Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,174.5,15.5,2.8,0.0,31.0,117.38,0.0
2016,1,1,8,0,349.0,31.0,3.1,0.0,62.0,248.54,194.23
2016,1,1,8,15,446.5,39.5,3.05,0.5,101.5,333.19,282.47
2016,1,1,8,30,544.0,48.0,3.0,1.0,141.0,427.26,368.22
2016,1,1,8,45,603.5,53.5,2.95,1.5,181.5,501.05,433.93
2016,1,1,9,0,663.0,59.0,2.9,2.0,222.0,578.82,499.85
2016,1,1,9,15,702.0,63.0,2.75,2.5,260.0,642.71,550.41
2016,1,1,9,30,741.0,67.0,2.6,3.0,298.0,701.92,595.26
2016,1,1,9,45,772.0,69.0,2.5,4.0,332.5,759.02,635.95
2016,1,1,10,0,803.0,71.0,2.4,5.0,367.0,815.66,674.74
2016,1,1,10,15,821.0,73.0,2.3,5.5,395.0,859.83,704.16
2016,1,1,10,30,839.0,75.0,2.2,6.0,423.0,902.15,731.55
2016,1,1,10,45,850.0,76.5,2.1,6.5,444.5,935.07,751.52
2016,1,1,11,0,861.0,78.0,2.0,7.0,466.0,965.32,769.27
2016,1,1,11,15,868.0,79.0,1.9,7.0,480.5,988.11,782.9
2016,1,1,11,30,875.0,80.0,1.8,7.0,495.0,1007.77,794.3
2016,1,1,11,45,877.5,81.0,1.75,7.5,502.0,1019.61,799.63
2016,1,1,12,0,880.0,82.0,1.7,8.0,509.0,1028.02,802.78
2016,1,1,12,15,880.0,82.0,1.65,8.0,508.0,1029.11,802.54
2016,1,1,12,30,880.0,82.0,1.6,8.0,507.0,1026.7,800.17
2016,1,1,12,45,878.5,80.5,1.55,8.0,499.5,1017.35,793.28
2016,1,1,13,0,877.0,79.0,1.5,8.0,492.0,1004.57,784.29
2016,1,1,13,15,869.0,78.0,1.45,8.0,476.0,982.67,769.22
2016,1,1,13,30,861.0,77.0,1.4,8.0,460.0,957.7,752.21
2016,1,1,13,45,847.5,75.5,1.4,8.0,437.0,923.99,729.93
2016,1,1,14,0,834.0,74.0,1.4,8.0,414.0,887.79,705.81
2016,1,1,14,15,815.0,72.0,1.3,8.0,384.5,843.81,674.44
2016,1,1,14,30,796.0,70.0,1.2,8.0,355.0,798.13,641.55
2016,1,1,14,45,767.5,67.0,1.2,8.0,320.5,742.04,601.76
2016,1,1,15,0,739.0,64.0,1.2,8.0,286.0,685.51,560.64
2016,1,1,15,15,698.0,59.5,1.1,7.0,247.0,617.98,510.65
2016,1,1,15,30,657.0,55.0,1.0,6.0,208.0,558.15,464.75
2016,1,1,15,45,591.5,49.5,0.95,5.5,167.0,477.29,398.01
2016,1,1,16,0,526.0,44.0,0.9,5.0,126.0,401.21,332.45
2016,1,1,16,15,420.0,35.0,0.95,4.5,87.5,304.56,246.81
2016,1,1,16,30,314.0,26.0,1.0,4.0,49.0,214.12,141.48
2016,1,1,16,45,157.0,13.0,1.05,3.5,24.5,80.05,0.0
2016,1,1,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,2,7,45,44.5,16.0,1.8,1.5,20.0,45.84,0.0
2016,1,2,8,0,89.0,32.0,2.0,2.0,40.0,100.97,75.72
2016,1,2,8,15,119.0,48.5,2.0,2.0,65.0,142.13,118.11
2016,1,2,8,30,149.0,65.0,2.0,2.0,90.0,185.78,158.91
2016,1,2,8,45,166.5,81.5,2.05,2.5,116.5,223.72,193.49
2016,1,2,9,0,184.0,98.0,2.1,3.0,143.0,263.03,228.38
2016,1,2,9,15,194.0,113.0,2.0,3.5,167.5,295.83,256.54
2016,1,2,9,30,204.0,128.0,1.9,4.0,192.0,329.19,284.36
2016,1,2,9,45,219.0,139.5,1.85,4.5,215.0,362.42,311.62
2016,1,2,10,0,234.0,151.0,1.8,5.0,238.0,396.36,338.82
2016,1,2,10,15,168.0,165.5,1.65,5.5,230.5,341.83,290.92
2016,1,2,10,30,102.0,180.0,1.5,6.0,223.0,282.3,238.9
2016,1,2,10,45,203.0,183.0,1.4,6.5,273.0,402.76,339.81
2016,1,2,11,0,304.0,186.0,1.3,7.0,323.0,529.93,440.34
2016,1,2,11,15,382.0,177.0,1.2,7.5,355.0,599.84,493.11
2016,1,2,11,30,460.0,168.0,1.1,8.0,387.0,696.21,563.51
2016,1,2,11,45,306.5,194.0,1.05,8.5,340.5,553.46,450.54
2016,1,2,12,0,153.0,220.0,1.0,9.0,294.0,409.27,335.01
2016,1,2,12,15,203.5,216.0,1.05,9.0,314.5,455.31,374.12
2016,1,2,12,30,254.0,212.0,1.1,9.0,335.0,524.68,428.65
2016,1,2,12,45,240.0,209.5,1.2,9.5,324.5,505.89,413.24
2016,1,2,13,0,226.0,207.0,1.3,10.0,314.0,463.32,380.59
2016,1,2,13,15,113.0,172.5,1.25,10.0,226.0,304.97,252.57
2016,1,2,13,30,0.0,138.0,1.2,10.0,138.0,116.89,94.08
2016,1,2,13,45,0.0,138.0,1.2,10.5,138.0,117.94,95.38
2016,1,2,14,0,0.0,138.0,1.2,11.0,138.0,119.37,96.54
2016,1,2,14,15,79.0,145.0,1.0,11.0,173.5,215.76,180.27
2016,1,2,14,30,158.0,152.0,0.8,11.0,209.0,311.89,260.19
2016,1,2,14,45,149.0,139.0,0.65,11.0,189.0,284.7,236.99
2016,1,2,15,0,140.0,126.0,0.5,11.0,169.0,258.11,214.87
2016,1,2,15,15,131.5,110.0,0.6,10.5,146.0,228.3,190.81
2016,1,2,15,30,123.0,94.0,0.7,10.0,123.0,199.13,166.5
2016,1,2,15,45,108.5,77.0,0.8,9.5,99.0,165.2,137.29
2016,1,2,16,0,94.0,60.0,0.9,9.0,75.0,132.43,108.27
2016,1,2,16,15,66.0,43.5,0.95,8.0,52.5,94.01,73.62
2016,1,2,16,30,38.0,27.0,1.0,7.0,30.0,55.76,34.31
2016,1,2,16,45,19.0,13.5,1.1,6.5,15.0,19.1,0.0
2016,1,2,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,45,42.0,15.5,1.0,4.5,19.5,43.7,0.0
2016,1,3,8,0,84.0,31.0,1.0,5.0,39.0,96.3,71.07
2016,1,3,8,15,111.5,48.0,1.0,5.0,63.5,136.76,111.99
2016,1,3,8,30,139.0,65.0,1.0,5.0,88.0,179.26,151.0
2016,1,3,8,45,155.0,81.0,1.0,5.5,114.0,214.95,182.93
2016,1,3,9,0,171.0,97.0,1.0,6.0,140.0,251.95,215.08
2016,1,3,9,15,180.0,113.0,1.1,6.0,164.0,269.02,230.42
2016,1,3,9,30,189.0,129.0,1.2,6.0,188.0,301.29,257.85
2016,1,3,9,45,196.5,141.5,1.3,6.5,209.0,327.89,279.58
2016,1,3,10,0,204.0,154.0,1.4,7.0,230.0,354.8,301.17
2016,1,3,10,15,233.0,163.5,1.55,7.0,256.0,417.3,352.21
2016,1,3,10,30,262.0,173.0,1.7,7.0,282.0,461.84,388.26
2016,1,3,10,45,315.5,174.0,1.85,7.5,312.5,519.35,434.38
2016,1,3,11,0,369.0,175.0,2.0,8.0,343.0,578.37,480.83
2016,1,3,11,15,236.5,193.5,2.15,8.0,302.5,477.29,397.54
2016,1,3,11,30,104.0,212.0,2.3,8.0,262.0,325.6,272.18
2016,1,3,11,45,61.5,198.0,2.5,8.0,228.0,264.22,220.93
2016,1,3,12,0,19.0,184.0,2.7,8.0,194.0,182.42,151.19
2016,1,3,12,15,47.0,198.5,2.8,8.0,222.0,249.91,209.0
2016,1,3,12,30,75.0,213.0,2.9,8.0,250.0,297.37,249.25
2016,1,3,12,45,148.5,211.0,3.05,8.5,282.0,391.9,328.75
2016,1,3,13,0,222.0,209.0,3.2,9.0,314.0,461.79,386.89
2016,1,3,13,15,160.0,203.0,3.15,9.0,277.5,390.86,327.6
2016,1,3,13,30,98.0,197.0,3.1,9.0,241.0,300.19,251.96
2016,1,3,13,45,212.0,179.5,3.05,9.0,268.5,405.52,342.7
2016,1,3,14,0,326.0,162.0,3.0,9.0,296.0,504.74,425.41
2016,1,3,14,15,278.5,155.5,2.8,9.0,264.5,445.83,376.34
2016,1,3,14,30,231.0,149.0,2.6,9.0,233.0,389.15,329.33
2016,1,3,14,45,215.0,137.0,2.4,9.0,209.5,353.85,300.18
2016,1,3,15,0,199.0,125.0,2.2,9.0,186.0,319.38,271.19
2016,1,3,15,15,186.5,109.5,2.0,8.5,160.5,283.7,241.32
2016,1,3,15,30,174.0,94.0,1.8,8.0,135.0,248.83,211.4
2016,1,3,15,45,149.0,77.5,1.65,8.0,108.0,205.23,172.9
2016,1,3,16,0,124.0,61.0,1.5,8.0,81.0,163.78,135.62
2016,1,3,16,15,89.0,44.5,1.55,7.5,56.5,107.92,85.8
2016,1,3,16,30,54.0,28.0,1.6,7.0,32.0,65.52,42.6
2016,1,3,16,45,27.0,14.0,1.65,6.5,16.0,23.09,0.0
2016,1,3,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,2.0,2.15,7.5,2.0,1.51,0.0
2016,1,4,8,0,0.0,4.0,2.3,8.0,4.0,3.02,0.0
2016,1,4,8,15,0.0,6.5,2.4,8.0,6.5,4.92,0.0
2016,1,4,8,30,0.0,9.0,2.5,8.0,9.0,6.82,0.26
2016,1,4,8,45,0.0,12.0,2.7,8.5,12.0,9.1,2.3
2016,1,4,9,0,0.0,15.0,2.9,9.0,15.0,11.39,4.33
2016,1,4,9,15,0.0,17.5,2.95,9.5,17.5,13.3,6.0
2016,1,4,9,30,0.0,20.0,3.0,10.0,20.0,15.22,7.66
2016,1,4,9,45,0.0,22.5,3.1,10.5,22.5,17.13,9.3
2016,1,4,10,0,0.0,25.0,3.2,11.0,25.0,19.05,10.92
2016,1,4,10,15,187.0,91.0,3.3,11.0,169.5,281.68,241.03
2016,1,4,10,30,374.0,157.0,3.4,11.0,314.0,544.13,456.34
2016,1,4,10,45,326.5,174.0,3.55,11.5,315.5,529.4,440.84
2016,1,4,11,0,279.0,191.0,3.7,12.0,317.0,511.47,424.28
2016,1,4,11,15,283.0,197.0,3.8,12.0,328.5,527.38,436.8
2016,1,4,11,30,287.0,203.0,3.9,12.0,340.0,542.48,448.52
2016,1,4,11,45,183.0,209.0,4.0,12.5,297.0,423.91,350.97
2016,1,4,12,0,79.0,215.0,4.1,13.0,254.0,303.72,250.31
2016,1,4,12,15,84.0,216.0,4.05,13.0,257.5,310.07,255.93
2016,1,4,12,30,89.0,217.0,4.0,13.0,261.0,316.54,261.34
2016,1,4,12,45,44.5,167.5,4.0,13.0,189.5,208.75,171.71
2016,1,4,13,0,0.0,118.0,4.0,13.0,118.0,95.73,75.68
2016,1,4,13,15,54.0,158.5,3.8,13.0,183.0,207.65,171.88
2016,1,4,13,30,108.0,199.0,3.6,13.0,248.0,312.18,259.34
2016,1,4,13,45,54.0,158.0,3.4,13.0,182.5,207.69,171.61
2016,1,4,14,0,0.0,117.0,3.2,13.0,117.0,97.09,77.14
2016,1,4,14,15,0.0,74.5,2.8,12.5,74.5,57.25,43.59
2016,1,4,14,30,0.0,32.0,2.4,12.0,32.0,24.41,15.5
2016,1,4,14,45,0.0,29.0,2.0,12.0,29.0,22.1,13.54
2016,1,4,15,0,0.0,26.0,1.6,12.0,26.0,19.8,11.56
2016,1,4,15,15,0.0,22.5,1.55,11.5,22.5,17.12,9.26
2016,1,4,15,30,0.0,19.0,1.5,11.0,19.0,14.44,6.92
2016,1,4,15,45,0.0,15.0,1.45,11.0,15.0,11.39,4.21
2016,1,4,16,0,0.0,11.0,1.4,11.0,11.0,8.34,1.49
2016,1,4,16,15,0.0,7.5,1.45,10.5,7.5,5.68,0.0
2016,1,4,16,30,0.0,4.0,1.5,10.0,4.0,3.02,0.0
2016,1,4,16,45,0.0,2.0,1.55,10.0,2.0,1.57,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,12.5,2.3,8.5,12.5,9.52,0.0
2016,1,5,8,0,0.0,25.0,2.3,9.0,25.0,19.89,9.93
2016,1,5,8,15,0.0,41.0,2.35,9.0,41.0,35.49,24.4
2016,1,5,8,30,0.0,57.0,2.4,9.0,57.0,50.47,37.83
2016,1,5,8,45,3.0,73.0,2.45,9.5,73.5,67.21,52.65
2016,1,5,9,0,6.0,89.0,2.5,10.0,90.0,84.2,67.52
2016,1,5,9,15,10.5,103.0,2.65,10.0,106.0,100.23,81.59
2016,1,5,9,30,15.0,117.0,2.8,10.0,122.0,116.83,95.99
2016,1,5,9,45,18.0,129.0,2.95,10.5,135.5,130.37,107.41
2016,1,5,10,0,21.0,141.0,3.1,11.0,149.0,144.35,119.05
2016,1,5,10,15,10.5,78.5,3.25,11.0,82.5,70.17,55.39
2016,1,5,10,30,0.0,16.0,3.4,11.0,16.0,12.19,4.91
2016,1,5,10,45,8.0,92.5,3.6,11.0,96.0,80.33,63.93
2016,1,5,11,0,16.0,169.0,3.8,11.0,176.0,164.93,135.7
2016,1,5,11,15,9.5,164.0,3.85,11.0,168.5,152.21,124.46
2016,1,5,11,30,3.0,159.0,3.9,11.0,161.0,139.77,113.61
2016,1,5,11,45,1.5,150.0,4.0,11.0,151.0,128.49,104.01
2016,1,5,12,0,0.0,141.0,4.1,11.0,141.0,117.66,94.79
2016,1,5,12,15,16.0,169.0,4.1,11.0,176.5,162.71,133.49
2016,1,5,12,30,32.0,197.0,4.1,11.0,212.0,232.28,192.04
2016,1,5,12,45,16.0,134.5,4.15,11.0,142.0,127.55,103.91
2016,1,5,13,0,0.0,72.0,4.2,11.0,72.0,55.28,41.87
2016,1,5,13,15,20.0,128.5,4.1,10.5,137.5,139.21,114.53
2016,1,5,13,30,40.0,185.0,4.0,10.0,203.0,227.53,189.68
2016,1,5,13,45,20.5,163.0,3.9,10.0,172.5,163.86,135.47
2016,1,5,14,0,1.0,141.0,3.8,10.0,142.0,122.93,100.15
2016,1,5,14,15,130.5,144.5,3.6,10.0,193.0,279.12,237.0
2016,1,5,14,30,260.0,148.0,3.4,10.0,244.0,412.62,349.95
2016,1,5,14,45,245.0,137.0,3.25,10.0,220.5,378.41,321.03
2016,1,5,15,0,230.0,126.0,3.1,10.0,197.0,344.86,292.96
2016,1,5,15,15,215.5,111.0,2.85,9.5,171.0,307.09,261.36
2016,1,5,15,30,201.0,96.0,2.6,9.0,145.0,270.21,229.78
2016,1,5,15,45,179.0,79.5,2.35,9.0,117.0,227.3,191.88
2016,1,5,16,0,157.0,63.0,2.1,9.0,89.0,186.19,154.81
2016,1,5,16,15,118.5,46.5,2.0,8.5,63.0,137.73,110.91
2016,1,5,16,30,80.0,30.0,1.9,8.0,37.0,92.39,64.9
2016,1,5,16,45,40.0,15.0,1.8,7.5,18.5,41.26,0.0
2016,1,5,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,6,8,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,8,15,0.0,1.0,3.2,9.0,1.0,0.75,0.0
2016,1,6,8,30,0.0,2.0,3.2,9.0,2.0,1.51,0.0
2016,1,6,8,45,0.0,2.5,3.25,9.5,2.5,1.89,0.0
2016,1,6,9,0,0.0,3.0,3.3,10.0,3.0,2.27,0.0
2016,1,6,9,15,0.0,3.5,3.3,10.0,3.5,2.65,0.0
2016,1,6,9,30,0.0,4.0,3.3,10.0,4.0,3.03,0.0
2016,1,6,9,45,0.0,4.5,3.35,10.0,4.5,3.42,0.0
2016,1,6,10,0,0.0,5.0,3.4,10.0,5.0,3.8,0.0
2016,1,6,10,15,12.0,83.5,3.4,10.0,89.0,76.04,60.84
2016,1,6,10,30,24.0,162.0,3.4,10.0,173.0,167.08,138.66
2016,1,6,10,45,12.0,97.0,3.4,10.0,102.5,88.24,70.99
2016,1,6,11,0,0.0,32.0,3.4,10.0,32.0,24.44,15.54
2016,1,6,11,15,12.0,109.0,3.35,10.0,115.0,99.18,80.33
2016,1,6,11,30,24.0,186.0,3.3,10.0,198.0,189.86,157.12
2016,1,6,11,45,13.0,174.0,3.25,10.0,180.5,165.18,135.67
2016,1,6,12,0,2.0,162.0,3.2,10.0,163.0,141.04,114.84
2016,1,6,12,15,26.0,185.0,3.2,10.0,198.0,189.97,157.06
2016,1,6,12,30,50.0,208.0,3.2,10.0,233.0,264.38,219.6
2016,1,6,12,45,249.0,191.0,3.2,10.0,311.0,490.43,409.52
2016,1,6,13,0,448.0,174.0,3.2,10.0,389.0,689.97,568.84
2016,1,6,13,15,262.5,185.5,3.1,10.0,311.0,491.35,408.66
2016,1,6,13,30,77.0,197.0,3.0,10.0,233.0,278.73,232.08
2016,1,6,13,45,65.0,185.0,2.95,10.0,214.5,252.21,210.64
2016,1,6,14,0,53.0,173.0,2.9,10.0,196.0,226.43,189.07
2016,1,6,14,15,61.5,163.5,2.7,9.5,188.0,223.14,187.24
2016,1,6,14,30,70.0,154.0,2.5,9.0,180.0,219.6,185.06
2016,1,6,14,45,66.5,141.5,2.35,9.0,164.5,201.74,170.0
2016,1,6,15,0,63.0,129.0,2.2,9.0,149.0,184.38,155.24
2016,1,6,15,15,56.0,113.0,2.05,8.5,129.0,159.99,134.45
2016,1,6,15,30,49.0,97.0,1.9,8.0,109.0,136.34,113.95
2016,1,6,15,45,39.5,79.5,1.75,8.0,88.5,109.55,90.15
2016,1,6,16,0,30.0,62.0,1.6,8.0,68.0,83.53,66.81
2016,1,6,16,15,15.0,45.0,1.55,7.5,48.0,55.77,41.86
2016,1,6,16,30,0.0,28.0,1.5,7.0,28.0,24.4,13.36
2016,1,6,16,45,0.0,14.0,1.45,7.0,14.0,10.68,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,93.0,18.5,1.1,6.5,26.5,79.21,0.0
2016,1,7,8,0,186.0,37.0,1.2,7.0,53.0,169.13,127.09
2016,1,7,8,15,281.0,49.0,1.15,7.0,89.5,244.62,201.0
2016,1,7,8,30,376.0,61.0,1.1,7.0,126.0,330.63,276.92
2016,1,7,8,45,461.5,66.5,1.05,7.5,166.5,414.43,348.11
2016,1,7,9,0,547.0,72.0,1.0,8.0,207.0,505.12,421.98
2016,1,7,9,15,590.0,77.0,0.8,8.0,244.0,569.17,471.01
2016,1,7,9,30,633.0,82.0,0.6,8.0,281.0,634.92,517.95
2016,1,7,9,45,702.0,76.5,0.45,8.5,320.0,710.82,569.4
2016,1,7,10,0,771.0,71.0,0.3,9.0,359.0,783.19,615.55
2016,1,7,10,15,789.0,73.5,0.35,9.0,387.0,827.49,645.23
2016,1,7,10,30,807.0,76.0,0.4,9.0,415.0,870.1,673.85
2016,1,7,10,45,818.5,77.5,0.45,9.5,437.0,903.33,694.61
2016,1,7,11,0,830.0,79.0,0.5,10.0,459.0,934.04,713.67
2016,1,7,11,15,837.5,80.0,0.6,10.0,473.5,957.45,730.31
2016,1,7,11,30,845.0,81.0,0.7,10.0,488.0,977.85,745.18
2016,1,7,11,45,848.5,81.5,0.85,10.0,495.5,990.43,756.13
2016,1,7,12,0,852.0,82.0,1.0,10.0,503.0,999.69,765.05
2016,1,7,12,15,852.0,82.0,1.1,10.0,503.0,1001.38,767.99
2016,1,7,12,30,852.0,82.0,1.2,10.0,503.0,999.65,768.85
2016,1,7,12,45,851.5,80.5,1.3,10.0,496.0,992.07,765.88
2016,1,7,13,0,851.0,79.0,1.4,10.0,489.0,981.13,760.73
2016,1,7,13,15,844.0,78.0,1.45,10.0,474.0,961.11,748.59
2016,1,7,13,30,837.0,77.0,1.5,10.0,459.0,938.05,734.45
2016,1,7,13,45,825.0,75.5,1.6,10.0,437.5,906.7,715.14
2016,1,7,14,0,813.0,74.0,1.7,10.0,416.0,872.85,693.78
2016,1,7,14,15,795.0,71.5,1.6,10.0,387.5,830.07,663.29
2016,1,7,14,30,777.0,69.0,1.5,10.0,359.0,785.59,631.35
2016,1,7,14,45,756.0,65.5,1.4,10.0,326.0,736.0,595.17
2016,1,7,15,0,735.0,62.0,1.3,10.0,293.0,685.51,557.68
2016,1,7,15,15,698.0,58.0,1.15,9.5,255.5,621.82,509.76
2016,1,7,15,30,661.0,54.0,1.0,9.0,218.0,559.16,461.24
2016,1,7,15,45,609.0,48.5,0.85,9.0,178.0,491.95,405.4
2016,1,7,16,0,557.0,43.0,0.7,9.0,138.0,423.12,345.98
2016,1,7,16,15,464.5,35.5,0.7,8.5,99.5,333.34,268.86
2016,1,7,16,30,372.0,28.0,0.7,8.0,61.0,252.83,188.33
2016,1,7,16,45,186.0,14.0,0.75,8.0,30.5,117.83,0.0
2016,1,7,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,45,13.0,15.5,0.95,4.0,16.5,19.52,0.0
2016,1,8,8,0,26.0,31.0,1.0,4.0,33.0,46.17,31.5
2016,1,8,8,15,44.5,48.0,0.95,4.0,54.5,76.33,60.6
2016,1,8,8,30,63.0,65.0,0.9,4.0,76.0,118.6,98.77
2016,1,8,8,45,74.0,82.0,0.9,4.5,98.0,147.51,124.74
2016,1,8,9,0,85.0,99.0,0.9,5.0,120.0,177.35,151.0
2016,1,8,9,15,90.5,115.0,0.8,5.0,141.0,202.61,172.81
2016,1,8,9,30,96.0,131.0,0.7,5.0,162.0,228.36,194.51
2016,1,8,9,45,97.5,144.5,0.6,5.5,179.0,247.8,209.98
2016,1,8,10,0,99.0,158.0,0.5,6.0,196.0,249.25,210.38
2016,1,8,10,15,86.5,169.0,0.4,6.5,203.5,252.09,211.33
2016,1,8,10,30,74.0,180.0,0.3,7.0,211.0,254.33,211.66
2016,1,8,10,45,189.0,184.5,0.25,7.5,270.0,389.16,322.15
2016,1,8,11,0,304.0,189.0,0.2,8.0,329.0,531.5,430.89
2016,1,8,11,15,271.5,200.5,0.2,8.5,328.5,519.08,417.42
2016,1,8,11,30,239.0,212.0,0.2,9.0,328.0,481.32,387.58
2016,1,8,11,45,119.5,176.0,0.2,9.5,234.0,316.2,257.32
2016,1,8,12,0,0.0,140.0,0.2,10.0,140.0,116.36,92.4
2016,1,8,12,15,21.0,172.5,0.25,10.0,183.0,170.99,139.58
2016,1,8,12,30,42.0,205.0,0.3,10.0,226.0,251.6,205.46
2016,1,8,12,45,130.5,210.0,0.4,10.5,273.5,370.84,302.2
2016,1,8,13,0,219.0,215.0,0.5,11.0,321.0,465.34,376.47
2016,1,8,13,15,300.0,196.0,0.55,11.0,336.5,541.54,435.58
2016,1,8,13,30,381.0,177.0,0.6,11.0,352.0,590.89,474.48
2016,1,8,13,45,228.5,179.0,0.7,11.0,282.5,441.47,358.83
2016,1,8,14,0,76.0,181.0,0.8,11.0,213.0,257.4,211.34
2016,1,8,14,15,57.5,165.5,0.75,10.5,189.0,221.33,182.97
2016,1,8,14,30,39.0,150.0,0.7,10.0,165.0,186.56,154.29
2016,1,8,14,45,34.0,137.0,0.65,10.0,149.0,167.76,138.75
2016,1,8,15,0,29.0,124.0,0.6,10.0,133.0,149.59,123.49
2016,1,8,15,15,24.0,109.0,0.6,9.5,115.5,129.35,106.52
2016,1,8,15,30,19.0,94.0,0.6,9.0,98.0,98.82,80.47
2016,1,8,15,45,11.0,77.5,0.65,9.0,80.0,77.46,61.7
2016,1,8,16,0,3.0,61.0,0.7,9.0,62.0,56.82,43.36
2016,1,8,16,15,1.5,44.0,0.75,8.5,44.5,39.73,28.16
2016,1,8,16,30,0.0,27.0,0.8,8.0,27.0,22.13,12.02
2016,1,8,16,45,0.0,13.5,0.85,8.0,13.5,10.29,0.0
2016,1,8,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,45,170.0,14.5,3.15,6.5,29.5,110.76,0.0
2016,1,9,8,0,340.0,29.0,3.3,7.0,59.0,236.33,180.24
2016,1,9,8,15,433.0,37.0,3.3,7.0,97.5,316.01,261.96
2016,1,9,8,30,526.0,45.0,3.3,7.0,136.0,405.04,342.53
2016,1,9,8,45,583.0,50.5,3.35,7.0,175.5,475.77,405.68
2016,1,9,9,0,640.0,56.0,3.4,7.0,215.0,550.59,470.03
2016,1,9,9,15,486.0,87.0,3.35,7.0,219.0,494.7,423.84
2016,1,9,9,30,332.0,118.0,3.3,7.0,223.0,413.37,355.2
2016,1,9,9,45,330.0,130.5,3.3,7.5,244.5,438.97,375.96
2016,1,9,10,0,328.0,143.0,3.3,8.0,266.0,463.61,394.92
2016,1,9,10,15,196.0,160.5,3.2,8.0,235.5,357.39,304.07
2016,1,9,10,30,64.0,178.0,3.1,8.0,205.0,242.04,203.68
2016,1,9,10,45,48.0,180.5,3.05,8.0,201.5,229.08,192.25
2016,1,9,11,0,32.0,183.0,3.0,8.0,198.0,215.79,180.22
2016,1,9,11,15,49.0,196.0,2.9,8.0,220.0,248.13,207.74
2016,1,9,11,30,66.0,209.0,2.8,8.0,242.0,281.31,235.57
2016,1,9,11,45,87.0,216.5,2.7,8.5,260.0,311.94,260.81
2016,1,9,12,0,108.0,224.0,2.6,9.0,278.0,343.04,286.11
2016,1,9,12,15,98.5,223.0,2.45,9.0,272.0,332.03,276.46
2016,1,9,12,30,89.0,222.0,2.3,9.0,266.0,321.07,267.06
2016,1,9,12,45,142.0,220.0,2.2,9.0,289.5,395.2,328.67
2016,1,9,13,0,195.0,218.0,2.1,9.0,313.0,444.95,369.65
2016,1,9,13,15,114.0,201.5,2.0,9.0,256.5,341.64,284.12
2016,1,9,13,30,33.0,185.0,1.9,9.0,200.0,219.16,181.43
2016,1,9,13,45,16.5,162.0,1.85,9.0,169.5,157.91,130.22
2016,1,9,14,0,0.0,139.0,1.8,9.0,139.0,118.97,96.84
2016,1,9,14,15,0.0,121.5,1.75,9.0,121.5,102.09,82.67
2016,1,9,14,30,0.0,104.0,1.7,9.0,104.0,85.56,68.66
2016,1,9,14,45,0.0,94.5,1.7,9.0,94.5,77.32,61.68
2016,1,9,15,0,0.0,85.0,1.7,9.0,85.0,69.2,54.73
2016,1,9,15,15,0.0,74.0,1.65,8.5,74.0,59.66,46.58
2016,1,9,15,30,0.0,63.0,1.6,8.0,63.0,50.22,38.38
2016,1,9,15,45,0.0,51.5,1.55,8.0,51.5,40.33,29.61
2016,1,9,16,0,0.0,40.0,1.5,8.0,40.0,30.6,20.91
2016,1,9,16,15,0.0,28.5,1.45,8.0,28.5,21.75,12.94
2016,1,9,16,30,0.0,17.0,1.4,8.0,17.0,12.94,4.78
2016,1,9,16,45,0.0,8.5,1.4,8.0,8.5,6.45,0.0
2016,1,9,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,7,45,162.5,15.5,1.75,6.5,30.5,108.37,0.0
2016,1,10,8,0,325.0,31.0,2.0,7.0,61.0,229.66,174.97
2016,1,10,8,15,419.5,40.0,1.95,7.0,100.0,310.71,256.3
2016,1,10,8,30,514.0,49.0,1.9,7.0,139.0,401.2,336.82
2016,1,10,8,45,579.0,54.5,1.9,7.5,180.0,476.97,402.12
2016,1,10,9,0,644.0,60.0,1.9,8.0,221.0,557.4,468.61
2016,1,10,9,15,682.0,64.0,1.85,8.0,259.0,620.01,517.68
2016,1,10,9,30,720.0,68.0,1.8,8.0,297.0,678.22,561.68
2016,1,10,9,45,752.5,70.0,1.8,8.5,332.0,736.32,603.56
2016,1,10,10,0,785.0,72.0,1.8,9.0,367.0,794.2,644.04
2016,1,10,10,15,803.0,74.0,1.7,9.5,395.5,838.61,672.59
2016,1,10,10,30,821.0,76.0,1.6,10.0,424.0,881.26,699.16
2016,1,10,10,45,838.5,75.5,1.55,10.5,447.5,918.26,721.75
2016,1,10,11,0,856.0,75.0,1.5,11.0,471.0,952.87,742.33
2016,1,10,11,15,862.5,76.0,1.4,11.0,486.0,976.01,755.36
2016,1,10,11,30,869.0,77.0,1.3,11.0,501.0,996.05,766.26
2016,1,10,11,45,876.0,76.0,1.25,11.5,509.0,998.48,764.84
2016,1,10,12,0,883.0,75.0,1.2,12.0,517.0,1009.61,769.62
2016,1,10,12,15,882.5,75.0,1.15,12.0,517.0,1011.09,769.36
2016,1,10,12,30,882.0,75.0,1.1,12.0,517.0,1009.13,767.12
2016,1,10,12,45,880.5,74.0,1.1,12.0,510.0,1001.41,762.27
2016,1,10,13,0,879.0,73.0,1.1,12.0,503.0,990.31,755.42
2016,1,10,13,15,871.5,72.0,1.1,12.0,487.5,969.97,742.56
2016,1,10,13,30,864.0,71.0,1.1,12.0,472.0,946.59,727.83
2016,1,10,13,45,852.0,69.5,1.15,12.0,450.0,926.23,716.07
2016,1,10,14,0,840.0,68.0,1.2,12.0,428.0,891.97,694.58
2016,1,10,14,15,601.5,104.5,1.15,12.0,353.5,704.9,562.38
2016,1,10,14,30,363.0,141.0,1.1,12.0,279.0,512.49,417.94
2016,1,10,14,45,559.0,100.5,1.1,12.0,291.5,621.33,505.82
2016,1,10,15,0,755.0,60.0,1.1,12.0,304.0,701.3,564.5
2016,1,10,15,15,720.0,56.5,1.0,11.5,266.0,638.97,517.38
2016,1,10,15,30,685.0,53.0,0.9,11.0,228.0,577.45,471.07
2016,1,10,15,45,632.0,48.0,0.85,10.5,187.5,503.48,412.91
2016,1,10,16,0,579.0,43.0,0.8,10.0,147.0,432.77,354.06
2016,1,10,16,15,493.0,36.0,0.85,9.5,107.5,351.34,284.27
2016,1,10,16,30,407.0,29.0,0.9,9.0,68.0,272.81,209.53
2016,1,10,16,45,203.5,14.5,1.0,8.5,34.0,129.08,29.7
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,45,17.5,16.0,1.0,7.0,17.5,26.8,0.0
2016,1,11,8,0,35.0,32.0,1.0,7.0,35.0,60.59,42.84
2016,1,11,8,15,55.0,49.0,1.1,7.0,57.0,92.78,73.92
2016,1,11,8,30,75.0,66.0,1.2,7.0,79.0,126.29,104.47
2016,1,11,8,45,86.0,83.0,1.35,7.5,102.0,155.63,130.73
2016,1,11,9,0,97.0,100.0,1.5,8.0,125.0,185.92,157.26
2016,1,11,9,15,103.5,116.5,1.45,8.0,146.5,213.08,180.68
2016,1,11,9,30,110.0,133.0,1.4,8.0,168.0,240.77,204.06
2016,1,11,9,45,115.5,147.0,1.4,8.5,187.5,264.69,223.53
2016,1,11,10,0,121.0,161.0,1.4,9.0,207.0,289.02,242.95
2016,1,11,10,15,68.0,159.5,1.45,9.5,185.5,221.8,185.25
2016,1,11,10,30,15.0,158.0,1.5,10.0,164.0,153.18,125.71
2016,1,11,10,45,7.5,139.5,1.55,10.5,142.5,125.21,101.74
2016,1,11,11,0,0.0,121.0,1.6,11.0,121.0,98.86,78.93
2016,1,11,11,15,2.5,143.5,1.65,11.0,145.0,123.01,99.35
2016,1,11,11,30,5.0,166.0,1.7,11.0,169.0,148.13,120.34
2016,1,11,11,45,27.0,188.5,1.75,11.5,202.5,193.95,158.96
2016,1,11,12,0,49.0,211.0,1.8,12.0,236.0,265.18,217.42
2016,1,11,12,15,73.5,218.0,1.8,12.0,255.5,299.06,245.41
2016,1,11,12,30,98.0,225.0,1.8,12.0,275.0,333.18,273.5
2016,1,11,12,45,202.0,216.0,1.85,12.5,316.0,449.78,368.46
2016,1,11,13,0,306.0,207.0,1.9,13.0,357.0,564.74,458.41
2016,1,11,13,15,162.0,191.5,1.9,13.0,270.5,375.4,307.72
2016,1,11,13,30,18.0,176.0,1.9,13.0,184.0,173.06,140.25
2016,1,11,13,45,420.5,122.5,1.9,13.0,304.5,577.1,475.64
2016,1,11,14,0,823.0,69.0,1.9,13.0,425.0,878.18,695.57
2016,1,11,14,15,411.5,99.0,1.8,13.0,277.0,516.11,423.6
2016,1,11,14,30,0.0,129.0,1.7,13.0,129.0,111.21,88.45
2016,1,11,14,45,373.5,94.5,1.6,13.0,216.0,451.33,377.93
2016,1,11,15,0,747.0,60.0,1.5,13.0,303.0,695.68,563.97
2016,1,11,15,15,712.5,56.5,1.35,12.5,265.5,634.06,515.18
2016,1,11,15,30,678.0,53.0,1.2,12.0,228.0,573.22,468.85
2016,1,11,15,45,627.5,48.0,1.05,11.5,188.5,501.22,411.36
2016,1,11,16,0,577.0,43.0,0.9,11.0,149.0,432.27,353.34
2016,1,11,16,15,493.0,36.0,0.95,10.5,109.5,351.73,284.47
2016,1,11,16,30,409.0,29.0,1.0,10.0,70.0,274.14,211.7
