Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,45,204.5,14.5,1.05,9.5,35.0,130.35,43.68
2016,1,11,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,45,193.5,14.0,1.75,5.5,31.5,119.72,0.0
2016,1,12,8,0,387.0,28.0,1.9,6.0,63.0,256.59,197.32
2016,1,12,8,15,477.0,35.5,1.75,6.5,102.5,336.0,277.21
2016,1,12,8,30,567.0,43.0,1.6,7.0,142.0,424.5,355.1
2016,1,12,8,45,623.0,48.0,1.5,7.5,183.0,490.71,411.97
2016,1,12,9,0,679.0,53.0,1.4,8.0,224.0,566.3,472.92
2016,1,12,9,15,480.5,88.5,1.35,8.0,219.5,490.1,411.55
2016,1,12,9,30,282.0,124.0,1.3,8.0,215.0,380.1,320.96
2016,1,12,9,45,293.0,136.0,1.3,8.5,239.5,413.84,348.53
2016,1,12,10,0,304.0,148.0,1.3,9.0,264.0,447.74,374.55
2016,1,12,10,15,326.5,157.0,1.4,9.5,290.0,487.98,405.78
2016,1,12,10,30,349.0,166.0,1.5,10.0,316.0,528.7,436.83
2016,1,12,10,45,437.5,157.5,1.6,10.5,355.0,633.41,517.35
2016,1,12,11,0,526.0,149.0,1.7,11.0,394.0,719.09,580.86
2016,1,12,11,15,415.5,178.0,1.75,11.0,375.5,654.53,529.58
2016,1,12,11,30,305.0,207.0,1.8,11.0,357.0,562.65,457.98
2016,1,12,11,45,590.0,141.0,1.85,11.5,437.0,808.07,645.41
2016,1,12,12,0,875.0,75.0,1.9,12.0,517.0,1001.5,777.67
2016,1,12,12,15,522.5,152.5,1.9,12.0,416.5,748.29,596.37
2016,1,12,12,30,170.0,230.0,1.9,12.0,316.0,435.86,354.27
2016,1,12,12,45,276.0,212.0,1.9,12.5,349.5,543.17,441.74
2016,1,12,13,0,382.0,194.0,1.9,13.0,383.0,624.11,504.58
2016,1,12,13,15,249.5,202.0,1.8,13.0,324.0,498.49,404.83
2016,1,12,13,30,117.0,210.0,1.7,13.0,265.0,353.74,288.71
2016,1,12,13,45,315.5,173.5,1.6,13.0,313.0,516.42,422.87
2016,1,12,14,0,514.0,137.0,1.5,13.0,361.0,671.26,542.11
2016,1,12,14,15,398.0,146.0,1.25,12.5,312.5,562.53,456.72
2016,1,12,14,30,282.0,155.0,1.0,12.0,264.0,439.95,360.96
2016,1,12,14,45,269.0,143.5,0.8,12.0,240.0,405.92,334.46
2016,1,12,15,0,256.0,132.0,0.6,12.0,216.0,372.26,307.1
2016,1,12,15,15,245.0,116.5,0.7,11.5,189.0,335.32,278.74
2016,1,12,15,30,234.0,101.0,0.8,11.0,162.0,298.83,249.68
2016,1,12,15,45,213.0,85.5,0.9,11.0,133.5,256.29,213.91
2016,1,12,16,0,192.0,70.0,1.0,11.0,105.0,215.44,178.45
2016,1,12,16,15,160.0,53.5,1.0,11.0,77.5,168.69,136.89
2016,1,12,16,30,128.0,37.0,1.0,11.0,50.0,124.78,95.74
2016,1,12,16,45,64.0,18.5,1.05,11.0,25.0,58.67,21.77
2016,1,12,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,45,148.0,16.5,3.4,10.5,30.5,102.45,0.0
2016,1,13,8,0,296.0,33.0,3.6,11.0,61.0,214.54,162.85
2016,1,13,8,15,394.0,42.0,3.75,11.0,99.5,296.06,242.44
2016,1,13,8,30,492.0,51.0,3.9,11.0,138.0,387.23,323.69
2016,1,13,8,45,549.5,58.0,4.05,11.5,178.5,458.78,386.18
2016,1,13,9,0,607.0,65.0,4.2,12.0,219.0,534.49,450.14
2016,1,13,9,15,647.5,69.5,4.45,12.0,257.5,598.29,503.08
2016,1,13,9,30,688.0,74.0,4.7,12.0,296.0,663.68,555.54
2016,1,13,9,45,376.5,116.0,4.95,12.5,239.5,476.73,402.54
2016,1,13,10,0,65.0,158.0,5.2,13.0,183.0,217.71,181.05
2016,1,13,10,15,302.0,144.0,5.35,13.0,272.5,448.87,379.25
2016,1,13,10,30,539.0,130.0,5.5,13.0,362.0,681.48,568.1
2016,1,13,10,45,340.5,169.5,5.65,13.0,319.0,532.75,445.62
2016,1,13,11,0,142.0,209.0,5.8,13.0,276.0,375.91,312.93
2016,1,13,11,15,334.0,185.0,5.85,13.0,348.5,558.74,466.56
2016,1,13,11,30,526.0,161.0,5.9,13.0,421.0,751.22,620.89
2016,1,13,11,45,671.5,130.0,6.0,13.0,467.5,878.17,717.48
2016,1,13,12,0,817.0,99.0,6.1,13.0,514.0,985.23,797.45
2016,1,13,12,15,599.5,150.5,6.1,12.5,455.0,833.77,683.93
2016,1,13,12,30,382.0,202.0,6.1,12.0,396.0,639.38,531.35
2016,1,13,12,45,213.0,204.0,6.1,12.0,312.5,444.67,372.1
2016,1,13,13,0,44.0,206.0,6.1,12.0,229.0,253.38,209.5
2016,1,13,13,15,194.5,198.0,6.0,12.0,291.0,415.2,348.79
2016,1,13,13,30,345.0,190.0,5.9,12.0,353.0,572.02,479.21
2016,1,13,13,45,334.5,182.5,5.8,12.0,335.0,545.85,457.81
2016,1,13,14,0,324.0,175.0,5.7,12.0,317.0,519.08,436.46
2016,1,13,14,15,302.0,166.0,5.45,11.5,291.5,479.6,404.94
2016,1,13,14,30,280.0,157.0,5.2,11.0,266.0,440.61,373.48
2016,1,13,14,45,492.0,116.0,4.95,11.0,287.5,577.54,489.28
2016,1,13,15,0,704.0,75.0,4.7,11.0,309.0,686.46,575.61
2016,1,13,15,15,666.5,70.5,4.15,10.5,271.0,622.8,523.55
2016,1,13,15,30,629.0,66.0,3.6,10.0,233.0,560.34,472.86
2016,1,13,15,45,593.5,58.0,3.1,10.0,194.5,496.79,418.05
2016,1,13,16,0,558.0,50.0,2.6,10.0,156.0,435.27,363.21
2016,1,13,16,15,468.5,42.5,2.35,9.5,115.5,346.08,285.08
2016,1,13,16,30,379.0,35.0,2.1,9.0,75.0,265.22,209.8
2016,1,13,16,45,232.0,23.0,1.85,8.5,44.0,155.34,77.68
2016,1,13,17,0,85.0,11.0,1.6,8.0,13.0,43.14,0.0
2016,1,13,17,15,42.5,5.5,1.55,7.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,7,45,27.5,16.5,1.2,6.5,19.0,31.68,0.0
2016,1,14,8,0,55.0,33.0,1.3,7.0,38.0,71.14,51.84
2016,1,14,8,15,75.0,50.5,1.4,7.5,61.5,104.91,84.32
2016,1,14,8,30,95.0,68.0,1.5,8.0,85.0,139.96,116.08
2016,1,14,8,45,107.5,85.0,1.65,8.5,109.0,171.07,143.87
2016,1,14,9,0,120.0,102.0,1.8,9.0,133.0,203.27,171.98
2016,1,14,9,15,126.0,119.0,1.8,9.0,155.5,231.68,196.39
2016,1,14,9,30,132.0,136.0,1.8,9.0,178.0,260.51,220.65
2016,1,14,9,45,136.5,150.0,1.85,9.5,198.0,284.41,240.01
2016,1,14,10,0,141.0,164.0,1.9,10.0,218.0,308.57,259.24
2016,1,14,10,15,105.0,174.0,1.95,10.0,216.0,291.54,243.76
2016,1,14,10,30,69.0,184.0,2.0,10.0,214.0,252.2,210.07
2016,1,14,10,45,105.0,197.0,2.05,10.0,245.5,302.23,252.32
2016,1,14,11,0,141.0,210.0,2.1,10.0,277.0,375.69,312.24
2016,1,14,11,15,117.0,215.5,2.15,10.0,272.5,360.46,298.54
2016,1,14,11,30,93.0,221.0,2.2,10.0,268.0,321.49,266.33
2016,1,14,11,45,91.5,225.0,2.25,10.0,271.5,325.06,269.22
2016,1,14,12,0,90.0,229.0,2.3,10.0,275.0,328.67,272.0
2016,1,14,12,15,73.5,224.0,2.3,10.0,261.5,305.28,252.4
2016,1,14,12,30,57.0,219.0,2.3,10.0,248.0,282.05,232.96
2016,1,14,12,45,44.0,209.0,2.3,10.0,231.5,256.28,211.57
2016,1,14,13,0,31.0,199.0,2.3,10.0,215.0,230.99,190.45
2016,1,14,13,15,15.5,146.0,2.15,10.0,154.0,137.76,112.52
2016,1,14,13,30,0.0,93.0,2.0,10.0,93.0,72.55,56.8
2016,1,14,13,45,0.0,80.5,1.95,10.0,80.5,61.86,47.79
2016,1,14,14,0,0.0,68.0,1.9,10.0,68.0,52.17,39.54
2016,1,14,14,15,0.0,84.0,1.75,10.0,84.0,65.33,50.95
2016,1,14,14,30,0.0,100.0,1.6,10.0,100.0,80.89,64.38
2016,1,14,14,45,0.0,90.5,1.5,10.0,90.5,72.67,57.4
2016,1,14,15,0,0.0,81.0,1.4,10.0,81.0,64.54,50.48
2016,1,14,15,15,0.0,71.0,1.45,9.5,71.0,56.02,43.25
2016,1,14,15,30,0.0,61.0,1.5,9.0,61.0,47.57,35.97
2016,1,14,15,45,0.0,50.0,1.6,9.0,50.0,38.28,27.78
2016,1,14,16,0,0.0,39.0,1.7,9.0,39.0,29.81,20.24
2016,1,14,16,15,0.0,28.5,2.0,9.0,28.5,21.74,13.0
2016,1,14,16,30,0.0,18.0,2.3,9.0,18.0,13.69,5.72
2016,1,14,16,45,0.0,10.5,2.65,9.5,10.5,7.97,0.0
2016,1,14,17,0,0.0,3.0,3.0,10.0,3.0,2.36,0.0
2016,1,14,17,15,0.0,1.5,3.2,10.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,15,7,45,177.0,15.5,0.45,7.5,32.0,113.77,8.64
2016,1,15,8,0,354.0,31.0,0.4,8.0,64.0,240.57,183.81
2016,1,15,8,15,446.0,39.0,0.5,8.0,103.5,320.11,260.12
2016,1,15,8,30,538.0,47.0,0.6,8.0,143.0,408.8,337.16
2016,1,15,8,45,593.0,53.0,0.75,8.5,184.0,479.44,397.1
2016,1,15,9,0,648.0,59.0,0.9,9.0,225.0,554.02,458.07
2016,1,15,9,15,685.0,63.0,1.0,9.0,263.5,616.16,506.57
2016,1,15,9,30,722.0,67.0,1.1,9.0,302.0,674.51,550.73
2016,1,15,9,45,736.5,72.5,1.2,9.5,334.5,722.12,584.9
2016,1,15,10,0,751.0,78.0,1.3,10.0,367.0,768.46,617.49
2016,1,15,10,15,769.5,80.5,1.3,10.0,396.0,813.37,648.39
2016,1,15,10,30,788.0,83.0,1.3,10.0,425.0,856.67,677.63
2016,1,15,10,45,799.5,84.5,1.3,10.5,447.5,890.29,698.45
2016,1,15,11,0,811.0,86.0,1.3,11.0,470.0,921.43,717.42
2016,1,15,11,15,591.5,142.5,1.25,11.0,427.0,794.08,626.35
2016,1,15,11,30,372.0,199.0,1.2,11.0,384.0,618.13,495.79
2016,1,15,11,45,388.5,199.0,1.2,11.0,395.5,638.56,512.93
2016,1,15,12,0,405.0,199.0,1.2,11.0,407.0,657.85,527.12
2016,1,15,12,15,388.5,203.0,1.15,11.0,402.5,647.16,518.03
2016,1,15,12,30,372.0,207.0,1.1,11.0,398.0,634.97,508.24
2016,1,15,12,45,248.5,217.5,1.05,11.0,344.5,521.32,419.94
2016,1,15,13,0,125.0,228.0,1.0,11.0,291.0,385.1,312.55
2016,1,15,13,15,477.0,155.0,0.9,11.0,385.0,690.32,553.71
2016,1,15,13,30,829.0,82.0,0.8,11.0,479.0,940.63,724.34
2016,1,15,13,45,820.0,79.5,0.75,11.5,457.5,911.45,699.16
2016,1,15,14,0,811.0,77.0,0.7,12.0,436.0,879.61,676.71
2016,1,15,14,15,793.5,75.0,0.65,12.0,408.0,838.22,648.9
2016,1,15,14,30,776.0,73.0,0.6,12.0,380.0,795.04,619.67
2016,1,15,14,45,757.0,68.5,0.6,12.0,347.5,746.06,586.76
2016,1,15,15,0,738.0,64.0,0.6,12.0,315.0,696.01,552.35
2016,1,15,15,15,703.0,60.5,0.6,11.5,277.0,634.22,509.26
2016,1,15,15,30,668.0,57.0,0.6,11.0,239.0,573.23,465.24
2016,1,15,15,45,619.0,52.0,0.6,11.0,199.0,507.37,413.74
2016,1,15,16,0,570.0,47.0,0.6,11.0,159.0,440.01,358.31
2016,1,15,16,15,489.0,40.0,0.65,10.5,119.0,355.66,287.96
2016,1,15,16,30,408.0,33.0,0.7,10.0,79.0,279.01,219.61
2016,1,15,16,45,268.0,22.5,0.8,9.5,47.0,174.33,104.45
2016,1,15,17,0,128.0,12.0,0.9,9.0,15.0,61.54,0.0
2016,1,15,17,15,64.0,6.0,0.9,9.0,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,7,45,136.0,17.5,3.25,10.0,30.5,94.94,11.4
2016,1,16,8,0,272.0,35.0,3.3,10.0,61.0,202.76,155.91
2016,1,16,8,15,365.0,45.0,3.25,10.0,99.5,280.58,230.65
2016,1,16,8,30,458.0,55.0,3.2,10.0,138.0,368.19,308.55
2016,1,16,8,45,529.0,60.0,3.2,10.5,179.0,444.98,375.05
2016,1,16,9,0,600.0,65.0,3.2,11.0,220.0,526.88,443.48
2016,1,16,9,15,357.5,101.5,3.15,11.0,198.0,411.84,348.08
2016,1,16,9,30,115.0,138.0,3.1,11.0,176.0,248.73,209.12
2016,1,16,9,45,118.5,152.0,3.1,11.5,194.5,271.11,227.79
2016,1,16,10,0,122.0,166.0,3.1,12.0,213.0,293.75,245.8
2016,1,16,10,15,61.0,134.5,3.05,12.5,158.0,182.8,151.65
2016,1,16,10,30,0.0,103.0,3.0,13.0,103.0,82.4,64.63
2016,1,16,10,45,0.0,102.0,3.0,13.5,102.0,80.99,63.31
2016,1,16,11,0,0.0,101.0,3.0,14.0,101.0,79.75,62.05
2016,1,16,11,15,0.0,129.5,3.0,14.0,129.5,106.09,84.06
2016,1,16,11,30,0.0,158.0,3.0,14.0,158.0,133.86,107.06
2016,1,16,11,45,0.0,129.5,3.0,14.0,129.5,105.48,83.35
2016,1,16,12,0,0.0,101.0,3.0,14.0,101.0,79.18,61.34
2016,1,16,12,15,7.5,145.5,2.9,14.0,149.0,128.32,102.76
2016,1,16,12,30,15.0,190.0,2.8,14.0,197.0,181.6,146.97
2016,1,16,12,45,27.5,199.0,2.75,14.5,213.0,204.25,165.7
2016,1,16,13,0,40.0,208.0,2.7,15.0,229.0,250.33,203.24
2016,1,16,13,15,38.5,202.5,2.55,15.0,222.0,242.49,196.77
2016,1,16,13,30,37.0,197.0,2.4,15.0,215.0,234.89,190.69
2016,1,16,13,45,36.0,188.5,2.3,15.0,205.5,224.24,182.2
2016,1,16,14,0,35.0,180.0,2.2,15.0,196.0,213.85,173.94
2016,1,16,14,15,33.0,169.0,2.0,14.5,183.5,199.66,162.76
2016,1,16,14,30,31.0,158.0,1.8,14.0,171.0,185.83,151.8
2016,1,16,14,45,28.0,145.0,1.65,14.0,156.0,168.97,137.94
2016,1,16,15,0,25.0,132.0,1.5,14.0,141.0,152.57,124.37
2016,1,16,15,15,20.5,117.0,1.4,13.5,124.0,120.15,97.4
2016,1,16,15,30,16.0,102.0,1.3,13.0,107.0,102.62,82.64
2016,1,16,15,45,8.5,86.0,1.2,13.0,88.5,82.41,65.12
2016,1,16,16,0,1.0,70.0,1.1,13.0,70.0,62.97,48.12
2016,1,16,16,15,0.5,52.5,1.1,12.5,52.5,46.32,33.61
2016,1,16,16,30,0.0,35.0,1.1,12.0,35.0,29.33,18.65
2016,1,16,16,45,0.0,21.0,1.15,12.0,21.0,16.3,5.39
2016,1,16,17,0,0.0,7.0,1.2,12.0,7.0,5.51,0.0
2016,1,16,17,15,0.0,3.5,1.2,11.5,3.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,9.0,2.65,12.0,9.0,6.83,0.0
2016,1,17,8,0,0.0,18.0,2.8,12.0,18.0,13.7,5.32
2016,1,17,8,15,0.0,28.5,2.75,12.0,28.5,21.75,12.7
2016,1,17,8,30,0.0,39.0,2.7,12.0,39.0,29.82,19.89
2016,1,17,8,45,0.0,50.0,2.7,12.0,50.0,38.57,27.62
2016,1,17,9,0,0.0,61.0,2.7,12.0,61.0,47.88,35.76
2016,1,17,9,15,0.0,71.5,2.7,12.0,71.5,56.76,43.44
2016,1,17,9,30,0.0,82.0,2.7,12.0,82.0,65.71,51.11
2016,1,17,9,45,0.0,91.5,2.75,12.5,91.5,73.78,57.83
2016,1,17,10,0,0.0,101.0,2.8,13.0,101.0,81.95,64.56
2016,1,17,10,15,11.0,134.5,2.8,13.0,139.5,124.27,100.65
2016,1,17,10,30,22.0,168.0,2.8,13.0,178.0,168.96,138.19
2016,1,17,10,45,11.0,88.5,2.85,13.0,93.5,79.13,62.31
2016,1,17,11,0,0.0,9.0,2.9,13.0,9.0,6.86,0.22
2016,1,17,11,15,0.0,63.5,2.9,13.0,63.5,48.71,35.98
2016,1,17,11,30,0.0,118.0,2.9,13.0,118.0,94.79,74.84
2016,1,17,11,45,0.0,116.5,2.9,13.5,116.5,93.23,73.28
2016,1,17,12,0,0.0,115.0,2.9,14.0,115.0,91.75,71.87
2016,1,17,12,15,1.5,142.0,2.8,13.5,142.5,118.65,94.54
2016,1,17,12,30,3.0,169.0,2.7,13.0,170.0,147.11,118.4
2016,1,17,12,45,1.5,101.5,2.65,13.0,102.0,81.13,63.25
2016,1,17,13,0,0.0,34.0,2.6,13.0,34.0,26.0,16.57
2016,1,17,13,15,0.0,75.5,2.5,13.0,75.5,58.0,43.83
2016,1,17,13,30,0.0,117.0,2.4,13.0,117.0,94.29,74.5
2016,1,17,13,45,0.0,71.5,2.35,13.0,71.5,54.89,41.25
2016,1,17,14,0,0.0,26.0,2.3,13.0,26.0,19.84,11.4
2016,1,17,14,15,0.0,72.5,2.2,13.0,72.5,55.65,42.09
2016,1,17,14,30,0.0,119.0,2.1,13.0,119.0,99.23,79.13
2016,1,17,14,45,0.0,109.0,2.05,13.0,109.0,90.5,71.81
2016,1,17,15,0,0.0,99.0,2.0,13.0,99.0,81.92,64.64
2016,1,17,15,15,0.0,87.0,1.9,12.5,87.0,71.41,55.88
2016,1,17,15,30,0.0,75.0,1.8,12.0,75.0,61.02,47.07
2016,1,17,15,45,0.0,62.5,1.75,12.0,62.5,50.19,37.69
2016,1,17,16,0,0.0,50.0,1.7,12.0,50.0,39.4,28.24
2016,1,17,16,15,0.0,38.0,1.7,12.0,38.0,29.13,19.16
2016,1,17,16,30,0.0,26.0,1.7,12.0,26.0,19.84,10.85
2016,1,17,16,45,0.0,15.5,1.75,12.0,15.5,11.8,2.69
2016,1,17,17,0,0.0,5.0,1.8,12.0,5.0,3.93,0.0
2016,1,17,17,15,0.0,2.5,1.85,12.0,2.5,1.97,0.0
2016,1,17,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,7,45,213.5,14.0,0.6,9.5,35.5,127.0,31.27
2016,1,18,8,0,427.0,28.0,0.7,10.0,71.0,264.76,203.47
2016,1,18,8,15,514.5,35.0,0.75,10.5,112.0,344.89,278.68
2016,1,18,8,30,602.0,42.0,0.8,11.0,153.0,433.21,354.13
2016,1,18,8,45,659.5,46.5,0.9,11.5,196.0,507.03,415.68
2016,1,18,9,0,717.0,51.0,1.0,12.0,239.0,584.67,477.35
2016,1,18,9,15,751.0,54.5,1.05,12.5,278.5,647.15,523.48
2016,1,18,9,30,785.0,58.0,1.1,13.0,318.0,710.44,568.7
2016,1,18,9,45,803.5,61.5,1.2,13.5,352.5,761.47,604.29
2016,1,18,10,0,822.0,65.0,1.3,14.0,387.0,811.38,638.42
2016,1,18,10,15,552.0,124.0,1.4,14.0,347.5,666.51,533.3
2016,1,18,10,30,282.0,183.0,1.5,14.0,308.0,485.37,393.54
2016,1,18,10,45,277.0,195.0,1.65,14.0,323.0,502.48,407.96
2016,1,18,11,0,272.0,207.0,1.8,14.0,338.0,518.48,419.93
2016,1,18,11,15,233.5,218.0,1.95,14.0,333.0,476.06,386.67
2016,1,18,11,30,195.0,229.0,2.1,14.0,328.0,454.29,368.96
2016,1,18,11,45,190.5,234.0,2.25,14.5,332.5,457.62,370.98
2016,1,18,12,0,186.0,239.0,2.4,15.0,337.0,460.39,372.44
2016,1,18,12,15,94.0,203.0,2.35,15.0,252.5,297.65,242.15
2016,1,18,12,30,2.0,167.0,2.3,15.0,168.0,143.82,114.31
2016,1,18,12,45,1.0,126.5,2.25,15.0,127.0,103.38,81.2
2016,1,18,13,0,0.0,86.0,2.2,15.0,86.0,66.15,50.2
2016,1,18,13,15,8.0,134.0,2.1,14.5,138.0,117.9,94.02
2016,1,18,13,30,16.0,182.0,2.0,14.0,190.0,175.28,141.93
2016,1,18,13,45,16.5,175.5,1.9,14.0,183.5,169.71,137.36
2016,1,18,14,0,17.0,169.0,1.8,14.0,177.0,164.3,133.1
2016,1,18,14,15,15.0,159.0,1.65,14.0,165.5,152.99,123.83
2016,1,18,14,30,13.0,149.0,1.5,14.0,154.0,141.98,114.8
2016,1,18,14,45,10.0,137.5,1.35,14.0,141.0,128.82,103.89
2016,1,18,15,0,7.0,126.0,1.2,14.0,128.0,116.08,93.26
2016,1,18,15,15,3.5,112.0,1.1,13.5,113.0,100.6,80.38
2016,1,18,15,30,0.0,98.0,1.0,13.0,98.0,85.59,67.74
2016,1,18,15,45,0.0,82.0,0.9,13.0,82.0,71.09,55.33
2016,1,18,16,0,0.0,66.0,0.8,13.0,66.0,56.63,42.81
2016,1,18,16,15,0.0,50.0,0.8,12.5,50.0,42.12,30.17
2016,1,18,16,30,0.0,34.0,0.8,12.0,34.0,27.37,17.2
2016,1,18,16,45,0.0,21.0,0.85,12.0,21.0,16.03,6.1
2016,1,18,17,0,0.0,8.0,0.9,12.0,8.0,6.29,0.0
2016,1,18,17,15,0.0,4.0,0.9,12.0,4.0,3.15,0.0
2016,1,18,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,9.5,5.25,11.5,9.5,7.21,0.0
2016,1,19,8,0,0.0,19.0,5.4,12.0,19.0,14.47,6.01
2016,1,19,8,15,0.0,30.5,5.35,12.0,30.5,23.29,14.0
2016,1,19,8,30,0.0,42.0,5.3,12.0,42.0,32.13,21.86
2016,1,19,8,45,0.0,54.0,5.3,12.5,54.0,42.36,30.8
2016,1,19,9,0,0.0,66.0,5.3,13.0,66.0,52.64,39.68
2016,1,19,9,15,0.0,77.5,5.3,13.0,77.5,62.47,48.15
2016,1,19,9,30,0.0,89.0,5.3,13.0,89.0,72.39,56.61
2016,1,19,9,45,0.0,83.0,5.3,13.0,83.0,65.5,50.64
2016,1,19,10,0,0.0,77.0,5.3,13.0,77.0,59.43,45.37
2016,1,19,10,15,0.5,112.5,5.4,13.0,113.0,92.38,73.34
2016,1,19,10,30,1.0,148.0,5.5,13.0,149.0,127.57,102.92
2016,1,19,10,45,13.5,168.0,5.65,13.5,175.0,159.11,129.54
2016,1,19,11,0,26.0,188.0,5.8,14.0,201.0,191.71,156.77
2016,1,19,11,15,98.5,210.0,5.95,14.0,260.5,309.82,256.8
2016,1,19,11,30,171.0,232.0,6.1,14.0,320.0,433.55,358.98
2016,1,19,11,45,99.5,219.5,6.25,14.0,271.0,323.09,267.01
2016,1,19,12,0,28.0,207.0,6.4,14.0,222.0,212.28,173.31
2016,1,19,12,15,14.0,111.5,6.25,14.0,119.0,102.69,81.76
2016,1,19,12,30,0.0,16.0,6.1,14.0,16.0,12.22,4.73
2016,1,19,12,45,6.0,100.0,5.95,14.0,103.5,84.29,66.02
2016,1,19,13,0,12.0,184.0,5.8,14.0,191.0,171.82,139.36
2016,1,19,13,15,15.0,184.5,5.65,14.0,192.5,175.89,142.86
2016,1,19,13,30,18.0,185.0,5.5,14.0,194.0,180.11,146.61
2016,1,19,13,45,28.0,185.0,5.35,14.0,198.0,210.57,172.41
2016,1,19,14,0,38.0,185.0,5.2,14.0,202.0,221.24,181.79
2016,1,19,14,15,217.0,167.0,4.95,13.5,257.0,402.53,337.1
2016,1,19,14,30,396.0,149.0,4.7,13.0,312.0,551.38,460.98
2016,1,19,14,45,532.5,119.0,4.5,13.0,318.5,616.19,514.26
2016,1,19,15,0,669.0,89.0,4.3,13.0,325.0,678.02,562.36
2016,1,19,15,15,632.0,84.0,3.9,12.5,287.0,615.08,512.81
2016,1,19,15,30,595.0,79.0,3.5,12.0,249.0,553.23,463.33
2016,1,19,15,45,546.0,72.0,3.15,12.0,209.0,482.72,404.16
2016,1,19,16,0,497.0,65.0,2.8,12.0,169.0,415.21,345.91
2016,1,19,16,15,414.0,55.5,2.55,11.5,128.5,329.42,271.88
2016,1,19,16,30,331.0,46.0,2.3,11.0,88.0,252.24,202.95
2016,1,19,16,45,165.5,34.0,2.05,11.0,55.0,144.4,101.81
2016,1,19,17,0,0.0,22.0,1.8,11.0,22.0,17.31,0.0
2016,1,19,17,15,0.0,11.0,1.65,10.5,11.0,8.65,0.0
2016,1,19,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,7,45,120.5,17.5,1.05,8.5,29.5,87.55,29.32
2016,1,20,8,0,241.0,35.0,1.1,9.0,59.0,184.04,143.23
2016,1,20,8,15,287.5,49.5,1.15,9.0,92.5,238.92,195.99
2016,1,20,8,30,334.0,64.0,1.2,9.0,126.0,298.61,249.41
2016,1,20,8,45,372.5,75.0,1.25,9.5,160.5,353.14,296.64
2016,1,20,9,0,411.0,86.0,1.3,10.0,195.0,410.89,344.87
2016,1,20,9,15,434.5,95.5,1.2,10.5,227.0,458.51,382.65
2016,1,20,9,30,458.0,105.0,1.1,11.0,259.0,507.17,419.75
2016,1,20,9,45,270.5,136.5,1.05,11.5,230.0,390.86,323.81
2016,1,20,10,0,83.0,168.0,1.0,12.0,201.0,242.33,199.58
2016,1,20,10,15,327.0,148.5,1.0,12.0,292.5,472.89,390.08
2016,1,20,10,30,571.0,129.0,1.0,12.0,384.0,714.94,571.63
2016,1,20,10,45,595.5,129.0,1.05,12.5,407.0,755.0,596.05
2016,1,20,11,0,620.0,129.0,1.1,13.0,430.0,793.64,621.69
2016,1,20,11,15,577.0,147.5,1.1,13.0,435.0,774.66,607.11
2016,1,20,11,30,534.0,166.0,1.1,13.0,440.0,763.15,598.66
2016,1,20,11,45,707.5,122.5,1.1,13.5,491.5,904.95,695.72
2016,1,20,12,0,881.0,79.0,1.1,14.0,543.0,1012.78,764.05
2016,1,20,12,15,689.5,132.0,1.0,14.0,495.5,905.7,689.25
2016,1,20,12,30,498.0,185.0,0.9,14.0,448.0,760.73,588.82
2016,1,20,12,45,694.0,129.0,0.85,14.0,491.0,902.7,688.44
2016,1,20,13,0,890.0,73.0,0.8,14.0,534.0,1004.4,752.84
2016,1,20,13,15,703.0,119.0,0.7,14.0,477.0,883.97,670.13
2016,1,20,13,30,516.0,165.0,0.6,14.0,420.0,731.95,566.48
2016,1,20,13,45,537.5,151.0,0.5,14.5,407.5,724.75,561.75
2016,1,20,14,0,559.0,137.0,0.4,15.0,395.0,714.36,552.76
2016,1,20,14,15,499.0,140.0,0.3,14.5,359.5,647.5,505.86
2016,1,20,14,30,439.0,143.0,0.2,14.0,324.0,582.11,458.82
2016,1,20,14,45,494.0,120.5,0.15,14.0,309.0,585.73,463.63
2016,1,20,15,0,549.0,98.0,0.1,14.0,294.0,591.88,468.54
2016,1,20,15,15,525.0,90.5,0.15,13.5,261.0,540.8,432.13
2016,1,20,15,30,501.0,83.0,0.2,13.0,228.0,490.11,395.17
2016,1,20,15,45,466.0,74.0,0.3,13.0,192.5,431.22,349.96
2016,1,20,16,0,431.0,65.0,0.4,13.0,157.0,374.41,304.39
2016,1,20,16,15,383.0,53.0,0.45,12.5,121.0,309.92,250.82
2016,1,20,16,30,335.0,41.0,0.5,12.0,85.0,249.92,198.41
2016,1,20,16,45,167.5,31.5,0.6,12.0,53.5,141.38,100.84
2016,1,20,17,0,0.0,22.0,0.7,12.0,22.0,21.51,0.0
2016,1,20,17,15,0.0,11.0,0.7,11.5,11.0,8.65,0.0
2016,1,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,7,45,0.0,11.5,2.35,8.5,11.5,8.74,0.0
2016,1,21,8,0,0.0,23.0,2.6,9.0,23.0,17.55,8.77
2016,1,21,8,15,0.0,36.0,2.55,9.5,36.0,27.83,18.11
2016,1,21,8,30,0.0,49.0,2.5,10.0,49.0,39.09,28.11
2016,1,21,8,45,0.0,63.0,2.5,10.5,63.0,51.34,38.87
2016,1,21,9,0,0.0,77.0,2.5,11.0,77.0,63.62,49.5
2016,1,21,9,15,0.0,90.0,2.55,11.5,90.0,74.92,59.13
2016,1,21,9,30,0.0,103.0,2.6,12.0,103.0,86.33,68.71
2016,1,21,9,45,0.0,118.5,2.65,12.5,118.5,100.48,80.49
2016,1,21,10,0,0.0,134.0,2.7,13.0,134.0,114.82,92.26
2016,1,21,10,15,52.0,165.5,2.75,13.5,189.0,210.45,173.6
2016,1,21,10,30,104.0,197.0,2.8,14.0,244.0,296.99,245.16
2016,1,21,10,45,300.0,181.5,2.9,14.5,326.0,505.38,415.3
2016,1,21,11,0,496.0,166.0,3.0,15.0,408.0,706.64,570.54
2016,1,21,11,15,489.5,174.0,2.9,15.0,419.5,719.74,577.46
2016,1,21,11,30,483.0,182.0,2.8,15.0,431.0,730.58,584.09
2016,1,21,11,45,474.5,188.5,2.75,15.5,436.5,735.44,585.55
2016,1,21,12,0,466.0,195.0,2.7,16.0,442.0,738.05,585.48
2016,1,21,12,15,434.0,202.5,2.55,16.0,433.0,715.57,567.25
2016,1,21,12,30,402.0,210.0,2.4,16.0,424.0,667.31,530.91
2016,1,21,12,45,404.0,206.5,2.25,16.0,419.5,663.15,527.68
2016,1,21,13,0,406.0,203.0,2.1,16.0,415.0,657.4,522.99
2016,1,21,13,15,298.5,214.0,1.8,15.5,367.5,559.25,446.89
2016,1,21,13,30,191.0,225.0,1.5,15.0,320.0,440.47,354.45
2016,1,21,13,45,292.0,200.5,1.2,15.0,339.0,525.8,421.97
2016,1,21,14,0,393.0,176.0,0.9,15.0,358.0,604.9,480.32
2016,1,21,14,15,208.5,168.5,0.85,14.5,264.5,395.99,319.78
2016,1,21,14,30,24.0,161.0,0.8,14.0,171.0,163.59,131.68
2016,1,21,14,45,50.0,155.0,0.8,14.0,174.0,197.23,161.32
2016,1,21,15,0,76.0,149.0,0.8,14.0,177.0,212.52,174.67
2016,1,21,15,15,70.5,133.5,0.85,13.5,157.0,189.55,156.07
2016,1,21,15,30,65.0,118.0,0.9,13.0,137.0,167.17,137.76
2016,1,21,15,45,57.5,100.5,0.95,13.0,115.5,141.35,115.85
2016,1,21,16,0,50.0,83.0,1.0,13.0,94.0,116.26,94.16
2016,1,21,16,15,38.0,65.0,1.05,12.5,72.5,88.55,69.97
2016,1,21,16,30,26.0,47.0,1.1,12.0,51.0,61.73,46.27
2016,1,21,16,45,13.0,30.5,1.15,12.0,32.5,37.26,23.44
2016,1,21,17,0,0.0,14.0,1.2,12.0,14.0,10.68,0.0
2016,1,21,17,15,0.0,7.0,1.2,12.0,7.0,5.51,0.0
2016,1,21,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
