Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,0,944.0,78.0,4.3,11.0,610.0,1066.59,842.84
2016,2,1,13,15,938.0,77.0,4.1,11.0,595.5,1047.91,828.55
2016,2,1,13,30,932.0,76.0,3.9,11.0,581.0,1025.73,812.31
2016,2,1,13,45,924.0,74.5,3.75,11.0,559.0,997.6,792.31
2016,2,1,14,0,916.0,73.0,3.6,11.0,537.0,966.35,770.18
2016,2,1,14,15,902.5,71.5,3.4,10.5,508.0,927.13,743.31
2016,2,1,14,30,889.0,70.0,3.2,10.0,479.0,885.5,714.53
2016,2,1,14,45,794.0,76.0,3.0,10.0,421.0,790.97,644.85
2016,2,1,15,0,699.0,82.0,2.8,10.0,363.0,694.97,572.99
2016,2,1,15,15,749.0,70.5,2.35,9.5,345.0,685.45,566.07
2016,2,1,15,30,799.0,59.0,1.9,9.0,327.0,674.17,556.44
2016,2,1,15,45,761.5,55.0,1.5,9.0,283.0,605.78,501.23
2016,2,1,16,0,724.0,51.0,1.1,9.0,239.0,538.93,444.5
2016,2,1,16,15,665.0,46.0,1.1,8.5,193.0,460.46,380.15
2016,2,1,16,30,606.0,41.0,1.1,8.0,147.0,386.53,316.58
2016,2,1,16,45,509.0,33.0,1.1,7.5,103.5,297.0,237.69
2016,2,1,17,0,412.0,25.0,1.1,7.0,60.0,217.72,155.44
2016,2,1,17,15,206.0,12.5,1.15,6.5,30.0,82.57,0.0
2016,2,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,2,7,15,50.0,9.0,1.6,6.0,11.0,22.03,0.0
2016,2,2,7,30,100.0,18.0,1.7,6.0,22.0,66.29,0.0
2016,2,2,7,45,226.5,32.0,1.85,6.5,57.5,152.57,111.76
2016,2,2,8,0,353.0,46.0,2.0,7.0,93.0,240.91,195.96
2016,2,2,8,15,435.0,55.0,2.05,7.0,136.0,316.07,264.17
2016,2,2,8,30,517.0,64.0,2.1,7.0,179.0,399.05,337.22
2016,2,2,8,45,291.5,93.5,2.15,7.0,161.0,299.02,255.2
2016,2,2,9,0,66.0,123.0,2.2,7.0,143.0,167.57,141.33
2016,2,2,9,15,74.5,139.5,2.2,7.0,165.0,192.86,163.55
2016,2,2,9,30,83.0,156.0,2.2,7.0,187.0,219.04,185.8
2016,2,2,9,45,41.5,111.5,2.25,7.5,127.0,134.42,112.36
2016,2,2,10,0,0.0,67.0,2.3,8.0,67.0,51.39,39.14
2016,2,2,10,15,3.0,117.5,2.2,8.0,119.0,97.43,78.91
2016,2,2,10,30,6.0,168.0,2.1,8.0,171.0,148.64,122.29
2016,2,2,10,45,3.0,133.0,2.05,8.5,134.5,110.91,89.77
2016,2,2,11,0,0.0,98.0,2.0,9.0,98.0,76.28,59.98
2016,2,2,11,15,41.0,174.5,1.9,9.0,197.5,204.07,169.19
2016,2,2,11,30,82.0,251.0,1.8,9.0,297.0,334.59,276.05
2016,2,2,11,45,135.0,259.5,1.7,9.0,336.5,422.54,346.43
2016,2,2,12,0,188.0,268.0,1.6,9.0,376.0,487.87,397.86
2016,2,2,12,15,185.5,270.5,1.4,9.0,377.5,488.98,397.1
2016,2,2,12,30,183.0,273.0,1.2,9.0,379.0,489.52,396.33
2016,2,2,12,45,187.5,269.0,1.0,9.5,377.0,488.56,394.01
2016,2,2,13,0,192.0,265.0,0.8,10.0,375.0,486.99,391.13
2016,2,2,13,15,192.0,258.5,0.9,10.0,366.0,477.14,384.7
2016,2,2,13,30,192.0,252.0,1.0,10.0,357.0,466.76,377.86
2016,2,2,13,45,531.5,166.5,1.15,10.0,441.5,735.58,589.04
2016,2,2,14,0,871.0,81.0,1.3,10.0,526.0,945.1,736.5
2016,2,2,14,15,857.0,79.5,1.45,10.0,497.5,906.01,710.0
2016,2,2,14,30,843.0,78.0,1.6,10.0,469.0,864.6,684.63
2016,2,2,14,45,823.5,75.5,1.75,10.0,434.5,815.23,652.72
2016,2,2,15,0,804.0,73.0,1.9,10.0,400.0,764.46,618.81
2016,2,2,15,15,776.5,69.5,1.85,9.5,360.0,705.27,576.95
2016,2,2,15,30,749.0,66.0,1.8,9.0,320.0,646.01,533.94
2016,2,2,15,45,697.5,64.0,1.75,9.0,275.5,572.33,476.55
2016,2,2,16,0,646.0,62.0,1.7,9.0,231.0,506.3,422.14
2016,2,2,16,15,584.0,55.5,1.65,8.5,186.5,428.18,356.88
2016,2,2,16,30,522.0,49.0,1.6,8.0,142.0,355.28,293.46
2016,2,2,16,45,418.5,39.5,1.55,7.5,100.0,265.63,214.3
2016,2,2,17,0,315.0,30.0,1.5,7.0,58.0,187.4,137.04
2016,2,2,17,15,157.5,15.0,1.5,6.5,29.0,84.77,0.0
2016,2,2,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,13.0,0.5,3.0,13.0,10.23,0.0
2016,2,3,7,30,0.0,26.0,0.5,3.0,26.0,26.43,0.0
2016,2,3,7,45,219.5,33.0,0.55,3.5,63.5,150.03,112.45
2016,2,3,8,0,439.0,40.0,0.6,4.0,101.0,275.65,224.89
2016,2,3,8,15,514.5,48.0,0.75,4.5,144.5,350.19,291.72
2016,2,3,8,30,590.0,56.0,0.9,5.0,188.0,432.09,362.72
2016,2,3,8,45,635.5,61.5,1.05,5.5,231.5,498.98,419.39
2016,2,3,9,0,681.0,67.0,1.2,6.0,275.0,568.92,476.52
2016,2,3,9,15,714.5,71.5,1.3,6.5,316.5,631.54,525.11
2016,2,3,9,30,748.0,76.0,1.4,7.0,358.0,690.74,568.61
2016,2,3,9,45,765.0,80.5,1.5,7.5,394.0,741.56,604.83
2016,2,3,10,0,782.0,85.0,1.6,8.0,430.0,791.22,639.57
2016,2,3,10,15,640.5,125.0,1.65,8.5,420.5,746.55,604.32
2016,2,3,10,30,499.0,165.0,1.7,9.0,411.0,674.6,548.57
2016,2,3,10,45,401.5,197.0,1.75,9.5,401.0,633.59,514.59
2016,2,3,11,0,304.0,229.0,1.8,10.0,391.0,565.58,459.82
2016,2,3,11,15,370.5,222.0,1.75,10.0,426.0,628.59,509.16
2016,2,3,11,30,437.0,215.0,1.7,10.0,461.0,716.55,574.15
2016,2,3,11,45,316.0,242.0,1.7,10.5,421.5,608.01,488.71
2016,2,3,12,0,195.0,269.0,1.7,11.0,382.0,495.37,399.84
2016,2,3,12,15,168.0,270.5,1.65,11.0,368.5,470.17,380.17
2016,2,3,12,30,141.0,272.0,1.6,11.0,355.0,444.37,359.32
2016,2,3,12,45,109.5,264.5,1.6,11.0,328.5,378.46,307.51
2016,2,3,13,0,78.0,257.0,1.6,11.0,302.0,337.05,274.23
2016,2,3,13,15,52.0,236.0,1.5,11.0,265.5,285.4,232.41
2016,2,3,13,30,26.0,215.0,1.4,11.0,229.0,213.42,173.63
2016,2,3,13,45,31.5,212.0,1.35,11.0,229.0,237.4,193.76
2016,2,3,14,0,37.0,209.0,1.3,11.0,229.0,239.78,196.02
2016,2,3,14,15,138.5,205.5,1.2,11.0,272.0,349.56,287.92
2016,2,3,14,30,240.0,202.0,1.1,11.0,315.0,452.13,370.25
2016,2,3,14,45,270.5,182.5,1.0,11.0,301.0,446.6,366.07
2016,2,3,15,0,301.0,163.0,0.9,11.0,287.0,438.12,360.32
2016,2,3,15,15,281.0,151.0,0.85,10.5,258.0,396.81,328.29
2016,2,3,15,30,261.0,139.0,0.8,10.0,229.0,356.64,296.72
2016,2,3,15,45,245.5,122.0,0.75,10.0,197.5,314.68,262.58
2016,2,3,16,0,230.0,105.0,0.7,10.0,166.0,273.82,228.47
2016,2,3,16,15,205.5,87.0,0.75,9.5,134.0,227.73,189.57
2016,2,3,16,30,181.0,69.0,0.8,9.0,102.0,183.93,151.39
2016,2,3,16,45,140.5,51.0,0.85,9.0,72.5,135.05,107.7
2016,2,3,17,0,100.0,33.0,0.9,9.0,43.0,90.26,64.98
2016,2,3,17,15,50.0,16.5,0.9,8.5,21.5,40.47,0.0
2016,2,3,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,4,7,15,111.5,9.0,2.3,4.0,14.5,40.01,0.0
2016,2,4,7,30,223.0,18.0,2.5,4.0,29.0,111.68,0.0
2016,2,4,7,45,348.5,28.5,2.75,4.5,67.5,199.06,151.34
2016,2,4,8,0,474.0,39.0,3.0,5.0,106.0,290.24,238.95
2016,2,4,8,15,548.0,46.0,2.95,5.5,150.5,364.64,307.29
2016,2,4,8,30,622.0,53.0,2.9,6.0,195.0,446.18,379.25
2016,2,4,8,45,666.5,58.5,2.9,6.5,239.0,513.94,437.44
2016,2,4,9,0,711.0,64.0,2.9,7.0,283.0,580.72,492.71
2016,2,4,9,15,743.0,67.5,2.85,7.0,325.0,642.59,541.72
2016,2,4,9,30,775.0,71.0,2.8,7.0,367.0,705.12,589.0
2016,2,4,9,45,706.0,90.0,2.8,7.5,379.5,709.44,589.63
2016,2,4,10,0,637.0,109.0,2.8,8.0,392.0,701.4,581.18
2016,2,4,10,15,739.0,96.5,2.7,8.0,447.0,799.82,654.12
2016,2,4,10,30,841.0,84.0,2.6,8.0,502.0,896.41,722.43
2016,2,4,10,45,852.5,85.5,2.55,8.5,527.0,932.8,744.74
2016,2,4,11,0,864.0,87.0,2.5,9.0,552.0,966.55,765.45
2016,2,4,11,15,603.5,163.0,2.45,9.5,493.0,822.47,659.02
2016,2,4,11,30,343.0,239.0,2.4,10.0,434.0,626.81,507.7
2016,2,4,11,45,340.5,245.5,2.35,10.5,441.5,636.3,514.71
2016,2,4,12,0,338.0,252.0,2.3,11.0,449.0,644.38,519.08
2016,2,4,12,15,615.0,170.5,2.2,11.0,530.5,869.9,689.1
2016,2,4,12,30,892.0,89.0,2.1,11.0,612.0,1038.2,802.77
2016,2,4,12,45,890.0,88.5,2.05,11.5,606.0,1031.94,794.5
2016,2,4,13,0,888.0,88.0,2.0,12.0,600.0,1022.12,786.16
2016,2,4,13,15,882.5,87.5,2.0,12.0,586.5,1017.72,783.84
2016,2,4,13,30,877.0,87.0,2.0,12.0,573.0,997.18,770.64
2016,2,4,13,45,704.5,127.5,2.05,12.0,509.0,868.12,682.52
2016,2,4,14,0,532.0,168.0,2.1,12.0,445.0,723.45,580.2
2016,2,4,14,15,477.0,170.5,2.05,12.0,409.0,660.25,533.86
2016,2,4,14,30,422.0,173.0,2.0,12.0,373.0,598.19,486.82
2016,2,4,14,45,481.0,147.5,2.0,12.0,359.5,603.64,493.68
2016,2,4,15,0,540.0,122.0,2.0,12.0,346.0,602.57,494.78
2016,2,4,15,15,513.5,116.0,1.7,11.5,312.5,552.14,455.18
2016,2,4,15,30,487.0,110.0,1.4,11.0,279.0,502.49,415.74
2016,2,4,15,45,467.0,97.5,1.15,11.0,242.5,450.84,373.59
2016,2,4,16,0,447.0,85.0,0.9,11.0,206.0,400.05,331.04
2016,2,4,16,15,500.5,66.5,0.9,10.5,178.5,390.76,322.23
2016,2,4,16,30,554.0,48.0,0.9,10.0,151.0,370.15,301.82
2016,2,4,16,45,463.0,39.0,0.95,9.5,108.5,285.18,227.95
2016,2,4,17,0,372.0,30.0,1.0,9.0,66.0,210.19,156.64
2016,2,4,17,15,186.0,15.0,1.0,8.5,33.0,95.84,0.0
2016,2,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,7,15,99.5,10.0,0.95,4.5,15.0,37.08,0.0
2016,2,5,7,30,199.0,20.0,1.1,5.0,30.0,105.28,5.67
2016,2,5,7,45,322.5,31.5,1.25,5.5,68.5,190.5,145.16
2016,2,5,8,0,446.0,43.0,1.4,6.0,107.0,280.35,228.91
2016,2,5,8,15,522.0,51.0,1.5,6.5,152.5,355.66,296.59
2016,2,5,8,30,598.0,59.0,1.6,7.0,198.0,438.31,368.16
2016,2,5,8,45,647.5,64.5,1.7,7.5,243.0,508.27,427.09
2016,2,5,9,0,697.0,70.0,1.8,8.0,288.0,581.62,486.57
2016,2,5,9,15,730.5,74.0,1.9,8.5,330.0,644.52,535.39
2016,2,5,9,30,764.0,78.0,2.0,9.0,372.0,703.88,578.92
2016,2,5,9,45,791.0,80.5,2.1,10.0,410.5,761.31,618.84
2016,2,5,10,0,818.0,83.0,2.2,11.0,449.0,818.21,657.36
2016,2,5,10,15,834.5,85.0,2.2,11.0,481.0,864.38,688.9
2016,2,5,10,30,851.0,87.0,2.2,11.0,513.0,908.63,718.74
2016,2,5,10,45,861.5,89.0,2.2,11.5,538.5,945.06,741.41
2016,2,5,11,0,872.0,91.0,2.2,12.0,564.0,978.75,762.0
2016,2,5,11,15,879.5,92.5,2.15,12.0,581.5,1005.93,778.8
2016,2,5,11,30,887.0,94.0,2.1,12.0,599.0,1029.86,793.41
2016,2,5,11,45,886.5,96.0,2.1,12.5,608.5,1042.92,799.92
2016,2,5,12,0,886.0,98.0,2.1,13.0,618.0,1052.31,804.21
2016,2,5,12,15,657.5,165.0,1.95,13.0,551.5,907.5,703.23
2016,2,5,12,30,429.0,232.0,1.8,13.0,485.0,738.32,580.0
2016,2,5,12,45,655.0,164.5,1.7,13.5,547.0,901.48,698.65
2016,2,5,13,0,881.0,97.0,1.6,14.0,609.0,1038.78,787.05
2016,2,5,13,15,875.0,96.0,1.55,14.0,594.5,1020.59,772.87
2016,2,5,13,30,869.0,95.0,1.5,14.0,580.0,999.0,758.66
2016,2,5,13,45,654.5,145.0,1.45,14.0,502.5,839.21,650.17
2016,2,5,14,0,440.0,195.0,1.4,14.0,425.0,666.75,526.69
2016,2,5,14,15,638.5,139.5,1.5,14.0,454.0,781.54,615.91
2016,2,5,14,30,837.0,84.0,1.6,14.0,483.0,865.98,676.54
2016,2,5,14,45,824.5,79.5,1.75,14.0,449.5,820.22,646.24
2016,2,5,15,0,812.0,75.0,1.9,14.0,416.0,772.58,615.2
2016,2,5,15,15,787.0,72.0,1.7,13.5,376.5,715.46,574.46
2016,2,5,15,30,762.0,69.0,1.5,13.0,337.0,657.99,532.68
2016,2,5,15,45,722.5,65.0,1.35,12.5,293.0,589.54,481.02
2016,2,5,16,0,683.0,61.0,1.2,12.0,249.0,527.03,431.11
2016,2,5,16,15,625.5,55.0,1.2,11.0,203.0,450.19,369.61
2016,2,5,16,30,568.0,49.0,1.2,10.0,157.0,378.08,309.04
2016,2,5,16,45,464.0,41.0,1.2,9.5,113.0,287.25,230.51
2016,2,5,17,0,360.0,33.0,1.2,9.0,69.0,207.5,156.47
2016,2,5,17,15,180.0,16.5,1.2,8.5,34.5,95.98,15.36
2016,2,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,7,15,122.5,10.0,1.6,4.5,16.5,43.61,0.0
2016,2,6,7,30,245.0,20.0,1.8,5.0,33.0,121.88,25.12
2016,2,6,7,45,365.0,30.0,2.05,6.0,72.5,205.8,158.18
2016,2,6,8,0,485.0,40.0,2.3,7.0,112.0,294.77,240.98
2016,2,6,8,15,556.5,47.0,2.2,7.5,156.5,368.42,307.46
2016,2,6,8,30,628.0,54.0,2.1,8.0,201.0,448.97,377.14
2016,2,6,8,45,678.5,58.0,2.05,8.5,246.5,515.39,433.0
2016,2,6,9,0,729.0,62.0,2.0,9.0,292.0,589.17,492.21
2016,2,6,9,15,759.5,65.5,1.95,9.5,333.5,650.73,538.39
2016,2,6,9,30,790.0,69.0,1.9,10.0,375.0,712.83,582.66
2016,2,6,9,45,809.0,72.0,1.9,11.0,412.0,765.21,617.61
2016,2,6,10,0,828.0,75.0,1.9,12.0,449.0,816.47,650.8
2016,2,6,10,15,843.0,77.0,1.85,12.0,480.5,861.55,680.69
2016,2,6,10,30,858.0,79.0,1.8,12.0,512.0,904.62,708.71
2016,2,6,10,45,869.5,80.0,1.8,12.5,536.5,940.88,730.9
2016,2,6,11,0,881.0,81.0,1.8,13.0,561.0,962.97,743.24
2016,2,6,11,15,887.5,82.0,1.95,13.0,578.5,988.24,761.3
2016,2,6,11,30,894.0,83.0,2.1,13.0,596.0,1010.31,777.21
2016,2,6,11,45,718.0,139.5,2.3,13.5,556.0,931.34,723.05
2016,2,6,12,0,542.0,196.0,2.5,14.0,516.0,811.17,638.59
2016,2,6,12,15,433.0,227.5,2.55,14.0,484.0,737.08,583.32
2016,2,6,12,30,324.0,259.0,2.6,14.0,452.0,638.36,508.68
2016,2,6,12,45,608.5,171.5,2.65,14.5,529.0,861.05,677.36
2016,2,6,13,0,893.0,84.0,2.7,15.0,606.0,1021.72,786.74
2016,2,6,13,15,888.0,83.5,2.7,15.0,592.5,1005.33,774.38
2016,2,6,13,30,883.0,83.0,2.7,15.0,579.0,985.57,761.68
2016,2,6,13,45,875.0,81.5,2.7,15.0,558.0,958.41,743.96
2016,2,6,14,0,867.0,80.0,2.7,15.0,537.0,939.23,731.89
2016,2,6,14,15,647.5,128.0,2.55,15.0,459.5,777.14,616.38
2016,2,6,14,30,428.0,176.0,2.4,15.0,382.0,605.87,488.05
2016,2,6,14,45,414.0,164.5,2.3,15.0,352.5,564.88,458.32
2016,2,6,15,0,400.0,153.0,2.2,15.0,323.0,523.51,426.92
2016,2,6,15,15,580.0,108.5,1.9,14.5,329.0,601.82,490.27
2016,2,6,15,30,760.0,64.0,1.6,14.0,335.0,650.36,526.84
2016,2,6,15,45,727.0,60.0,1.35,13.5,292.0,586.58,477.25
2016,2,6,16,0,694.0,56.0,1.1,13.0,249.0,523.97,426.89
2016,2,6,16,15,638.5,50.5,1.1,12.5,204.0,448.28,365.98
2016,2,6,16,30,583.0,45.0,1.1,12.0,159.0,376.9,305.91
2016,2,6,16,45,494.5,37.5,1.1,11.5,115.5,297.11,236.75
2016,2,6,17,0,406.0,30.0,1.1,11.0,72.0,223.09,168.16
2016,2,6,17,15,203.0,15.0,1.1,10.5,36.0,102.55,30.19
2016,2,6,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,7,7,15,165.5,9.0,2.45,7.5,18.5,55.08,0.0
2016,2,7,7,30,331.0,18.0,2.8,8.0,37.0,147.45,47.61
2016,2,7,7,45,451.0,26.5,3.15,8.5,79.0,232.36,178.46
2016,2,7,8,0,571.0,35.0,3.5,9.0,121.0,324.66,264.47
2016,2,7,8,15,637.5,40.0,3.55,9.5,167.0,398.36,331.66
2016,2,7,8,30,704.0,45.0,3.6,10.0,213.0,477.97,401.36
2016,2,7,8,45,747.5,48.5,3.7,10.5,259.0,546.85,459.98
2016,2,7,9,0,791.0,52.0,3.8,11.0,305.0,618.3,518.45
2016,2,7,9,15,819.0,55.0,3.7,11.5,347.5,673.23,559.45
2016,2,7,9,30,847.0,58.0,3.6,12.0,390.0,734.5,603.83
2016,2,7,9,45,860.0,62.0,3.55,12.5,427.0,784.86,638.87
2016,2,7,10,0,873.0,66.0,3.5,13.0,464.0,833.54,671.91
2016,2,7,10,15,887.5,68.0,3.45,13.5,496.0,879.04,701.93
2016,2,7,10,30,902.0,70.0,3.4,14.0,528.0,922.43,729.9
2016,2,7,10,45,912.5,71.0,3.35,14.5,553.5,958.41,752.18
2016,2,7,11,0,923.0,72.0,3.3,15.0,579.0,991.56,772.25
2016,2,7,11,15,929.0,72.5,3.3,15.0,597.0,1016.59,788.44
2016,2,7,11,30,935.0,73.0,3.3,15.0,615.0,1038.23,802.39
2016,2,7,11,45,938.5,73.5,3.35,15.5,625.0,1053.82,811.24
2016,2,7,12,0,942.0,74.0,3.4,16.0,635.0,1065.71,817.74
2016,2,7,12,15,942.5,74.0,3.4,16.0,637.0,1070.13,820.43
2016,2,7,12,30,943.0,74.0,3.4,16.0,639.0,1070.71,820.78
2016,2,7,12,45,942.5,73.0,3.4,16.5,633.0,1065.16,815.65
2016,2,7,13,0,942.0,72.0,3.4,17.0,627.0,1055.81,808.17
2016,2,7,13,15,936.5,71.5,3.3,17.0,613.0,1038.33,796.04
2016,2,7,13,30,931.0,71.0,3.2,17.0,599.0,1017.29,781.68
2016,2,7,13,45,923.0,70.0,3.15,17.0,577.5,989.78,763.42
2016,2,7,14,0,915.0,69.0,3.1,17.0,556.0,959.1,743.06
2016,2,7,14,15,903.0,67.5,2.9,17.0,527.0,921.15,716.42
2016,2,7,14,30,891.0,66.0,2.7,17.0,498.0,880.67,687.97
2016,2,7,14,45,874.5,64.0,2.55,17.0,463.5,833.44,654.96
2016,2,7,15,0,858.0,62.0,2.4,17.0,429.0,784.52,620.45
2016,2,7,15,15,834.0,59.5,2.05,16.5,389.0,727.81,579.48
2016,2,7,15,30,810.0,57.0,1.7,16.0,349.0,677.48,542.47
2016,2,7,15,45,776.0,54.0,1.35,15.5,305.0,612.06,492.95
2016,2,7,16,0,742.0,51.0,1.0,15.0,261.0,547.82,441.15
2016,2,7,16,15,690.5,46.5,1.05,14.5,214.5,473.29,382.39
2016,2,7,16,30,639.0,42.0,1.1,14.0,168.0,402.6,323.75
2016,2,7,16,45,552.0,35.5,1.15,13.5,123.5,317.5,251.17
2016,2,7,17,0,465.0,29.0,1.2,13.0,79.0,241.18,181.52
2016,2,7,17,15,232.5,14.5,1.2,12.5,39.5,110.99,43.81
2016,2,7,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,7,15,136.5,10.5,1.35,8.5,19.0,47.62,0.0
2016,2,8,7,30,273.0,21.0,1.4,9.0,38.0,133.31,54.71
2016,2,8,7,45,392.5,31.0,1.5,10.0,79.0,216.46,165.74
2016,2,8,8,0,512.0,41.0,1.6,11.0,120.0,306.69,246.69
2016,2,8,8,15,583.0,47.5,1.7,11.5,166.5,380.97,312.36
2016,2,8,8,30,654.0,54.0,1.8,12.0,213.0,458.27,378.39
2016,2,8,8,45,697.0,59.0,1.95,12.5,258.5,526.51,435.02
2016,2,8,9,0,740.0,64.0,2.1,13.0,304.0,597.3,491.57
2016,2,8,9,15,771.0,67.5,2.1,13.5,346.5,659.85,538.13
2016,2,8,9,30,802.0,71.0,2.1,14.0,389.0,722.95,582.76
2016,2,8,9,45,830.0,72.0,2.1,14.5,428.0,780.78,622.24
2016,2,8,10,0,858.0,73.0,2.1,15.0,467.0,838.05,660.34
2016,2,8,10,15,872.5,74.5,2.1,15.5,499.0,873.48,682.22
2016,2,8,10,30,887.0,76.0,2.1,16.0,531.0,915.81,708.8
2016,2,8,10,45,896.5,78.0,2.15,16.5,556.0,951.75,731.08
2016,2,8,11,0,906.0,80.0,2.2,17.0,581.0,984.85,751.33
2016,2,8,11,15,912.5,80.5,2.2,17.0,599.0,1010.08,767.06
2016,2,8,11,30,919.0,81.0,2.2,17.0,617.0,1032.0,780.7
2016,2,8,11,45,922.0,82.0,2.2,17.5,627.0,1047.53,788.73
2016,2,8,12,0,925.0,83.0,2.2,18.0,637.0,1059.42,794.53
2016,2,8,12,15,925.5,83.0,2.15,18.0,639.0,1063.79,796.41
2016,2,8,12,30,926.0,83.0,2.1,18.0,641.0,1064.39,796.08
2016,2,8,12,45,931.0,80.0,2.05,18.5,636.5,1062.04,792.52
2016,2,8,13,0,936.0,77.0,2.0,19.0,632.0,1055.83,786.67
2016,2,8,13,15,931.0,76.0,1.9,19.0,618.0,1038.28,774.41
2016,2,8,13,30,926.0,75.0,1.8,19.0,604.0,1017.18,760.09
2016,2,8,13,45,917.0,74.5,1.75,19.0,582.5,989.42,742.23
2016,2,8,14,0,908.0,74.0,1.7,19.0,561.0,958.56,722.41
2016,2,8,14,15,896.5,72.5,1.55,18.5,532.5,921.24,698.23
2016,2,8,14,30,885.0,71.0,1.4,18.0,504.0,881.36,672.2
2016,2,8,14,45,867.0,69.0,1.3,18.0,469.0,833.04,639.59
2016,2,8,15,0,849.0,67.0,1.2,18.0,434.0,791.42,611.38
2016,2,8,15,15,825.0,64.5,1.1,17.5,394.0,734.26,572.83
2016,2,8,15,30,801.0,62.0,1.0,17.0,354.0,676.61,533.2
2016,2,8,15,45,766.0,58.5,0.9,17.0,309.5,610.16,484.57
2016,2,8,16,0,731.0,55.0,0.8,17.0,265.0,544.99,433.96
2016,2,8,16,15,678.0,50.5,0.85,16.0,218.5,469.97,376.47
2016,2,8,16,30,625.0,46.0,0.9,15.0,172.0,398.85,318.92
2016,2,8,16,45,537.5,38.5,1.0,14.5,126.5,313.07,246.77
2016,2,8,17,0,450.0,31.0,1.1,14.0,81.0,240.82,181.55
2016,2,8,17,15,225.0,15.5,1.1,13.5,40.5,111.48,52.38
2016,2,8,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,7,15,151.5,11.0,1.55,8.5,20.5,52.09,0.0
2016,2,9,7,30,303.0,22.0,1.7,9.0,41.0,145.03,70.42
2016,2,9,7,45,421.0,31.5,1.9,9.5,83.5,227.74,175.76
2016,2,9,8,0,539.0,41.0,2.1,10.0,126.0,318.32,257.74
2016,2,9,8,15,608.0,47.0,2.2,10.5,173.0,388.71,320.93
2016,2,9,8,30,677.0,53.0,2.3,11.0,220.0,469.67,390.41
2016,2,9,8,45,721.0,57.5,2.4,11.5,266.5,539.1,448.22
2016,2,9,9,0,765.0,62.0,2.5,12.0,313.0,611.13,505.9
2016,2,9,9,15,795.0,65.5,2.5,12.5,356.0,674.08,552.91
2016,2,9,9,30,825.0,69.0,2.5,13.0,399.0,737.45,598.05
2016,2,9,9,45,848.0,71.0,2.5,13.5,438.0,793.38,636.43
2016,2,9,10,0,871.0,73.0,2.5,14.0,477.0,848.37,673.25
2016,2,9,10,15,736.0,109.0,2.45,14.5,466.5,809.15,641.5
2016,2,9,10,30,601.0,145.0,2.4,15.0,456.0,750.73,596.76
2016,2,9,10,45,761.0,112.0,2.35,15.5,524.5,882.05,688.84
2016,2,9,11,0,921.0,79.0,2.3,16.0,593.0,997.55,764.45
2016,2,9,11,15,927.0,79.5,2.15,16.5,610.5,1022.63,775.92
2016,2,9,11,30,933.0,80.0,2.0,17.0,628.0,1044.31,785.87
2016,2,9,11,45,934.5,81.0,1.9,17.5,638.0,1058.52,791.48
2016,2,9,12,0,936.0,82.0,1.8,18.0,648.0,1069.01,794.75
2016,2,9,12,15,936.5,82.5,1.65,18.0,650.0,1074.06,795.28
2016,2,9,12,30,937.0,83.0,1.5,18.0,652.0,1075.29,793.41
2016,2,9,12,45,935.5,82.0,1.4,18.5,645.5,1068.79,786.11
2016,2,9,13,0,934.0,81.0,1.3,19.0,639.0,1058.5,776.65
2016,2,9,13,15,928.5,80.5,1.2,19.0,625.0,1041.1,764.33
2016,2,9,13,30,923.0,80.0,1.1,19.0,611.0,1020.16,749.96
2016,2,9,13,45,911.0,80.0,1.0,19.0,588.5,990.17,729.92
2016,2,9,14,0,899.0,80.0,0.9,19.0,566.0,957.21,708.12
2016,2,9,14,15,567.5,148.0,0.9,19.0,449.5,724.21,553.34
2016,2,9,14,30,236.0,216.0,0.9,19.0,333.0,440.46,345.78
2016,2,9,14,45,275.5,195.0,0.9,19.0,322.0,461.25,365.09
2016,2,9,15,0,315.0,174.0,0.9,19.0,311.0,458.21,364.2
2016,2,9,15,15,299.5,159.0,0.9,18.0,279.5,416.12,333.87
2016,2,9,15,30,284.0,144.0,0.9,17.0,248.0,374.66,303.42
2016,2,9,15,45,265.5,129.0,0.9,16.5,217.0,332.03,270.46
2016,2,9,16,0,247.0,114.0,0.9,16.0,186.0,290.76,237.58
2016,2,9,16,15,226.5,96.0,0.95,15.5,153.5,246.22,201.09
2016,2,9,16,30,206.0,78.0,1.0,15.0,121.0,203.56,164.92
2016,2,9,16,45,175.0,59.5,1.05,14.5,89.5,157.38,124.77
2016,2,9,17,0,144.0,41.0,1.1,14.0,58.0,114.36,86.07
2016,2,9,17,15,72.0,25.0,1.1,14.0,33.5,60.27,30.1
2016,2,9,17,30,0.0,9.0,1.1,14.0,9.0,7.08,0.0
2016,2,9,17,45,0.0,4.5,1.1,14.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,8.0,1.0,9.5,8.0,6.29,0.0
2016,2,10,7,30,0.0,16.0,1.0,10.0,16.0,12.19,1.84
2016,2,10,7,45,0.0,32.0,1.0,10.5,32.0,25.45,15.54
2016,2,10,8,0,0.0,48.0,1.0,11.0,48.0,39.39,28.01
2016,2,10,8,15,0.0,66.0,1.05,11.0,66.0,55.26,42.03
2016,2,10,8,30,0.0,84.0,1.1,11.0,84.0,71.07,55.84
2016,2,10,8,45,2.0,100.5,1.2,11.5,101.5,86.57,69.1
2016,2,10,9,0,4.0,117.0,1.3,12.0,119.0,102.37,82.4
2016,2,10,9,15,7.5,132.0,1.3,12.0,135.0,118.01,95.56
2016,2,10,9,30,11.0,147.0,1.3,12.0,151.0,134.12,108.97
2016,2,10,9,45,221.0,158.0,1.35,12.5,261.0,362.16,300.53
2016,2,10,10,0,431.0,169.0,1.4,13.0,371.0,581.07,471.24
2016,2,10,10,15,497.0,164.0,1.4,13.5,411.5,650.3,520.49
2016,2,10,10,30,563.0,159.0,1.4,14.0,452.0,721.67,571.22
2016,2,10,10,45,720.5,124.0,1.4,14.5,517.5,857.76,664.55
2016,2,10,11,0,878.0,89.0,1.4,15.0,583.0,979.64,743.32
2016,2,10,11,15,752.0,128.0,1.4,15.0,560.5,927.45,705.85
2016,2,10,11,30,626.0,167.0,1.4,15.0,538.0,858.14,658.67
2016,2,10,11,45,763.0,129.5,1.4,15.5,588.5,963.24,728.92
2016,2,10,12,0,900.0,92.0,1.4,16.0,639.0,1044.19,778.97
2016,2,10,12,15,900.5,92.0,1.4,16.0,641.5,1048.48,780.42
2016,2,10,12,30,901.0,92.0,1.4,16.0,644.0,1049.09,780.75
2016,2,10,12,45,901.0,91.0,1.45,16.5,638.0,1044.28,777.24
2016,2,10,13,0,901.0,90.0,1.5,17.0,632.0,1035.8,771.56
2016,2,10,13,15,896.0,89.0,1.55,17.0,618.5,1018.68,761.85
2016,2,10,13,30,891.0,88.0,1.6,17.0,605.0,998.12,750.04
2016,2,10,13,45,743.0,123.0,1.7,17.0,544.0,897.6,685.05
2016,2,10,14,0,595.0,158.0,1.8,17.0,483.0,777.72,604.85
2016,2,10,14,15,604.5,146.0,1.8,17.0,461.5,755.52,591.26
2016,2,10,14,30,614.0,134.0,1.8,17.0,440.0,730.26,574.43
2016,2,10,14,45,610.5,124.5,1.8,17.0,411.5,693.65,549.28
2016,2,10,15,0,607.0,115.0,1.8,17.0,383.0,655.14,522.49
2016,2,10,15,15,522.0,119.0,1.6,16.5,334.5,558.58,450.06
2016,2,10,15,30,437.0,123.0,1.4,16.0,286.0,477.41,387.45
2016,2,10,15,45,407.0,113.0,1.2,15.5,250.0,424.07,345.87
2016,2,10,16,0,377.0,103.0,1.0,15.0,214.0,372.69,304.52
2016,2,10,16,15,346.0,88.5,1.0,14.5,177.0,318.09,260.13
2016,2,10,16,30,315.0,74.0,1.0,14.0,140.0,266.26,216.39
2016,2,10,16,45,269.0,57.5,1.05,13.5,104.0,208.27,166.32
2016,2,10,17,0,223.0,41.0,1.1,13.0,68.0,155.35,118.82
2016,2,10,17,15,111.5,26.0,1.1,12.5,39.5,83.22,47.46
2016,2,10,17,30,0.0,11.0,1.1,12.0,11.0,8.65,0.0
2016,2,10,17,45,0.0,5.5,1.1,12.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,7,15,85.5,12.5,0.75,9.5,18.5,34.08,0.0
2016,2,11,7,30,171.0,25.0,0.8,10.0,37.0,101.53,58.71
2016,2,11,7,45,233.5,40.5,0.85,10.5,71.0,157.78,121.87
2016,2,11,8,0,296.0,56.0,0.9,11.0,105.0,217.58,175.58
2016,2,11,8,15,335.5,70.5,0.9,11.5,143.0,271.34,222.89
2016,2,11,8,30,375.0,85.0,0.9,12.0,181.0,329.11,271.93
2016,2,11,8,45,405.5,96.0,0.95,12.5,217.5,380.95,314.74
2016,2,11,9,0,436.0,107.0,1.0,13.0,254.0,435.13,357.98
2016,2,11,9,15,412.0,127.5,1.0,13.0,280.5,462.64,378.76
2016,2,11,9,30,388.0,148.0,1.0,13.0,307.0,486.66,396.31
2016,2,11,9,45,492.5,139.0,1.0,13.5,359.5,578.63,466.49
2016,2,11,10,0,597.0,130.0,1.0,14.0,412.0,686.16,544.27
2016,2,11,10,15,612.0,135.5,1.0,14.0,441.0,728.37,572.14
2016,2,11,10,30,627.0,141.0,1.0,14.0,470.0,769.25,599.46
2016,2,11,10,45,556.5,173.0,1.0,14.5,475.5,747.75,581.58
2016,2,11,11,0,486.0,205.0,1.0,15.0,481.0,730.21,565.79
2016,2,11,11,15,394.0,235.0,1.05,15.0,463.0,661.09,515.12
2016,2,11,11,30,302.0,265.0,1.1,15.0,445.0,611.07,477.19
2016,2,11,11,45,297.0,272.0,1.15,15.5,452.0,618.14,481.8
2016,2,11,12,0,292.0,279.0,1.2,16.0,459.0,623.87,484.9
2016,2,11,12,15,262.0,283.5,1.2,16.0,445.0,599.74,466.48
2016,2,11,12,30,232.0,288.0,1.2,16.0,431.0,549.61,429.77
2016,2,11,12,45,402.0,240.0,1.3,16.5,485.0,690.27,536.6
2016,2,11,13,0,572.0,192.0,1.4,17.0,539.0,829.64,636.42
2016,2,11,13,15,429.5,226.5,1.4,17.0,484.0,717.67,553.74
2016,2,11,13,30,287.0,261.0,1.4,17.0,429.0,586.72,457.86
2016,2,11,13,45,522.5,193.5,1.45,17.0,485.5,753.34,585.48
2016,2,11,14,0,758.0,126.0,1.5,17.0,542.0,895.8,684.97
2016,2,11,14,15,743.0,123.0,1.4,17.0,514.0,856.32,656.04
2016,2,11,14,30,728.0,120.0,1.3,17.0,486.0,814.88,627.84
2016,2,11,14,45,575.0,139.5,1.25,17.0,416.5,670.07,526.47
2016,2,11,15,0,422.0,159.0,1.2,17.0,347.0,544.84,433.5
2016,2,11,15,15,446.5,139.0,1.1,16.5,321.5,522.58,419.2
2016,2,11,15,30,471.0,119.0,1.0,16.0,296.0,496.74,400.69
2016,2,11,15,45,422.0,114.5,0.9,16.0,258.5,435.12,352.18
2016,2,11,16,0,373.0,110.0,0.8,16.0,221.0,377.06,305.65
2016,2,11,16,15,334.5,95.0,0.85,15.5,182.0,317.87,258.34
2016,2,11,16,30,296.0,80.0,0.9,15.0,143.0,262.27,212.16
2016,2,11,16,45,239.5,63.0,0.95,14.5,106.0,200.11,159.22
2016,2,11,17,0,183.0,46.0,1.0,14.0,69.0,144.35,110.29
2016,2,11,17,15,91.5,28.5,1.0,13.5,40.0,72.02,42.81
2016,2,11,17,30,0.0,11.0,1.0,13.0,11.0,8.65,0.0
2016,2,11,17,45,0.0,5.5,1.0,13.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
