Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,15,127.5,13.5,1.0,9.5,23.0,46.58,0.0
2016,2,12,7,30,255.0,27.0,1.1,10.0,46.0,134.29,83.51
2016,2,12,7,45,364.0,38.0,1.2,10.5,87.5,208.95,162.23
2016,2,12,8,0,473.0,49.0,1.3,11.0,129.0,293.75,237.04
2016,2,12,8,15,392.5,71.5,1.2,11.0,152.0,301.06,247.74
2016,2,12,8,30,312.0,94.0,1.1,11.0,175.0,302.35,251.1
2016,2,12,8,45,346.0,105.5,1.05,11.5,210.5,353.69,293.91
2016,2,12,9,0,380.0,117.0,1.0,12.0,246.0,407.84,337.14
2016,2,12,9,15,405.0,130.0,0.95,12.5,283.0,459.61,376.83
2016,2,12,9,30,430.0,143.0,0.9,13.0,320.0,512.62,416.11
2016,2,12,9,45,541.5,129.0,0.9,13.5,373.5,605.94,486.42
2016,2,12,10,0,653.0,115.0,0.9,14.0,427.0,716.72,564.6
2016,2,12,10,15,573.0,149.5,0.95,14.0,436.5,699.27,550.16
2016,2,12,10,30,493.0,184.0,1.0,14.0,446.0,684.65,537.77
2016,2,12,10,45,669.0,142.0,1.05,14.5,514.5,828.53,639.67
2016,2,12,11,0,845.0,100.0,1.1,15.0,583.0,960.06,725.21
2016,2,12,11,15,851.5,101.0,1.15,15.0,600.5,985.38,740.04
2016,2,12,11,30,858.0,102.0,1.2,15.0,618.0,1007.48,754.37
2016,2,12,11,45,737.5,141.5,1.25,15.0,590.0,950.55,716.9
2016,2,12,12,0,617.0,181.0,1.3,15.0,562.0,877.16,668.77
2016,2,12,12,15,473.0,227.5,1.3,15.0,520.0,774.83,596.44
2016,2,12,12,30,329.0,274.0,1.3,15.0,478.0,656.31,510.07
2016,2,12,12,45,393.0,255.5,1.3,15.0,497.5,698.5,543.48
2016,2,12,13,0,457.0,237.0,1.3,15.0,517.0,762.3,589.5
2016,2,12,13,15,392.5,246.0,1.25,15.0,483.0,678.58,528.37
2016,2,12,13,30,328.0,255.0,1.2,15.0,449.0,619.12,484.7
2016,2,12,13,45,272.0,254.0,1.2,15.0,411.0,557.16,439.09
2016,2,12,14,0,216.0,253.0,1.2,15.0,373.0,474.73,377.59
2016,2,12,14,15,339.5,217.0,1.05,15.0,394.0,561.0,445.59
2016,2,12,14,30,463.0,181.0,0.9,15.0,415.0,638.61,503.38
2016,2,12,14,45,513.0,155.5,0.8,15.0,399.0,635.04,500.82
2016,2,12,15,0,563.0,130.0,0.7,15.0,383.0,633.8,500.42
2016,2,12,15,15,450.5,136.0,0.7,14.5,327.0,521.57,417.54
2016,2,12,15,30,338.0,142.0,0.7,14.0,271.0,408.72,332.09
2016,2,12,15,45,310.5,130.0,0.75,14.0,237.0,360.98,295.5
2016,2,12,16,0,283.0,118.0,0.8,14.0,203.0,315.41,258.91
2016,2,12,16,15,257.0,100.5,0.85,13.5,168.0,266.51,219.0
2016,2,12,16,30,231.0,83.0,0.9,13.0,133.0,220.06,179.74
2016,2,12,16,45,190.0,65.0,0.95,13.0,99.5,168.69,135.01
2016,2,12,17,0,149.0,47.0,1.0,13.0,66.0,121.82,93.27
2016,2,12,17,15,74.5,30.0,1.0,12.5,39.5,68.23,42.53
2016,2,12,17,30,0.0,13.0,1.0,12.0,13.0,10.23,0.0
2016,2,12,17,45,0.0,6.5,1.0,12.0,6.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,172.0,12.5,2.05,8.5,26.5,58.09,0.0
2016,2,13,7,30,344.0,25.0,2.1,9.0,53.0,163.66,107.28
2016,2,13,7,45,457.0,33.5,2.2,9.5,97.0,241.06,188.77
2016,2,13,8,0,570.0,42.0,2.3,10.0,141.0,326.57,265.56
2016,2,13,8,15,634.0,48.0,2.15,10.5,189.0,400.27,330.62
2016,2,13,8,30,698.0,54.0,2.0,11.0,237.0,479.63,397.55
2016,2,13,8,45,743.0,57.5,1.9,11.5,284.5,549.63,454.34
2016,2,13,9,0,788.0,61.0,1.8,12.0,332.0,622.27,510.57
2016,2,13,9,15,816.0,64.0,1.9,12.5,375.5,684.3,556.53
2016,2,13,9,30,844.0,67.0,2.0,13.0,419.0,746.54,600.65
2016,2,13,9,45,872.5,66.5,2.15,13.5,459.5,796.43,635.19
2016,2,13,10,0,901.0,66.0,2.3,14.0,500.0,853.21,674.21
2016,2,13,10,15,915.0,67.5,2.3,14.5,533.0,898.88,703.32
2016,2,13,10,30,929.0,69.0,2.3,15.0,566.0,942.3,730.47
2016,2,13,10,45,941.5,69.0,2.35,15.5,592.5,979.87,753.78
2016,2,13,11,0,954.0,69.0,2.4,16.0,619.0,1014.57,775.01
2016,2,13,11,15,960.0,70.0,2.45,16.0,637.5,1041.06,792.13
2016,2,13,11,30,966.0,71.0,2.5,16.0,656.0,1064.0,807.03
2016,2,13,11,45,971.5,70.0,2.6,16.5,666.5,1080.2,816.64
2016,2,13,12,0,977.0,69.0,2.7,17.0,677.0,1092.57,823.89
2016,2,13,12,15,977.5,69.5,2.7,17.0,679.5,1097.83,827.04
2016,2,13,12,30,978.0,70.0,2.7,17.0,682.0,1099.09,827.81
2016,2,13,12,45,969.5,73.0,2.7,17.0,675.0,1090.34,822.18
2016,2,13,13,0,961.0,76.0,2.7,17.0,668.0,1077.69,814.25
2016,2,13,13,15,955.5,75.5,2.75,17.0,653.5,1059.91,803.6
2016,2,13,13,30,950.0,75.0,2.8,17.0,639.0,1038.45,790.61
2016,2,13,13,45,939.5,74.5,2.85,17.0,616.0,1008.64,772.01
2016,2,13,14,0,929.0,74.0,2.9,17.0,593.0,975.68,751.23
2016,2,13,14,15,917.0,73.0,2.9,16.5,563.5,937.78,727.85
2016,2,13,14,30,905.0,72.0,2.9,16.0,534.0,897.27,702.38
2016,2,13,14,45,887.0,70.0,2.95,16.0,498.0,848.05,669.4
2016,2,13,15,0,869.0,68.0,3.0,16.0,462.0,797.19,634.7
2016,2,13,15,15,846.0,65.5,2.65,15.5,421.0,748.02,599.47
2016,2,13,15,30,823.0,63.0,2.3,15.0,380.0,689.99,557.0
2016,2,13,15,45,785.5,60.5,1.95,15.0,334.0,621.87,504.39
2016,2,13,16,0,748.0,58.0,1.6,15.0,288.0,555.19,450.24
2016,2,13,16,15,697.5,53.5,1.55,14.0,240.0,480.65,391.41
2016,2,13,16,30,647.0,49.0,1.5,13.0,192.0,409.76,332.8
2016,2,13,16,45,560.5,42.5,1.45,12.5,145.0,327.79,262.41
2016,2,13,17,0,474.0,36.0,1.4,12.0,98.0,251.79,194.8
2016,2,13,17,15,328.5,25.5,1.4,11.5,59.5,160.95,107.87
2016,2,13,17,30,183.0,15.0,1.4,11.0,21.0,63.59,0.0
2016,2,13,17,45,91.5,7.5,1.45,11.0,10.5,5.9,0.0
2016,2,13,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,7,15,153.5,13.0,1.8,9.5,25.5,53.07,0.0
2016,2,14,7,30,307.0,26.0,2.0,10.0,51.0,152.5,102.92
2016,2,14,7,45,382.0,37.5,2.25,10.5,90.5,214.46,167.95
2016,2,14,8,0,457.0,49.0,2.5,11.0,130.0,285.06,231.88
2016,2,14,8,15,508.5,57.5,2.5,11.5,172.5,348.62,288.47
2016,2,14,8,30,560.0,66.0,2.5,12.0,215.0,416.98,347.06
2016,2,14,8,45,592.0,73.0,2.55,12.5,256.0,475.93,396.13
2016,2,14,9,0,624.0,80.0,2.6,13.0,297.0,536.73,444.93
2016,2,14,9,15,357.5,130.0,2.75,13.5,258.0,424.01,351.78
2016,2,14,9,30,91.0,180.0,2.9,14.0,219.0,244.07,200.77
2016,2,14,9,45,230.0,185.0,3.05,15.0,294.0,397.88,327.6
2016,2,14,10,0,369.0,190.0,3.2,16.0,369.0,529.56,431.47
2016,2,14,10,15,419.5,192.0,3.45,16.5,408.0,609.98,492.06
2016,2,14,10,30,470.0,194.0,3.7,17.0,447.0,673.23,539.32
2016,2,14,10,45,681.5,136.0,4.0,17.5,521.5,832.47,658.08
2016,2,14,11,0,893.0,78.0,4.3,18.0,596.0,966.65,752.09
2016,2,14,11,15,603.0,174.0,4.4,18.0,528.5,829.2,652.72
2016,2,14,11,30,313.0,270.0,4.5,18.0,461.0,625.19,496.15
2016,2,14,11,45,613.0,176.0,4.6,18.5,557.5,861.22,677.06
2016,2,14,12,0,913.0,82.0,4.7,19.0,654.0,1043.18,803.11
2016,2,14,12,15,915.0,82.0,4.7,19.0,657.0,1049.06,805.61
2016,2,14,12,30,917.0,82.0,4.7,19.0,660.0,1051.2,807.04
2016,2,14,12,45,915.5,82.0,4.7,19.0,655.0,1045.99,803.6
2016,2,14,13,0,914.0,82.0,4.7,19.0,650.0,1037.05,797.82
2016,2,14,13,15,910.5,81.5,4.65,19.0,636.5,1021.81,787.39
2016,2,14,13,30,907.0,81.0,4.6,19.0,623.0,1003.02,774.69
2016,2,14,13,45,896.5,81.5,4.55,19.0,601.5,975.27,755.85
2016,2,14,14,0,886.0,82.0,4.5,19.0,580.0,944.51,735.0
2016,2,14,14,15,655.5,138.0,4.35,19.0,496.5,791.26,625.06
2016,2,14,14,30,425.0,194.0,4.2,19.0,413.0,617.61,493.77
2016,2,14,14,45,407.5,182.5,4.1,19.0,381.5,573.68,461.58
2016,2,14,15,0,390.0,171.0,4.0,19.0,350.0,529.61,428.19
2016,2,14,15,15,343.0,161.5,3.85,18.5,308.5,447.99,365.42
2016,2,14,15,30,296.0,152.0,3.7,18.0,267.0,388.32,318.38
2016,2,14,15,45,279.0,137.0,3.55,17.5,235.0,346.14,284.91
2016,2,14,16,0,262.0,122.0,3.4,17.0,203.0,305.14,251.51
2016,2,14,16,15,243.0,104.0,3.2,16.5,169.5,260.8,214.49
2016,2,14,16,30,224.0,86.0,3.0,16.0,136.0,218.19,177.91
2016,2,14,16,45,194.5,67.0,2.8,15.5,103.5,171.36,136.96
2016,2,14,17,0,165.0,48.0,2.6,15.0,71.0,127.61,97.88
2016,2,14,17,15,82.5,32.0,2.55,14.5,43.5,73.01,48.26
2016,2,14,17,30,0.0,16.0,2.5,14.0,16.0,12.59,0.0
2016,2,14,17,45,0.0,8.0,2.5,14.0,8.0,6.29,0.0
2016,2,14,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,7,15,216.5,12.5,2.45,11.5,31.5,69.96,0.0
2016,2,15,7,30,433.0,25.0,2.6,12.0,63.0,190.06,130.62
2016,2,15,7,45,533.0,32.0,2.8,13.0,108.5,265.06,205.88
2016,2,15,8,0,633.0,39.0,3.0,14.0,154.0,351.05,282.06
2016,2,15,8,15,690.0,44.0,3.05,14.0,202.5,423.21,346.34
2016,2,15,8,30,747.0,49.0,3.1,14.0,251.0,500.27,412.41
2016,2,15,8,45,784.5,52.0,3.2,14.5,298.0,567.28,467.62
2016,2,15,9,0,822.0,55.0,3.3,15.0,345.0,630.24,517.83
2016,2,15,9,15,847.0,57.5,3.25,15.0,388.5,690.23,562.59
2016,2,15,9,30,872.0,60.0,3.2,15.0,432.0,750.17,605.76
2016,2,15,9,45,890.0,61.5,3.2,15.5,470.5,802.75,641.61
2016,2,15,10,0,908.0,63.0,3.2,16.0,509.0,853.95,675.73
2016,2,15,10,15,920.0,64.5,3.2,16.5,541.0,898.17,704.24
2016,2,15,10,30,932.0,66.0,3.2,17.0,573.0,939.98,730.67
2016,2,15,10,45,940.5,67.0,3.25,17.5,598.0,975.21,752.6
2016,2,15,11,0,949.0,68.0,3.3,18.0,623.0,1007.36,772.31
2016,2,15,11,15,954.5,68.5,3.3,18.0,641.0,1032.65,788.37
2016,2,15,11,30,960.0,69.0,3.3,18.0,659.0,1054.39,802.13
2016,2,15,11,45,962.5,69.5,3.35,18.5,669.0,1069.41,810.4
2016,2,15,12,0,965.0,70.0,3.4,19.0,679.0,1080.57,816.26
2016,2,15,12,15,965.5,70.0,3.4,19.0,681.5,1085.13,819.01
2016,2,15,12,30,966.0,70.0,3.4,19.0,684.0,1085.72,819.36
2016,2,15,12,45,957.0,73.5,3.4,19.0,677.0,1077.09,813.75
2016,2,15,13,0,948.0,77.0,3.4,19.0,670.0,1064.61,805.82
2016,2,15,13,15,943.5,76.0,3.35,19.0,655.5,1047.31,794.39
2016,2,15,13,30,939.0,75.0,3.3,19.0,641.0,1026.34,780.67
2016,2,15,13,45,930.5,74.5,3.3,19.0,619.0,998.62,762.86
2016,2,15,14,0,922.0,74.0,3.3,19.0,597.0,967.67,742.9
2016,2,15,14,15,911.0,73.0,3.15,19.0,568.0,930.8,717.7
2016,2,15,14,30,900.0,72.0,3.0,19.0,539.0,891.26,690.62
2016,2,15,14,45,883.0,70.5,2.9,19.0,503.5,843.61,658.01
2016,2,15,15,0,866.0,69.0,2.8,19.0,468.0,794.23,623.89
2016,2,15,15,15,844.0,66.5,2.45,18.5,427.5,745.84,589.64
2016,2,15,15,30,822.0,64.0,2.1,18.0,387.0,688.53,548.24
2016,2,15,15,45,790.0,60.5,1.8,18.0,341.5,622.91,498.41
2016,2,15,16,0,758.0,57.0,1.5,18.0,296.0,558.27,446.86
2016,2,15,16,15,711.0,53.0,1.4,17.0,248.5,485.83,390.33
2016,2,15,16,30,664.0,49.0,1.3,16.0,201.0,416.67,333.86
2016,2,15,16,45,590.5,42.5,1.25,15.5,154.0,336.46,266.02
2016,2,15,17,0,517.0,36.0,1.2,15.0,107.0,263.43,201.74
2016,2,15,17,15,381.5,26.0,1.2,15.0,66.5,178.17,122.69
2016,2,15,17,30,246.0,16.0,1.2,15.0,26.0,95.64,0.0
2016,2,15,17,45,123.0,8.0,1.25,15.0,13.0,33.67,0.0
2016,2,15,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,7,15,204.0,13.5,1.6,10.5,32.0,80.41,0.0
2016,2,16,7,30,408.0,27.0,1.9,11.0,64.0,186.67,131.36
2016,2,16,7,45,506.5,35.0,2.2,12.0,109.5,256.61,200.22
2016,2,16,8,0,605.0,43.0,2.5,13.0,155.0,341.55,275.3
2016,2,16,8,15,663.0,48.0,2.45,13.0,203.0,412.94,338.5
2016,2,16,8,30,721.0,53.0,2.4,13.0,251.0,489.26,403.42
2016,2,16,8,45,759.0,57.0,2.35,13.5,298.0,556.59,458.03
2016,2,16,9,0,797.0,61.0,2.3,14.0,345.0,625.91,511.87
2016,2,16,9,15,822.5,64.0,2.35,14.5,388.5,686.62,556.51
2016,2,16,9,30,848.0,67.0,2.4,15.0,432.0,747.31,599.04
2016,2,16,9,45,868.5,68.5,2.45,16.0,470.5,793.55,628.89
2016,2,16,10,0,889.0,70.0,2.5,17.0,509.0,846.07,662.63
2016,2,16,10,15,901.5,71.5,2.5,17.0,541.5,890.1,691.79
2016,2,16,10,30,914.0,73.0,2.5,17.0,574.0,931.8,719.07
2016,2,16,10,45,921.5,74.5,2.5,17.5,599.0,966.24,739.75
2016,2,16,11,0,929.0,76.0,2.5,18.0,624.0,997.6,758.22
2016,2,16,11,15,935.0,77.0,2.5,18.0,642.0,1023.61,774.49
2016,2,16,11,30,941.0,78.0,2.5,18.0,660.0,1046.16,788.52
2016,2,16,11,45,942.5,78.5,2.5,18.5,670.0,1059.93,795.35
2016,2,16,12,0,944.0,79.0,2.5,19.0,680.0,1069.89,799.89
2016,2,16,12,15,944.5,79.0,2.5,19.0,682.0,1074.36,802.52
2016,2,16,12,30,945.0,79.0,2.5,19.0,684.0,1074.94,802.85
2016,2,16,12,45,945.0,78.0,2.55,19.5,678.0,1069.86,798.74
2016,2,16,13,0,945.0,77.0,2.6,20.0,672.0,1060.91,792.31
2016,2,16,13,15,940.5,76.5,2.6,20.0,658.0,1044.24,781.94
2016,2,16,13,30,936.0,76.0,2.6,20.0,644.0,1023.92,769.34
2016,2,16,13,45,928.5,75.0,2.65,20.0,622.5,996.56,752.62
2016,2,16,14,0,921.0,74.0,2.7,20.0,601.0,965.93,733.71
2016,2,16,14,15,910.0,72.5,2.65,20.0,572.0,928.43,709.14
2016,2,16,14,30,899.0,71.0,2.6,20.0,543.0,888.25,682.65
2016,2,16,14,45,884.0,69.0,2.55,20.0,507.5,841.65,651.46
2016,2,16,15,0,869.0,67.0,2.5,20.0,472.0,793.18,618.62
2016,2,16,15,15,847.5,65.0,2.2,19.5,431.5,738.17,580.05
2016,2,16,15,30,826.0,63.0,1.9,19.0,391.0,689.11,545.19
2016,2,16,15,45,792.5,60.0,1.65,18.5,345.5,622.9,496.38
2016,2,16,16,0,759.0,57.0,1.4,18.0,300.0,557.78,445.8
2016,2,16,16,15,713.0,52.5,1.3,17.5,252.0,485.32,388.7
2016,2,16,16,30,667.0,48.0,1.2,17.0,204.0,416.11,331.86
2016,2,16,16,45,587.5,42.5,1.15,16.5,156.5,334.13,263.11
2016,2,16,17,0,508.0,37.0,1.1,16.0,109.0,263.48,201.25
2016,2,16,17,15,254.0,32.5,1.05,15.5,68.5,139.84,97.47
2016,2,16,17,30,0.0,28.0,1.0,15.0,28.0,27.44,0.0
2016,2,16,17,45,0.0,14.0,1.0,15.0,14.0,11.02,0.0
2016,2,16,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,0.5,3.35,14.0,0.5,0.38,0.0
2016,2,17,7,30,0.0,1.0,3.5,14.0,1.0,0.75,0.0
2016,2,17,7,45,0.0,2.0,3.7,14.0,2.0,1.51,0.0
2016,2,17,8,0,0.0,3.0,3.9,14.0,3.0,2.27,0.0
2016,2,17,8,15,0.0,4.0,4.0,14.0,4.0,3.03,0.0
2016,2,17,8,30,0.0,5.0,4.1,14.0,5.0,3.79,0.0
2016,2,17,8,45,0.0,6.0,4.25,14.5,6.0,4.55,0.0
2016,2,17,9,0,0.0,7.0,4.4,15.0,7.0,5.32,0.0
2016,2,17,9,15,154.0,91.0,4.5,15.0,158.0,213.44,178.58
2016,2,17,9,30,308.0,175.0,4.6,15.0,309.0,433.77,360.05
2016,2,17,9,45,427.0,165.0,4.75,15.5,368.5,550.13,452.84
2016,2,17,10,0,546.0,155.0,4.9,16.0,428.0,657.59,537.01
2016,2,17,10,15,501.5,180.5,5.1,16.0,443.0,667.47,542.81
2016,2,17,10,30,457.0,206.0,5.3,16.0,458.0,672.11,544.93
2016,2,17,10,45,356.0,239.0,5.5,16.5,441.0,606.81,491.45
2016,2,17,11,0,255.0,272.0,5.7,17.0,424.0,556.74,448.88
2016,2,17,11,15,241.5,283.0,5.85,17.0,430.0,538.36,434.55
2016,2,17,11,30,228.0,294.0,6.0,17.0,436.0,541.42,436.34
2016,2,17,11,45,235.0,298.0,6.2,17.0,447.0,555.75,447.71
2016,2,17,12,0,242.0,302.0,6.4,17.0,458.0,569.37,458.55
2016,2,17,12,15,230.5,304.5,6.45,16.5,453.0,561.48,452.87
2016,2,17,12,30,219.0,307.0,6.5,16.0,448.0,552.66,446.58
2016,2,17,12,45,300.5,288.5,6.6,16.0,480.0,637.96,515.26
2016,2,17,13,0,382.0,270.0,6.7,16.0,512.0,696.3,562.75
2016,2,17,13,15,415.5,254.5,6.65,16.0,513.0,706.89,572.0
2016,2,17,13,30,449.0,239.0,6.6,16.0,514.0,737.71,596.35
2016,2,17,13,45,607.5,184.0,6.6,16.0,542.5,819.96,663.36
2016,2,17,14,0,766.0,129.0,6.6,16.0,571.0,902.2,725.88
2016,2,17,14,15,596.0,165.0,6.35,15.5,499.0,762.62,621.21
2016,2,17,14,30,426.0,201.0,6.1,15.0,427.0,623.4,511.37
2016,2,17,14,45,340.0,201.0,5.9,15.0,374.0,515.33,425.48
2016,2,17,15,0,254.0,201.0,5.7,15.0,321.0,433.06,358.2
2016,2,17,15,15,454.0,152.0,5.5,14.5,343.0,537.36,447.05
2016,2,17,15,30,654.0,103.0,5.3,14.0,365.0,613.69,511.02
2016,2,17,15,45,625.5,95.0,5.1,14.0,322.5,552.49,460.78
2016,2,17,16,0,597.0,87.0,4.9,14.0,280.0,492.39,410.84
2016,2,17,16,15,542.5,79.5,4.8,13.5,234.0,419.43,349.85
2016,2,17,16,30,488.0,72.0,4.7,13.0,188.0,350.91,290.8
2016,2,17,16,45,411.0,61.5,4.6,13.0,143.5,274.35,223.27
2016,2,17,17,0,334.0,51.0,4.5,13.0,99.0,205.14,161.14
2016,2,17,17,15,167.0,38.0,4.65,13.0,62.0,114.74,82.24
2016,2,17,17,30,0.0,25.0,4.8,13.0,25.0,22.74,0.0
2016,2,17,17,45,0.0,12.5,4.95,13.0,12.5,9.83,0.0
2016,2,17,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,7,15,86.0,21.0,3.75,10.0,29.5,50.14,0.0
2016,2,18,7,30,172.0,42.0,3.8,10.0,59.0,120.26,87.81
2016,2,18,7,45,282.5,55.5,3.9,10.5,102.0,188.74,149.75
2016,2,18,8,0,393.0,69.0,4.0,11.0,145.0,270.62,221.81
2016,2,18,8,15,462.5,78.5,4.1,11.0,192.0,339.62,283.29
2016,2,18,8,30,532.0,88.0,4.2,11.0,239.0,420.07,352.9
2016,2,18,8,45,585.0,93.5,4.35,11.5,285.5,490.0,411.72
2016,2,18,9,0,638.0,99.0,4.5,12.0,332.0,563.55,471.82
2016,2,18,9,15,325.5,129.0,4.55,12.0,248.5,397.12,333.87
2016,2,18,9,30,13.0,159.0,4.6,12.0,165.0,144.32,117.45
2016,2,18,9,45,158.0,185.5,4.7,12.0,265.0,319.15,267.15
2016,2,18,10,0,303.0,212.0,4.8,12.0,365.0,495.72,412.35
2016,2,18,10,15,540.0,168.5,4.8,12.0,461.5,687.32,566.93
2016,2,18,10,30,777.0,125.0,4.8,12.0,558.0,883.55,714.82
2016,2,18,10,45,597.5,182.0,4.8,12.5,524.0,791.31,642.13
2016,2,18,11,0,418.0,239.0,4.8,13.0,490.0,696.19,564.11
2016,2,18,11,15,615.5,186.0,4.75,13.0,567.0,851.25,684.85
2016,2,18,11,30,813.0,133.0,4.7,13.0,644.0,993.65,786.64
2016,2,18,11,45,816.0,134.0,4.7,13.0,654.0,1008.42,795.61
2016,2,18,12,0,819.0,135.0,4.7,13.0,664.0,1019.71,803.18
2016,2,18,12,15,535.0,220.0,4.7,13.0,566.0,825.86,660.72
2016,2,18,12,30,251.0,305.0,4.7,13.0,468.0,581.94,470.09
2016,2,18,12,45,131.5,262.0,4.7,13.0,347.0,409.42,333.38
2016,2,18,13,0,12.0,219.0,4.7,13.0,226.0,196.7,158.28
2016,2,18,13,15,12.0,215.5,4.6,13.0,223.0,193.49,156.06
2016,2,18,13,30,12.0,212.0,4.5,13.0,220.0,190.36,153.61
2016,2,18,13,45,183.5,228.0,4.45,13.0,335.5,413.71,340.78
2016,2,18,14,0,355.0,244.0,4.4,13.0,451.0,610.72,498.46
2016,2,18,14,15,582.5,174.0,4.25,13.0,493.0,750.83,609.74
2016,2,18,14,30,810.0,104.0,4.1,13.0,535.0,856.85,688.53
2016,2,18,14,45,491.0,157.0,3.95,13.0,413.5,612.94,502.31
2016,2,18,15,0,172.0,210.0,3.8,13.0,292.0,358.58,295.84
2016,2,18,15,15,353.0,164.5,3.5,12.5,313.5,455.12,379.22
2016,2,18,15,30,534.0,119.0,3.2,12.0,335.0,535.57,445.96
2016,2,18,15,45,496.5,113.5,2.9,12.0,296.5,477.6,397.92
2016,2,18,16,0,459.0,108.0,2.6,12.0,258.0,421.99,351.64
2016,2,18,16,15,511.0,86.5,2.3,11.5,229.5,407.19,338.47
2016,2,18,16,30,563.0,65.0,2.0,11.0,201.0,381.68,314.61
2016,2,18,16,45,488.0,56.0,1.7,10.5,155.0,303.65,246.5
2016,2,18,17,0,413.0,47.0,1.4,10.0,109.0,233.38,183.72
2016,2,18,17,15,285.5,34.5,1.35,9.5,69.5,150.89,110.12
2016,2,18,17,30,158.0,22.0,1.3,9.0,30.0,76.3,10.0
2016,2,18,17,45,79.0,11.0,1.3,9.0,15.0,25.74,0.0
2016,2,18,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,7,15,181.0,16.0,2.95,8.5,35.0,77.6,15.16
2016,2,19,7,30,362.0,32.0,3.2,9.0,70.0,173.85,128.28
2016,2,19,7,45,449.5,42.0,3.45,9.5,114.0,242.38,192.79
2016,2,19,8,0,537.0,52.0,3.7,10.0,158.0,320.99,263.51
2016,2,19,8,15,595.5,58.5,3.95,10.5,205.5,390.4,325.53
2016,2,19,8,30,654.0,65.0,4.2,11.0,253.0,465.15,390.24
2016,2,19,8,45,685.0,71.0,4.45,11.5,298.0,527.22,442.81
2016,2,19,9,0,716.0,77.0,4.7,12.0,343.0,590.84,495.06
2016,2,19,9,15,743.5,81.0,4.75,12.0,385.5,647.23,540.63
2016,2,19,9,30,771.0,85.0,4.8,12.0,428.0,707.45,586.46
2016,2,19,9,45,595.0,138.0,4.9,12.5,416.0,662.16,547.94
2016,2,19,10,0,419.0,191.0,5.0,13.0,404.0,588.02,485.15
2016,2,19,10,15,459.0,194.0,4.9,13.0,441.0,643.18,528.3
2016,2,19,10,30,499.0,197.0,4.8,13.0,478.0,699.19,570.81
2016,2,19,10,45,405.5,231.5,4.75,13.0,466.5,642.73,524.26
2016,2,19,11,0,312.0,266.0,4.7,13.0,455.0,602.63,489.96
2016,2,19,11,15,156.0,211.5,4.55,12.5,306.0,371.19,305.27
2016,2,19,11,30,0.0,157.0,4.4,12.0,157.0,126.76,100.72
2016,2,19,11,45,23.5,218.5,4.25,12.0,233.5,207.51,168.56
2016,2,19,12,0,47.0,280.0,4.1,12.0,310.0,318.88,259.2
2016,2,19,12,15,27.5,245.0,3.95,12.0,263.0,259.78,210.49
2016,2,19,12,30,8.0,210.0,3.8,12.0,216.0,183.52,147.7
2016,2,19,12,45,13.0,223.0,3.7,12.0,232.0,201.13,162.48
2016,2,19,13,0,18.0,236.0,3.6,12.0,248.0,218.96,177.25
2016,2,19,13,15,65.5,263.5,3.6,11.5,305.0,318.42,260.11
2016,2,19,13,30,113.0,291.0,3.6,11.0,362.0,396.44,324.42
2016,2,19,13,45,56.5,210.5,3.65,11.0,246.0,250.07,205.14
2016,2,19,14,0,0.0,130.0,3.7,11.0,130.0,103.33,81.91
2016,2,19,14,15,0.5,148.5,3.6,11.0,149.0,120.62,96.74
2016,2,19,14,30,1.0,167.0,3.5,11.0,168.0,138.8,112.16
2016,2,19,14,45,5.5,168.5,3.45,11.0,171.5,144.94,117.7
2016,2,19,15,0,10.0,170.0,3.4,11.0,175.0,151.13,123.31
2016,2,19,15,15,73.0,173.0,3.15,10.5,203.5,217.94,181.73
2016,2,19,15,30,136.0,176.0,2.9,10.0,232.0,280.84,235.73
2016,2,19,15,45,124.5,158.5,2.65,10.0,205.5,248.5,208.41
2016,2,19,16,0,113.0,141.0,2.4,10.0,179.0,217.26,181.96
2016,2,19,16,15,102.5,120.0,2.15,9.5,150.5,183.62,153.39
2016,2,19,16,30,92.0,99.0,1.9,9.0,122.0,151.1,125.18
2016,2,19,16,45,74.0,78.0,1.65,9.0,94.0,116.3,94.29
2016,2,19,17,0,56.0,57.0,1.4,9.0,66.0,83.43,64.87
2016,2,19,17,15,28.0,38.0,1.3,8.5,42.5,45.69,31.46
2016,2,19,17,30,0.0,19.0,1.2,8.0,19.0,14.98,0.0
2016,2,19,17,45,0.0,9.5,1.15,8.0,9.5,7.47,0.0
2016,2,19,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,20,7,15,119.5,19.0,1.7,4.5,32.0,61.95,19.92
2016,2,20,7,30,239.0,38.0,1.7,5.0,64.0,136.31,102.79
2016,2,20,7,45,297.5,54.0,1.75,5.5,103.0,191.32,154.43
2016,2,20,8,0,356.0,70.0,1.8,6.0,142.0,253.26,210.46
2016,2,20,8,15,398.0,83.0,1.85,6.5,183.0,309.97,261.06
2016,2,20,8,30,440.0,96.0,1.9,7.0,224.0,370.86,313.59
2016,2,20,8,45,479.5,102.5,1.95,8.0,264.0,426.84,359.96
2016,2,20,9,0,519.0,109.0,2.0,9.0,304.0,485.8,407.12
2016,2,20,9,15,522.0,123.5,2.0,9.5,339.0,530.19,441.25
2016,2,20,9,30,525.0,138.0,2.0,10.0,374.0,573.44,473.51
2016,2,20,9,45,427.0,175.0,2.05,10.5,377.5,558.5,458.4
2016,2,20,10,0,329.0,212.0,2.1,11.0,381.0,515.7,422.16
2016,2,20,10,15,598.5,155.0,2.0,11.0,485.5,731.2,589.94
2016,2,20,10,30,868.0,98.0,1.9,11.0,590.0,927.79,726.96
2016,2,20,10,45,870.0,102.0,1.85,11.5,614.0,959.48,743.37
2016,2,20,11,0,872.0,106.0,1.8,12.0,638.0,987.89,759.28
2016,2,20,11,15,709.5,159.5,1.75,12.0,600.0,914.94,707.51
2016,2,20,11,30,547.0,213.0,1.7,12.0,562.0,813.62,635.25
2016,2,20,11,45,501.5,235.0,1.65,12.0,559.0,799.18,623.87
2016,2,20,12,0,456.0,257.0,1.6,12.0,556.0,780.95,608.93
2016,2,20,12,15,403.0,273.0,1.6,12.0,538.0,723.25,566.96
2016,2,20,12,30,350.0,289.0,1.6,12.0,520.0,687.39,540.09
2016,2,20,12,45,470.5,246.0,1.65,12.5,553.0,784.09,612.35
2016,2,20,13,0,591.0,203.0,1.7,13.0,586.0,854.37,663.59
2016,2,20,13,15,525.0,222.0,1.7,13.0,557.5,801.38,624.32
2016,2,20,13,30,459.0,241.0,1.7,13.0,529.0,747.02,584.97
2016,2,20,13,45,677.0,165.5,1.75,13.0,573.0,873.92,680.14
2016,2,20,14,0,895.0,90.0,1.8,13.0,617.0,957.14,737.68
2016,2,20,14,15,884.0,88.0,1.8,13.0,588.0,930.12,719.32
2016,2,20,14,30,873.0,86.0,1.8,13.0,559.0,889.26,692.64
2016,2,20,14,45,860.0,83.0,1.8,13.0,524.0,843.11,662.09
2016,2,20,15,0,847.0,80.0,1.8,13.0,489.0,794.94,629.7
2016,2,20,15,15,825.5,77.0,1.65,12.5,448.0,738.57,590.51
2016,2,20,15,30,804.0,74.0,1.5,12.0,407.0,681.47,550.11
2016,2,20,15,45,778.5,69.0,1.35,12.0,362.0,619.05,502.38
2016,2,20,16,0,753.0,64.0,1.2,12.0,317.0,557.03,453.15
2016,2,20,16,15,708.5,59.5,1.15,11.5,268.5,485.55,396.29
2016,2,20,16,30,664.0,55.0,1.1,11.0,220.0,417.1,339.51
2016,2,20,16,45,597.0,47.5,1.1,10.5,172.0,341.81,275.2
2016,2,20,17,0,530.0,40.0,1.1,10.0,124.0,270.66,212.12
2016,2,20,17,15,408.0,30.5,1.1,9.5,81.0,186.53,137.17
2016,2,20,17,30,286.0,21.0,1.1,9.0,38.0,111.65,41.47
2016,2,20,17,45,143.0,10.5,1.1,9.0,19.0,38.54,0.0
2016,2,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,222.0,16.5,1.3,6.5,41.5,89.89,38.89
2016,2,21,7,30,444.0,33.0,1.5,7.0,83.0,200.9,150.79
2016,2,21,7,45,536.5,40.5,1.7,8.0,131.0,273.61,217.82
2016,2,21,8,0,629.0,48.0,1.9,9.0,179.0,353.95,289.21
2016,2,21,8,15,684.5,53.5,1.9,9.5,229.0,425.98,352.25
2016,2,21,8,30,740.0,59.0,1.9,10.0,279.0,502.69,416.54
2016,2,21,8,45,779.0,62.5,1.9,10.5,328.0,571.27,471.9
2016,2,21,9,0,818.0,66.0,1.9,11.0,377.0,641.82,526.55
2016,2,21,9,15,843.0,69.0,1.9,11.0,421.5,703.36,572.51
2016,2,21,9,30,868.0,72.0,1.9,11.0,466.0,764.73,615.99
2016,2,21,9,45,887.5,73.5,1.95,11.5,506.0,811.19,646.99
2016,2,21,10,0,907.0,75.0,2.0,12.0,546.0,863.71,681.91
2016,2,21,10,15,919.5,77.0,2.0,12.5,579.0,909.08,710.59
2016,2,21,10,30,932.0,79.0,2.0,13.0,612.0,952.02,737.19
2016,2,21,10,45,941.5,80.0,2.0,13.5,638.0,988.26,758.88
2016,2,21,11,0,951.0,81.0,2.0,14.0,664.0,1021.43,778.35
2016,2,21,11,15,956.5,81.5,2.0,14.0,682.5,1046.79,793.99
2016,2,21,11,30,962.0,82.0,2.0,14.0,701.0,1068.54,807.37
2016,2,21,11,45,964.5,82.5,2.05,14.0,711.0,1083.53,817.16
2016,2,21,12,0,967.0,83.0,2.1,14.0,721.0,1094.62,824.63
2016,2,21,12,15,967.0,83.5,2.15,14.0,723.0,1099.18,828.02
2016,2,21,12,30,967.0,84.0,2.2,14.0,725.0,1099.73,829.03
2016,2,21,12,45,964.0,84.0,2.25,14.5,718.5,1092.61,823.67
2016,2,21,13,0,961.0,84.0,2.3,15.0,712.0,1081.54,815.96
2016,2,21,13,15,956.5,83.5,2.35,15.0,697.0,1064.49,805.97
2016,2,21,13,30,952.0,83.0,2.4,15.0,682.0,1043.7,793.6
2016,2,21,13,45,941.5,83.0,2.45,15.0,659.0,1014.14,775.37
2016,2,21,14,0,931.0,83.0,2.5,15.0,636.0,981.36,754.95
2016,2,21,14,15,919.5,81.5,2.5,14.5,606.0,942.9,731.35
2016,2,21,14,30,908.0,80.0,2.5,14.0,576.0,901.74,705.61
2016,2,21,14,45,890.0,78.5,2.5,14.0,539.0,852.67,672.61
2016,2,21,15,0,872.0,77.0,2.5,14.0,502.0,810.09,643.91
2016,2,21,15,15,750.5,89.0,2.25,13.5,433.0,693.8,559.62
2016,2,21,15,30,629.0,101.0,2.0,13.0,364.0,589.11,480.57
2016,2,21,15,45,697.0,83.0,1.75,13.0,344.0,582.32,475.17
2016,2,21,16,0,765.0,65.0,1.5,13.0,324.0,564.13,459.08
2016,2,21,16,15,719.5,60.0,1.45,12.0,275.0,490.92,401.18
2016,2,21,16,30,674.0,55.0,1.4,11.0,226.0,420.89,343.64
2016,2,21,16,45,603.5,48.5,1.35,10.5,177.0,344.46,278.0
2016,2,21,17,0,533.0,42.0,1.3,10.0,128.0,272.64,214.17
2016,2,21,17,15,410.5,32.0,1.3,9.5,84.0,187.75,138.85
2016,2,21,17,30,288.0,22.0,1.3,9.0,40.0,113.06,50.33
2016,2,21,17,45,144.0,11.0,1.35,9.0,20.0,38.81,0.0
2016,2,21,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
