Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,45,80.5,5.0,1.35,6.5,6.5,0.0,0.0
2016,2,22,7,0,161.0,10.0,1.4,7.0,13.0,41.71,0.0
2016,2,22,7,15,322.5,21.0,1.65,7.5,50.5,122.55,62.67
2016,2,22,7,30,484.0,32.0,1.9,8.0,88.0,209.3,157.05
2016,2,22,7,45,568.0,39.0,2.15,9.0,136.5,281.04,223.38
2016,2,22,8,0,652.0,46.0,2.4,10.0,185.0,361.7,295.2
2016,2,22,8,15,704.5,51.0,2.6,10.5,235.0,432.78,358.01
2016,2,22,8,30,757.0,56.0,2.8,11.0,285.0,508.21,422.16
2016,2,22,8,45,790.0,60.0,3.0,11.5,333.0,574.41,476.81
2016,2,22,9,0,823.0,64.0,3.2,12.0,381.0,642.02,530.73
2016,2,22,9,15,847.5,67.0,3.35,12.5,425.5,703.39,577.07
2016,2,22,9,30,872.0,70.0,3.5,13.0,470.0,757.2,615.49
2016,2,22,9,45,888.5,72.5,3.65,13.5,509.0,810.01,652.52
2016,2,22,10,0,905.0,75.0,3.8,14.0,548.0,861.27,687.83
2016,2,22,10,15,917.5,76.5,3.8,14.0,581.5,905.96,718.41
2016,2,22,10,30,930.0,78.0,3.8,14.0,615.0,948.23,747.01
2016,2,22,10,45,938.0,80.0,3.85,14.5,641.0,984.22,769.85
2016,2,22,11,0,946.0,82.0,3.9,15.0,667.0,1017.06,790.38
2016,2,22,11,15,952.0,83.0,3.95,15.0,685.5,1043.41,807.86
2016,2,22,11,30,958.0,84.0,4.0,15.0,704.0,1066.17,822.99
2016,2,22,11,45,960.5,84.5,4.05,15.5,714.5,1081.09,831.31
2016,2,22,12,0,963.0,85.0,4.1,16.0,725.0,1092.12,837.16
2016,2,22,12,15,963.5,85.0,4.1,16.0,727.0,1096.54,839.9
2016,2,22,12,30,964.0,85.0,4.1,16.0,729.0,1096.96,840.15
2016,2,22,12,45,960.0,86.0,4.15,16.0,722.5,1090.0,835.95
2016,2,22,13,0,956.0,87.0,4.2,16.0,716.0,1079.11,829.29
2016,2,22,13,15,952.5,86.5,4.15,16.0,702.0,1063.08,818.56
2016,2,22,13,30,949.0,86.0,4.1,16.0,688.0,1043.28,805.42
2016,2,22,13,45,942.0,85.0,4.1,16.0,666.0,1015.88,787.46
2016,2,22,14,0,935.0,84.0,4.1,16.0,644.0,985.11,767.22
2016,2,22,14,15,925.5,82.5,3.95,16.0,614.5,948.3,741.79
2016,2,22,14,30,916.0,81.0,3.8,16.0,585.0,908.64,714.31
2016,2,22,14,45,790.0,98.5,3.65,16.0,513.5,799.61,636.28
2016,2,22,15,0,664.0,116.0,3.5,16.0,442.0,691.22,557.25
2016,2,22,15,15,755.0,94.0,3.15,15.5,435.5,705.52,569.71
2016,2,22,15,30,846.0,72.0,2.8,15.0,429.0,706.32,571.02
2016,2,22,15,45,815.5,68.5,2.45,14.5,382.0,640.26,520.14
2016,2,22,16,0,785.0,65.0,2.1,14.0,335.0,574.95,468.24
2016,2,22,16,15,741.5,60.5,1.95,13.0,285.5,502.37,410.59
2016,2,22,16,30,698.0,56.0,1.8,12.0,236.0,432.66,352.84
2016,2,22,16,45,627.5,49.5,1.7,11.5,185.5,352.15,283.78
2016,2,22,17,0,557.0,43.0,1.6,11.0,135.0,281.7,220.88
2016,2,22,17,15,436.0,33.5,1.6,10.5,90.0,196.49,145.44
2016,2,22,17,30,315.0,24.0,1.6,10.0,45.0,122.01,61.14
2016,2,22,17,45,157.5,12.0,1.6,10.0,22.5,42.04,0.0
2016,2,22,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,6,45,74.0,5.5,1.4,6.5,7.5,0.0,0.0
2016,2,23,7,0,148.0,11.0,1.5,7.0,15.0,39.56,0.0
2016,2,23,7,15,309.0,23.0,1.6,7.5,54.0,121.22,68.4
2016,2,23,7,30,470.0,35.0,1.7,8.0,93.0,210.07,158.5
2016,2,23,7,45,558.0,43.0,1.8,8.5,142.0,283.11,225.47
2016,2,23,8,0,646.0,51.0,1.9,9.0,191.0,363.18,296.76
2016,2,23,8,15,614.0,64.5,1.75,9.0,224.0,403.12,333.97
2016,2,23,8,30,582.0,78.0,1.6,9.0,257.0,435.52,362.79
2016,2,23,8,45,626.5,80.0,1.45,9.5,300.0,498.1,413.37
2016,2,23,9,0,671.0,82.0,1.3,10.0,343.0,563.36,463.53
2016,2,23,9,15,774.5,78.5,1.3,10.5,412.5,663.77,539.55
2016,2,23,9,30,878.0,75.0,1.3,11.0,482.0,774.28,617.06
2016,2,23,9,45,897.0,77.0,1.35,11.5,522.0,821.4,647.27
2016,2,23,10,0,916.0,79.0,1.4,12.0,562.0,874.5,681.89
2016,2,23,10,15,928.0,80.5,1.4,12.5,595.5,919.16,709.3
2016,2,23,10,30,940.0,82.0,1.4,13.0,629.0,961.31,734.66
2016,2,23,10,45,948.5,83.5,1.45,13.5,655.0,997.44,756.5
2016,2,23,11,0,957.0,85.0,1.5,14.0,681.0,1030.4,776.17
2016,2,23,11,15,962.0,86.0,1.45,14.5,699.5,1055.97,789.23
2016,2,23,11,30,967.0,87.0,1.4,15.0,718.0,1077.88,799.92
2016,2,23,11,45,967.5,88.0,1.35,15.5,727.5,1091.47,805.3
2016,2,23,12,0,968.0,89.0,1.3,16.0,737.0,1101.08,808.35
2016,2,23,12,15,968.0,89.5,1.25,16.0,739.0,1105.58,809.83
2016,2,23,12,30,968.0,90.0,1.2,16.0,741.0,1106.05,809.0
2016,2,23,12,45,962.5,91.0,1.15,16.5,733.5,1097.49,801.21
2016,2,23,13,0,957.0,92.0,1.1,17.0,726.0,1085.0,791.28
2016,2,23,13,15,952.0,91.5,1.1,17.0,711.0,1067.41,780.93
2016,2,23,13,30,947.0,91.0,1.1,17.0,696.0,1046.1,768.38
2016,2,23,13,45,937.5,90.5,1.1,17.0,672.5,1016.88,750.88
2016,2,23,14,0,928.0,90.0,1.1,17.0,649.0,984.42,731.36
2016,2,23,14,15,916.5,88.0,1.05,17.0,619.0,945.35,706.54
2016,2,23,14,30,905.0,86.0,1.0,17.0,589.0,903.59,679.89
2016,2,23,14,45,888.5,84.5,0.95,17.0,552.0,864.78,655.04
2016,2,23,15,0,872.0,83.0,0.9,17.0,515.0,814.32,622.0
2016,2,23,15,15,740.0,96.0,0.85,16.5,441.5,695.05,541.34
2016,2,23,15,30,608.0,109.0,0.8,16.0,368.0,580.1,459.13
2016,2,23,15,45,569.5,105.5,0.8,16.0,327.5,518.96,414.28
2016,2,23,16,0,531.0,102.0,0.8,16.0,287.0,459.69,368.8
2016,2,23,16,15,499.5,90.5,0.85,15.5,244.5,393.91,317.86
2016,2,23,16,30,468.0,79.0,0.9,15.0,202.0,336.75,271.43
2016,2,23,16,45,407.0,68.0,1.0,14.5,158.5,269.82,215.43
2016,2,23,17,0,346.0,57.0,1.1,14.0,115.0,209.6,163.26
2016,2,23,17,15,263.5,41.5,1.1,13.5,77.0,144.58,106.48
2016,2,23,17,30,181.0,26.0,1.1,13.0,39.0,86.69,46.14
2016,2,23,17,45,90.5,13.0,1.1,13.0,19.5,28.74,0.0
2016,2,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,45,50.5,6.0,0.3,8.5,7.0,0.0,0.0
2016,2,24,7,0,101.0,12.0,0.3,9.0,14.0,30.39,0.0
2016,2,24,7,15,241.5,25.5,0.35,9.0,50.5,105.76,63.4
2016,2,24,7,30,382.0,39.0,0.4,9.0,87.0,183.98,138.36
2016,2,24,7,45,471.0,48.0,0.45,9.5,134.0,253.42,199.91
2016,2,24,8,0,560.0,57.0,0.5,10.0,181.0,332.83,268.29
2016,2,24,8,15,615.0,63.5,0.55,10.5,229.5,401.77,326.63
2016,2,24,8,30,670.0,70.0,0.6,11.0,278.0,475.63,386.65
2016,2,24,8,45,712.5,73.5,0.7,11.5,326.0,542.84,439.76
2016,2,24,9,0,755.0,77.0,0.8,12.0,374.0,609.78,490.99
2016,2,24,9,15,780.5,80.5,0.85,12.5,417.5,669.51,534.55
2016,2,24,9,30,806.0,84.0,0.9,13.0,461.0,729.24,575.17
2016,2,24,9,45,828.5,85.5,0.95,13.5,500.5,783.93,611.26
2016,2,24,10,0,851.0,87.0,1.0,14.0,540.0,837.61,645.96
2016,2,24,10,15,864.0,89.0,0.95,14.5,572.5,882.24,672.24
2016,2,24,10,30,877.0,91.0,0.9,15.0,605.0,924.58,696.49
2016,2,24,10,45,886.0,92.5,0.85,15.5,630.5,948.81,708.4
2016,2,24,11,0,895.0,94.0,0.8,16.0,656.0,980.71,725.39
2016,2,24,11,15,900.5,95.0,0.75,16.0,674.0,1005.5,738.84
2016,2,24,11,30,906.0,96.0,0.7,16.0,692.0,1026.87,750.16
2016,2,24,11,45,908.0,96.5,0.65,16.5,701.5,1040.6,755.33
2016,2,24,12,0,910.0,97.0,0.6,17.0,711.0,1050.63,758.36
2016,2,24,12,15,910.5,97.5,0.65,17.0,712.5,1055.36,762.2
2016,2,24,12,30,911.0,98.0,0.7,17.0,714.0,1056.29,763.94
2016,2,24,12,45,907.5,98.0,0.8,17.5,707.5,1048.78,760.39
2016,2,24,13,0,904.0,98.0,0.9,18.0,701.0,1037.54,754.66
2016,2,24,13,15,899.0,97.0,1.0,18.0,686.5,1019.99,746.38
2016,2,24,13,30,894.0,96.0,1.1,18.0,672.0,998.93,735.84
2016,2,24,13,45,886.5,94.5,1.2,18.0,650.0,971.5,721.06
2016,2,24,14,0,879.0,93.0,1.3,18.0,628.0,940.93,704.04
2016,2,24,14,15,867.5,91.5,1.35,17.5,598.5,914.34,689.97
2016,2,24,14,30,856.0,90.0,1.4,17.0,569.0,873.96,666.29
2016,2,24,14,45,840.0,87.5,1.45,17.0,533.0,826.29,636.05
2016,2,24,15,0,824.0,85.0,1.5,17.0,497.0,776.87,604.05
2016,2,24,15,15,802.0,82.0,1.4,17.0,456.0,720.9,565.23
2016,2,24,15,30,780.0,79.0,1.3,17.0,415.0,664.3,525.28
2016,2,24,15,45,748.5,75.0,1.25,17.0,369.0,600.03,477.45
2016,2,24,16,0,717.0,71.0,1.2,17.0,323.0,536.75,428.91
2016,2,24,16,15,672.5,66.0,1.15,16.0,275.0,469.21,376.76
2016,2,24,16,30,628.0,61.0,1.1,15.0,227.0,402.37,322.94
2016,2,24,16,45,560.5,53.5,1.05,14.5,179.0,326.32,259.19
2016,2,24,17,0,493.0,46.0,1.0,14.0,131.0,257.19,199.15
2016,2,24,17,15,382.5,35.5,1.0,13.5,88.0,178.55,131.13
2016,2,24,17,30,272.0,25.0,1.0,13.0,45.0,111.27,63.24
2016,2,24,17,45,136.0,12.5,1.05,12.5,22.5,37.32,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,46.5,6.5,0.7,9.5,8.0,0.0,0.0
2016,2,25,7,0,93.0,13.0,0.7,10.0,16.0,29.4,0.0
2016,2,25,7,15,224.5,27.5,0.8,10.5,52.0,103.54,64.88
2016,2,25,7,30,356.0,42.0,0.9,11.0,88.0,177.48,133.52
2016,2,25,7,45,434.0,53.0,1.0,11.5,134.0,243.09,191.85
2016,2,25,8,0,512.0,64.0,1.1,12.0,180.0,317.48,256.41
2016,2,25,8,15,567.5,71.5,1.1,12.0,228.0,385.3,314.5
2016,2,25,8,30,623.0,79.0,1.1,12.0,276.0,458.12,374.61
2016,2,25,8,45,657.5,85.0,1.1,12.5,322.0,521.03,424.17
2016,2,25,9,0,692.0,91.0,1.1,13.0,368.0,585.82,473.28
2016,2,25,9,15,719.5,95.5,1.15,13.5,410.5,645.46,517.2
2016,2,25,9,30,747.0,100.0,1.2,14.0,453.0,705.5,559.59
2016,2,25,9,45,770.0,102.0,1.3,15.0,491.5,759.07,594.84
2016,2,25,10,0,793.0,104.0,1.4,16.0,530.0,807.26,625.64
2016,2,25,10,15,807.0,106.5,1.35,16.0,562.0,851.52,653.78
2016,2,25,10,30,821.0,109.0,1.3,16.0,594.0,893.71,680.06
2016,2,25,10,45,836.0,108.5,1.3,16.5,620.5,931.15,702.24
2016,2,25,11,0,851.0,108.0,1.3,17.0,647.0,965.99,722.5
2016,2,25,11,15,703.0,164.5,1.25,17.0,617.5,909.88,683.31
2016,2,25,11,30,555.0,221.0,1.2,17.0,588.0,825.88,624.94
2016,2,25,11,45,556.5,224.5,1.2,17.5,597.0,838.82,633.16
2016,2,25,12,0,558.0,228.0,1.2,18.0,606.0,849.22,638.52
2016,2,25,12,15,717.5,168.5,1.15,18.0,656.5,960.35,712.33
2016,2,25,12,30,877.0,109.0,1.1,18.0,707.0,1047.14,765.53
2016,2,25,12,45,883.5,105.0,1.05,18.5,703.0,1031.36,751.99
2016,2,25,13,0,890.0,101.0,1.0,19.0,699.0,1025.76,746.58
2016,2,25,13,15,650.5,184.0,0.95,19.0,616.0,889.67,658.61
2016,2,25,13,30,411.0,267.0,0.9,19.0,533.0,700.55,528.52
2016,2,25,13,45,637.5,182.5,0.85,19.5,580.5,848.14,634.13
2016,2,25,14,0,864.0,98.0,0.8,20.0,628.0,942.76,692.65
2016,2,25,14,15,853.5,96.5,0.75,19.5,599.0,906.2,669.01
2016,2,25,14,30,843.0,95.0,0.7,19.0,570.0,867.02,645.42
2016,2,25,14,45,823.0,94.0,0.65,19.0,534.0,818.07,613.9
2016,2,25,15,0,803.0,93.0,0.6,19.0,498.0,767.66,581.12
2016,2,25,15,15,781.0,89.5,0.55,18.5,457.0,711.86,545.15
2016,2,25,15,30,759.0,86.0,0.5,18.0,416.0,655.47,507.48
2016,2,25,15,45,726.0,82.0,0.5,18.0,370.5,594.29,463.65
2016,2,25,16,0,693.0,78.0,0.5,18.0,325.0,531.09,416.88
2016,2,25,16,15,648.5,72.5,0.55,17.5,277.0,461.5,364.64
2016,2,25,16,30,604.0,67.0,0.6,17.0,229.0,395.22,312.48
2016,2,25,16,45,543.0,58.0,0.7,16.5,181.5,321.78,252.64
2016,2,25,17,0,482.0,49.0,0.8,16.0,134.0,254.58,195.42
2016,2,25,17,15,374.5,38.0,0.85,15.5,90.5,177.18,129.35
2016,2,25,17,30,267.0,27.0,0.9,15.0,47.0,111.59,65.84
2016,2,25,17,45,133.5,13.5,0.95,14.5,23.5,37.26,0.0
2016,2,25,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,7.5,0.95,10.5,7.5,5.9,0.0
2016,2,26,7,0,0.0,15.0,0.9,11.0,15.0,11.8,0.0
2016,2,26,7,15,100.5,32.0,1.1,11.0,45.5,67.11,42.92
2016,2,26,7,30,201.0,49.0,1.3,11.0,76.0,131.11,99.58
2016,2,26,7,45,245.0,67.0,1.5,11.5,113.5,180.11,143.41
2016,2,26,8,0,289.0,85.0,1.7,12.0,151.0,234.28,191.07
2016,2,26,8,15,318.5,102.0,1.75,12.0,190.5,284.94,235.24
2016,2,26,8,30,348.0,119.0,1.8,12.0,230.0,338.5,280.65
2016,2,26,8,45,364.5,136.0,1.85,12.5,268.5,386.66,319.85
2016,2,26,9,0,381.0,153.0,1.9,13.0,307.0,435.76,358.63
2016,2,26,9,15,405.5,162.5,2.0,13.5,342.5,483.71,395.86
2016,2,26,9,30,430.0,172.0,2.1,14.0,378.0,532.75,433.1
2016,2,26,9,45,389.0,197.5,2.25,14.5,395.0,528.72,428.32
2016,2,26,10,0,348.0,223.0,2.4,15.0,412.0,538.16,433.55
2016,2,26,10,15,260.0,251.0,2.4,15.0,397.0,505.28,405.48
2016,2,26,10,30,172.0,279.0,2.4,15.0,382.0,444.87,356.46
2016,2,26,10,45,351.5,248.5,2.45,15.5,469.5,604.71,481.71
2016,2,26,11,0,531.0,218.0,2.5,16.0,557.0,775.92,608.09
2016,2,26,11,15,526.0,226.5,2.5,16.0,570.0,792.29,617.46
2016,2,26,11,30,521.0,235.0,2.5,16.0,583.0,806.13,626.4
2016,2,26,11,45,471.5,259.0,2.55,16.5,577.5,788.88,611.36
2016,2,26,12,0,422.0,283.0,2.6,17.0,572.0,745.66,578.67
2016,2,26,12,15,649.5,198.0,2.65,17.0,643.5,920.91,707.27
2016,2,26,12,30,877.0,113.0,2.7,17.0,715.0,1050.7,794.16
2016,2,26,12,45,646.0,197.0,2.8,17.0,638.5,912.88,700.24
2016,2,26,13,0,415.0,281.0,2.9,17.0,562.0,732.07,569.75
2016,2,26,13,15,642.0,193.5,2.95,17.0,618.0,889.68,688.89
2016,2,26,13,30,869.0,106.0,3.0,17.0,674.0,996.16,762.2
2016,2,26,13,45,861.5,104.0,3.15,17.0,651.5,968.01,743.96
2016,2,26,14,0,854.0,102.0,3.3,17.0,629.0,936.72,724.63
2016,2,26,14,15,841.0,100.0,3.35,16.5,599.0,897.53,700.17
2016,2,26,14,30,828.0,98.0,3.4,16.0,569.0,855.92,673.69
2016,2,26,14,45,815.5,94.0,3.5,16.0,533.5,810.31,642.93
2016,2,26,15,0,803.0,90.0,3.6,16.0,498.0,762.78,610.27
2016,2,26,15,15,780.5,86.5,3.55,15.5,457.0,706.64,571.04
2016,2,26,15,30,758.0,83.0,3.5,15.0,416.0,649.99,530.13
2016,2,26,15,45,732.0,78.0,3.5,14.5,371.5,589.25,483.79
2016,2,26,16,0,706.0,73.0,3.5,14.0,327.0,531.63,438.25
2016,2,26,16,15,662.0,68.0,3.25,13.5,279.0,462.36,381.25
2016,2,26,16,30,618.0,63.0,3.0,13.0,231.0,396.37,325.14
2016,2,26,16,45,554.0,55.5,2.8,12.5,183.5,322.57,261.14
2016,2,26,17,0,490.0,48.0,2.6,12.0,136.0,255.31,201.05
2016,2,26,17,15,381.5,37.5,2.4,11.5,93.0,177.83,132.77
2016,2,26,17,30,273.0,27.0,2.2,11.0,50.0,113.12,70.28
2016,2,26,17,45,136.5,13.5,2.0,11.0,25.0,37.51,0.0
2016,2,26,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,1.15,8.5,12.0,9.44,0.0
2016,2,27,7,0,0.0,24.0,1.2,9.0,24.0,21.09,0.0
2016,2,27,7,15,230.5,31.5,1.3,9.5,64.0,106.94,71.52
2016,2,27,7,30,461.0,39.0,1.4,10.0,104.0,208.24,157.77
2016,2,27,7,45,541.5,46.5,1.55,10.5,152.0,277.25,219.86
2016,2,27,8,0,622.0,54.0,1.7,11.0,200.0,355.12,288.27
2016,2,27,8,15,671.5,59.0,1.65,11.0,249.5,420.82,345.46
2016,2,27,8,30,721.0,64.0,1.6,11.0,299.0,492.87,405.54
2016,2,27,8,45,754.5,68.0,1.55,11.5,346.5,557.65,456.85
2016,2,27,9,0,788.0,72.0,1.5,12.0,394.0,623.92,507.14
2016,2,27,9,15,811.5,75.0,1.5,12.5,438.0,683.05,550.26
2016,2,27,9,30,835.0,78.0,1.5,13.0,482.0,741.92,590.26
2016,2,27,9,45,851.5,81.0,1.5,13.5,520.5,794.61,624.82
2016,2,27,10,0,868.0,84.0,1.5,14.0,559.0,845.8,657.61
2016,2,27,10,15,880.5,85.5,1.5,14.0,591.5,880.2,679.45
2016,2,27,10,30,893.0,87.0,1.5,14.0,624.0,921.26,705.87
2016,2,27,10,45,901.5,88.5,1.5,14.5,649.5,956.01,726.35
2016,2,27,11,0,910.0,90.0,1.5,15.0,675.0,987.73,744.69
2016,2,27,11,15,677.5,179.5,1.5,15.0,621.5,898.86,683.9
2016,2,27,11,30,445.0,269.0,1.5,15.0,568.0,764.99,587.59
2016,2,27,11,45,685.5,181.0,1.5,15.5,649.0,929.98,705.34
2016,2,27,12,0,926.0,93.0,1.5,16.0,730.0,1059.13,786.55
2016,2,27,12,15,926.5,93.0,1.55,16.0,732.0,1063.23,788.11
2016,2,27,12,30,927.0,93.0,1.6,16.0,734.0,1063.45,789.06
2016,2,27,12,45,715.5,170.5,1.7,16.0,663.0,954.58,719.24
2016,2,27,13,0,504.0,248.0,1.8,16.0,592.0,808.17,619.26
2016,2,27,13,15,478.0,253.5,1.75,16.0,574.0,780.62,600.79
2016,2,27,13,30,452.0,259.0,1.7,16.0,556.0,751.4,579.88
2016,2,27,13,45,666.0,178.5,1.7,16.0,600.0,868.94,667.08
2016,2,27,14,0,880.0,98.0,1.7,16.0,644.0,954.75,725.04
2016,2,27,14,15,671.0,155.0,1.7,16.0,560.0,809.79,625.72
2016,2,27,14,30,462.0,212.0,1.7,16.0,476.0,655.41,514.47
2016,2,27,14,45,481.5,192.5,1.75,16.0,453.0,632.61,500.87
2016,2,27,15,0,501.0,173.0,1.8,16.0,430.0,606.58,483.36
2016,2,27,15,15,471.5,163.0,1.65,15.5,389.0,550.51,441.78
2016,2,27,15,30,442.0,153.0,1.5,15.0,348.0,495.61,400.46
2016,2,27,15,45,596.5,111.0,1.35,15.0,345.0,536.77,433.2
2016,2,27,16,0,751.0,69.0,1.2,15.0,342.0,550.44,442.62
2016,2,27,16,15,709.0,64.0,1.15,14.0,293.0,480.02,387.41
2016,2,27,16,30,667.0,59.0,1.1,13.0,244.0,414.59,334.42
2016,2,27,16,45,609.0,52.0,1.05,12.5,195.0,341.37,272.5
2016,2,27,17,0,551.0,45.0,1.0,12.0,146.0,273.95,213.28
2016,2,27,17,15,443.0,36.0,1.05,11.5,101.0,194.75,144.41
2016,2,27,17,30,335.0,27.0,1.1,11.0,56.0,128.66,81.58
2016,2,27,17,45,167.5,13.5,1.15,11.0,28.0,43.19,0.0
2016,2,27,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,1.6,8.5,5.5,4.33,0.0
2016,2,28,7,0,0.0,11.0,1.7,9.0,11.0,8.37,0.0
2016,2,28,7,15,0.0,30.0,1.9,9.5,30.0,24.15,13.76
2016,2,28,7,30,0.0,49.0,2.1,10.0,49.0,40.48,28.77
2016,2,28,7,45,9.5,69.0,2.3,10.5,71.0,61.27,47.0
2016,2,28,8,0,19.0,89.0,2.5,11.0,93.0,83.14,66.1
2016,2,28,8,15,25.0,109.0,2.45,11.0,116.0,112.11,91.21
2016,2,28,8,30,31.0,129.0,2.4,11.0,139.0,135.63,111.34
2016,2,28,8,45,36.5,147.0,2.4,11.5,161.0,157.45,129.53
2016,2,28,9,0,42.0,165.0,2.4,12.0,183.0,179.99,148.01
2016,2,28,9,15,38.5,179.5,2.4,12.0,197.5,193.01,158.39
2016,2,28,9,30,35.0,194.0,2.4,12.0,212.0,205.85,168.5
2016,2,28,9,45,97.0,223.5,2.4,12.5,276.5,287.21,235.84
2016,2,28,10,0,159.0,253.0,2.4,13.0,341.0,392.2,319.69
2016,2,28,10,15,192.5,266.5,2.4,13.5,379.0,441.54,357.43
2016,2,28,10,30,226.0,280.0,2.4,14.0,417.0,492.62,396.08
2016,2,28,10,45,214.0,294.0,2.4,14.5,428.0,503.18,402.1
2016,2,28,11,0,202.0,308.0,2.4,15.0,439.0,512.44,407.34
2016,2,28,11,15,355.0,276.0,2.45,15.0,513.5,653.53,516.53
2016,2,28,11,30,508.0,244.0,2.5,15.0,588.0,800.74,625.24
2016,2,28,11,45,513.0,246.0,2.55,15.0,598.0,815.0,634.13
2016,2,28,12,0,518.0,248.0,2.6,15.0,608.0,826.92,642.62
2016,2,28,12,15,408.0,285.0,2.6,15.0,569.0,733.08,572.85
2016,2,28,12,30,298.0,322.0,2.6,15.0,530.0,662.37,518.77
2016,2,28,12,45,246.5,327.0,2.6,15.0,498.0,589.87,464.95
2016,2,28,13,0,195.0,332.0,2.6,15.0,466.0,541.72,428.05
2016,2,28,13,15,363.0,280.5,2.55,15.0,523.0,671.73,529.92
2016,2,28,13,30,531.0,229.0,2.5,15.0,580.0,795.91,622.92
2016,2,28,13,45,408.5,255.5,2.45,15.0,521.0,672.34,530.26
2016,2,28,14,0,286.0,282.0,2.4,15.0,462.0,577.18,457.66
2016,2,28,14,15,398.0,240.0,2.35,15.0,477.0,622.49,495.79
2016,2,28,14,30,510.0,198.0,2.3,15.0,492.0,681.17,541.64
2016,2,28,14,45,337.0,215.5,2.25,15.0,405.0,516.31,415.07
2016,2,28,15,0,164.0,233.0,2.2,15.0,318.0,367.27,297.11
2016,2,28,15,15,360.0,181.0,2.0,14.5,348.0,467.04,380.87
2016,2,28,15,30,556.0,129.0,1.8,14.0,378.0,548.96,446.5
2016,2,28,15,45,428.5,134.5,1.6,14.0,314.5,442.6,361.1
2016,2,28,16,0,301.0,140.0,1.4,14.0,251.0,333.89,273.58
2016,2,28,16,15,271.5,125.5,1.3,13.5,215.0,285.99,234.81
2016,2,28,16,30,242.0,111.0,1.2,13.0,179.0,240.99,197.09
2016,2,28,16,45,216.0,91.5,1.15,13.0,143.0,195.13,157.51
2016,2,28,17,0,190.0,72.0,1.1,13.0,107.0,152.18,119.61
2016,2,28,17,15,143.0,52.0,1.1,12.5,74.0,105.02,78.48
2016,2,28,17,30,96.0,32.0,1.1,12.0,41.0,63.39,40.46
2016,2,28,17,45,48.0,16.0,1.15,11.5,20.5,21.79,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,100.5,9.5,1.65,7.5,14.5,21.66,0.0
2016,2,29,7,0,201.0,19.0,1.8,8.0,29.0,67.55,12.15
2016,2,29,7,15,332.5,30.5,1.85,8.5,70.5,133.12,92.86
2016,2,29,7,30,464.0,42.0,1.9,9.0,112.0,210.17,160.96
2016,2,29,7,45,551.5,48.5,2.0,9.5,162.0,280.96,224.51
2016,2,29,8,0,639.0,55.0,2.1,10.0,212.0,361.34,295.07
2016,2,29,8,15,687.0,60.0,2.05,10.5,262.0,427.56,352.32
2016,2,29,8,30,735.0,65.0,2.0,11.0,312.0,499.51,411.87
2016,2,29,8,45,769.0,68.5,2.0,12.0,360.5,564.71,463.15
2016,2,29,9,0,803.0,72.0,2.0,13.0,409.0,631.41,513.43
2016,2,29,9,15,825.5,75.5,2.0,13.5,452.5,691.05,557.23
2016,2,29,9,30,848.0,79.0,2.0,14.0,496.0,750.32,597.75
2016,2,29,9,45,858.0,83.5,2.05,14.5,533.5,800.08,630.88
2016,2,29,10,0,868.0,88.0,2.1,15.0,571.0,847.8,662.07
2016,2,29,10,15,879.5,90.0,2.05,15.0,603.5,881.79,683.54
2016,2,29,10,30,891.0,92.0,2.0,15.0,636.0,922.41,709.48
2016,2,29,10,45,898.5,93.5,1.95,15.5,661.0,956.09,728.94
2016,2,29,11,0,906.0,95.0,1.9,16.0,686.0,986.69,746.15
2016,2,29,11,15,911.0,95.5,1.95,16.0,703.5,1010.46,761.44
2016,2,29,11,30,916.0,96.0,2.0,16.0,721.0,1030.72,774.58
2016,2,29,11,45,925.5,93.5,2.1,16.5,732.5,1048.43,785.39
2016,2,29,12,0,935.0,91.0,2.2,17.0,744.0,1062.47,793.9
2016,2,29,12,15,936.0,91.0,2.25,17.0,746.0,1066.96,797.17
2016,2,29,12,30,937.0,91.0,2.3,17.0,748.0,1067.54,798.15
2016,2,29,12,45,938.5,89.5,2.35,17.5,742.0,1062.94,794.43
2016,2,29,13,0,940.0,88.0,2.4,18.0,736.0,1054.39,788.33
2016,2,29,13,15,936.0,87.0,2.3,18.0,721.5,1037.07,776.34
2016,2,29,13,30,932.0,86.0,2.2,18.0,707.0,1016.04,762.13
2016,2,29,13,45,710.0,158.0,2.15,18.0,622.5,885.2,674.44
2016,2,29,14,0,488.0,230.0,2.1,18.0,538.0,726.68,562.14
2016,2,29,14,15,690.0,157.0,1.95,18.0,570.0,824.49,635.52
2016,2,29,14,30,892.0,84.0,1.8,18.0,602.0,878.95,671.85
2016,2,29,14,45,870.5,84.0,1.65,18.5,564.5,828.89,635.31
2016,2,29,15,0,849.0,84.0,1.5,19.0,527.0,785.45,604.38
2016,2,29,15,15,828.5,81.0,1.35,18.5,485.0,729.42,566.51
2016,2,29,15,30,808.0,78.0,1.2,18.0,443.0,672.6,527.07
2016,2,29,15,45,775.5,75.5,1.05,18.0,396.0,608.03,478.57
2016,2,29,16,0,743.0,73.0,0.9,18.0,349.0,544.47,429.58
2016,2,29,16,15,701.5,68.0,0.85,17.5,300.0,474.78,376.01
2016,2,29,16,30,660.0,63.0,0.8,17.0,251.0,410.06,324.11
2016,2,29,16,45,588.5,57.5,0.8,16.5,200.5,333.16,261.09
2016,2,29,17,0,517.0,52.0,0.8,16.0,150.0,263.47,201.88
2016,2,29,17,15,413.5,41.5,0.75,16.0,105.0,186.68,136.32
2016,2,29,17,30,310.0,31.0,0.7,16.0,60.0,122.44,79.52
2016,2,29,17,45,155.0,15.5,0.7,16.0,30.0,50.93,0.0
2016,2,29,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,45,120.5,10.0,1.4,9.5,16.5,24.71,0.0
2016,3,1,7,0,241.0,20.0,1.4,10.0,33.0,76.87,24.2
2016,3,1,7,15,370.5,31.0,1.7,10.5,76.0,143.03,99.66
2016,3,1,7,30,500.0,42.0,2.0,11.0,119.0,221.23,168.26
2016,3,1,7,45,579.0,48.5,2.3,12.0,169.5,290.81,230.44
2016,3,1,8,0,658.0,55.0,2.6,13.0,220.0,367.27,297.2
2016,3,1,8,15,632.5,67.5,2.65,13.5,253.0,409.33,335.06
2016,3,1,8,30,607.0,80.0,2.7,14.0,286.0,445.61,366.3
2016,3,1,8,45,615.0,91.5,2.8,14.5,326.5,497.19,408.17
2016,3,1,9,0,623.0,103.0,2.9,15.0,367.0,548.1,448.0
2016,3,1,9,15,577.5,129.5,3.0,15.0,394.0,575.27,468.42
2016,3,1,9,30,532.0,156.0,3.1,15.0,421.0,588.9,478.06
2016,3,1,9,45,717.5,117.0,3.25,15.5,503.5,728.83,584.99
2016,3,1,10,0,903.0,78.0,3.4,16.0,586.0,855.54,674.82
2016,3,1,10,15,914.0,79.5,3.45,16.0,618.5,898.76,703.59
2016,3,1,10,30,925.0,81.0,3.5,16.0,651.0,939.4,731.0
2016,3,1,10,45,934.0,81.5,3.6,16.5,677.0,974.22,753.14
2016,3,1,11,0,943.0,82.0,3.7,17.0,703.0,1005.89,773.05
2016,3,1,11,15,948.0,83.0,3.7,17.0,721.0,1030.93,789.13
2016,3,1,11,30,953.0,84.0,3.7,17.0,739.0,1052.32,802.84
2016,3,1,11,45,957.5,83.5,3.75,17.0,749.0,1067.68,812.97
2016,3,1,12,0,962.0,83.0,3.8,17.0,759.0,1079.15,820.66
2016,3,1,12,15,962.5,83.0,3.8,17.0,761.0,1083.19,823.13
2016,3,1,12,30,963.0,83.0,3.8,17.0,763.0,1083.18,823.11
2016,3,1,12,45,961.0,83.0,3.8,17.0,756.0,1076.62,818.87
2016,3,1,13,0,959.0,83.0,3.8,17.0,749.0,1066.07,812.14
2016,3,1,13,15,954.5,82.5,3.8,17.0,734.0,1048.53,800.84
2016,3,1,13,30,950.0,82.0,3.8,17.0,719.0,1027.23,787.13
2016,3,1,13,45,943.5,80.5,3.8,17.0,696.5,999.22,768.89
2016,3,1,14,0,937.0,79.0,3.8,17.0,674.0,967.79,748.32
2016,3,1,14,15,926.5,78.0,3.8,16.5,643.5,930.14,724.71
2016,3,1,14,30,916.0,77.0,3.8,16.0,613.0,889.69,698.89
2016,3,1,14,45,902.5,74.5,3.8,16.0,576.0,842.45,666.58
2016,3,1,15,0,889.0,72.0,3.8,16.0,539.0,793.15,632.4
2016,3,1,15,15,869.0,70.0,3.65,15.5,496.5,737.8,593.75
2016,3,1,15,30,849.0,68.0,3.5,15.0,454.0,681.55,553.74
2016,3,1,15,45,822.0,65.0,3.4,15.0,407.0,624.41,509.12
2016,3,1,16,0,795.0,62.0,3.3,15.0,360.0,561.55,458.77
2016,3,1,16,15,755.5,58.0,2.9,14.5,310.0,491.58,401.34
2016,3,1,16,30,716.0,54.0,2.5,14.0,260.0,424.2,344.2
2016,3,1,16,45,654.0,49.0,2.2,13.5,209.5,349.04,279.38
2016,3,1,17,0,592.0,44.0,1.9,13.0,159.0,279.86,217.86
2016,3,1,17,15,492.5,36.0,1.8,12.5,112.0,204.23,151.28
2016,3,1,17,30,393.0,28.0,1.7,12.0,65.0,139.08,92.13
2016,3,1,17,45,196.5,14.0,1.65,11.5,32.5,56.82,0.0
2016,3,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,129.5,10.5,1.0,10.5,18.0,26.18,0.0
2016,3,2,7,0,259.0,21.0,1.1,11.0,36.0,81.73,33.3
2016,3,2,7,15,382.5,31.0,1.25,11.5,78.5,145.54,101.46
2016,3,2,7,30,506.0,41.0,1.4,12.0,121.0,221.45,167.55
2016,3,2,7,45,368.0,68.5,1.55,12.5,138.0,224.88,178.51
2016,3,2,8,0,230.0,96.0,1.7,13.0,155.0,205.21,166.78
2016,3,2,8,15,249.0,114.5,1.65,13.5,190.5,247.39,203.07
2016,3,2,8,30,268.0,133.0,1.6,14.0,226.0,291.44,239.59
2016,3,2,8,45,530.5,103.0,1.55,14.5,319.5,456.63,373.0
2016,3,2,9,0,793.0,73.0,1.5,15.0,413.0,624.24,501.72
2016,3,2,9,15,815.0,76.0,1.45,15.5,456.5,682.43,542.37
2016,3,2,9,30,837.0,79.0,1.4,16.0,500.0,740.22,580.49
2016,3,2,9,45,851.0,82.0,1.35,16.5,538.0,790.9,612.51
2016,3,2,10,0,865.0,85.0,1.3,17.0,576.0,830.96,636.49
2016,3,2,10,15,728.5,136.5,1.35,17.0,565.5,815.54,624.72
2016,3,2,10,30,592.0,188.0,1.4,17.0,555.0,770.32,592.11
2016,3,2,10,45,583.0,200.5,1.5,17.5,574.5,785.23,602.09
2016,3,2,11,0,574.0,213.0,1.6,18.0,594.0,805.57,614.86
2016,3,2,11,15,559.0,225.5,1.75,18.0,604.0,817.19,623.1
2016,3,2,11,30,544.0,238.0,1.9,18.0,614.0,825.75,629.32
2016,3,2,11,45,541.0,243.0,2.05,18.0,621.5,835.44,636.81
2016,3,2,12,0,538.0,248.0,2.2,18.0,629.0,842.53,642.51
2016,3,2,12,15,539.0,248.5,2.35,18.0,630.5,846.3,646.2
2016,3,2,12,30,540.0,249.0,2.5,18.0,632.0,847.47,648.17
2016,3,2,12,45,452.5,278.5,2.65,18.0,597.5,786.78,604.53
2016,3,2,13,0,365.0,308.0,2.8,18.0,563.0,704.03,545.1
2016,3,2,13,15,348.5,312.0,2.9,17.5,552.0,686.79,534.53
2016,3,2,13,30,332.0,316.0,3.0,17.0,541.0,668.46,522.59
2016,3,2,13,45,280.0,307.5,3.1,17.0,493.0,602.03,473.52
2016,3,2,14,0,228.0,299.0,3.2,17.0,445.0,515.42,408.9
2016,3,2,14,15,140.5,276.0,3.3,16.5,365.0,405.49,324.23
2016,3,2,14,30,53.0,253.0,3.4,16.0,285.0,281.56,225.77
2016,3,2,14,45,63.0,242.0,3.5,16.0,277.0,277.25,223.51
2016,3,2,15,0,73.0,231.0,3.6,16.0,269.0,272.22,220.28
2016,3,2,15,15,36.5,173.5,3.65,15.5,192.5,182.72,147.58
2016,3,2,15,30,0.0,116.0,3.7,15.0,116.0,91.96,72.02
2016,3,2,15,45,57.5,137.5,3.8,14.5,159.5,158.59,129.54
2016,3,2,16,0,115.0,159.0,3.9,14.0,203.0,225.92,186.45
2016,3,2,16,15,100.0,140.0,3.8,13.5,174.5,192.56,158.5
2016,3,2,16,30,85.0,121.0,3.7,13.0,146.0,151.74,124.02
2016,3,2,16,45,77.0,99.0,3.65,13.0,118.0,122.85,98.87
2016,3,2,17,0,69.0,77.0,3.6,13.0,90.0,101.54,79.74
2016,3,2,17,15,46.5,56.0,3.4,12.5,63.5,64.58,47.67
2016,3,2,17,30,24.0,35.0,3.2,12.0,37.0,36.8,23.37
2016,3,2,17,45,12.0,17.5,3.05,12.0,18.5,16.58,0.0
2016,3,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.5,0.9,11.0,10.5,8.26,0.0
2016,3,3,7,0,0.0,21.0,0.9,11.0,21.0,16.24,4.76
2016,3,3,7,15,24.0,40.5,0.95,11.0,44.5,41.93,28.58
2016,3,3,7,30,48.0,60.0,1.0,11.0,68.0,68.81,52.03
2016,3,3,7,45,61.5,81.0,1.1,11.5,95.0,96.12,76.06
2016,3,3,8,0,75.0,102.0,1.2,12.0,122.0,125.06,101.21
2016,3,3,8,15,84.5,123.0,1.15,12.0,149.5,153.6,125.79
2016,3,3,8,30,94.0,144.0,1.1,12.0,177.0,194.07,159.74
2016,3,3,8,45,47.0,141.0,1.1,12.5,157.5,154.31,125.84
2016,3,3,9,0,0.0,138.0,1.1,13.0,138.0,112.11,89.42
2016,3,3,9,15,9.5,163.5,1.0,13.0,168.5,141.28,113.72
2016,3,3,9,30,19.0,189.0,0.9,13.0,199.0,171.63,138.45
2016,3,3,9,45,26.5,209.5,0.85,13.5,224.5,196.68,158.21
2016,3,3,10,0,34.0,230.0,0.8,14.0,250.0,239.92,192.11
2016,3,3,10,15,42.0,249.5,0.7,14.0,275.0,267.78,213.47
