Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,10,30,50.0,269.0,0.6,14.0,300.0,296.31,235.07
2016,3,3,10,45,39.0,266.5,0.55,14.0,291.0,284.07,224.52
2016,3,3,11,0,28.0,264.0,0.5,14.0,282.0,271.36,213.92
2016,3,3,11,15,37.0,282.5,0.7,14.0,307.5,299.95,236.78
2016,3,3,11,30,46.0,301.0,0.9,14.0,333.0,329.01,259.61
2016,3,3,11,45,46.5,304.0,1.15,14.5,337.0,333.04,262.59
2016,3,3,12,0,47.0,307.0,1.4,15.0,341.0,336.98,265.6
2016,3,3,12,15,46.5,308.5,1.6,15.0,342.0,338.19,266.85
2016,3,3,12,30,46.0,310.0,1.8,15.0,343.0,339.28,268.03
2016,3,3,12,45,78.5,324.5,2.0,15.0,380.0,387.71,306.9
2016,3,3,13,0,111.0,339.0,2.2,15.0,417.0,435.71,344.9
2016,3,3,13,15,112.0,331.5,1.95,15.0,409.0,427.29,337.9
2016,3,3,13,30,113.0,324.0,1.7,15.0,401.0,418.54,330.97
2016,3,3,13,45,76.5,296.0,1.45,15.0,347.5,351.45,278.33
2016,3,3,14,0,40.0,268.0,1.2,15.0,294.0,286.37,226.88
2016,3,3,14,15,30.5,246.0,1.1,15.0,265.5,254.06,201.79
2016,3,3,14,30,21.0,224.0,1.0,15.0,237.0,205.58,163.46
2016,3,3,14,45,63.0,232.0,0.95,15.0,266.5,265.69,213.01
2016,3,3,15,0,105.0,240.0,0.9,15.0,296.0,306.09,245.77
2016,3,3,15,15,59.0,203.0,0.8,14.5,234.5,229.46,184.51
2016,3,3,15,30,13.0,166.0,0.7,14.0,173.0,146.22,116.91
2016,3,3,15,45,13.0,152.5,0.6,14.0,158.5,134.29,107.64
2016,3,3,16,0,13.0,139.0,0.5,14.0,144.0,122.47,98.07
2016,3,3,16,15,7.5,121.0,0.5,13.5,124.0,103.53,82.56
2016,3,3,16,30,2.0,103.0,0.5,13.0,104.0,85.3,67.43
2016,3,3,16,45,1.0,83.5,0.55,13.0,84.0,68.29,52.97
2016,3,3,17,0,0.0,64.0,0.6,13.0,64.0,51.48,38.42
2016,3,3,17,15,0.0,45.5,0.65,13.0,45.5,36.06,24.89
2016,3,3,17,30,0.0,27.0,0.7,13.0,27.0,20.63,11.18
2016,3,3,17,45,0.0,13.5,0.75,13.0,13.5,10.28,0.0
2016,3,3,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.0,0.95,11.5,8.0,6.29,0.0
2016,3,4,7,0,0.0,16.0,1.0,12.0,16.0,12.18,2.79
2016,3,4,7,15,0.0,33.5,1.1,12.0,33.5,26.02,16.1
2016,3,4,7,30,0.0,51.0,1.2,12.0,51.0,40.48,28.95
2016,3,4,7,45,0.0,70.5,1.3,12.5,70.5,56.8,43.19
2016,3,4,8,0,0.0,90.0,1.4,13.0,90.0,73.18,57.26
2016,3,4,8,15,4.0,108.5,1.5,13.5,110.0,90.71,72.05
2016,3,4,8,30,8.0,127.0,1.6,14.0,130.0,108.8,87.07
2016,3,4,8,45,4.5,136.0,1.75,14.5,138.0,113.95,90.96
2016,3,4,9,0,1.0,145.0,1.9,15.0,146.0,118.92,94.6
2016,3,4,9,15,0.5,140.5,2.05,15.0,141.0,113.58,89.89
2016,3,4,9,30,0.0,136.0,2.2,15.0,136.0,108.61,85.53
2016,3,4,9,45,7.5,171.5,2.35,15.5,176.0,145.75,115.95
2016,3,4,10,0,15.0,207.0,2.5,16.0,216.0,184.3,146.98
2016,3,4,10,15,7.5,186.5,2.6,16.0,191.0,158.77,125.71
2016,3,4,10,30,0.0,166.0,2.7,16.0,166.0,133.57,104.77
2016,3,4,10,45,0.0,131.5,2.85,16.0,131.5,103.63,80.22
2016,3,4,11,0,0.0,97.0,3.0,16.0,97.0,74.97,56.62
2016,3,4,11,15,0.0,125.5,2.9,16.0,125.5,98.52,75.91
2016,3,4,11,30,0.0,154.0,2.8,16.0,154.0,122.68,95.51
2016,3,4,11,45,0.0,87.5,2.7,16.0,87.5,67.54,50.34
2016,3,4,12,0,0.0,21.0,2.6,16.0,21.0,16.13,7.79
2016,3,4,12,15,2.0,100.5,2.6,15.5,102.0,79.93,60.8
2016,3,4,12,30,4.0,180.0,2.6,15.0,183.0,149.22,117.53
2016,3,4,12,45,2.0,130.5,2.6,15.0,132.0,104.71,81.13
2016,3,4,13,0,0.0,81.0,2.6,15.0,81.0,62.49,46.39
2016,3,4,13,15,0.0,79.0,2.7,15.0,79.0,60.92,45.16
2016,3,4,13,30,0.0,77.0,2.8,15.0,77.0,59.35,43.9
2016,3,4,13,45,0.0,85.5,2.9,15.0,85.5,65.92,49.42
2016,3,4,14,0,0.0,94.0,3.0,15.0,94.0,72.51,54.95
2016,3,4,14,15,6.0,151.0,2.95,14.5,154.5,125.84,99.51
2016,3,4,14,30,12.0,208.0,2.9,14.0,215.0,182.44,146.4
2016,3,4,14,45,23.5,212.0,2.9,14.0,225.5,196.02,158.07
2016,3,4,15,0,35.0,216.0,2.9,14.0,236.0,224.83,182.16
2016,3,4,15,15,23.5,191.5,2.55,14.0,204.0,176.96,142.94
2016,3,4,15,30,12.0,167.0,2.2,14.0,172.0,146.11,117.55
2016,3,4,15,45,6.0,148.0,1.85,14.0,150.5,125.23,100.35
2016,3,4,16,0,0.0,129.0,1.5,14.0,129.0,105.09,83.63
2016,3,4,16,15,0.0,111.5,1.35,13.5,111.5,90.33,71.56
2016,3,4,16,30,0.0,94.0,1.2,13.0,94.0,75.68,59.37
2016,3,4,16,45,0.0,75.5,1.05,13.0,75.5,60.22,46.14
2016,3,4,17,0,0.0,57.0,0.9,13.0,57.0,44.85,32.81
2016,3,4,17,15,0.0,40.5,1.0,13.0,40.5,31.35,20.94
2016,3,4,17,30,0.0,24.0,1.1,13.0,24.0,18.31,9.36
2016,3,4,17,45,0.0,12.0,1.2,13.0,12.0,9.12,0.0
2016,3,4,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,3.3,13.0,1.0,0.75,0.0
2016,3,5,7,30,0.0,2.0,3.4,13.0,2.0,1.51,0.0
2016,3,5,7,45,0.0,3.0,3.55,13.5,3.0,2.27,0.0
2016,3,5,8,0,0.0,4.0,3.7,14.0,4.0,3.03,0.0
2016,3,5,8,15,0.0,5.0,3.85,14.0,5.0,3.79,0.0
2016,3,5,8,30,0.0,6.0,4.0,14.0,6.0,4.56,0.0
2016,3,5,8,45,0.0,47.5,4.2,14.0,47.5,36.33,25.49
2016,3,5,9,0,0.0,89.0,4.4,14.0,89.0,68.91,53.05
2016,3,5,9,15,0.0,90.5,4.5,14.0,90.5,69.93,53.74
2016,3,5,9,30,0.0,92.0,4.6,14.0,92.0,71.03,54.5
2016,3,5,9,45,0.0,116.5,4.7,14.5,116.5,91.36,71.24
2016,3,5,10,0,0.0,141.0,4.8,15.0,141.0,112.12,88.13
2016,3,5,10,15,0.0,115.0,4.9,15.0,115.0,89.85,69.5
2016,3,5,10,30,0.0,89.0,5.0,15.0,89.0,68.6,51.75
2016,3,5,10,45,10.5,171.5,5.15,15.5,178.5,147.8,117.23
2016,3,5,11,0,21.0,254.0,5.3,16.0,268.0,232.99,186.08
2016,3,5,11,15,20.5,258.5,5.4,16.0,272.5,236.76,188.8
2016,3,5,11,30,20.0,263.0,5.5,16.0,277.0,240.53,191.67
2016,3,5,11,45,22.0,270.0,5.6,16.5,285.5,249.15,198.19
2016,3,5,12,0,24.0,277.0,5.7,17.0,294.0,257.82,204.74
2016,3,5,12,15,15.5,239.5,5.6,17.0,250.5,214.16,169.5
2016,3,5,12,30,7.0,202.0,5.5,17.0,207.0,171.57,134.97
2016,3,5,12,45,3.5,145.0,5.4,17.0,147.5,118.41,91.84
2016,3,5,13,0,0.0,88.0,5.3,17.0,88.0,67.94,50.48
2016,3,5,13,15,0.0,86.0,5.2,16.5,86.0,66.36,49.35
2016,3,5,13,30,0.0,84.0,5.1,16.0,84.0,64.79,48.2
2016,3,5,13,45,0.0,107.0,5.05,15.5,107.0,83.15,63.55
2016,3,5,14,0,0.0,130.0,5.0,15.0,130.0,102.33,79.62
2016,3,5,14,15,0.0,87.5,5.4,15.0,87.5,67.43,50.8
2016,3,5,14,30,0.0,45.0,5.8,15.0,45.0,34.53,23.39
2016,3,5,14,45,0.0,38.0,6.2,15.0,38.0,29.12,18.91
2016,3,5,15,0,0.0,31.0,6.6,15.0,31.0,23.72,14.4
2016,3,5,15,15,0.0,32.0,6.95,14.5,32.0,24.47,15.13
2016,3,5,15,30,0.0,33.0,7.3,14.0,33.0,25.22,15.86
2016,3,5,15,45,0.0,20.5,7.65,14.0,20.5,15.63,7.72
2016,3,5,16,0,0.0,8.0,8.0,14.0,8.0,6.08,0.0
2016,3,5,16,15,0.0,7.0,8.05,14.0,7.0,5.32,0.0
2016,3,5,16,30,0.0,6.0,8.1,14.0,6.0,4.55,0.0
2016,3,5,16,45,0.0,4.5,8.15,14.0,4.5,3.41,0.0
2016,3,5,17,0,0.0,3.0,8.2,14.0,3.0,2.27,0.0
2016,3,5,17,15,0.0,2.0,8.15,13.5,2.0,1.51,0.0
2016,3,5,17,30,0.0,1.0,8.1,13.0,1.0,0.75,0.0
2016,3,5,17,45,0.0,0.5,8.05,13.0,0.5,0.38,0.0
2016,3,5,18,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,6,45,73.5,17.0,1.65,9.5,23.0,23.19,0.0
2016,3,6,7,0,147.0,34.0,1.7,10.0,46.0,71.78,43.62
2016,3,6,7,15,263.0,49.0,1.95,10.0,89.0,127.06,92.37
2016,3,6,7,30,379.0,64.0,2.2,10.0,132.0,197.08,152.74
2016,3,6,7,45,458.5,73.5,2.5,10.5,181.5,261.66,209.99
2016,3,6,8,0,538.0,83.0,2.8,11.0,231.0,339.92,277.99
2016,3,6,8,15,589.5,90.0,2.9,11.0,281.5,406.7,335.85
2016,3,6,8,30,641.0,97.0,3.0,11.0,332.0,477.91,395.83
2016,3,6,8,45,677.0,102.5,3.2,11.5,380.0,542.2,448.18
2016,3,6,9,0,713.0,108.0,3.4,12.0,428.0,608.39,500.55
2016,3,6,9,15,433.0,172.0,3.5,12.0,372.0,504.54,415.82
2016,3,6,9,30,153.0,236.0,3.6,12.0,316.0,349.17,287.01
2016,3,6,9,45,76.5,188.0,3.7,12.5,228.0,228.16,187.12
2016,3,6,10,0,0.0,140.0,3.8,13.0,140.0,111.15,87.77
2016,3,6,10,15,200.5,202.0,3.85,13.0,330.5,391.01,321.68
2016,3,6,10,30,401.0,264.0,3.9,13.0,521.0,644.8,520.82
2016,3,6,10,45,337.0,291.0,4.0,13.0,513.0,626.67,503.43
2016,3,6,11,0,273.0,318.0,4.1,13.0,505.0,603.98,484.01
2016,3,6,11,15,562.5,227.0,4.1,13.0,623.5,817.43,650.95
2016,3,6,11,30,852.0,136.0,4.1,13.0,742.0,1017.69,794.25
2016,3,6,11,45,856.5,136.5,4.15,13.0,752.0,1033.2,803.28
2016,3,6,12,0,861.0,137.0,4.2,13.0,762.0,1045.04,811.44
2016,3,6,12,15,617.5,229.5,4.3,13.0,678.5,907.46,713.89
2016,3,6,12,30,374.0,322.0,4.4,13.0,595.0,728.49,578.48
2016,3,6,12,45,249.0,335.5,4.5,13.0,516.5,615.65,491.88
2016,3,6,13,0,124.0,349.0,4.6,13.0,438.0,479.73,384.77
2016,3,6,13,15,122.0,343.0,4.6,13.0,429.0,469.36,377.42
2016,3,6,13,30,120.0,337.0,4.6,13.0,420.0,458.55,369.29
2016,3,6,13,45,88.0,312.5,4.7,13.0,372.5,377.24,305.18
2016,3,6,14,0,56.0,288.0,4.8,13.0,325.0,319.93,259.14
2016,3,6,14,15,73.5,282.5,4.8,13.0,329.0,328.66,267.3
2016,3,6,14,30,91.0,277.0,4.8,13.0,333.0,336.25,274.37
2016,3,6,14,45,73.0,254.5,4.8,13.0,297.5,295.25,241.23
2016,3,6,15,0,55.0,232.0,4.8,13.0,262.0,255.72,209.09
2016,3,6,15,15,28.0,192.0,4.7,12.5,207.5,193.12,157.66
2016,3,6,15,30,1.0,152.0,4.6,12.0,153.0,124.11,99.94
2016,3,6,15,45,0.5,132.5,4.5,12.0,133.0,107.03,85.86
2016,3,6,16,0,0.0,113.0,4.4,12.0,113.0,90.18,71.78
2016,3,6,16,15,0.0,97.5,4.2,11.5,97.5,77.33,61.1
2016,3,6,16,30,0.0,82.0,4.0,11.0,82.0,64.58,50.34
2016,3,6,16,45,0.0,66.0,3.85,11.0,66.0,51.49,39.01
2016,3,6,17,0,0.0,50.0,3.7,11.0,50.0,38.49,27.63
2016,3,6,17,15,0.0,35.5,3.7,10.5,35.5,27.13,17.59
2016,3,6,17,30,0.0,21.0,3.7,10.0,21.0,15.99,7.69
2016,3,6,17,45,0.0,10.5,3.75,10.0,10.5,7.97,0.0
2016,3,6,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,7,6,45,74.0,14.5,2.2,7.5,21.0,26.33,0.0
2016,3,7,7,0,148.0,29.0,2.3,8.0,42.0,65.99,40.73
2016,3,7,7,15,201.0,47.5,2.4,8.0,77.5,108.76,80.08
2016,3,7,7,30,254.0,66.0,2.5,8.0,113.0,158.14,124.3
2016,3,7,7,45,285.0,83.5,2.7,8.0,151.5,204.55,166.7
2016,3,7,8,0,316.0,101.0,2.9,8.0,190.0,254.47,211.52
2016,3,7,8,15,340.0,117.0,3.05,8.0,229.0,302.7,254.09
2016,3,7,8,30,364.0,133.0,3.2,8.0,268.0,353.11,297.53
2016,3,7,8,45,203.0,158.0,3.35,8.5,235.0,288.68,242.9
2016,3,7,9,0,42.0,183.0,3.5,9.0,202.0,192.62,159.71
2016,3,7,9,15,38.5,197.0,3.55,9.0,216.0,205.17,170.0
2016,3,7,9,30,35.0,211.0,3.6,9.0,230.0,217.5,179.77
2016,3,7,9,45,24.5,210.0,3.65,9.5,224.0,193.82,159.11
2016,3,7,10,0,14.0,209.0,3.7,10.0,218.0,184.27,150.26
2016,3,7,10,15,16.0,222.5,3.75,10.0,233.0,198.31,161.67
2016,3,7,10,30,18.0,236.0,3.8,10.0,248.0,212.57,173.17
2016,3,7,10,45,15.0,233.5,3.85,10.0,244.0,207.46,168.6
2016,3,7,11,0,12.0,231.0,3.9,10.0,240.0,202.31,164.06
2016,3,7,11,15,20.0,257.5,3.95,10.0,272.0,234.55,190.59
2016,3,7,11,30,28.0,284.0,4.0,10.0,304.0,290.11,235.65
2016,3,7,11,45,95.5,322.5,4.05,10.5,392.5,398.35,323.85
2016,3,7,12,0,163.0,361.0,4.1,11.0,481.0,532.5,429.13
2016,3,7,12,15,105.0,341.0,4.1,11.0,418.5,428.75,346.37
2016,3,7,12,30,47.0,321.0,4.1,11.0,356.0,348.7,281.46
2016,3,7,12,45,78.5,335.0,4.2,11.0,392.5,395.16,319.89
2016,3,7,13,0,110.0,349.0,4.3,11.0,429.0,441.15,357.28
2016,3,7,13,15,148.5,344.0,4.3,11.0,449.5,495.14,400.67
2016,3,7,13,30,187.0,339.0,4.3,11.0,470.0,523.85,424.34
2016,3,7,13,45,314.0,301.0,4.3,11.0,512.0,619.74,502.37
2016,3,7,14,0,441.0,263.0,4.3,11.0,554.0,706.26,571.4
2016,3,7,14,15,400.5,260.5,4.2,11.0,515.5,633.53,515.3
2016,3,7,14,30,360.0,258.0,4.1,11.0,477.0,582.05,475.33
2016,3,7,14,45,373.5,238.0,4.0,11.0,454.0,557.54,457.41
2016,3,7,15,0,387.0,218.0,3.9,11.0,431.0,530.86,437.44
2016,3,7,15,15,549.5,166.5,3.65,11.0,443.5,595.67,490.91
2016,3,7,15,30,712.0,115.0,3.4,11.0,456.0,634.75,522.44
2016,3,7,15,45,695.5,105.5,3.15,11.0,411.0,576.98,475.78
2016,3,7,16,0,679.0,96.0,2.9,11.0,366.0,519.06,428.47
2016,3,7,16,15,636.0,90.0,2.4,10.5,317.0,450.75,371.57
2016,3,7,16,30,593.0,84.0,1.9,10.0,268.0,385.66,315.87
2016,3,7,16,45,542.0,74.0,1.45,10.0,219.0,317.12,255.72
2016,3,7,17,0,491.0,64.0,1.0,10.0,170.0,253.71,198.81
2016,3,7,17,15,394.0,52.5,1.0,9.5,123.0,180.97,135.9
2016,3,7,17,30,297.0,41.0,1.0,9.0,76.0,118.25,81.73
2016,3,7,17,45,148.5,20.5,1.05,8.5,38.0,50.57,22.17
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,163.5,15.0,1.2,6.0,30.0,40.19,0.0
2016,3,8,7,0,327.0,30.0,1.3,7.0,60.0,103.6,64.82
2016,3,8,7,15,434.5,40.0,1.2,7.5,106.5,164.12,118.78
2016,3,8,7,30,542.0,50.0,1.1,8.0,153.0,237.87,183.39
2016,3,8,7,45,594.0,59.0,1.05,8.5,203.0,302.09,241.05
2016,3,8,8,0,646.0,68.0,1.0,9.0,253.0,371.72,301.37
2016,3,8,8,15,628.0,79.0,0.95,9.0,286.0,413.53,338.26
2016,3,8,8,30,610.0,90.0,0.9,9.0,319.0,452.1,370.79
2016,3,8,8,45,684.5,93.5,0.9,9.5,382.0,535.64,436.35
2016,3,8,9,0,759.0,97.0,0.9,10.0,445.0,625.01,503.39
2016,3,8,9,15,561.5,155.0,1.05,10.0,426.5,576.1,465.06
2016,3,8,9,30,364.0,213.0,1.2,10.0,408.0,497.64,403.69
2016,3,8,9,45,499.5,187.5,1.35,10.5,475.0,613.63,494.25
2016,3,8,10,0,635.0,162.0,1.5,11.0,542.0,730.31,580.92
2016,3,8,10,15,606.0,183.5,1.65,11.0,561.5,751.07,594.57
2016,3,8,10,30,577.0,205.0,1.8,11.0,581.0,759.96,600.78
2016,3,8,10,45,449.0,259.0,1.95,11.0,558.0,714.83,565.15
2016,3,8,11,0,321.0,313.0,2.1,11.0,535.0,641.62,508.91
2016,3,8,11,15,176.5,303.0,2.1,11.0,425.5,475.42,380.95
2016,3,8,11,30,32.0,293.0,2.1,11.0,316.0,302.76,242.52
2016,3,8,11,45,28.5,290.0,2.15,11.0,311.0,296.39,238.0
2016,3,8,12,0,25.0,287.0,2.2,11.0,306.0,266.99,214.54
2016,3,8,12,15,39.5,308.5,2.15,11.0,338.0,327.06,262.63
2016,3,8,12,30,54.0,330.0,2.1,11.0,370.0,364.49,292.08
2016,3,8,12,45,30.0,263.0,2.05,11.0,285.0,270.11,216.93
2016,3,8,13,0,6.0,196.0,2.0,11.0,200.0,164.75,131.51
2016,3,8,13,15,68.5,268.0,2.1,11.0,316.0,312.26,253.14
2016,3,8,13,30,131.0,340.0,2.2,11.0,432.0,469.86,377.12
2016,3,8,13,45,79.5,301.5,2.35,11.0,357.0,355.43,286.76
2016,3,8,14,0,28.0,263.0,2.5,11.0,282.0,266.43,215.22
2016,3,8,14,15,68.0,274.0,2.5,10.5,317.0,312.92,255.01
2016,3,8,14,30,108.0,285.0,2.5,10.0,352.0,357.19,292.26
2016,3,8,14,45,70.0,252.5,2.5,10.0,295.0,288.86,236.68
2016,3,8,15,0,32.0,220.0,2.5,10.0,238.0,223.87,183.29
2016,3,8,15,15,19.5,192.0,2.2,9.5,203.0,172.86,141.52
2016,3,8,15,30,7.0,164.0,1.9,9.0,168.0,138.64,113.14
2016,3,8,15,45,14.5,157.5,1.65,9.0,163.5,138.18,113.26
2016,3,8,16,0,22.0,151.0,1.4,9.0,159.0,137.15,112.69
2016,3,8,16,15,17.0,132.0,1.25,9.0,138.0,117.18,95.79
2016,3,8,16,30,12.0,113.0,1.1,9.0,117.0,97.87,79.32
2016,3,8,16,45,6.0,93.5,0.95,9.0,95.5,78.34,62.49
2016,3,8,17,0,0.0,74.0,0.8,9.0,74.0,59.62,46.2
2016,3,8,17,15,0.0,54.0,0.8,8.5,54.0,42.99,31.52
2016,3,8,17,30,0.0,34.0,0.8,8.0,34.0,26.42,16.73
2016,3,8,17,45,0.0,19.5,0.85,7.5,19.5,14.88,4.64
2016,3,8,18,0,0.0,5.0,0.9,7.0,5.0,3.93,0.0
2016,3,8,18,15,0.0,2.5,0.9,7.0,2.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,138.0,16.0,1.75,8.5,29.5,37.85,0.0
2016,3,9,7,0,276.0,32.0,1.9,9.0,59.0,94.88,60.33
2016,3,9,7,15,379.5,43.0,1.95,9.0,103.5,152.12,110.43
2016,3,9,7,30,483.0,54.0,2.0,9.0,148.0,222.15,171.99
2016,3,9,7,45,241.5,74.5,2.15,9.5,121.5,177.7,143.57
2016,3,9,8,0,0.0,95.0,2.3,10.0,95.0,76.31,60.55
2016,3,9,8,15,2.0,113.0,2.35,10.0,114.0,92.28,74.34
2016,3,9,8,30,4.0,131.0,2.4,10.0,133.0,108.59,88.12
2016,3,9,8,45,2.0,140.0,2.45,10.5,141.0,114.61,92.77
2016,3,9,9,0,0.0,149.0,2.5,11.0,149.0,120.55,97.28
2016,3,9,9,15,57.0,195.5,2.5,11.0,226.5,215.34,177.37
2016,3,9,9,30,114.0,242.0,2.5,11.0,304.0,323.36,265.86
2016,3,9,9,45,92.5,255.0,2.5,11.5,307.5,307.73,251.45
2016,3,9,10,0,71.0,268.0,2.5,12.0,311.0,306.1,248.61
2016,3,9,10,15,41.0,244.0,2.55,12.5,269.5,256.94,207.62
2016,3,9,10,30,11.0,220.0,2.6,13.0,228.0,190.86,152.76
2016,3,9,10,45,18.5,246.5,2.65,13.5,259.5,222.05,177.85
2016,3,9,11,0,26.0,273.0,2.7,14.0,291.0,253.95,202.99
2016,3,9,11,15,16.5,238.5,2.7,14.0,250.0,212.93,169.63
2016,3,9,11,30,7.0,204.0,2.7,14.0,209.0,172.65,136.81
2016,3,9,11,45,12.0,234.0,2.75,14.5,243.0,204.52,162.38
2016,3,9,12,0,17.0,264.0,2.8,15.0,277.0,237.04,188.03
2016,3,9,12,15,8.5,161.0,2.8,15.0,167.5,136.84,107.32
2016,3,9,12,30,0.0,58.0,2.8,15.0,58.0,44.71,31.56
2016,3,9,12,45,3.5,133.0,2.8,15.5,136.0,108.16,83.88
2016,3,9,13,0,7.0,208.0,2.8,16.0,214.0,176.2,138.81
2016,3,9,13,15,8.0,212.5,2.8,16.0,219.0,181.18,142.79
2016,3,9,13,30,9.0,217.0,2.8,16.0,224.0,186.17,146.95
2016,3,9,13,45,13.5,229.5,2.8,16.0,239.5,201.74,159.75
2016,3,9,14,0,18.0,242.0,2.8,16.0,255.0,217.35,172.57
2016,3,9,14,15,18.5,235.5,2.75,16.0,248.0,211.75,168.32
2016,3,9,14,30,19.0,229.0,2.7,16.0,241.0,206.15,164.14
2016,3,9,14,45,11.0,201.5,2.65,16.0,209.0,174.31,138.51
2016,3,9,15,0,3.0,174.0,2.6,16.0,177.0,143.44,113.5
2016,3,9,15,15,16.5,181.5,2.4,15.5,190.5,160.64,128.52
2016,3,9,15,30,30.0,189.0,2.2,15.0,204.0,189.43,152.87
2016,3,9,15,45,15.0,146.0,2.0,15.0,153.5,127.7,102.0
2016,3,9,16,0,0.0,103.0,1.8,15.0,103.0,81.06,63.12
2016,3,9,16,15,0.0,89.5,1.6,14.5,89.5,70.04,54.16
2016,3,9,16,30,0.0,76.0,1.4,14.0,76.0,59.11,45.08
2016,3,9,16,45,0.0,62.5,1.25,13.5,62.5,48.26,35.9
2016,3,9,17,0,0.0,49.0,1.1,13.0,49.0,37.51,26.64
2016,3,9,17,15,0.0,36.0,1.1,12.5,36.0,27.5,17.87
2016,3,9,17,30,0.0,23.0,1.1,12.0,23.0,17.52,9.03
2016,3,9,17,45,0.0,13.0,1.1,12.0,13.0,9.88,1.36
2016,3,9,18,0,0.0,3.0,1.1,12.0,3.0,2.36,0.0
2016,3,9,18,15,0.0,1.5,1.1,11.5,1.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,10,6,45,18.5,17.5,2.2,11.5,19.0,16.53,0.0
2016,3,10,7,0,37.0,35.0,2.4,12.0,38.0,40.23,25.63
2016,3,10,7,15,61.5,56.0,2.55,12.0,66.0,68.7,50.45
2016,3,10,7,30,86.0,77.0,2.7,12.0,94.0,100.24,78.04
2016,3,10,7,45,100.0,99.0,2.85,12.5,124.5,131.89,105.82
2016,3,10,8,0,114.0,121.0,3.0,13.0,155.0,165.29,134.67
2016,3,10,8,15,125.5,141.5,3.25,13.0,185.5,197.59,162.4
2016,3,10,8,30,137.0,162.0,3.5,13.0,216.0,231.17,190.78
2016,3,10,8,45,259.0,169.0,3.8,13.5,285.5,331.48,274.23
2016,3,10,9,0,381.0,176.0,4.1,14.0,355.0,432.61,356.77
2016,3,10,9,15,209.5,198.0,4.25,14.0,298.5,338.9,278.95
2016,3,10,9,30,38.0,220.0,4.4,14.0,242.0,226.96,184.06
2016,3,10,9,45,153.5,246.5,4.55,14.5,339.5,363.1,296.47
2016,3,10,10,0,269.0,273.0,4.7,15.0,437.0,511.14,414.06
2016,3,10,10,15,136.5,231.0,4.75,15.0,314.5,344.09,279.32
2016,3,10,10,30,4.0,189.0,4.8,15.0,192.0,156.52,123.89
2016,3,10,10,45,7.0,205.5,4.85,15.5,211.0,173.82,137.87
2016,3,10,11,0,10.0,222.0,4.9,16.0,230.0,191.41,151.75
2016,3,10,11,15,8.5,214.5,4.8,16.0,221.0,183.26,144.92
2016,3,10,11,30,7.0,207.0,4.7,16.0,212.0,175.14,138.19
2016,3,10,11,45,7.5,209.0,4.65,16.0,214.5,177.43,139.98
2016,3,10,12,0,8.0,211.0,4.6,16.0,217.0,179.72,141.78
2016,3,10,12,15,4.0,147.5,4.5,16.0,150.5,120.81,93.93
2016,3,10,12,30,0.0,84.0,4.4,16.0,84.0,64.88,48.05
2016,3,10,12,45,0.0,100.0,4.35,16.0,100.0,77.53,58.48
2016,3,10,13,0,0.0,116.0,4.3,16.0,116.0,90.56,69.2
2016,3,10,13,15,1.0,141.0,4.1,15.5,142.0,112.29,87.21
2016,3,10,13,30,2.0,166.0,3.9,15.0,168.0,134.49,105.61
2016,3,10,13,45,1.0,124.0,3.7,15.0,125.0,98.06,75.82
2016,3,10,14,0,0.0,82.0,3.5,15.0,82.0,63.21,47.12
2016,3,10,14,15,0.0,56.0,3.25,15.0,56.0,43.05,30.44
2016,3,10,14,30,0.0,30.0,3.0,15.0,30.0,23.0,13.71
2016,3,10,14,45,0.0,25.5,2.75,15.0,25.5,19.52,10.83
2016,3,10,15,0,0.0,21.0,2.5,15.0,21.0,16.06,7.94
2016,3,10,15,15,0.0,25.0,2.25,15.0,25.0,19.11,10.57
2016,3,10,15,30,0.0,29.0,2.0,15.0,29.0,22.16,13.21
2016,3,10,15,45,0.0,33.0,1.75,15.0,33.0,25.21,15.86
2016,3,10,16,0,0.0,37.0,1.5,15.0,37.0,28.26,18.53
2016,3,10,16,15,0.0,32.0,1.3,14.5,32.0,24.41,15.34
2016,3,10,16,30,0.0,27.0,1.1,14.0,27.0,20.57,12.11
2016,3,10,16,45,0.0,22.0,0.95,14.0,22.0,16.74,8.81
2016,3,10,17,0,0.0,17.0,0.8,14.0,17.0,12.91,5.48
2016,3,10,17,15,0.0,12.5,0.9,13.5,12.5,9.48,2.45
2016,3,10,17,30,0.0,8.0,1.0,13.0,8.0,6.06,0.0
2016,3,10,17,45,0.0,4.5,1.1,13.0,4.5,3.4,0.0
2016,3,10,18,0,0.0,1.0,1.2,13.0,1.0,0.79,0.0
2016,3,10,18,15,0.0,0.5,1.25,12.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,3.9,11.0,2.0,1.51,0.0
2016,3,11,7,0,0.0,4.0,4.1,11.0,4.0,3.02,0.0
2016,3,11,7,15,0.0,7.0,4.25,11.0,7.0,5.3,0.0
2016,3,11,7,30,0.0,10.0,4.4,11.0,10.0,7.58,0.9
2016,3,11,7,45,0.0,13.5,4.6,11.0,13.5,10.25,3.26
2016,3,11,8,0,0.0,17.0,4.8,11.0,17.0,12.92,5.6
2016,3,11,8,15,0.0,20.5,4.7,11.0,20.5,15.61,7.92
2016,3,11,8,30,0.0,24.0,4.6,11.0,24.0,18.29,10.22
2016,3,11,8,45,0.0,39.5,4.55,11.0,39.5,30.19,20.46
2016,3,11,9,0,0.0,55.0,4.5,11.0,55.0,42.14,30.65
2016,3,11,9,15,0.0,100.5,4.6,11.0,100.5,78.02,61.14
2016,3,11,9,30,0.0,146.0,4.7,11.0,146.0,116.36,93.31
2016,3,11,9,45,18.0,197.5,4.8,11.0,208.5,175.76,143.25
2016,3,11,10,0,36.0,249.0,4.9,11.0,271.0,255.73,209.32
2016,3,11,10,15,18.0,201.0,5.0,11.0,212.0,179.24,145.46
2016,3,11,10,30,0.0,153.0,5.1,11.0,153.0,121.54,96.74
2016,3,11,10,45,0.0,122.5,5.25,11.5,122.5,95.86,75.07
2016,3,11,11,0,0.0,92.0,5.4,12.0,92.0,71.04,54.13
2016,3,11,11,15,2.0,136.5,5.5,12.0,138.0,109.44,86.17
2016,3,11,11,30,4.0,181.0,5.6,12.0,184.0,149.28,119.1
2016,3,11,11,45,25.5,255.0,5.75,12.0,274.5,255.88,207.02
2016,3,11,12,0,47.0,329.0,5.9,12.0,365.0,353.68,286.15
2016,3,11,12,15,143.0,348.0,5.85,12.0,456.0,493.98,400.32
2016,3,11,12,30,239.0,367.0,5.8,12.0,547.0,610.23,493.07
2016,3,11,12,45,337.5,336.0,5.75,12.5,587.0,697.27,561.23
2016,3,11,13,0,436.0,305.0,5.7,13.0,627.0,778.72,623.87
2016,3,11,13,15,277.5,325.5,5.7,12.5,529.0,618.58,499.3
2016,3,11,13,30,119.0,346.0,5.7,12.0,431.0,461.04,373.31
2016,3,11,13,45,96.5,328.0,5.7,12.0,395.5,396.52,322.48
2016,3,11,14,0,74.0,310.0,5.7,12.0,360.0,354.99,289.06
2016,3,11,14,15,76.0,297.0,5.8,11.5,346.5,341.41,279.33
2016,3,11,14,30,78.0,284.0,5.9,11.0,333.0,327.6,269.27
2016,3,11,14,45,94.5,271.0,6.0,11.0,327.0,325.26,268.45
2016,3,11,15,0,111.0,258.0,6.1,11.0,321.0,321.54,266.4
2016,3,11,15,15,55.5,186.5,5.95,10.5,218.0,204.68,169.26
2016,3,11,15,30,0.0,115.0,5.8,10.0,115.0,90.29,71.87
2016,3,11,15,45,0.0,112.0,5.65,10.0,112.0,88.1,70.28
2016,3,11,16,0,0.0,109.0,5.5,10.0,109.0,86.02,68.71
2016,3,11,16,15,0.0,95.0,5.2,9.5,95.0,74.57,59.16
2016,3,11,16,30,0.0,81.0,4.9,9.0,81.0,63.22,49.54
2016,3,11,16,45,262.5,72.5,4.6,9.0,133.0,189.43,155.64
2016,3,11,17,0,525.0,64.0,4.3,9.0,185.0,258.41,205.11
2016,3,11,17,15,432.5,54.0,4.1,8.5,137.0,187.32,141.56
2016,3,11,17,30,340.0,44.0,3.9,8.0,89.0,127.23,88.7
2016,3,11,17,45,187.5,29.0,3.75,8.0,52.0,63.64,35.31
2016,3,11,18,0,35.0,14.0,3.6,8.0,15.0,14.27,0.0
2016,3,11,18,15,17.5,7.0,3.55,8.0,7.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,12,6,45,23.5,20.5,2.6,8.5,23.5,21.37,5.74
2016,3,12,7,0,47.0,41.0,2.9,9.0,47.0,47.33,31.93
2016,3,12,7,15,82.0,63.5,3.05,9.0,79.0,80.43,60.55
2016,3,12,7,30,117.0,86.0,3.2,9.0,111.0,117.96,93.48
2016,3,12,7,45,142.5,108.0,3.4,9.0,146.5,155.74,127.05
2016,3,12,8,0,168.0,130.0,3.6,9.0,182.0,196.62,163.0
2016,3,12,8,15,199.5,146.0,3.7,9.0,217.5,237.29,198.4
2016,3,12,8,30,231.0,162.0,3.8,9.0,253.0,292.57,245.47
2016,3,12,8,45,132.0,175.0,3.95,9.5,228.5,246.7,206.13
2016,3,12,9,0,33.0,188.0,4.1,10.0,204.0,188.54,155.42
2016,3,12,9,15,103.0,220.0,4.2,10.0,276.0,270.55,224.94
2016,3,12,9,30,173.0,252.0,4.3,10.0,348.0,374.99,311.16
2016,3,12,9,45,120.5,263.0,4.4,10.5,332.0,352.37,290.31
2016,3,12,10,0,68.0,274.0,4.5,11.0,316.0,307.27,251.54
2016,3,12,10,15,42.0,255.5,4.45,11.0,282.0,267.58,218.26
2016,3,12,10,30,16.0,237.0,4.4,11.0,248.0,209.93,170.07
2016,3,12,10,45,33.5,274.5,4.35,11.0,298.0,280.94,228.24
2016,3,12,11,0,51.0,312.0,4.3,11.0,348.0,336.82,273.15
2016,3,12,11,15,25.5,190.5,4.35,11.0,208.5,191.76,155.05
2016,3,12,11,30,0.0,69.0,4.4,11.0,69.0,53.23,39.24
2016,3,12,11,45,29.0,205.0,4.5,11.5,227.0,209.9,170.02
2016,3,12,12,0,58.0,341.0,4.6,12.0,385.0,376.47,303.54
2016,3,12,12,15,169.0,351.0,4.7,12.0,479.0,522.01,420.74
2016,3,12,12,30,280.0,361.0,4.8,12.0,573.0,667.01,534.14
2016,3,12,12,45,144.0,287.0,4.9,12.0,396.0,428.25,347.13
2016,3,12,13,0,8.0,213.0,5.0,12.0,219.0,181.08,144.82
2016,3,12,13,15,6.5,201.5,4.95,12.0,206.5,169.44,135.63
2016,3,12,13,30,5.0,190.0,4.9,12.0,194.0,157.9,126.22
2016,3,12,13,45,18.0,232.0,4.85,12.0,245.0,207.34,167.43
2016,3,12,14,0,31.0,274.0,4.8,12.0,296.0,277.7,225.11
2016,3,12,14,15,22.0,245.5,4.65,12.0,260.5,222.93,180.49
2016,3,12,14,30,13.0,217.0,4.5,12.0,225.0,189.04,152.77
2016,3,12,14,45,6.5,149.5,4.4,12.0,153.5,124.05,99.11
2016,3,12,15,0,0.0,82.0,4.3,12.0,82.0,63.09,47.98
2016,3,12,15,15,0.0,72.5,4.2,12.0,72.5,55.7,41.88
2016,3,12,15,30,0.0,63.0,4.1,12.0,63.0,48.33,35.74
2016,3,12,15,45,19.0,113.5,4.0,12.0,121.5,107.53,86.6
2016,3,12,16,0,38.0,164.0,3.9,12.0,180.0,166.46,136.54
2016,3,12,16,15,30.5,144.0,3.8,11.5,156.0,142.01,116.16
2016,3,12,16,30,23.0,124.0,3.7,11.0,132.0,111.73,90.65
2016,3,12,16,45,15.0,103.5,3.65,11.0,108.0,89.98,71.98
2016,3,12,17,0,7.0,83.0,3.6,11.0,84.0,69.27,54.05
2016,3,12,17,15,3.5,61.5,3.6,11.0,62.0,49.99,37.16
2016,3,12,17,30,0.0,40.0,3.6,11.0,40.0,31.26,20.73
2016,3,12,17,45,0.0,23.0,3.6,11.0,23.0,17.57,7.87
2016,3,12,18,0,0.0,6.0,3.6,11.0,6.0,4.72,0.0
2016,3,12,18,15,0.0,3.0,3.6,11.0,3.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,3.0,11.0,1.5,1.13,0.0
2016,3,13,7,0,0.0,3.0,3.1,11.0,3.0,2.27,0.0
2016,3,13,7,15,0.0,5.0,3.1,11.0,5.0,3.78,0.0
2016,3,13,7,30,0.0,7.0,3.1,11.0,7.0,5.3,0.0
2016,3,13,7,45,0.0,9.5,3.15,11.5,9.5,7.21,0.61
2016,3,13,8,0,0.0,12.0,3.2,12.0,12.0,9.12,2.26
2016,3,13,8,15,0.0,14.5,3.25,12.0,14.5,11.03,3.91
2016,3,13,8,30,0.0,17.0,3.3,12.0,17.0,12.95,5.55
2016,3,13,8,45,0.0,68.0,3.4,12.0,68.0,52.17,39.21
2016,3,13,9,0,0.0,119.0,3.5,12.0,119.0,93.67,74.27
2016,3,13,9,15,0.0,96.5,3.6,12.0,96.5,74.66,57.97
2016,3,13,9,30,0.0,74.0,3.7,12.0,74.0,56.89,42.79
2016,3,13,9,45,1.0,125.5,3.85,12.0,126.5,99.26,78.36
2016,3,13,10,0,2.0,177.0,4.0,12.0,179.0,144.06,115.43
2016,3,13,10,15,7.5,203.5,4.05,12.0,209.0,171.96,138.34
2016,3,13,10,30,13.0,230.0,4.1,12.0,239.0,200.57,161.69
2016,3,13,10,45,8.5,205.5,4.15,12.0,211.5,174.6,140.06
2016,3,13,11,0,4.0,181.0,4.2,12.0,184.0,149.02,118.78
2016,3,13,11,15,3.0,172.0,4.3,12.0,174.0,140.34,111.53
2016,3,13,11,30,2.0,163.0,4.4,12.0,164.0,131.71,104.32
2016,3,13,11,45,3.0,171.5,4.55,12.5,173.5,139.96,110.91
2016,3,13,12,0,4.0,180.0,4.7,13.0,183.0,148.26,117.51
2016,3,13,12,15,5.5,194.5,4.85,13.0,199.0,162.3,129.04
2016,3,13,12,30,7.0,209.0,5.0,13.0,215.0,176.46,140.66
2016,3,13,12,45,5.0,192.0,5.15,13.0,196.5,159.6,126.87
2016,3,13,13,0,3.0,175.0,5.3,13.0,178.0,142.94,113.22
2016,3,13,13,15,3.0,176.0,5.15,13.0,179.0,143.77,113.99
2016,3,13,13,30,3.0,177.0,5.0,13.0,180.0,144.61,114.77
2016,3,13,13,45,7.0,201.5,4.9,13.0,207.0,169.68,135.61
2016,3,13,14,0,11.0,226.0,4.8,13.0,234.0,195.13,156.69
2016,3,13,14,15,74.5,262.5,4.7,13.0,310.5,302.59,246.2
2016,3,13,14,30,138.0,299.0,4.6,13.0,387.0,409.93,333.37
2016,3,13,14,45,71.0,238.5,4.5,13.0,283.5,271.13,220.84
2016,3,13,15,0,4.0,178.0,4.4,13.0,180.0,146.92,117.7
2016,3,13,15,15,2.0,136.0,4.25,13.0,137.0,109.12,86.6
2016,3,13,15,30,0.0,94.0,4.1,13.0,94.0,72.68,56.17
2016,3,13,15,45,0.0,109.5,3.95,13.0,109.5,85.82,67.48
2016,3,13,16,0,0.0,125.0,3.8,13.0,125.0,99.64,79.37
2016,3,13,16,15,0.0,108.5,3.65,12.5,108.5,85.98,68.14
2016,3,13,16,30,0.0,92.0,3.5,12.0,92.0,72.44,56.84
2016,3,13,16,45,0.0,76.0,3.4,12.0,76.0,59.44,45.72
2016,3,13,17,0,0.0,60.0,3.3,12.0,60.0,46.53,34.52
2016,3,13,17,15,0.0,44.5,3.25,12.0,44.5,34.15,23.64
2016,3,13,17,30,0.0,29.0,3.2,12.0,29.0,22.13,13.01
2016,3,13,17,45,0.0,17.0,3.2,12.0,17.0,12.94,4.43
2016,3,13,18,0,0.0,5.0,3.2,12.0,5.0,3.93,0.0
2016,3,13,18,15,0.0,2.5,3.05,11.5,2.5,1.97,0.0
2016,3,13,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
