Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,2.05,8.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,2.2,8.0,9.0,7.08,0.0
2016,3,14,6,45,89.5,28.5,2.35,8.5,39.0,39.59,18.89
2016,3,14,7,0,179.0,48.0,2.5,9.0,69.0,82.29,56.11
2016,3,14,7,15,249.5,65.5,2.55,9.0,111.5,134.21,100.65
2016,3,14,7,30,320.0,83.0,2.6,9.0,154.0,190.82,150.31
2016,3,14,7,45,369.5,97.5,2.7,9.5,200.0,245.2,198.5
2016,3,14,8,0,419.0,112.0,2.8,10.0,246.0,305.1,250.6
2016,3,14,8,15,483.5,112.5,2.85,10.0,291.0,364.02,301.43
2016,3,14,8,30,548.0,113.0,2.9,10.0,336.0,435.58,361.51
2016,3,14,8,45,511.5,139.0,2.95,10.5,367.0,464.14,384.52
2016,3,14,9,0,475.0,165.0,3.0,11.0,398.0,494.36,407.76
2016,3,14,9,15,396.0,201.5,2.95,11.0,407.5,499.9,410.5
2016,3,14,9,30,317.0,238.0,2.9,11.0,417.0,482.03,394.65
2016,3,14,9,45,367.0,244.0,2.9,11.5,464.0,542.06,441.17
2016,3,14,10,0,417.0,250.0,2.9,12.0,511.0,622.53,501.4
2016,3,14,10,15,362.0,279.0,2.85,12.0,513.5,603.46,484.55
2016,3,14,10,30,307.0,308.0,2.8,12.0,516.0,597.24,477.6
2016,3,14,10,45,317.5,317.5,2.8,12.0,540.0,626.51,499.23
2016,3,14,11,0,328.0,327.0,2.8,12.0,564.0,654.99,519.89
2016,3,14,11,15,233.5,347.5,2.75,12.0,518.0,570.77,453.9
2016,3,14,11,30,139.0,368.0,2.7,12.0,472.0,504.23,400.56
2016,3,14,11,45,340.0,321.0,2.7,12.5,579.5,678.14,536.12
2016,3,14,12,0,541.0,274.0,2.7,13.0,687.0,855.14,665.81
2016,3,14,12,15,434.0,314.0,2.65,13.0,645.5,789.89,614.46
2016,3,14,12,30,327.0,354.0,2.6,13.0,604.0,703.32,549.59
2016,3,14,12,45,356.0,342.0,2.6,13.5,612.0,717.15,560.33
2016,3,14,13,0,385.0,330.0,2.6,14.0,620.0,728.8,568.7
2016,3,14,13,15,280.0,343.0,2.65,14.0,551.5,634.81,497.94
2016,3,14,13,30,175.0,356.0,2.7,14.0,483.0,520.92,411.52
2016,3,14,13,45,123.0,334.5,2.75,14.0,422.5,445.73,354.17
2016,3,14,14,0,71.0,313.0,2.8,14.0,362.0,352.45,281.42
2016,3,14,14,15,446.5,219.0,2.85,13.5,506.0,639.79,513.41
2016,3,14,14,30,822.0,125.0,2.9,13.0,650.0,843.84,668.01
2016,3,14,14,45,804.5,122.5,2.95,13.0,612.0,795.24,632.68
2016,3,14,15,0,787.0,120.0,3.0,13.0,574.0,749.29,600.89
2016,3,14,15,15,765.5,116.0,2.95,12.5,531.0,693.25,560.13
2016,3,14,15,30,744.0,112.0,2.9,12.0,488.0,636.73,517.97
2016,3,14,15,45,711.5,108.0,2.9,12.0,440.0,573.26,468.42
2016,3,14,16,0,679.0,104.0,2.9,12.0,392.0,511.07,418.51
2016,3,14,16,15,638.0,98.0,2.7,11.5,342.0,444.25,363.73
2016,3,14,16,30,597.0,92.0,2.5,11.0,292.0,380.46,309.84
2016,3,14,16,45,537.0,83.5,2.35,11.0,241.0,310.3,249.11
2016,3,14,17,0,477.0,75.0,2.2,11.0,190.0,246.26,192.5
2016,3,14,17,15,388.0,63.0,2.25,10.5,142.0,175.2,130.99
2016,3,14,17,30,299.0,51.0,2.3,10.0,94.0,118.61,82.45
2016,3,14,17,45,179.0,34.0,2.35,9.5,56.5,64.03,37.76
2016,3,14,18,0,59.0,17.0,2.4,9.0,19.0,20.35,0.0
2016,3,14,18,15,29.5,8.5,2.45,8.5,9.5,7.39,0.0
2016,3,14,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,15,28.5,5.5,1.25,5.5,6.5,0.0,0.0
2016,3,15,6,30,57.0,11.0,1.4,6.0,13.0,12.29,0.0
2016,3,15,6,45,206.0,26.0,1.55,6.5,49.5,55.07,27.5
2016,3,15,7,0,355.0,41.0,1.7,7.0,86.0,115.32,77.15
2016,3,15,7,15,446.0,51.0,1.7,7.5,134.0,173.22,127.35
2016,3,15,7,30,537.0,61.0,1.7,8.0,182.0,242.08,188.03
2016,3,15,7,45,603.0,66.5,1.7,8.5,234.5,307.69,246.42
2016,3,15,8,0,669.0,72.0,1.7,9.0,287.0,380.08,309.09
2016,3,15,8,15,707.0,76.5,1.75,9.5,338.0,443.98,363.45
2016,3,15,8,30,745.0,81.0,1.8,10.0,389.0,509.38,417.16
2016,3,15,8,45,775.5,84.0,1.9,11.0,437.5,572.08,466.32
2016,3,15,9,0,806.0,87.0,2.0,12.0,486.0,635.78,514.49
2016,3,15,9,15,825.5,90.0,2.05,12.5,529.5,692.43,556.42
2016,3,15,9,30,845.0,93.0,2.1,13.0,573.0,748.31,595.88
2016,3,15,9,45,861.0,94.5,2.2,13.5,611.5,798.72,629.99
2016,3,15,10,0,877.0,96.0,2.3,14.0,650.0,838.48,656.12
2016,3,15,10,15,887.5,97.5,2.35,14.0,682.0,879.69,683.94
2016,3,15,10,30,898.0,99.0,2.4,14.0,714.0,918.29,709.75
2016,3,15,10,45,906.5,99.5,2.5,14.5,739.0,951.16,730.64
2016,3,15,11,0,915.0,100.0,2.6,15.0,764.0,980.9,749.35
2016,3,15,11,15,920.0,101.0,2.65,15.0,781.5,1004.5,764.83
2016,3,15,11,30,925.0,102.0,2.7,15.0,799.0,1024.5,778.02
2016,3,15,11,45,928.0,102.0,2.75,15.0,808.0,1037.74,786.81
2016,3,15,12,0,931.0,102.0,2.8,15.0,817.0,1047.14,793.23
2016,3,15,12,15,931.5,102.0,2.8,15.0,818.0,1050.14,795.04
2016,3,15,12,30,932.0,102.0,2.8,15.0,819.0,1049.2,794.44
2016,3,15,12,45,934.5,99.5,2.8,15.5,812.5,1043.58,789.41
2016,3,15,13,0,937.0,97.0,2.8,16.0,806.0,1033.98,781.93
2016,3,15,13,15,933.5,96.0,2.75,16.0,791.0,1016.27,770.16
2016,3,15,13,30,930.0,95.0,2.7,16.0,776.0,994.84,756.06
2016,3,15,13,45,924.0,94.0,2.7,16.0,752.5,967.47,738.51
2016,3,15,14,0,918.0,93.0,2.7,16.0,729.0,936.75,718.69
2016,3,15,14,15,909.0,91.5,2.65,16.0,698.5,899.68,694.01
2016,3,15,14,30,900.0,90.0,2.6,16.0,668.0,859.8,667.29
2016,3,15,14,45,887.0,88.0,2.55,16.0,631.0,813.58,635.9
2016,3,15,15,0,874.0,86.0,2.5,16.0,594.0,765.32,602.77
2016,3,15,15,15,856.5,83.5,2.35,15.5,551.0,717.96,570.19
2016,3,15,15,30,839.0,81.0,2.2,15.0,508.0,662.26,528.96
2016,3,15,15,45,816.0,77.5,2.05,15.0,460.5,601.32,481.77
2016,3,15,16,0,793.0,74.0,1.9,15.0,413.0,540.49,433.42
2016,3,15,16,15,759.0,70.0,1.7,14.5,362.0,474.01,379.8
2016,3,15,16,30,725.0,66.0,1.5,14.0,311.0,409.55,326.04
2016,3,15,16,45,675.5,60.5,1.35,13.5,259.0,339.9,266.75
2016,3,15,17,0,626.0,55.0,1.2,13.0,207.0,275.37,210.06
2016,3,15,17,15,546.0,47.0,1.2,12.0,157.0,204.75,148.92
2016,3,15,17,30,466.0,39.0,1.2,11.0,107.0,143.53,95.89
2016,3,15,17,45,324.0,27.5,1.25,10.5,65.5,79.91,44.55
2016,3,15,18,0,182.0,16.0,1.3,10.0,24.0,31.64,0.0
2016,3,15,18,15,91.0,8.0,1.3,9.5,12.0,8.13,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,58.0,6.5,1.45,6.5,8.0,0.0,0.0
2016,3,16,6,30,116.0,13.0,1.7,7.0,16.0,17.5,0.0
2016,3,16,6,45,267.0,25.5,1.95,8.0,54.5,64.14,33.09
2016,3,16,7,0,418.0,38.0,2.2,9.0,93.0,124.23,81.64
2016,3,16,7,15,506.0,46.5,2.3,9.5,143.0,183.66,133.37
2016,3,16,7,30,594.0,55.0,2.4,10.0,193.0,253.62,195.27
2016,3,16,7,45,649.0,61.0,2.5,10.5,245.5,318.68,253.75
2016,3,16,8,0,704.0,67.0,2.6,11.0,298.0,388.69,315.0
2016,3,16,8,15,740.5,71.5,2.7,11.5,349.0,453.58,370.55
2016,3,16,8,30,777.0,76.0,2.8,12.0,400.0,520.91,426.18
2016,3,16,8,45,803.5,79.5,2.9,12.5,449.0,583.21,476.1
2016,3,16,9,0,830.0,83.0,3.0,13.0,498.0,646.08,524.88
2016,3,16,9,15,848.5,85.5,2.95,13.5,542.0,702.48,566.67
2016,3,16,9,30,867.0,88.0,2.9,14.0,586.0,757.97,605.46
2016,3,16,9,45,881.0,90.0,2.9,14.5,624.5,800.23,633.25
2016,3,16,10,0,895.0,92.0,2.9,15.0,663.0,847.68,664.43
2016,3,16,10,15,904.5,93.5,2.85,15.0,694.5,888.57,691.35
2016,3,16,10,30,914.0,95.0,2.8,15.0,726.0,926.72,716.13
2016,3,16,10,45,921.5,96.0,2.8,15.5,751.0,959.57,736.1
2016,3,16,11,0,929.0,97.0,2.8,16.0,776.0,989.17,753.74
2016,3,16,11,15,933.0,98.0,2.8,16.0,792.5,1011.99,768.19
2016,3,16,11,30,937.0,99.0,2.8,16.0,809.0,1031.14,780.28
2016,3,16,11,45,939.5,99.0,2.8,16.5,817.5,1043.94,786.76
2016,3,16,12,0,942.0,99.0,2.8,17.0,826.0,1052.83,790.81
2016,3,16,12,15,941.5,99.0,2.8,17.0,826.5,1054.8,791.92
2016,3,16,12,30,941.0,99.0,2.8,17.0,827.0,1052.77,790.61
2016,3,16,12,45,943.5,96.0,2.85,17.5,820.0,1046.46,785.67
2016,3,16,13,0,946.0,93.0,2.9,18.0,813.0,1036.14,778.24
2016,3,16,13,15,941.5,92.5,2.9,18.0,797.0,1017.82,766.62
2016,3,16,13,30,937.0,92.0,2.9,18.0,781.0,995.77,752.66
2016,3,16,13,45,931.0,90.5,2.9,18.0,757.5,967.65,734.65
2016,3,16,14,0,925.0,89.0,2.9,18.0,734.0,936.14,714.36
2016,3,16,14,15,915.5,87.5,2.85,18.0,703.0,898.39,689.32
2016,3,16,14,30,906.0,86.0,2.8,18.0,672.0,857.84,662.24
2016,3,16,14,45,893.5,84.0,2.75,18.0,634.5,811.78,631.08
2016,3,16,15,0,881.0,82.0,2.7,18.0,597.0,763.62,598.14
2016,3,16,15,15,864.0,80.0,2.5,17.5,554.0,710.44,561.37
2016,3,16,15,30,847.0,78.0,2.3,17.0,511.0,661.54,524.94
2016,3,16,15,45,823.5,74.5,2.15,17.0,463.5,599.96,477.47
2016,3,16,16,0,800.0,71.0,2.0,17.0,416.0,538.56,428.91
2016,3,16,16,15,767.0,67.5,1.75,16.5,365.5,472.86,375.98
2016,3,16,16,30,734.0,64.0,1.5,16.0,315.0,409.06,322.86
2016,3,16,16,45,685.5,58.5,1.25,15.5,263.0,339.47,263.73
2016,3,16,17,0,637.0,53.0,1.0,15.0,211.0,274.41,206.85
2016,3,16,17,15,560.0,46.0,1.05,14.5,160.5,205.42,147.32
2016,3,16,17,30,483.0,39.0,1.1,14.0,110.0,145.17,95.4
2016,3,16,17,45,347.0,28.0,1.15,13.5,68.0,82.21,45.29
2016,3,16,18,0,211.0,17.0,1.2,13.0,26.0,34.15,0.0
2016,3,16,18,15,105.5,8.5,1.2,12.5,13.0,8.44,0.0
2016,3,16,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,6,15,87.5,7.0,1.2,9.5,10.0,5.51,0.0
2016,3,17,6,30,175.0,14.0,1.3,10.0,20.0,25.04,0.0
2016,3,17,6,45,324.0,25.5,1.45,10.5,60.5,70.87,36.7
2016,3,17,7,0,473.0,37.0,1.6,11.0,101.0,133.2,86.32
2016,3,17,7,15,556.0,44.5,1.75,11.5,152.0,193.72,138.9
2016,3,17,7,30,639.0,52.0,1.9,12.0,203.0,263.87,200.75
2016,3,17,7,45,690.5,57.5,2.05,12.5,256.5,329.67,259.49
2016,3,17,8,0,742.0,63.0,2.2,13.0,310.0,400.42,320.86
2016,3,17,8,15,776.5,67.0,2.2,13.5,362.0,465.8,375.92
2016,3,17,8,30,811.0,71.0,2.2,14.0,414.0,533.31,430.58
2016,3,17,8,45,835.0,74.0,2.25,14.5,462.5,595.18,479.15
2016,3,17,9,0,859.0,77.0,2.3,15.0,511.0,657.3,526.25
2016,3,17,9,15,877.0,79.5,2.25,15.5,555.5,708.57,563.41
2016,3,17,9,30,895.0,82.0,2.2,16.0,600.0,764.01,600.73
2016,3,17,9,45,907.5,84.5,2.15,16.5,638.5,813.78,632.68
2016,3,17,10,0,920.0,87.0,2.1,17.0,677.0,861.46,662.52
2016,3,17,10,15,929.0,88.5,2.05,17.0,709.0,902.69,688.65
2016,3,17,10,30,938.0,90.0,2.0,17.0,741.0,941.07,712.57
2016,3,17,10,45,944.5,91.0,2.0,17.5,766.0,973.56,731.54
2016,3,17,11,0,951.0,92.0,2.0,18.0,791.0,1002.67,748.19
2016,3,17,11,15,955.0,92.5,1.95,18.5,808.0,1025.29,759.88
2016,3,17,11,30,959.0,93.0,1.9,19.0,825.0,1044.14,769.14
2016,3,17,11,45,960.5,93.5,1.9,19.5,833.5,1056.66,775.09
2016,3,17,12,0,962.0,94.0,1.9,20.0,842.0,1065.17,778.66
2016,3,17,12,15,962.0,94.0,1.85,20.0,842.5,1067.6,779.27
2016,3,17,12,30,962.0,94.0,1.8,20.0,843.0,1065.96,777.51
2016,3,17,12,45,960.0,94.0,1.8,20.0,835.0,1058.29,772.86
2016,3,17,13,0,958.0,94.0,1.8,20.0,827.0,1046.61,765.86
2016,3,17,13,15,954.0,93.0,1.75,20.0,811.0,1027.99,753.85
2016,3,17,13,30,950.0,92.0,1.7,20.0,795.0,1005.57,739.57
2016,3,17,13,45,943.5,91.0,1.7,20.5,771.0,977.19,720.86
2016,3,17,14,0,937.0,90.0,1.7,21.0,747.0,945.4,700.01
2016,3,17,14,15,927.5,88.5,1.65,20.5,715.5,907.25,676.94
2016,3,17,14,30,918.0,87.0,1.6,20.0,684.0,866.24,651.79
2016,3,17,14,45,905.5,85.0,1.55,20.0,646.0,819.7,621.41
2016,3,17,15,0,893.0,83.0,1.5,20.0,608.0,771.03,589.28
2016,3,17,15,15,876.0,80.5,1.4,20.0,564.5,716.77,552.29
2016,3,17,15,30,859.0,78.0,1.3,20.0,521.0,666.69,515.55
2016,3,17,15,45,835.5,75.0,1.25,20.0,473.0,605.08,470.03
2016,3,17,16,0,812.0,72.0,1.2,20.0,425.0,543.6,423.25
2016,3,17,16,15,779.5,68.0,1.1,19.5,373.5,477.02,371.52
2016,3,17,16,30,747.0,64.0,1.0,19.0,322.0,412.29,319.32
2016,3,17,16,45,699.0,59.0,0.95,18.5,269.5,342.76,261.9
2016,3,17,17,0,651.0,54.0,0.9,18.0,217.0,277.66,206.24
2016,3,17,17,15,574.0,46.5,0.9,17.0,165.5,207.46,146.75
2016,3,17,17,30,497.0,39.0,0.9,16.0,114.0,146.09,94.72
2016,3,17,17,45,362.5,28.0,0.95,15.5,71.5,82.86,45.13
2016,3,17,18,0,228.0,17.0,1.0,15.0,29.0,34.67,0.0
2016,3,17,18,15,114.0,8.5,0.95,14.5,14.5,8.18,0.0
2016,3,17,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,18,6,15,86.0,8.0,2.0,8.5,11.5,6.4,0.0
2016,3,18,6,30,172.0,16.0,2.3,9.0,23.0,26.55,0.0
2016,3,18,6,45,314.0,28.0,2.6,10.0,64.0,71.39,38.4
2016,3,18,7,0,456.0,40.0,2.9,11.0,105.0,132.16,86.48
2016,3,18,7,15,539.0,48.0,2.85,11.0,156.0,192.14,138.85
2016,3,18,7,30,622.0,56.0,2.8,11.0,207.0,261.92,200.91
2016,3,18,7,45,360.0,96.5,2.75,11.5,188.5,237.88,190.82
2016,3,18,8,0,98.0,137.0,2.7,12.0,170.0,168.68,137.54
2016,3,18,8,15,118.0,160.0,2.7,12.0,206.0,206.41,169.62
2016,3,18,8,30,138.0,183.0,2.7,12.0,242.0,246.43,202.95
2016,3,18,8,45,242.0,193.0,2.7,12.5,311.0,338.28,278.28
2016,3,18,9,0,346.0,203.0,2.7,13.0,380.0,429.31,351.23
2016,3,18,9,15,610.0,147.0,2.7,13.0,491.0,599.84,486.71
2016,3,18,9,30,874.0,91.0,2.7,13.0,602.0,763.93,611.39
2016,3,18,9,45,886.0,94.0,2.75,13.5,640.0,805.81,638.23
2016,3,18,10,0,898.0,97.0,2.8,14.0,678.0,852.72,669.33
2016,3,18,10,15,908.0,98.5,2.8,14.0,710.5,894.0,696.89
2016,3,18,10,30,918.0,100.0,2.8,14.0,743.0,932.55,722.37
2016,3,18,10,45,923.5,102.0,2.8,14.5,767.5,964.58,741.81
2016,3,18,11,0,929.0,104.0,2.8,15.0,792.0,993.25,758.87
2016,3,18,11,15,933.5,105.0,2.8,15.0,809.0,1016.39,773.58
2016,3,18,11,30,938.0,106.0,2.8,15.0,826.0,1035.86,785.91
2016,3,18,11,45,937.0,108.0,2.85,15.5,834.0,1047.2,791.94
2016,3,18,12,0,936.0,110.0,2.9,16.0,842.0,1054.57,795.52
2016,3,18,12,15,936.5,110.5,2.9,16.0,842.5,1057.88,797.56
2016,3,18,12,30,937.0,111.0,2.9,16.0,843.0,1057.23,797.15
2016,3,18,12,45,928.5,113.5,2.9,16.0,833.5,1045.85,789.77
2016,3,18,13,0,920.0,116.0,2.9,16.0,824.0,1030.68,780.08
2016,3,18,13,15,916.0,115.0,2.9,16.0,808.0,1012.54,768.53
2016,3,18,13,30,912.0,114.0,2.9,16.0,792.0,990.76,754.62
2016,3,18,13,45,905.0,112.5,2.95,16.0,768.0,962.18,736.56
2016,3,18,14,0,898.0,111.0,3.0,16.0,744.0,930.34,716.22
2016,3,18,14,15,888.0,109.0,3.05,15.5,712.5,902.64,699.99
2016,3,18,14,30,878.0,107.0,3.1,15.0,681.0,861.11,673.74
2016,3,18,14,45,868.5,103.0,3.15,15.0,644.0,815.32,642.91
2016,3,18,15,0,859.0,99.0,3.2,15.0,607.0,767.27,610.01
2016,3,18,15,15,841.0,96.0,3.2,14.5,563.5,712.25,571.21
2016,3,18,15,30,823.0,93.0,3.2,14.0,520.0,656.23,529.78
2016,3,18,15,45,690.0,108.0,3.2,14.0,443.5,549.99,446.62
2016,3,18,16,0,557.0,123.0,3.2,14.0,367.0,451.61,367.92
2016,3,18,16,15,518.0,117.0,3.0,13.5,322.5,386.69,315.01
2016,3,18,16,30,479.0,111.0,2.8,13.0,278.0,331.66,268.54
2016,3,18,16,45,445.0,96.5,2.6,12.5,232.5,274.1,218.89
2016,3,18,17,0,411.0,82.0,2.4,12.0,187.0,220.04,171.11
2016,3,18,17,15,355.0,67.0,2.3,11.5,143.0,163.54,121.49
2016,3,18,17,30,299.0,52.0,2.2,11.0,99.0,113.86,78.24
2016,3,18,17,45,149.5,38.5,2.15,10.5,62.0,56.81,34.41
2016,3,18,18,0,0.0,25.0,2.1,10.0,25.0,19.23,0.24
2016,3,18,18,15,0.0,12.5,2.1,9.5,12.5,9.83,0.0
2016,3,18,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,1.5,9.5,9.5,7.47,0.0
2016,3,19,6,30,0.0,19.0,1.7,10.0,19.0,14.51,0.0
2016,3,19,6,45,95.5,35.5,1.95,10.5,49.5,45.39,27.16
2016,3,19,7,0,191.0,52.0,2.2,11.0,80.0,85.51,58.72
2016,3,19,7,15,229.5,71.0,2.25,11.0,118.0,125.8,93.94
2016,3,19,7,30,268.0,90.0,2.3,11.0,156.0,170.93,133.89
2016,3,19,7,45,299.0,106.5,2.35,11.5,196.0,215.46,173.15
2016,3,19,8,0,330.0,123.0,2.4,12.0,236.0,263.44,214.59
2016,3,19,8,15,287.0,150.5,2.4,12.0,260.0,289.04,237.27
2016,3,19,8,30,244.0,178.0,2.4,12.0,284.0,309.53,254.54
2016,3,19,8,45,217.5,203.0,2.45,12.5,305.5,320.35,262.92
2016,3,19,9,0,191.0,228.0,2.5,13.0,327.0,339.13,277.03
2016,3,19,9,15,219.5,246.0,2.5,13.5,368.5,386.37,314.08
2016,3,19,9,30,248.0,264.0,2.5,14.0,410.0,451.54,363.98
2016,3,19,9,45,554.5,180.5,2.5,14.5,534.5,637.47,510.06
2016,3,19,10,0,861.0,97.0,2.5,15.0,659.0,820.98,643.43
2016,3,19,10,15,870.5,99.0,2.5,15.0,690.0,860.99,668.85
2016,3,19,10,30,880.0,101.0,2.5,15.0,721.0,898.39,693.53
2016,3,19,10,45,884.0,104.0,2.5,15.5,744.0,929.0,712.05
2016,3,19,11,0,888.0,107.0,2.5,16.0,767.0,956.32,728.25
2016,3,19,11,15,601.0,234.0,2.5,16.0,685.5,850.11,652.52
2016,3,19,11,30,314.0,361.0,2.5,16.0,604.0,682.72,526.88
2016,3,19,11,45,281.0,372.5,2.55,16.0,591.5,666.42,515.43
2016,3,19,12,0,248.0,384.0,2.6,16.0,579.0,625.23,485.12
2016,3,19,12,15,377.5,340.5,2.65,16.0,637.5,731.73,566.09
2016,3,19,12,30,507.0,297.0,2.7,16.0,696.0,836.16,642.52
2016,3,19,12,45,364.5,339.0,2.75,16.0,624.0,713.88,552.1
2016,3,19,13,0,222.0,381.0,2.8,16.0,552.0,592.32,461.09
2016,3,19,13,15,560.0,242.5,2.8,16.0,663.5,813.69,631.53
2016,3,19,13,30,898.0,104.0,2.8,16.0,775.0,964.65,737.67
2016,3,19,13,45,615.5,211.0,2.8,16.0,664.5,814.62,631.28
2016,3,19,14,0,333.0,318.0,2.8,16.0,554.0,625.07,489.23
2016,3,19,14,15,317.5,306.5,2.8,15.5,524.0,588.35,464.49
2016,3,19,14,30,302.0,295.0,2.8,15.0,494.0,551.42,438.19
2016,3,19,14,45,250.0,284.5,2.8,15.0,443.0,486.85,388.88
2016,3,19,15,0,198.0,274.0,2.8,15.0,392.0,409.67,329.29
2016,3,19,15,15,197.0,254.0,2.85,15.0,364.5,379.62,306.68
2016,3,19,15,30,196.0,234.0,2.9,15.0,337.0,349.28,283.24
2016,3,19,15,45,301.5,195.0,2.95,15.0,336.5,376.7,306.59
2016,3,19,16,0,407.0,156.0,3.0,15.0,336.0,391.68,318.6
2016,3,19,16,15,390.5,140.0,2.85,14.5,296.0,343.06,278.66
2016,3,19,16,30,374.0,124.0,2.7,14.0,256.0,295.59,238.84
2016,3,19,16,45,360.5,105.0,2.6,13.5,215.5,247.89,197.72
2016,3,19,17,0,347.0,86.0,2.5,13.0,175.0,201.42,156.52
2016,3,19,17,15,307.5,69.0,2.4,12.5,135.0,151.47,112.51
2016,3,19,17,30,268.0,52.0,2.3,12.0,95.0,106.36,72.99
2016,3,19,17,45,196.0,35.5,2.2,11.5,60.5,62.44,37.1
2016,3,19,18,0,124.0,19.0,2.1,11.0,26.0,26.4,3.07
2016,3,19,18,15,62.0,9.5,2.1,10.5,13.0,7.85,0.0
2016,3,19,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,1.1,10.5,7.0,5.51,0.0
2016,3,20,6,30,0.0,14.0,1.2,11.0,14.0,10.67,0.0
2016,3,20,6,45,6.0,33.0,1.35,11.5,34.0,26.27,15.6
2016,3,20,7,0,12.0,52.0,1.5,12.0,54.0,42.96,30.33
2016,3,20,7,15,23.5,73.5,1.65,12.0,79.0,66.97,51.01
2016,3,20,7,30,35.0,95.0,1.8,12.0,104.0,90.78,71.58
2016,3,20,7,45,42.5,116.0,2.0,12.5,129.0,114.25,91.66
2016,3,20,8,0,50.0,137.0,2.2,13.0,154.0,138.78,112.33
2016,3,20,8,15,117.5,161.5,2.25,13.0,210.5,206.21,168.59
2016,3,20,8,30,185.0,186.0,2.3,13.0,267.0,273.4,224.08
2016,3,20,8,45,212.5,206.0,2.4,13.5,309.0,319.43,261.09
2016,3,20,9,0,240.0,226.0,2.5,14.0,351.0,381.34,309.92
2016,3,20,9,15,237.5,247.0,2.65,14.0,379.5,398.89,323.53
2016,3,20,9,30,235.0,268.0,2.8,14.0,408.0,429.09,346.85
2016,3,20,9,45,142.0,275.0,2.95,14.5,361.0,373.86,300.77
2016,3,20,10,0,49.0,282.0,3.1,15.0,314.0,293.31,234.28
2016,3,20,10,15,40.5,284.0,3.3,15.0,311.5,289.52,231.03
2016,3,20,10,30,32.0,286.0,3.5,15.0,309.0,285.13,227.06
2016,3,20,10,45,18.5,237.5,3.7,15.5,251.0,210.53,166.87
2016,3,20,11,0,5.0,189.0,3.9,16.0,193.0,156.04,122.35
2016,3,20,11,15,20.5,256.5,4.1,16.0,272.5,229.88,182.07
2016,3,20,11,30,36.0,324.0,4.3,16.0,352.0,329.81,261.05
2016,3,20,11,45,29.5,312.0,4.55,16.5,335.0,311.79,246.11
2016,3,20,12,0,23.0,300.0,4.8,17.0,318.0,272.11,214.48
2016,3,20,12,15,14.0,240.5,4.9,16.5,251.5,209.85,165.36
2016,3,20,12,30,5.0,181.0,5.0,16.0,185.0,149.5,116.95
2016,3,20,12,45,6.0,193.0,5.15,16.0,198.0,160.66,126.12
2016,3,20,13,0,7.0,205.0,5.3,16.0,211.0,171.87,135.27
2016,3,20,13,15,76.5,287.0,5.3,15.5,345.0,330.81,265.25
2016,3,20,13,30,146.0,369.0,5.3,15.0,479.0,498.79,398.31
2016,3,20,13,45,73.0,234.5,5.35,15.0,289.5,273.13,219.8
2016,3,20,14,0,0.0,100.0,5.4,15.0,100.0,77.42,58.66
2016,3,20,14,15,0.0,57.5,5.3,15.0,57.5,44.25,31.33
2016,3,20,14,30,0.0,15.0,5.2,15.0,15.0,11.5,3.99
2016,3,20,14,45,0.0,78.0,5.15,15.0,78.0,60.06,44.69
2016,3,20,15,0,0.0,141.0,5.1,15.0,141.0,111.11,87.24
2016,3,20,15,15,0.0,115.0,4.85,14.5,115.0,89.63,69.71
2016,3,20,15,30,0.0,89.0,4.6,14.0,89.0,68.52,52.35
2016,3,20,15,45,22.0,133.5,4.45,14.0,143.5,125.56,100.82
2016,3,20,16,0,44.0,178.0,4.3,14.0,198.0,178.4,145.12
2016,3,20,16,15,40.0,158.0,4.0,13.5,174.5,155.69,126.45
2016,3,20,16,30,36.0,138.0,3.7,13.0,151.0,133.58,108.14
2016,3,20,16,45,29.0,117.0,3.45,13.0,126.5,110.03,88.17
2016,3,20,17,0,22.0,96.0,3.2,13.0,102.0,87.51,68.88
2016,3,20,17,15,12.0,75.0,2.95,12.5,78.5,62.36,47.4
2016,3,20,17,30,2.0,54.0,2.7,12.0,55.0,42.64,30.51
2016,3,20,17,45,1.0,34.5,2.5,12.0,35.0,26.8,16.38
2016,3,20,18,0,0.0,15.0,2.3,12.0,15.0,11.43,0.0
2016,3,20,18,15,0.0,7.5,2.25,12.0,7.5,5.9,0.0
2016,3,20,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,6,15,8.0,10.0,1.4,9.5,10.5,7.87,0.0
2016,3,21,6,30,16.0,20.0,1.5,10.0,21.0,16.66,1.86
2016,3,21,6,45,73.0,40.0,1.65,10.5,51.0,43.61,27.28
2016,3,21,7,0,130.0,60.0,1.8,11.0,81.0,80.41,57.23
2016,3,21,7,15,164.5,81.5,2.0,11.0,117.5,118.13,89.82
2016,3,21,7,30,199.0,103.0,2.2,11.0,154.0,160.29,126.65
2016,3,21,7,45,235.0,119.0,2.4,11.5,192.5,202.05,162.88
2016,3,21,8,0,271.0,135.0,2.6,12.0,231.0,247.93,202.17
2016,3,21,8,15,445.0,121.5,2.8,12.0,306.5,347.95,285.37
2016,3,21,8,30,619.0,108.0,3.0,12.0,382.0,463.47,380.16
2016,3,21,8,45,686.0,109.0,3.2,12.5,444.0,539.64,441.2
2016,3,21,9,0,753.0,110.0,3.4,13.0,506.0,620.61,504.65
2016,3,21,9,15,773.0,114.0,3.6,13.0,549.0,676.33,548.08
2016,3,21,9,30,793.0,118.0,3.8,13.0,592.0,728.19,588.03
2016,3,21,9,45,434.5,209.0,4.05,13.0,471.0,569.85,461.92
2016,3,21,10,0,76.0,300.0,4.3,13.0,350.0,332.66,268.43
2016,3,21,10,15,64.5,307.0,4.45,13.0,351.0,332.27,268.16
2016,3,21,10,30,53.0,314.0,4.6,13.0,352.0,331.0,266.51
2016,3,21,10,45,26.5,179.5,4.85,13.5,198.5,178.74,143.09
2016,3,21,11,0,0.0,45.0,5.1,14.0,45.0,34.67,23.3
2016,3,21,11,15,13.0,175.5,5.25,14.0,186.0,152.17,120.76
2016,3,21,11,30,26.0,306.0,5.4,14.0,327.0,279.85,223.91
2016,3,21,11,45,17.5,262.5,5.6,14.0,276.5,232.44,185.45
2016,3,21,12,0,9.0,219.0,5.8,14.0,226.0,185.93,147.65
2016,3,21,12,15,9.0,219.0,5.85,14.0,226.5,185.94,147.7
2016,3,21,12,30,9.0,219.0,5.9,14.0,227.0,185.92,147.71
2016,3,21,12,45,133.5,301.0,6.0,14.5,406.0,423.64,341.58
2016,3,21,13,0,258.0,383.0,6.1,15.0,585.0,648.18,516.18
2016,3,21,13,15,261.0,372.5,5.95,14.5,573.0,635.43,506.8
2016,3,21,13,30,264.0,362.0,5.8,14.0,561.0,621.31,497.21
2016,3,21,13,45,171.0,346.5,5.65,14.0,474.0,493.0,396.28
2016,3,21,14,0,78.0,331.0,5.5,14.0,387.0,370.25,297.79
2016,3,21,14,15,59.0,304.0,5.4,14.0,345.5,324.5,261.49
2016,3,21,14,30,40.0,277.0,5.3,14.0,304.0,280.16,225.83
2016,3,21,14,45,20.0,219.5,5.25,14.0,233.0,194.05,155.96
2016,3,21,15,0,0.0,162.0,5.2,14.0,162.0,128.77,102.07
2016,3,21,15,15,0.0,113.5,5.0,13.5,113.5,88.36,68.9
2016,3,21,15,30,0.0,65.0,4.8,13.0,65.0,49.9,36.8
2016,3,21,15,45,0.0,105.0,4.65,13.0,105.0,81.63,63.83
2016,3,21,16,0,0.0,145.0,4.5,13.0,145.0,115.65,92.73
2016,3,21,16,15,37.0,145.0,4.3,12.5,158.5,141.44,115.06
2016,3,21,16,30,74.0,145.0,4.1,12.0,172.0,156.1,127.38
2016,3,21,16,45,255.5,118.5,3.9,11.5,189.5,209.59,169.39
2016,3,21,17,0,437.0,92.0,3.7,11.0,207.0,231.95,181.06
2016,3,21,17,15,357.0,78.5,3.4,10.5,158.5,169.56,126.79
2016,3,21,17,30,277.0,65.0,3.1,10.0,110.0,116.89,82.06
2016,3,21,17,45,197.5,45.5,2.85,10.0,71.5,69.27,43.28
2016,3,21,18,0,118.0,26.0,2.6,10.0,33.0,30.83,9.07
2016,3,21,18,15,59.0,13.0,2.45,9.5,16.5,10.23,0.0
2016,3,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,6,15,104.0,11.5,1.4,7.5,18.0,9.05,0.0
2016,3,22,6,30,208.0,23.0,1.6,8.0,36.0,34.54,9.83
2016,3,22,6,45,343.0,34.5,1.85,8.5,80.0,78.9,45.4
2016,3,22,7,0,478.0,46.0,2.1,9.0,124.0,139.46,92.88
2016,3,22,7,15,555.0,54.0,2.25,9.5,176.0,199.14,144.98
2016,3,22,7,30,632.0,62.0,2.4,10.0,228.0,267.81,205.86
2016,3,22,7,45,683.0,67.0,2.55,10.5,281.5,332.41,263.75
2016,3,22,8,0,734.0,72.0,2.7,11.0,335.0,401.67,324.2
2016,3,22,8,15,767.0,76.0,2.7,11.0,387.0,465.68,379.32
2016,3,22,8,30,800.0,80.0,2.7,11.0,439.0,531.62,434.24
2016,3,22,8,45,827.0,82.5,2.7,11.5,488.0,593.97,483.81
2016,3,22,9,0,854.0,85.0,2.7,12.0,537.0,656.82,532.06
2016,3,22,9,15,871.0,87.5,2.7,12.0,581.0,712.87,574.67
2016,3,22,9,30,888.0,90.0,2.7,12.0,625.0,760.88,609.57
2016,3,22,9,45,904.0,90.0,2.75,12.5,664.5,810.07,642.83
2016,3,22,10,0,920.0,90.0,2.8,13.0,704.0,857.38,674.23
2016,3,22,10,15,929.0,91.5,2.75,13.0,735.5,898.19,701.13
2016,3,22,10,30,938.0,93.0,2.7,13.0,767.0,936.13,725.79
2016,3,22,10,45,945.0,93.5,2.7,13.0,791.5,968.1,746.59
2016,3,22,11,0,952.0,94.0,2.7,13.0,816.0,996.7,765.05
2016,3,22,11,15,955.5,95.0,2.7,13.0,832.5,1018.96,779.24
2016,3,22,11,30,959.0,96.0,2.7,13.0,849.0,1037.43,790.97
2016,3,22,11,45,961.5,95.5,2.75,13.0,857.0,1049.41,798.99
2016,3,22,12,0,964.0,95.0,2.8,13.0,865.0,1057.41,804.53
2016,3,22,12,15,964.0,95.0,2.85,13.0,865.0,1059.43,806.25
2016,3,22,12,30,964.0,95.0,2.9,13.0,865.0,1057.38,805.43
2016,3,22,12,45,959.5,96.0,3.0,13.5,856.0,1047.95,798.82
2016,3,22,13,0,955.0,97.0,3.1,14.0,847.0,1034.57,789.68
2016,3,22,13,15,951.0,96.5,3.15,14.0,830.5,1016.2,778.28
2016,3,22,13,30,947.0,96.0,3.2,14.0,814.0,994.06,764.38
2016,3,22,13,45,941.0,94.5,3.3,14.0,790.0,965.4,746.36
2016,3,22,14,0,935.0,93.0,3.4,14.0,766.0,933.32,725.88
2016,3,22,14,15,926.0,91.5,3.4,13.5,734.5,895.45,701.8
2016,3,22,14,30,917.0,90.0,3.4,13.0,703.0,854.72,675.43
2016,3,22,14,45,906.0,87.5,3.45,13.0,665.0,808.73,643.96
2016,3,22,15,0,895.0,85.0,3.5,13.0,627.0,760.51,610.44
2016,3,22,15,15,879.0,82.5,3.3,13.0,583.5,706.84,570.43
2016,3,22,15,30,863.0,80.0,3.1,13.0,540.0,651.92,527.51
2016,3,22,15,45,839.5,77.5,2.95,13.0,491.5,595.8,482.72
2016,3,22,16,0,816.0,75.0,2.8,13.0,443.0,534.79,433.04
2016,3,22,16,15,784.5,71.0,2.55,12.5,391.5,468.8,378.53
2016,3,22,16,30,753.0,67.0,2.3,12.0,340.0,404.56,323.72
2016,3,22,16,45,708.0,62.0,2.05,12.0,287.0,336.43,263.85
2016,3,22,17,0,663.0,57.0,1.8,12.0,234.0,272.4,206.26
2016,3,22,17,15,590.5,50.0,1.8,11.0,182.0,203.83,146.28
2016,3,22,17,30,518.0,43.0,1.8,10.0,130.0,143.85,94.28
2016,3,22,17,45,392.5,33.0,1.8,9.5,85.0,83.37,46.81
2016,3,22,18,0,267.0,23.0,1.8,9.0,40.0,37.94,11.47
2016,3,22,18,15,133.5,11.5,1.85,9.0,20.0,9.05,0.0
2016,3,22,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,73.5,11.5,2.05,5.5,16.5,9.05,0.0
2016,3,23,6,30,147.0,23.0,2.3,6.0,33.0,29.54,10.26
2016,3,23,6,45,225.0,39.5,2.55,7.0,70.0,66.2,40.44
2016,3,23,7,0,303.0,56.0,2.8,8.0,107.0,112.3,77.87
2016,3,23,7,15,350.5,71.5,2.9,8.5,150.5,159.77,119.71
2016,3,23,7,30,398.0,87.0,3.0,9.0,194.0,213.01,167.16
2016,3,23,7,45,437.5,97.5,3.1,9.5,238.0,264.11,212.81
2016,3,23,8,0,477.0,108.0,3.2,10.0,282.0,319.28,261.09
2016,3,23,8,15,573.5,102.5,3.2,10.5,341.5,397.18,326.54
2016,3,23,8,30,670.0,97.0,3.2,11.0,401.0,478.22,393.2
2016,3,23,8,45,758.5,93.0,3.2,11.5,471.5,562.8,460.95
2016,3,23,9,0,847.0,89.0,3.2,12.0,542.0,655.28,532.71
2016,3,23,9,15,864.5,91.5,3.2,12.5,586.5,711.32,574.42
2016,3,23,9,30,882.0,94.0,3.2,13.0,631.0,759.24,608.63
2016,3,23,9,45,896.0,96.0,3.2,13.5,669.5,808.66,641.94
2016,3,23,10,0,910.0,98.0,3.2,14.0,708.0,856.08,673.25
2016,3,23,10,15,919.0,99.5,3.2,14.0,740.0,896.48,700.4
2016,3,23,10,30,928.0,101.0,3.2,14.0,772.0,934.03,725.4
2016,3,23,10,45,753.0,179.5,3.2,14.5,735.5,900.11,698.96
2016,3,23,11,0,578.0,258.0,3.2,15.0,699.0,826.09,642.03
2016,3,23,11,15,573.0,267.5,3.1,15.0,712.0,843.2,653.48
2016,3,23,11,30,568.0,277.0,3.0,15.0,725.0,857.49,662.15
2016,3,23,11,45,601.0,267.0,2.95,15.5,746.0,886.49,681.3
2016,3,23,12,0,634.0,257.0,2.9,16.0,767.0,918.72,702.2
2016,3,23,12,15,660.0,245.0,2.85,16.0,775.0,934.82,713.22
2016,3,23,12,30,686.0,233.0,2.8,16.0,783.0,947.38,721.99
2016,3,23,12,45,809.0,173.0,2.8,16.5,816.0,992.07,751.38
2016,3,23,13,0,932.0,113.0,2.8,17.0,849.0,1026.59,773.08
2016,3,23,13,15,927.5,112.0,2.75,17.0,832.5,1007.5,759.99
2016,3,23,13,30,923.0,111.0,2.7,17.0,816.0,984.75,745.06
2016,3,23,13,45,912.5,112.0,2.65,17.0,790.5,955.07,725.53
2016,3,23,14,0,902.0,113.0,2.6,17.0,765.0,922.29,703.93
2016,3,23,14,15,892.0,111.0,2.5,16.5,733.0,884.0,679.36
2016,3,23,14,30,882.0,109.0,2.4,16.0,701.0,852.25,659.22
2016,3,23,14,45,866.5,107.0,2.35,16.0,662.5,803.66,626.16
2016,3,23,15,0,851.0,105.0,2.3,16.0,624.0,753.25,591.44
2016,3,23,15,15,832.5,102.0,2.2,15.5,580.0,698.23,551.92
2016,3,23,15,30,814.0,99.0,2.1,15.0,536.0,642.29,510.67
2016,3,23,15,45,789.5,95.0,2.05,15.0,487.5,581.18,463.67
2016,3,23,16,0,765.0,91.0,2.0,15.0,439.0,520.43,415.58
2016,3,23,16,15,671.5,90.5,1.8,14.5,370.5,431.28,344.37
2016,3,23,16,30,578.0,90.0,1.6,14.0,302.0,349.74,277.78
2016,3,23,16,45,512.5,87.5,1.4,13.5,254.0,285.95,223.89
2016,3,23,17,0,447.0,85.0,1.2,13.0,206.0,224.86,171.51
2016,3,23,17,15,387.0,71.5,1.2,12.0,159.5,167.45,122.35
2016,3,23,17,30,327.0,58.0,1.2,11.0,113.0,117.28,79.73
2016,3,23,17,45,231.0,42.0,1.3,10.5,74.0,68.13,41.17
2016,3,23,18,0,135.0,26.0,1.4,10.0,35.0,30.67,11.24
2016,3,23,18,15,67.5,13.0,1.45,9.5,17.5,10.23,0.0
2016,3,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
