Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,6,15,96.0,13.0,1.35,7.5,19.5,10.23,0.0
2016,3,24,6,30,192.0,26.0,1.6,8.0,39.0,34.61,13.85
2016,3,24,6,45,303.5,39.5,1.85,9.0,82.0,77.48,46.35
2016,3,24,7,0,415.0,53.0,2.1,10.0,125.0,132.75,89.8
2016,3,24,7,15,489.5,62.5,2.05,10.5,175.5,189.25,138.48
2016,3,24,7,30,564.0,72.0,2.0,11.0,226.0,254.52,195.51
2016,3,24,7,45,601.5,81.5,2.0,11.5,276.5,314.43,248.62
2016,3,24,8,0,639.0,91.0,2.0,12.0,327.0,377.87,303.22
2016,3,24,8,15,675.0,97.0,2.05,12.5,378.0,440.37,355.54
2016,3,24,8,30,711.0,103.0,2.1,13.0,429.0,505.37,408.12
2016,3,24,8,45,715.5,116.0,2.15,13.5,473.5,560.78,451.46
2016,3,24,9,0,720.0,129.0,2.2,14.0,518.0,614.81,492.29
2016,3,24,9,15,741.0,133.0,2.2,14.5,561.0,669.73,532.56
2016,3,24,9,30,762.0,137.0,2.2,15.0,604.0,724.2,571.3
2016,3,24,9,45,782.0,138.0,2.2,15.5,642.5,774.0,605.74
2016,3,24,10,0,802.0,139.0,2.2,16.0,681.0,817.49,634.01
2016,3,24,10,15,813.5,141.0,2.15,16.0,712.0,857.96,660.3
2016,3,24,10,30,825.0,143.0,2.1,16.0,743.0,896.0,684.62
2016,3,24,10,45,837.0,143.0,2.1,16.5,768.5,929.84,705.06
2016,3,24,11,0,849.0,143.0,2.1,17.0,794.0,960.81,723.41
2016,3,24,11,15,854.0,144.5,2.1,17.0,810.5,983.58,737.62
2016,3,24,11,30,859.0,146.0,2.1,17.0,827.0,1002.87,749.63
2016,3,24,11,45,852.0,152.0,2.1,17.0,833.5,1011.46,754.72
2016,3,24,12,0,845.0,158.0,2.1,17.0,840.0,1016.13,757.48
2016,3,24,12,15,706.0,223.0,2.1,17.0,793.0,956.94,718.12
2016,3,24,12,30,567.0,288.0,2.1,17.0,746.0,876.2,661.08
2016,3,24,12,45,730.5,207.5,2.15,17.5,791.5,958.53,720.2
2016,3,24,13,0,894.0,127.0,2.2,18.0,837.0,1001.62,747.47
2016,3,24,13,15,890.0,126.0,2.2,18.0,820.5,983.51,735.52
2016,3,24,13,30,886.0,125.0,2.2,18.0,804.0,961.86,721.95
2016,3,24,13,45,879.5,123.0,2.25,18.0,780.0,945.7,712.67
2016,3,24,14,0,873.0,121.0,2.3,18.0,756.0,913.41,692.43
2016,3,24,14,15,862.5,119.5,2.3,17.5,724.5,875.2,668.94
2016,3,24,14,30,852.0,118.0,2.3,17.0,693.0,834.39,643.38
2016,3,24,14,45,832.5,118.0,2.3,17.0,654.5,785.75,610.77
2016,3,24,15,0,813.0,118.0,2.3,17.0,616.0,735.64,575.86
2016,3,24,15,15,794.0,114.5,2.15,17.0,572.5,681.31,535.55
2016,3,24,15,30,775.0,111.0,2.0,17.0,529.0,628.5,495.49
2016,3,24,15,45,738.5,110.0,1.95,17.0,479.5,564.85,446.86
2016,3,24,16,0,702.0,109.0,1.9,17.0,430.0,502.76,398.16
2016,3,24,16,15,666.5,102.5,1.8,16.5,379.0,437.89,346.52
2016,3,24,16,30,631.0,96.0,1.7,16.0,328.0,375.52,295.21
2016,3,24,16,45,598.0,85.0,1.6,15.5,278.0,312.84,242.09
2016,3,24,17,0,565.0,74.0,1.5,15.0,228.0,253.2,190.08
2016,3,24,17,15,493.0,64.0,1.6,14.0,177.5,188.32,134.84
2016,3,24,17,30,421.0,54.0,1.7,13.0,127.0,131.94,87.35
2016,3,24,17,45,322.5,39.5,1.8,12.5,84.0,77.56,44.9
2016,3,24,18,0,224.0,25.0,1.9,12.0,41.0,35.29,13.11
2016,3,24,18,15,112.0,12.5,2.15,11.5,20.5,9.83,0.0
2016,3,24,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,115.5,14.0,0.95,8.0,23.0,11.02,0.0
2016,3,25,6,30,231.0,28.0,1.0,8.0,46.0,39.91,17.81
2016,3,25,6,45,333.0,41.5,1.1,8.5,89.5,82.36,49.45
2016,3,25,7,0,435.0,55.0,1.2,9.0,133.0,137.67,93.39
2016,3,25,7,15,507.0,64.0,1.35,9.0,184.0,194.31,142.57
2016,3,25,7,30,579.0,73.0,1.5,9.0,235.0,259.35,200.02
2016,3,25,7,45,634.5,78.0,1.7,9.5,288.0,322.52,255.92
2016,3,25,8,0,690.0,83.0,1.9,10.0,341.0,391.11,315.21
2016,3,25,8,15,723.5,87.5,1.95,10.5,391.5,453.5,367.88
2016,3,25,8,30,757.0,92.0,2.0,11.0,442.0,517.07,419.74
2016,3,25,8,45,790.5,92.0,2.05,12.0,491.5,578.53,467.5
2016,3,25,9,0,824.0,92.0,2.1,13.0,541.0,641.06,514.36
2016,3,25,9,15,841.5,95.0,2.1,13.5,584.5,696.4,554.85
2016,3,25,9,30,859.0,98.0,2.1,14.0,628.0,750.69,593.29
2016,3,25,9,45,872.5,99.5,2.15,14.5,666.0,791.01,619.63
2016,3,25,10,0,886.0,101.0,2.2,15.0,704.0,836.45,649.39
2016,3,25,10,15,896.0,103.0,2.2,15.5,735.5,877.21,674.98
2016,3,25,10,30,906.0,105.0,2.2,16.0,767.0,915.26,698.41
2016,3,25,10,45,908.5,108.5,2.25,16.5,790.5,945.16,716.6
2016,3,25,11,0,911.0,112.0,2.3,17.0,814.0,971.57,732.46
2016,3,25,11,15,915.0,113.0,2.3,17.0,830.5,993.27,746.03
2016,3,25,11,30,919.0,114.0,2.3,17.0,847.0,1011.33,757.29
2016,3,25,11,45,922.5,113.5,2.35,17.5,855.5,1023.65,764.01
2016,3,25,12,0,926.0,113.0,2.4,18.0,864.0,1032.15,768.38
2016,3,25,12,15,926.0,113.0,2.4,18.0,864.0,1033.85,769.34
2016,3,25,12,30,926.0,113.0,2.4,18.0,864.0,1031.64,767.95
2016,3,25,12,45,933.5,107.5,2.45,18.0,858.0,1027.12,765.78
2016,3,25,13,0,941.0,102.0,2.5,18.0,852.0,1018.49,761.05
2016,3,25,13,15,937.0,101.0,2.5,18.0,835.5,999.62,749.13
2016,3,25,13,30,933.0,100.0,2.5,18.0,819.0,977.04,734.9
2016,3,25,13,45,928.0,98.0,2.5,18.0,794.5,948.93,717.01
2016,3,25,14,0,923.0,96.0,2.5,18.0,770.0,917.41,696.82
2016,3,25,14,15,913.5,94.5,2.45,18.0,738.5,879.38,671.67
2016,3,25,14,30,904.0,93.0,2.4,18.0,707.0,838.58,644.5
2016,3,25,14,45,891.5,91.0,2.4,18.0,668.5,792.4,613.73
2016,3,25,15,0,879.0,89.0,2.4,18.0,630.0,744.16,581.12
2016,3,25,15,15,862.0,86.5,2.35,17.5,586.5,690.52,543.36
2016,3,25,15,30,845.0,84.0,2.3,17.0,543.0,640.69,506.7
2016,3,25,15,45,818.0,82.0,2.25,17.0,494.0,578.97,459.17
2016,3,25,16,0,791.0,80.0,2.2,17.0,445.0,517.79,410.7
2016,3,25,16,15,759.5,76.0,2.05,16.5,393.5,453.33,358.64
2016,3,25,16,30,728.0,72.0,1.9,16.0,342.0,390.68,306.3
2016,3,25,16,45,677.5,67.5,1.8,15.5,289.0,322.61,248.47
2016,3,25,17,0,627.0,63.0,1.7,15.0,236.0,259.47,193.4
2016,3,25,17,15,556.0,55.5,1.7,14.0,184.5,193.79,136.93
2016,3,25,17,30,485.0,48.0,1.7,13.0,133.0,136.34,88.23
2016,3,25,17,45,366.0,37.0,1.75,12.5,88.5,78.96,44.42
2016,3,25,18,0,247.0,26.0,1.8,12.0,44.0,36.37,14.3
2016,3,25,18,15,123.5,13.0,1.85,11.5,22.0,10.23,0.0
2016,3,25,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,162.5,12.5,2.5,9.5,25.5,9.83,0.0
2016,3,26,6,30,325.0,25.0,2.7,10.0,51.0,42.51,17.8
2016,3,26,6,45,433.0,34.0,2.95,10.5,97.0,87.46,49.19
2016,3,26,7,0,541.0,43.0,3.2,11.0,143.0,145.96,95.47
2016,3,26,7,15,605.5,49.5,3.25,11.5,194.5,205.26,147.56
2016,3,26,7,30,670.0,56.0,3.3,12.0,246.0,271.09,206.29
2016,3,26,7,45,711.5,60.5,3.4,12.5,298.0,333.34,262.32
2016,3,26,8,0,753.0,65.0,3.5,13.0,350.0,399.25,320.06
2016,3,26,8,15,782.0,69.0,3.55,13.5,401.0,461.86,373.53
2016,3,26,8,30,811.0,73.0,3.6,14.0,452.0,525.94,426.39
2016,3,26,8,45,830.5,76.0,3.7,14.5,499.0,584.45,473.33
2016,3,26,9,0,850.0,79.0,3.8,15.0,546.0,637.92,515.12
2016,3,26,9,15,865.0,81.5,3.75,15.5,589.0,691.16,554.94
2016,3,26,9,30,880.0,84.0,3.7,16.0,632.0,743.09,591.74
2016,3,26,9,45,889.0,87.0,3.7,16.5,668.5,789.29,622.77
2016,3,26,10,0,898.0,90.0,3.7,17.0,705.0,833.13,651.65
2016,3,26,10,15,906.0,91.5,3.65,17.0,735.5,871.97,677.6
2016,3,26,10,30,914.0,93.0,3.6,17.0,766.0,907.95,701.33
2016,3,26,10,45,921.0,93.0,3.6,17.5,789.5,938.38,720.01
2016,3,26,11,0,928.0,93.0,3.6,18.0,813.0,965.51,736.35
2016,3,26,11,15,931.0,94.0,3.5,18.0,828.0,986.49,749.14
2016,3,26,11,30,934.0,95.0,3.4,18.0,843.0,1003.74,759.45
2016,3,26,11,45,935.5,95.0,3.35,18.5,850.5,1014.68,764.49
2016,3,26,12,0,937.0,95.0,3.3,19.0,858.0,1021.72,767.06
2016,3,26,12,15,936.5,95.0,3.15,19.0,858.0,1022.88,766.45
2016,3,26,12,30,936.0,95.0,3.0,19.0,858.0,1020.08,763.35
2016,3,26,12,45,919.5,102.5,2.95,19.0,845.5,1005.79,753.63
2016,3,26,13,0,903.0,110.0,2.9,19.0,833.0,987.8,741.64
2016,3,26,13,15,898.5,109.5,2.8,19.0,817.0,969.48,729.14
2016,3,26,13,30,894.0,109.0,2.7,19.0,801.0,947.63,714.36
2016,3,26,13,45,875.5,113.5,2.65,19.0,774.0,914.88,692.69
2016,3,26,14,0,857.0,118.0,2.6,19.0,747.0,890.52,676.84
2016,3,26,14,15,607.0,206.5,2.6,18.5,643.0,746.61,576.24
2016,3,26,14,30,357.0,295.0,2.6,18.0,539.0,583.14,455.14
2016,3,26,14,45,574.0,206.0,2.6,18.0,573.0,664.41,520.72
2016,3,26,15,0,791.0,117.0,2.6,18.0,607.0,712.88,559.42
2016,3,26,15,15,671.5,141.0,2.55,17.5,537.0,621.35,490.78
2016,3,26,15,30,552.0,165.0,2.5,17.0,467.0,526.39,419.09
2016,3,26,15,45,518.5,157.5,2.45,17.0,421.0,469.22,374.84
2016,3,26,16,0,485.0,150.0,2.4,17.0,375.0,414.13,330.96
2016,3,26,16,15,458.5,135.5,2.35,16.5,329.0,358.36,286.18
2016,3,26,16,30,432.0,121.0,2.3,16.0,283.0,304.74,241.84
2016,3,26,16,45,399.5,107.5,2.3,15.5,240.0,252.29,197.42
2016,3,26,17,0,367.0,94.0,2.3,15.0,197.0,203.21,154.93
2016,3,26,17,15,321.0,78.0,2.45,14.5,154.0,152.38,111.2
2016,3,26,17,30,275.0,62.0,2.6,14.0,111.0,107.17,72.81
2016,3,26,17,45,196.5,45.0,2.8,13.5,74.0,63.36,38.74
2016,3,26,18,0,118.0,28.0,3.0,13.0,37.0,29.57,13.19
2016,3,26,18,15,59.0,14.0,3.15,12.5,18.5,11.02,0.0
2016,3,26,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,6,15,146.0,14.5,2.55,9.5,27.0,11.76,0.0
2016,3,27,6,30,292.0,29.0,2.7,10.0,54.0,43.65,20.33
2016,3,27,6,45,398.0,40.0,2.9,10.5,100.0,88.03,51.36
2016,3,27,7,0,504.0,51.0,3.1,11.0,146.0,145.8,96.98
2016,3,27,7,15,573.0,58.5,3.1,11.0,198.5,204.3,148.13
2016,3,27,7,30,642.0,66.0,3.1,11.0,251.0,270.72,207.25
2016,3,27,7,45,679.0,73.5,3.1,11.5,303.0,332.85,262.96
2016,3,27,8,0,716.0,81.0,3.1,12.0,355.0,398.28,319.96
2016,3,27,8,15,748.5,85.0,3.2,12.0,407.0,460.56,373.66
2016,3,27,8,30,781.0,89.0,3.3,12.0,459.0,524.9,427.53
2016,3,27,8,45,803.5,93.0,3.4,12.5,507.0,584.82,475.62
2016,3,27,9,0,826.0,97.0,3.5,13.0,555.0,644.84,522.32
2016,3,27,9,15,843.5,100.0,3.6,13.0,599.0,700.14,565.2
2016,3,27,9,30,861.0,103.0,3.7,13.0,643.0,754.38,606.36
2016,3,27,9,45,873.0,105.5,3.85,13.5,680.5,802.47,639.87
2016,3,27,10,0,885.0,108.0,4.0,14.0,718.0,839.41,664.72
2016,3,27,10,15,895.0,110.0,4.05,14.0,750.0,879.94,692.84
2016,3,27,10,30,905.0,112.0,4.1,14.0,782.0,917.76,718.83
2016,3,27,10,45,911.0,113.5,4.2,14.5,806.0,948.55,738.66
2016,3,27,11,0,917.0,115.0,4.3,15.0,830.0,976.02,756.16
2016,3,27,11,15,921.5,116.0,4.3,15.0,846.5,998.1,770.71
2016,3,27,11,30,926.0,117.0,4.3,15.0,863.0,1016.54,782.83
2016,3,27,11,45,927.0,118.5,4.35,15.0,871.5,1028.36,791.0
2016,3,27,12,0,928.0,120.0,4.4,15.0,880.0,1036.3,796.68
2016,3,27,12,15,928.5,120.0,4.4,15.0,880.0,1038.34,797.96
2016,3,27,12,30,929.0,120.0,4.4,15.0,880.0,1036.45,796.72
2016,3,27,12,45,927.5,119.5,4.4,15.0,872.0,1028.2,791.28
2016,3,27,13,0,926.0,119.0,4.4,15.0,864.0,1016.1,783.35
2016,3,27,13,15,922.0,118.0,4.4,15.0,847.5,997.34,770.93
2016,3,27,13,30,918.0,117.0,4.4,15.0,831.0,974.93,756.07
2016,3,27,13,45,757.5,177.5,4.45,15.0,754.5,890.24,697.37
2016,3,27,14,0,597.0,238.0,4.5,15.0,678.0,779.78,616.14
2016,3,27,14,15,739.0,176.0,4.5,15.0,698.0,825.56,653.87
2016,3,27,14,30,881.0,114.0,4.5,15.0,718.0,844.63,668.96
2016,3,27,14,45,719.0,154.5,4.55,15.0,630.0,730.88,584.69
2016,3,27,15,0,557.0,195.0,4.6,15.0,542.0,612.65,493.71
2016,3,27,15,15,466.0,205.5,4.55,14.5,482.5,533.13,432.28
2016,3,27,15,30,375.0,216.0,4.5,14.0,423.0,446.94,364.4
2016,3,27,15,45,410.5,187.5,4.5,13.5,395.5,431.97,353.3
2016,3,27,16,0,446.0,159.0,4.5,13.0,368.0,399.67,327.33
2016,3,27,16,15,373.5,150.5,4.35,12.5,312.0,329.75,269.51
2016,3,27,16,30,301.0,142.0,4.2,12.0,256.0,258.65,210.16
2016,3,27,16,45,261.0,128.0,4.1,11.5,216.0,212.05,170.24
2016,3,27,17,0,221.0,114.0,4.0,11.0,176.0,169.92,133.78
2016,3,27,17,15,189.0,92.5,3.95,10.5,138.0,127.78,97.13
2016,3,27,17,30,157.0,71.0,3.9,10.0,100.0,89.76,64.42
2016,3,27,17,45,105.5,50.5,3.85,10.0,67.0,54.81,36.12
2016,3,27,18,0,54.0,30.0,3.8,10.0,34.0,26.16,12.9
2016,3,27,18,15,27.0,15.0,3.75,10.0,17.0,11.8,0.0
2016,3,27,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,6,15,188.0,14.0,3.5,6.5,31.5,11.39,0.0
2016,3,28,6,30,376.0,28.0,3.7,7.0,63.0,47.12,21.46
2016,3,28,6,45,489.5,36.5,3.95,7.5,112.5,95.42,54.4
2016,3,28,7,0,603.0,45.0,4.2,8.0,162.0,158.79,105.02
2016,3,28,7,15,665.0,51.0,4.4,8.0,216.0,219.99,160.05
2016,3,28,7,30,727.0,57.0,4.6,8.0,270.0,288.05,222.49
2016,3,28,7,45,769.5,61.0,4.8,8.5,325.0,353.44,282.66
2016,3,28,8,0,812.0,65.0,5.0,9.0,380.0,422.48,344.66
2016,3,28,8,15,839.5,68.0,5.05,9.0,432.5,486.49,401.58
2016,3,28,8,30,867.0,71.0,5.1,9.0,485.0,548.59,455.43
2016,3,28,8,45,887.0,73.5,5.15,9.5,534.0,608.82,505.35
2016,3,28,9,0,907.0,76.0,5.2,10.0,583.0,668.67,553.41
2016,3,28,9,15,921.5,78.5,5.2,10.0,627.5,724.04,597.5
2016,3,28,9,30,936.0,81.0,5.2,10.0,672.0,777.87,638.31
2016,3,28,9,45,946.0,82.5,5.25,10.5,710.0,825.33,671.72
2016,3,28,10,0,956.0,84.0,5.3,11.0,748.0,870.32,702.89
2016,3,28,10,15,963.5,85.5,5.3,11.0,779.0,910.49,731.23
2016,3,28,10,30,971.0,87.0,5.3,11.0,810.0,947.55,757.14
2016,3,28,10,45,975.5,88.0,5.35,11.5,833.5,978.09,777.1
2016,3,28,11,0,980.0,89.0,5.4,12.0,857.0,1004.99,794.41
2016,3,28,11,15,982.5,90.0,5.45,12.0,873.0,1026.26,809.22
2016,3,28,11,30,985.0,91.0,5.5,12.0,889.0,1043.58,821.34
2016,3,28,11,45,985.5,92.0,5.55,12.5,896.5,1054.95,827.79
2016,3,28,12,0,986.0,93.0,5.6,13.0,904.0,1062.2,831.46
2016,3,28,12,15,985.0,93.0,5.55,13.0,903.0,1062.79,831.37
2016,3,28,12,30,984.0,93.0,5.5,13.0,902.0,1059.23,828.53
2016,3,28,12,45,965.0,102.0,5.45,13.0,888.5,1043.68,817.36
2016,3,28,13,0,946.0,111.0,5.4,13.0,875.0,1024.23,803.62
2016,3,28,13,15,746.0,195.5,5.3,13.0,791.0,929.91,735.65
2016,3,28,13,30,546.0,280.0,5.2,13.0,707.0,805.77,640.91
2016,3,28,13,45,517.0,278.5,5.1,13.0,673.0,763.59,609.65
2016,3,28,14,0,488.0,277.0,5.0,13.0,639.0,720.52,577.07
2016,3,28,14,15,250.0,252.0,4.85,13.0,437.5,461.84,374.74
2016,3,28,14,30,12.0,227.0,4.7,13.0,236.0,192.76,154.22
2016,3,28,14,45,6.0,129.5,4.6,13.0,134.0,105.72,83.12
2016,3,28,15,0,0.0,32.0,4.5,13.0,32.0,24.54,15.12
2016,3,28,15,15,0.0,55.0,4.3,12.5,55.0,42.23,30.23
2016,3,28,15,30,0.0,78.0,4.1,12.0,78.0,59.98,45.46
2016,3,28,15,45,403.0,80.5,3.95,12.0,270.0,329.13,274.02
2016,3,28,16,0,806.0,83.0,3.8,12.0,462.0,519.94,424.27
2016,3,28,16,15,774.5,79.0,3.4,11.5,410.0,454.88,368.22
2016,3,28,16,30,743.0,75.0,3.0,11.0,358.0,391.61,313.31
2016,3,28,16,45,701.5,69.0,2.7,11.0,304.5,324.66,253.83
2016,3,28,17,0,660.0,63.0,2.4,11.0,251.0,261.74,196.83
2016,3,28,17,15,591.5,56.0,2.3,10.5,198.5,195.8,138.7
2016,3,28,17,30,523.0,49.0,2.2,10.0,146.0,137.73,88.75
2016,3,28,17,45,411.0,38.5,2.1,9.5,99.5,80.3,44.9
2016,3,28,18,0,299.0,28.0,2.0,9.0,53.0,37.01,16.39
2016,3,28,18,15,149.5,14.0,2.05,8.5,26.5,11.02,0.0
2016,3,28,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,6,15,192.0,14.5,2.0,5.5,33.0,11.78,0.0
2016,3,29,6,30,384.0,29.0,2.4,6.0,66.0,47.97,22.5
2016,3,29,6,45,492.5,37.0,2.8,7.0,115.5,95.65,54.71
2016,3,29,7,0,601.0,45.0,3.2,8.0,165.0,157.82,104.24
2016,3,29,7,15,662.0,51.0,3.35,8.5,218.5,218.54,158.3
2016,3,29,7,30,723.0,57.0,3.5,9.0,272.0,286.0,219.3
2016,3,29,7,45,765.5,60.5,3.65,9.5,327.0,350.55,278.0
2016,3,29,8,0,808.0,64.0,3.8,10.0,382.0,418.72,338.39
2016,3,29,8,15,835.5,67.5,3.7,10.5,434.5,482.9,393.6
2016,3,29,8,30,863.0,71.0,3.6,11.0,487.0,545.26,445.42
2016,3,29,8,45,883.0,73.5,3.55,11.5,536.0,605.19,493.56
2016,3,29,9,0,903.0,76.0,3.5,12.0,585.0,664.75,539.71
2016,3,29,9,15,918.0,78.0,3.35,12.0,629.0,719.64,581.46
2016,3,29,9,30,933.0,80.0,3.2,12.0,673.0,773.05,619.83
2016,3,29,9,45,943.0,82.0,3.05,12.5,711.0,820.82,650.98
2016,3,29,10,0,953.0,84.0,2.9,13.0,749.0,866.12,679.64
2016,3,29,10,15,960.5,85.0,2.85,13.0,780.5,905.56,705.6
2016,3,29,10,30,968.0,86.0,2.8,13.0,812.0,941.89,729.18
2016,3,29,10,45,973.0,87.5,2.75,13.5,835.5,973.23,747.74
2016,3,29,11,0,978.0,89.0,2.7,14.0,859.0,1000.97,763.71
2016,3,29,11,15,981.0,89.5,2.65,14.0,875.0,1022.04,776.53
2016,3,29,11,30,984.0,90.0,2.6,14.0,891.0,1039.19,786.81
2016,3,29,11,45,984.0,91.0,2.6,14.5,898.5,1049.98,792.01
2016,3,29,12,0,984.0,92.0,2.6,15.0,906.0,1056.64,794.64
2016,3,29,12,15,983.5,92.0,2.6,15.0,905.0,1057.63,795.17
2016,3,29,12,30,983.0,92.0,2.6,15.0,904.0,1054.48,793.16
2016,3,29,12,45,978.5,93.0,2.6,15.0,894.5,1044.42,786.75
2016,3,29,13,0,974.0,94.0,2.6,15.0,885.0,1030.36,777.85
2016,3,29,13,15,490.5,147.0,2.55,15.0,545.5,638.6,502.66
2016,3,29,13,30,7.0,200.0,2.5,15.0,206.0,166.21,129.65
2016,3,29,13,45,477.0,147.0,2.5,15.0,502.0,603.59,482.96
2016,3,29,14,0,947.0,94.0,2.5,15.0,798.0,924.19,712.25
2016,3,29,14,15,704.5,179.0,2.45,14.5,691.0,794.14,618.93
2016,3,29,14,30,462.0,264.0,2.4,14.0,584.0,647.39,509.89
2016,3,29,14,45,680.0,176.5,2.4,14.0,619.0,716.86,566.57
2016,3,29,15,0,898.0,89.0,2.4,14.0,654.0,745.74,591.1
2016,3,29,15,15,881.5,86.5,2.3,14.0,609.5,691.67,549.88
2016,3,29,15,30,865.0,84.0,2.2,14.0,565.0,636.4,507.51
2016,3,29,15,45,841.0,81.5,2.15,14.0,515.5,579.72,463.06
2016,3,29,16,0,817.0,79.0,2.1,14.0,466.0,518.67,414.04
2016,3,29,16,15,786.0,75.5,1.9,13.5,414.0,453.91,360.85
2016,3,29,16,30,755.0,72.0,1.7,13.0,362.0,390.86,307.38
2016,3,29,16,45,710.0,67.0,1.55,12.5,308.0,323.55,249.32
2016,3,29,17,0,665.0,62.0,1.4,12.0,254.0,259.67,192.93
2016,3,29,17,15,598.0,55.0,1.4,11.0,201.0,194.03,136.04
2016,3,29,17,30,531.0,48.0,1.4,10.0,148.0,136.09,86.83
2016,3,29,17,45,416.0,38.0,1.45,9.5,101.0,78.69,43.58
2016,3,29,18,0,301.0,28.0,1.5,9.0,54.0,35.78,16.19
2016,3,29,18,15,150.5,14.0,1.6,8.5,27.0,11.02,0.0
2016,3,29,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,131.0,18.0,2.05,7.5,31.5,13.76,0.0
2016,3,30,6,30,262.0,36.0,2.3,8.0,63.0,44.9,23.77
2016,3,30,6,45,364.0,48.5,2.6,8.5,109.5,89.8,55.2
2016,3,30,7,0,466.0,61.0,2.9,9.0,156.0,145.76,99.49
2016,3,30,7,15,532.5,69.5,2.95,9.5,208.0,202.14,148.47
2016,3,30,7,30,599.0,78.0,3.0,10.0,260.0,266.15,204.97
2016,3,30,7,45,648.5,83.0,3.05,10.5,313.5,327.92,259.85
2016,3,30,8,0,698.0,88.0,3.1,11.0,367.0,394.34,317.47
2016,3,30,8,15,729.5,93.0,3.05,11.0,418.0,456.35,370.69
2016,3,30,8,30,761.0,98.0,3.0,11.0,469.0,520.21,423.79
2016,3,30,8,45,788.5,100.0,3.0,11.5,517.5,579.11,470.83
2016,3,30,9,0,816.0,102.0,3.0,12.0,566.0,639.36,517.39
2016,3,30,9,15,833.0,105.0,3.0,12.0,609.5,693.61,558.97
2016,3,30,9,30,850.0,108.0,3.0,12.0,653.0,746.76,598.74
2016,3,30,9,45,864.5,109.5,3.05,12.5,690.5,795.03,632.23
2016,3,30,10,0,879.0,111.0,3.1,13.0,728.0,832.3,656.72
2016,3,30,10,15,888.0,112.5,3.1,13.0,759.0,871.0,683.01
2016,3,30,10,30,897.0,114.0,3.1,13.0,790.0,906.92,707.13
2016,3,30,10,45,904.5,115.0,3.1,13.5,814.0,938.04,726.42
2016,3,30,11,0,912.0,116.0,3.1,14.0,838.0,965.94,743.38
2016,3,30,11,15,916.0,116.5,3.05,14.0,854.0,986.67,756.36
2016,3,30,11,30,920.0,117.0,3.0,14.0,870.0,1003.77,766.95
2016,3,30,11,45,922.0,117.0,3.0,14.5,877.5,1014.72,772.46
2016,3,30,12,0,924.0,117.0,3.0,15.0,885.0,1021.83,775.53
2016,3,30,12,15,924.0,117.0,3.0,15.0,884.5,1023.14,776.29
2016,3,30,12,30,924.0,117.0,3.0,15.0,884.0,1020.55,774.62
2016,3,30,12,45,925.5,114.5,3.0,15.0,876.0,1013.0,769.78
2016,3,30,13,0,927.0,112.0,3.0,15.0,868.0,1001.55,762.46
2016,3,30,13,15,923.0,111.0,3.0,15.0,851.5,982.61,750.19
2016,3,30,13,30,919.0,110.0,3.0,15.0,835.0,960.04,735.55
2016,3,30,13,45,913.0,108.5,3.0,15.5,810.5,931.68,715.63
2016,3,30,14,0,907.0,107.0,3.0,16.0,786.0,900.03,693.5
2016,3,30,14,15,898.0,105.5,3.0,15.5,754.0,862.78,669.96
2016,3,30,14,30,889.0,104.0,3.0,15.0,722.0,822.78,644.23
2016,3,30,14,45,876.5,101.5,3.05,15.0,683.5,776.62,612.84
2016,3,30,15,0,864.0,99.0,3.1,15.0,645.0,735.09,583.6
2016,3,30,15,15,847.0,96.0,3.15,14.5,601.0,680.76,544.21
2016,3,30,15,30,830.0,93.0,3.2,14.0,557.0,625.39,502.82
2016,3,30,15,45,807.0,89.5,3.3,14.0,508.5,565.37,455.69
2016,3,30,16,0,784.0,86.0,3.4,14.0,460.0,505.55,407.19
2016,3,30,16,15,752.5,82.0,3.45,13.5,408.5,441.85,354.64
2016,3,30,16,30,721.0,78.0,3.5,13.0,357.0,379.72,301.58
2016,3,30,16,45,675.5,72.5,3.6,12.5,304.0,313.61,243.97
2016,3,30,17,0,630.0,67.0,3.7,12.0,251.0,251.79,188.82
2016,3,30,17,15,563.0,59.5,3.8,11.5,199.0,187.97,132.71
2016,3,30,17,30,496.0,52.0,3.9,11.0,147.0,131.88,84.83
2016,3,30,17,45,384.0,41.0,4.0,10.5,101.0,76.45,43.18
2016,3,30,18,0,272.0,30.0,4.1,10.0,55.0,35.19,16.95
2016,3,30,18,15,136.0,15.0,4.1,9.5,27.5,12.15,0.0
2016,3,30,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,6,15,148.5,18.5,2.3,9.0,34.5,14.19,1.49
2016,3,31,6,30,297.0,37.0,2.5,9.0,69.0,49.1,26.42
2016,3,31,6,45,395.0,48.5,2.7,9.5,116.5,92.99,56.47
2016,3,31,7,0,493.0,60.0,2.9,10.0,164.0,149.22,100.92
2016,3,31,7,15,258.5,87.5,2.9,10.0,143.5,141.32,106.71
2016,3,31,7,30,24.0,115.0,2.9,10.0,123.0,101.16,81.3
2016,3,31,7,45,31.0,136.0,2.95,10.5,147.5,123.45,100.18
2016,3,31,8,0,38.0,157.0,3.0,11.0,172.0,146.77,119.62
2016,3,31,8,15,30.0,170.5,3.0,11.5,183.5,157.14,127.96
2016,3,31,8,30,22.0,184.0,3.0,12.0,195.0,158.69,128.7
2016,3,31,8,45,174.0,211.5,3.0,12.5,310.5,292.97,239.91
2016,3,31,9,0,326.0,239.0,3.0,13.0,426.0,437.44,355.48
2016,3,31,9,15,599.0,170.0,3.0,13.0,544.5,597.97,482.73
2016,3,31,9,30,872.0,101.0,3.0,13.0,663.0,753.88,602.62
2016,3,31,9,45,887.0,101.5,3.0,13.5,701.5,794.45,628.95
2016,3,31,10,0,902.0,102.0,3.0,14.0,740.0,840.02,659.03
2016,3,31,10,15,910.5,103.5,3.0,14.0,770.5,878.93,685.19
2016,3,31,10,30,919.0,105.0,3.0,14.0,801.0,914.98,709.19
2016,3,31,10,45,926.0,105.0,3.05,14.5,824.5,945.09,727.99
2016,3,31,11,0,933.0,105.0,3.1,15.0,848.0,971.87,744.46
2016,3,31,11,15,936.5,106.0,3.2,15.0,864.0,992.92,758.83
2016,3,31,11,30,940.0,107.0,3.3,15.0,880.0,1010.24,770.8
2016,3,31,11,45,942.5,107.0,3.4,15.5,887.5,1021.76,777.51
2016,3,31,12,0,945.0,107.0,3.5,16.0,895.0,1029.38,781.71
2016,3,31,12,15,944.5,106.5,3.6,16.0,894.0,1029.65,782.55
2016,3,31,12,30,944.0,106.0,3.7,16.0,893.0,1025.94,780.87
2016,3,31,12,45,948.0,102.0,3.8,16.0,885.5,1018.98,777.11
2016,3,31,13,0,952.0,98.0,3.9,16.0,878.0,1007.96,770.69
2016,3,31,13,15,948.0,97.5,4.0,16.0,861.0,989.1,758.96
2016,3,31,13,30,944.0,97.0,4.1,16.0,844.0,966.51,744.7
2016,3,31,13,45,937.0,96.5,4.2,16.0,819.0,937.66,726.05
2016,3,31,14,0,930.0,96.0,4.3,16.0,794.0,905.51,705.0
2016,3,31,14,15,921.5,94.5,4.4,15.5,762.5,867.95,681.55
2016,3,31,14,30,913.0,93.0,4.5,15.0,731.0,827.55,655.65
2016,3,31,14,45,900.0,91.5,4.6,15.0,692.5,781.15,623.63
2016,3,31,15,0,887.0,90.0,4.7,15.0,654.0,732.71,589.2
2016,3,31,15,15,871.5,87.5,4.75,14.5,610.5,679.84,549.91
2016,3,31,15,30,856.0,85.0,4.8,14.0,567.0,630.17,511.74
2016,3,31,15,45,833.5,82.5,4.85,14.0,518.0,570.31,463.55
2016,3,31,16,0,811.0,80.0,4.9,14.0,469.0,510.55,414.02
2016,3,31,16,15,782.0,76.5,4.85,13.5,417.5,447.22,360.68
2016,3,31,16,30,753.0,73.0,4.8,13.0,366.0,385.4,306.91
2016,3,31,16,45,710.5,68.0,4.8,12.5,313.0,319.36,248.51
2016,3,31,17,0,668.0,63.0,4.8,12.0,260.0,256.32,191.63
2016,3,31,17,15,604.5,56.0,4.6,11.5,207.5,191.72,134.23
2016,3,31,17,30,541.0,49.0,4.4,11.0,155.0,134.38,84.99
2016,3,31,17,45,433.0,39.5,4.25,10.5,107.5,78.21,42.95
2016,3,31,18,0,325.0,30.0,4.1,10.0,60.0,35.61,17.04
2016,3,31,18,15,162.5,15.0,3.95,9.5,30.0,12.17,0.0
2016,3,31,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,179.0,17.5,2.5,8.5,37.5,14.12,3.02
2016,4,1,6,30,358.0,35.0,2.7,9.0,75.0,50.29,25.92
2016,4,1,6,45,452.0,44.5,2.95,9.5,123.0,95.76,56.46
2016,4,1,7,0,546.0,54.0,3.2,10.0,171.0,152.92,101.82
2016,4,1,7,15,605.5,61.0,3.25,10.5,223.5,210.81,152.53
2016,4,1,7,30,665.0,68.0,3.3,11.0,276.0,275.34,209.94
2016,4,1,7,45,704.5,73.5,3.35,11.5,329.0,337.39,265.5
2016,4,1,8,0,744.0,79.0,3.4,12.0,382.0,403.22,322.9
2016,4,1,8,15,772.0,83.0,3.4,12.0,433.0,464.53,375.8
2016,4,1,8,30,800.0,87.0,3.4,12.0,484.0,527.15,428.19
2016,4,1,8,45,820.5,90.0,3.4,12.5,531.5,585.32,474.74
2016,4,1,9,0,841.0,93.0,3.4,13.0,579.0,643.3,519.63
2016,4,1,9,15,856.5,95.5,3.4,13.0,622.0,696.83,560.82
2016,4,1,9,30,872.0,98.0,3.4,13.0,665.0,742.34,595.27
2016,4,1,9,45,883.0,100.5,3.45,13.5,702.0,788.66,627.01
2016,4,1,10,0,894.0,103.0,3.5,14.0,739.0,832.76,656.57
2016,4,1,10,15,902.5,104.5,3.5,14.0,769.5,871.3,682.8
2016,4,1,10,30,911.0,106.0,3.5,14.0,800.0,907.0,706.86
2016,4,1,10,45,917.5,106.5,3.5,14.5,823.5,936.87,725.37
2016,4,1,11,0,924.0,107.0,3.5,15.0,847.0,963.42,741.5
2016,4,1,11,15,927.5,108.0,3.45,15.0,862.5,984.21,754.68
2016,4,1,11,30,931.0,109.0,3.4,15.0,878.0,1001.3,765.39
2016,4,1,11,45,933.0,109.0,3.4,15.0,885.5,1012.17,772.34
2016,4,1,12,0,935.0,109.0,3.4,15.0,893.0,1019.17,776.83
2016,4,1,12,15,935.0,109.0,3.35,15.0,892.0,1020.34,777.11
2016,4,1,12,30,935.0,109.0,3.3,15.0,891.0,1017.56,774.9
2016,4,1,12,45,936.5,106.5,3.3,15.5,883.5,1009.77,768.42
2016,4,1,13,0,938.0,104.0,3.3,16.0,876.0,998.03,759.45
2016,4,1,13,15,934.5,103.0,3.3,16.0,859.0,979.29,747.26
2016,4,1,13,30,931.0,102.0,3.3,16.0,842.0,956.85,732.67
2016,4,1,13,45,925.5,100.5,3.35,16.0,818.0,928.57,714.43
2016,4,1,14,0,920.0,99.0,3.4,16.0,794.0,896.95,693.81
2016,4,1,14,15,911.5,97.5,3.45,15.5,762.0,859.69,670.34
2016,4,1,14,30,903.0,96.0,3.5,15.0,730.0,819.62,644.56
2016,4,1,14,45,892.0,94.0,3.55,15.0,692.0,774.58,613.63
2016,4,1,15,0,881.0,92.0,3.6,15.0,654.0,727.38,580.07
2016,4,1,15,15,865.5,89.5,3.65,14.5,610.5,674.8,541.47
2016,4,1,15,30,850.0,87.0,3.7,14.0,567.0,625.41,503.99
2016,4,1,15,45,829.0,84.0,3.75,14.0,519.0,566.23,456.9
2016,4,1,16,0,808.0,81.0,3.8,14.0,471.0,507.01,408.35
2016,4,1,16,15,779.5,77.0,3.75,13.5,419.5,443.66,355.54
2016,4,1,16,30,751.0,73.0,3.7,13.0,368.0,381.79,302.22
2016,4,1,16,45,709.0,68.0,3.65,12.5,315.0,316.2,244.6
2016,4,1,17,0,667.0,63.0,3.6,12.0,262.0,253.46,188.34
2016,4,1,17,15,604.5,56.0,3.4,11.5,209.5,189.38,131.75
2016,4,1,17,30,542.0,49.0,3.2,11.0,157.0,132.43,83.19
2016,4,1,17,45,439.0,39.5,3.05,10.5,109.5,77.03,42.01
2016,4,1,18,0,336.0,30.0,2.9,10.0,62.0,34.55,16.8
2016,4,1,18,15,168.0,15.0,2.85,9.5,31.0,12.16,0.0
2016,4,1,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,2,6,15,178.5,18.5,1.45,8.5,39.5,14.9,4.65
2016,4,2,6,30,357.0,37.0,1.6,9.0,79.0,51.48,27.24
2016,4,2,6,45,444.5,47.5,1.8,9.5,126.5,96.91,57.87
2016,4,2,7,0,532.0,58.0,2.0,10.0,174.0,153.25,102.58
2016,4,2,7,15,266.0,83.0,1.9,10.0,141.0,143.29,107.91
2016,4,2,7,30,0.0,108.0,1.8,10.0,108.0,84.09,67.22
2016,4,2,7,45,4.5,126.0,1.7,10.5,128.0,100.3,80.8
2016,4,2,8,0,9.0,144.0,1.6,11.0,148.0,117.14,94.62
2016,4,2,8,15,17.5,167.0,1.5,11.5,175.5,140.7,113.88
2016,4,2,8,30,26.0,190.0,1.4,12.0,203.0,165.37,133.77
2016,4,2,8,45,61.0,225.0,1.35,12.5,259.5,226.98,183.69
2016,4,2,9,0,96.0,260.0,1.3,13.0,316.0,284.65,229.25
2016,4,2,9,15,467.0,188.0,1.25,13.5,490.5,515.19,411.76
2016,4,2,9,30,838.0,116.0,1.2,14.0,665.0,741.11,577.88
2016,4,2,9,45,841.0,123.5,1.2,14.5,700.0,785.89,605.31
2016,4,2,10,0,844.0,131.0,1.2,15.0,735.0,827.94,631.42
2016,4,2,10,15,691.0,201.0,1.2,15.0,709.0,803.79,611.8
2016,4,2,10,30,538.0,271.0,1.2,15.0,683.0,753.92,574.01
2016,4,2,10,45,701.5,207.5,1.2,15.5,761.5,861.76,650.25
2016,4,2,11,0,865.0,144.0,1.2,16.0,840.0,957.11,710.63
2016,4,2,11,15,869.5,145.0,1.25,16.0,855.5,978.33,723.38
2016,4,2,11,30,874.0,146.0,1.3,16.0,871.0,995.99,734.93
2016,4,2,11,45,876.5,146.0,1.4,16.5,878.5,1007.07,741.84
2016,4,2,12,0,879.0,146.0,1.5,17.0,886.0,1014.37,746.46
2016,4,2,12,15,878.5,145.5,1.6,17.0,885.0,1014.45,747.94
2016,4,2,12,30,878.0,145.0,1.7,17.0,884.0,1010.67,747.09
2016,4,2,12,45,889.0,136.5,1.8,17.5,878.0,991.19,734.68
2016,4,2,13,0,900.0,128.0,1.9,18.0,872.0,983.22,729.99
2016,4,2,13,15,895.5,127.0,1.95,18.0,854.5,964.1,718.61
2016,4,2,13,30,891.0,126.0,2.0,18.0,837.0,941.48,705.01
2016,4,2,13,45,883.0,125.0,2.15,18.0,812.0,912.39,688.11
2016,4,2,14,0,875.0,124.0,2.3,18.0,787.0,891.16,676.31
2016,4,2,14,15,865.0,122.0,2.35,17.5,755.0,852.63,652.72
2016,4,2,14,30,855.0,120.0,2.4,17.0,723.0,811.51,627.08
2016,4,2,14,45,838.5,119.0,2.5,17.0,684.0,764.16,595.43
2016,4,2,15,0,822.0,118.0,2.6,17.0,645.0,715.18,560.69
2016,4,2,15,15,804.0,115.0,2.6,16.5,601.5,661.94,522.39
2016,4,2,15,30,786.0,112.0,2.6,16.0,558.0,607.86,482.27
2016,4,2,15,45,757.5,109.0,2.65,16.0,509.5,548.52,436.17
2016,4,2,16,0,729.0,106.0,2.7,16.0,461.0,488.57,388.23
2016,4,2,16,15,696.5,101.0,2.6,15.5,410.0,426.15,337.27
2016,4,2,16,30,664.0,96.0,2.5,15.0,359.0,365.82,286.47
2016,4,2,16,45,613.0,90.0,2.45,14.5,306.0,300.8,231.01
2016,4,2,17,0,562.0,84.0,2.4,14.0,253.0,240.8,178.86
2016,4,2,17,15,495.5,74.0,2.3,13.5,202.0,179.48,126.36
2016,4,2,17,30,429.0,64.0,2.2,13.0,151.0,125.99,82.06
2016,4,2,17,45,322.5,50.5,2.15,12.5,105.0,71.85,42.21
2016,4,2,18,0,216.0,37.0,2.1,12.0,59.0,34.06,18.77
2016,4,2,18,15,108.0,18.5,2.2,11.5,29.5,14.06,0.0
2016,4,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
