Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,3,5,45,30.0,5.0,1.8,6.5,5.5,0.0,0.0
2016,4,3,6,0,60.0,10.0,2.0,7.0,11.0,7.87,0.0
2016,4,3,6,15,204.0,25.0,2.1,7.5,47.0,20.35,9.53
2016,4,3,6,30,348.0,40.0,2.2,8.0,83.0,53.09,29.21
2016,4,3,6,45,443.5,50.0,2.3,8.5,132.0,98.38,59.52
2016,4,3,7,0,539.0,60.0,2.4,9.0,181.0,155.58,104.72
2016,4,3,7,15,295.5,94.0,2.35,9.5,163.0,159.21,120.58
2016,4,3,7,30,52.0,128.0,2.3,10.0,145.0,119.74,96.27
2016,4,3,7,45,59.5,149.5,2.3,10.5,172.0,144.36,117.2
2016,4,3,8,0,67.0,171.0,2.3,11.0,199.0,170.03,138.57
2016,4,3,8,15,66.0,192.0,2.3,11.5,222.5,192.17,156.69
2016,4,3,8,30,65.0,213.0,2.3,12.0,246.0,214.29,174.4
2016,4,3,8,45,110.5,240.5,2.3,12.5,303.0,269.44,219.03
2016,4,3,9,0,156.0,268.0,2.3,13.0,360.0,341.22,275.97
2016,4,3,9,15,514.5,187.0,2.3,13.0,520.5,545.2,439.37
2016,4,3,9,30,873.0,106.0,2.3,13.0,681.0,754.6,598.68
2016,4,3,9,45,884.5,108.5,2.35,13.5,718.0,794.12,623.96
2016,4,3,10,0,896.0,111.0,2.4,14.0,755.0,838.46,653.16
2016,4,3,10,15,904.5,112.5,2.4,14.5,786.0,876.88,677.37
2016,4,3,10,30,913.0,114.0,2.4,15.0,817.0,912.43,699.36
2016,4,3,10,45,917.5,116.0,2.45,15.5,840.0,941.87,717.45
2016,4,3,11,0,922.0,118.0,2.5,16.0,863.0,967.87,733.2
2016,4,3,11,15,737.0,213.0,2.55,16.0,816.0,928.56,706.11
2016,4,3,11,30,552.0,308.0,2.6,16.0,769.0,850.2,648.12
2016,4,3,11,45,543.5,315.0,2.65,16.5,771.5,855.0,650.83
2016,4,3,12,0,535.0,322.0,2.7,17.0,774.0,856.94,650.86
2016,4,3,12,15,731.0,223.0,2.75,17.0,840.5,956.58,724.38
2016,4,3,12,30,927.0,124.0,2.8,17.0,907.0,1019.08,766.05
2016,4,3,12,45,921.5,125.5,2.9,17.0,897.0,1008.54,759.55
2016,4,3,13,0,916.0,127.0,3.0,17.0,887.0,994.26,751.3
2016,4,3,13,15,911.5,126.0,3.05,17.0,869.5,974.85,739.22
2016,4,3,13,30,907.0,125.0,3.1,17.0,852.0,951.87,724.77
2016,4,3,13,45,896.0,126.0,3.2,17.0,826.0,921.68,705.7
2016,4,3,14,0,885.0,127.0,3.3,17.0,800.0,899.55,692.17
2016,4,3,14,15,875.0,125.0,3.35,16.5,768.0,860.68,667.67
2016,4,3,14,30,865.0,123.0,3.4,16.0,736.0,819.18,641.05
2016,4,3,14,45,848.5,122.0,3.5,16.0,697.0,771.43,608.06
2016,4,3,15,0,832.0,121.0,3.6,16.0,658.0,722.02,572.12
2016,4,3,15,15,814.5,117.5,3.6,15.5,613.5,668.2,532.66
2016,4,3,15,30,797.0,114.0,3.6,15.0,569.0,613.46,491.34
2016,4,3,15,45,774.0,109.5,3.6,15.0,520.5,555.25,445.18
2016,4,3,16,0,751.0,105.0,3.6,15.0,472.0,495.84,396.8
2016,4,3,16,15,719.0,99.5,3.45,14.5,420.5,432.09,344.08
2016,4,3,16,30,687.0,94.0,3.3,14.0,369.0,370.38,291.47
2016,4,3,16,45,644.5,87.0,3.2,13.5,316.0,306.19,235.8
2016,4,3,17,0,602.0,80.0,3.1,13.0,263.0,246.01,182.61
2016,4,3,17,15,536.5,71.0,2.95,12.0,210.5,183.61,128.88
2016,4,3,17,30,471.0,62.0,2.8,11.0,158.0,128.84,83.32
2016,4,3,17,45,372.0,49.5,2.7,10.5,111.5,76.3,44.67
2016,4,3,18,0,273.0,37.0,2.6,10.0,65.0,34.31,19.02
2016,4,3,18,15,136.5,18.5,2.6,9.5,32.5,14.13,0.0
2016,4,3,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.95,8.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.1,9.0,13.0,10.23,0.0
2016,4,4,6,15,180.5,27.0,2.2,9.5,50.0,20.55,10.33
2016,4,4,6,30,361.0,41.0,2.3,10.0,87.0,54.15,29.72
2016,4,4,6,45,457.0,50.5,2.4,10.5,137.0,99.8,59.8
2016,4,4,7,0,553.0,60.0,2.5,11.0,187.0,157.39,104.88
2016,4,4,7,15,613.0,67.0,2.4,11.5,241.0,215.67,155.24
2016,4,4,7,30,673.0,74.0,2.3,12.0,295.0,280.59,212.15
2016,4,4,7,45,715.0,79.0,2.25,12.5,349.0,343.37,267.36
2016,4,4,8,0,757.0,84.0,2.2,13.0,403.0,410.21,324.44
2016,4,4,8,15,785.0,88.0,2.25,13.5,455.0,472.01,376.18
2016,4,4,8,30,813.0,92.0,2.3,14.0,507.0,535.06,427.17
2016,4,4,8,45,832.5,95.5,2.4,14.5,555.0,593.57,473.23
2016,4,4,9,0,852.0,99.0,2.5,15.0,603.0,651.74,517.61
2016,4,4,9,15,867.5,102.0,2.55,15.0,646.0,706.04,558.63
2016,4,4,9,30,883.0,105.0,2.6,15.0,689.0,759.0,597.72
2016,4,4,9,45,892.0,108.0,2.7,15.5,726.0,797.49,623.92
2016,4,4,10,0,901.0,111.0,2.8,16.0,763.0,840.49,652.44
2016,4,4,10,15,909.5,112.5,2.75,16.0,793.5,878.97,677.64
2016,4,4,10,30,918.0,114.0,2.7,16.0,824.0,914.56,700.61
2016,4,4,10,45,921.5,116.5,2.7,16.5,847.0,943.62,718.03
2016,4,4,11,0,925.0,119.0,2.7,17.0,870.0,969.18,733.03
2016,4,4,11,15,928.5,119.5,2.7,17.0,885.0,989.21,745.69
2016,4,4,11,30,932.0,120.0,2.7,17.0,900.0,1005.53,755.98
2016,4,4,11,45,931.5,121.5,2.7,17.5,906.5,1015.25,760.56
2016,4,4,12,0,931.0,123.0,2.7,18.0,913.0,1021.07,762.71
2016,4,4,12,15,930.5,123.0,2.65,18.0,912.0,1021.52,762.42
2016,4,4,12,30,930.0,123.0,2.6,18.0,911.0,1018.07,759.72
2016,4,4,12,45,932.5,119.5,2.6,18.0,903.0,1010.15,754.75
2016,4,4,13,0,935.0,116.0,2.6,18.0,895.0,998.29,747.32
2016,4,4,13,15,930.5,115.0,2.6,18.0,877.5,978.53,734.77
2016,4,4,13,30,926.0,114.0,2.6,18.0,860.0,955.15,719.9
2016,4,4,13,45,917.5,114.0,2.6,18.0,834.0,925.76,700.99
2016,4,4,14,0,909.0,114.0,2.6,18.0,808.0,893.2,679.91
2016,4,4,14,15,899.0,112.0,2.7,18.0,775.0,854.5,655.24
2016,4,4,14,30,889.0,110.0,2.8,18.0,742.0,813.15,628.39
2016,4,4,14,45,874.0,108.5,2.95,18.0,702.5,773.63,602.65
2016,4,4,15,0,859.0,107.0,3.1,18.0,663.0,723.95,567.34
2016,4,4,15,15,841.5,104.0,3.15,17.5,618.5,669.62,528.23
2016,4,4,15,30,824.0,101.0,3.2,17.0,574.0,614.32,487.12
2016,4,4,15,45,798.5,98.5,3.25,17.0,525.0,554.4,440.22
2016,4,4,16,0,773.0,96.0,3.3,17.0,476.0,494.94,392.26
2016,4,4,16,15,742.0,91.0,3.05,16.5,424.0,431.42,339.87
2016,4,4,16,30,711.0,86.0,2.8,16.0,372.0,369.56,287.34
2016,4,4,16,45,665.0,80.5,2.55,15.5,318.5,304.5,231.31
2016,4,4,17,0,619.0,75.0,2.3,15.0,265.0,243.81,178.17
2016,4,4,17,15,552.5,67.5,2.05,14.0,212.5,181.81,125.32
2016,4,4,17,30,486.0,60.0,1.8,13.0,160.0,127.48,80.78
2016,4,4,17,45,382.5,48.5,1.55,12.5,113.0,74.81,42.96
2016,4,4,18,0,279.0,37.0,1.3,12.0,66.0,33.28,18.71
2016,4,4,18,15,139.5,18.5,1.3,11.5,33.0,14.15,0.0
2016,4,4,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,5,45,58.5,6.5,2.15,8.5,8.5,0.0,0.0
2016,4,5,6,0,117.0,13.0,2.2,9.0,17.0,10.23,0.0
2016,4,5,6,15,270.5,26.0,2.35,9.5,56.0,21.3,11.49
2016,4,5,6,30,424.0,39.0,2.5,10.0,95.0,55.24,29.1
2016,4,5,6,45,510.0,48.0,2.65,10.5,145.5,103.17,60.48
2016,4,5,7,0,596.0,57.0,2.8,11.0,196.0,161.7,106.69
2016,4,5,7,15,652.0,63.0,2.85,11.5,250.5,220.58,157.97
2016,4,5,7,30,708.0,69.0,2.9,12.0,305.0,286.6,216.36
2016,4,5,7,45,751.0,72.5,3.0,12.5,360.0,349.99,272.66
2016,4,5,8,0,794.0,76.0,3.1,13.0,415.0,417.0,330.71
2016,4,5,8,15,820.0,79.5,3.15,13.5,467.0,479.16,383.41
2016,4,5,8,30,846.0,83.0,3.2,14.0,519.0,542.29,435.1
2016,4,5,8,45,866.5,85.5,3.25,14.5,567.5,601.82,482.35
2016,4,5,9,0,887.0,88.0,3.3,15.0,616.0,656.48,524.55
2016,4,5,9,15,901.0,90.0,3.4,15.5,659.0,709.29,564.22
2016,4,5,9,30,915.0,92.0,3.5,16.0,702.0,760.52,601.68
2016,4,5,9,45,924.0,94.5,3.65,16.5,739.0,806.59,633.13
2016,4,5,10,0,933.0,97.0,3.8,17.0,776.0,850.14,662.37
2016,4,5,10,15,940.5,98.0,3.9,17.5,806.5,888.2,687.2
2016,4,5,10,30,948.0,99.0,4.0,18.0,837.0,923.21,709.74
2016,4,5,10,45,952.0,100.5,4.1,18.5,859.5,952.4,728.12
2016,4,5,11,0,956.0,102.0,4.2,19.0,882.0,978.02,744.03
2016,4,5,11,15,959.0,102.5,4.2,19.0,897.0,998.01,756.96
2016,4,5,11,30,962.0,103.0,4.2,19.0,912.0,1014.18,767.38
2016,4,5,11,45,963.5,103.0,4.2,19.5,919.0,1024.52,772.49
2016,4,5,12,0,965.0,103.0,4.2,20.0,926.0,1030.86,775.05
2016,4,5,12,15,964.5,103.0,4.1,20.0,925.0,1031.27,774.59
2016,4,5,12,30,964.0,103.0,4.0,20.0,924.0,1027.64,771.59
2016,4,5,12,45,962.0,102.5,3.9,20.0,914.0,1018.08,764.75
2016,4,5,13,0,960.0,102.0,3.8,20.0,904.0,1004.56,755.42
2016,4,5,13,15,955.5,101.0,3.65,20.0,886.5,984.37,741.36
2016,4,5,13,30,951.0,100.0,3.5,20.0,869.0,960.45,724.93
2016,4,5,13,45,944.5,99.0,3.4,20.5,843.5,931.21,703.93
2016,4,5,14,0,938.0,98.0,3.3,21.0,818.0,898.63,680.76
2016,4,5,14,15,929.0,96.5,3.15,21.0,785.0,860.34,654.68
2016,4,5,14,30,920.0,95.0,3.0,21.0,752.0,819.25,626.59
2016,4,5,14,45,907.0,93.5,2.95,21.0,713.0,772.61,595.02
2016,4,5,15,0,894.0,92.0,2.9,21.0,674.0,723.95,560.44
2016,4,5,15,15,878.0,89.5,2.75,20.5,629.0,670.59,521.61
2016,4,5,15,30,862.0,87.0,2.6,20.0,584.0,616.03,480.86
2016,4,5,15,45,840.5,84.0,2.5,20.0,535.0,560.3,437.29
2016,4,5,16,0,819.0,81.0,2.4,20.0,486.0,500.5,389.48
2016,4,5,16,15,790.0,77.0,2.15,19.5,434.0,436.73,337.58
2016,4,5,16,30,761.0,73.0,1.9,19.0,382.0,374.5,285.36
2016,4,5,16,45,720.0,68.5,1.65,18.5,328.0,309.75,230.1
2016,4,5,17,0,679.0,64.0,1.4,18.0,274.0,247.41,176.03
2016,4,5,17,15,618.0,57.5,1.35,17.0,221.0,184.25,122.74
2016,4,5,17,30,557.0,51.0,1.3,16.0,168.0,127.98,77.08
2016,4,5,17,45,457.5,42.0,1.3,15.5,119.5,73.73,39.12
2016,4,5,18,0,358.0,33.0,1.3,15.0,71.0,31.91,17.46
2016,4,5,18,15,179.0,16.5,1.3,14.5,35.5,13.34,0.62
2016,4,5,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,45,58.0,7.0,1.2,11.5,9.0,5.51,0.0
2016,4,6,6,0,116.0,14.0,1.2,12.0,18.0,10.73,0.0
2016,4,6,6,15,259.5,27.5,1.35,12.5,57.0,22.45,12.68
2016,4,6,6,30,403.0,41.0,1.5,13.0,96.0,55.35,29.65
2016,4,6,6,45,491.0,50.0,1.65,14.0,146.5,102.1,59.64
2016,4,6,7,0,579.0,59.0,1.8,15.0,197.0,159.69,103.97
2016,4,6,7,15,634.5,65.0,1.9,15.5,251.0,217.34,153.12
2016,4,6,7,30,690.0,71.0,2.0,16.0,305.0,280.99,208.29
2016,4,6,7,45,729.0,76.0,2.15,16.5,359.0,344.3,263.32
2016,4,6,8,0,768.0,81.0,2.3,17.0,413.0,409.74,318.88
2016,4,6,8,15,795.5,85.0,2.35,17.5,464.5,471.62,370.03
2016,4,6,8,30,823.0,89.0,2.4,18.0,516.0,534.69,420.38
2016,4,6,8,45,843.5,92.0,2.5,18.5,564.5,593.52,466.09
2016,4,6,9,0,864.0,95.0,2.6,19.0,613.0,652.07,510.18
2016,4,6,9,15,879.0,97.5,2.65,19.5,656.0,700.15,545.32
2016,4,6,9,30,894.0,100.0,2.7,20.0,699.0,751.55,581.79
2016,4,6,9,45,905.0,102.0,2.75,20.5,736.5,797.71,612.45
2016,4,6,10,0,916.0,104.0,2.8,21.0,774.0,841.56,640.61
2016,4,6,10,15,923.5,105.5,2.75,21.0,804.5,879.47,664.93
2016,4,6,10,30,931.0,107.0,2.7,21.0,835.0,914.38,687.02
2016,4,6,10,45,935.5,108.5,2.7,21.5,858.0,943.47,704.11
2016,4,6,11,0,940.0,110.0,2.7,22.0,881.0,969.07,718.82
2016,4,6,11,15,943.0,111.0,2.65,22.0,896.0,989.19,730.84
2016,4,6,11,30,946.0,112.0,2.6,22.0,911.0,1005.54,740.45
2016,4,6,11,45,946.5,112.5,2.55,22.5,917.5,1015.2,744.36
2016,4,6,12,0,947.0,113.0,2.5,23.0,924.0,1020.92,745.85
2016,4,6,12,15,946.0,113.0,2.5,23.0,922.0,1020.76,745.66
2016,4,6,12,30,945.0,113.0,2.5,23.0,920.0,1016.65,743.11
2016,4,6,12,45,940.0,114.0,2.5,23.5,910.0,1005.84,734.94
2016,4,6,13,0,935.0,115.0,2.5,24.0,900.0,991.21,724.51
2016,4,6,13,15,930.5,114.0,2.45,24.0,882.0,971.38,711.75
2016,4,6,13,30,926.0,113.0,2.4,24.0,864.0,947.93,696.74
2016,4,6,13,45,918.0,112.0,2.4,24.0,838.0,917.95,677.94
2016,4,6,14,0,910.0,111.0,2.4,24.0,812.0,884.8,657.02
2016,4,6,14,15,664.5,202.0,2.35,24.0,703.0,760.75,571.22
2016,4,6,14,30,419.0,293.0,2.3,24.0,594.0,621.82,470.18
2016,4,6,14,45,642.0,198.5,2.25,24.5,631.5,686.5,519.97
2016,4,6,15,0,865.0,104.0,2.2,25.0,669.0,718.71,544.11
2016,4,6,15,15,848.5,101.0,2.1,24.5,625.0,664.88,505.53
2016,4,6,15,30,832.0,98.0,2.0,24.0,581.0,610.0,465.79
2016,4,6,15,45,708.5,116.0,1.9,24.0,503.0,516.54,395.55
2016,4,6,16,0,585.0,134.0,1.8,24.0,425.0,431.46,330.51
2016,4,6,16,15,515.5,132.5,1.65,23.5,369.0,358.11,273.74
2016,4,6,16,30,446.0,131.0,1.5,23.0,313.0,297.47,225.62
2016,4,6,16,45,408.0,120.0,1.35,23.0,269.0,245.89,183.09
2016,4,6,17,0,370.0,109.0,1.2,23.0,225.0,198.23,143.4
2016,4,6,17,15,333.5,91.5,1.2,22.0,181.5,149.77,103.86
2016,4,6,17,30,297.0,74.0,1.2,21.0,138.0,105.75,68.76
2016,4,6,17,45,238.0,56.5,1.2,20.5,98.5,64.65,39.06
2016,4,6,18,0,179.0,39.0,1.2,20.0,59.0,31.2,20.45
2016,4,6,18,15,89.5,19.5,1.2,20.0,29.5,14.76,2.2
2016,4,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,2.4,11.5,5.5,4.33,0.0
2016,4,7,6,0,0.0,11.0,2.5,12.0,11.0,8.37,0.0
2016,4,7,6,15,15.0,30.5,2.75,12.5,32.5,22.99,13.43
2016,4,7,6,30,30.0,50.0,3.0,13.0,54.0,39.28,26.59
2016,4,7,6,45,47.0,72.5,3.3,13.5,82.0,61.12,44.4
2016,4,7,7,0,64.0,95.0,3.6,14.0,110.0,85.68,64.75
2016,4,7,7,15,79.5,116.0,3.8,14.0,140.0,111.17,86.29
2016,4,7,7,30,95.0,137.0,4.0,14.0,170.0,143.55,113.74
2016,4,7,7,45,93.0,160.0,4.2,14.5,196.5,163.7,130.97
2016,4,7,8,0,91.0,183.0,4.4,15.0,223.0,188.57,151.73
2016,4,7,8,15,56.5,188.5,4.4,15.0,214.5,182.66,147.09
2016,4,7,8,30,22.0,194.0,4.4,15.0,206.0,165.32,132.52
2016,4,7,8,45,180.0,223.5,4.4,15.5,331.5,302.14,244.61
2016,4,7,9,0,338.0,253.0,4.4,16.0,457.0,449.91,362.05
2016,4,7,9,15,389.5,257.5,4.35,16.0,508.5,506.61,406.15
2016,4,7,9,30,441.0,262.0,4.3,16.0,560.0,580.66,462.83
2016,4,7,9,45,408.0,290.0,4.3,16.5,577.0,587.63,466.13
2016,4,7,10,0,375.0,318.0,4.3,17.0,594.0,604.95,476.99
2016,4,7,10,15,411.0,316.5,4.25,17.0,630.0,662.86,519.84
2016,4,7,10,30,447.0,315.0,4.2,17.0,666.0,707.39,552.43
2016,4,7,10,45,491.0,311.0,4.2,17.0,707.0,756.45,588.37
2016,4,7,11,0,535.0,307.0,4.2,17.0,748.0,805.12,623.62
2016,4,7,11,15,506.0,322.5,4.2,17.0,745.5,803.99,621.41
2016,4,7,11,30,477.0,338.0,4.2,17.0,743.0,799.48,617.14
2016,4,7,11,45,484.5,334.0,4.2,17.0,748.0,808.31,623.56
2016,4,7,12,0,492.0,330.0,4.2,17.0,753.0,814.69,628.2
2016,4,7,12,15,688.0,234.0,4.15,17.0,824.5,915.58,704.49
2016,4,7,12,30,884.0,138.0,4.1,17.0,896.0,980.04,749.08
2016,4,7,12,45,658.5,244.5,4.1,17.0,806.0,889.09,683.96
2016,4,7,13,0,433.0,351.0,4.1,17.0,716.0,765.85,591.16
2016,4,7,13,15,474.5,329.0,4.1,17.0,721.5,774.79,599.8
2016,4,7,13,30,516.0,307.0,4.1,17.0,727.0,779.84,604.82
2016,4,7,13,45,522.5,292.5,4.1,17.0,707.5,757.36,589.3
2016,4,7,14,0,529.0,278.0,4.1,17.0,688.0,732.31,571.96
2016,4,7,14,15,538.5,260.5,4.1,16.5,663.0,704.37,553.48
2016,4,7,14,30,548.0,243.0,4.1,16.0,638.0,673.75,532.68
2016,4,7,14,45,650.5,194.5,4.1,16.0,639.0,686.41,544.25
2016,4,7,15,0,753.0,146.0,4.1,16.0,640.0,681.99,542.42
2016,4,7,15,15,551.5,192.0,4.05,15.5,541.0,551.48,441.7
2016,4,7,15,30,350.0,238.0,4.0,15.0,442.0,431.3,347.18
2016,4,7,15,45,272.0,227.5,4.0,15.0,378.5,359.05,289.63
2016,4,7,16,0,194.0,217.0,4.0,15.0,315.0,285.16,230.0
2016,4,7,16,15,133.0,192.5,3.85,14.5,256.0,224.6,181.03
2016,4,7,16,30,72.0,168.0,3.7,14.0,197.0,164.63,132.24
2016,4,7,16,45,61.5,146.5,3.55,14.0,169.0,138.15,110.14
2016,4,7,17,0,51.0,125.0,3.4,14.0,141.0,113.08,89.04
2016,4,7,17,15,40.0,102.5,3.2,13.5,113.5,88.63,68.54
2016,4,7,17,30,29.0,80.0,3.0,13.0,86.0,65.91,49.47
2016,4,7,17,45,14.5,58.5,2.9,13.0,61.5,44.97,31.96
2016,4,7,18,0,0.0,37.0,2.8,13.0,37.0,27.64,18.14
2016,4,7,18,15,0.0,18.5,2.75,12.5,18.5,14.12,2.92
2016,4,7,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.3,10.5,5.5,4.33,0.0
2016,4,8,6,0,0.0,11.0,1.4,11.0,11.0,8.36,0.0
2016,4,8,6,15,0.5,30.0,1.65,11.5,30.0,22.6,13.44
2016,4,8,6,30,1.0,49.0,1.9,12.0,49.0,36.81,25.51
2016,4,8,6,45,12.0,70.0,2.15,12.5,73.0,54.29,40.35
2016,4,8,7,0,23.0,91.0,2.4,13.0,97.0,75.19,57.9
2016,4,8,7,15,33.5,112.5,2.45,13.0,123.0,97.15,76.41
2016,4,8,7,30,44.0,134.0,2.5,13.0,149.0,120.69,96.19
2016,4,8,7,45,25.0,141.5,2.55,13.5,150.5,123.43,98.81
2016,4,8,8,0,6.0,149.0,2.6,14.0,152.0,118.99,94.98
2016,4,8,8,15,3.0,94.5,2.6,14.0,96.0,74.27,57.32
2016,4,8,8,30,0.0,40.0,2.6,14.0,40.0,30.63,20.38
2016,4,8,8,45,20.0,144.0,2.65,14.5,156.0,129.65,103.16
2016,4,8,9,0,40.0,248.0,2.7,15.0,272.0,234.64,187.97
2016,4,8,9,15,25.0,233.0,2.75,15.0,248.5,203.0,161.72
2016,4,8,9,30,10.0,218.0,2.8,15.0,225.0,180.74,143.22
2016,4,8,9,45,8.5,208.5,2.9,15.0,214.5,172.09,136.01
2016,4,8,10,0,7.0,199.0,3.0,15.0,204.0,163.36,128.73
2016,4,8,10,15,27.0,272.0,3.05,15.0,293.5,255.98,203.1
2016,4,8,10,30,47.0,345.0,3.1,15.0,383.0,342.22,270.53
2016,4,8,10,45,32.5,318.5,3.15,15.0,345.0,306.24,241.65
2016,4,8,11,0,18.0,292.0,3.2,15.0,307.0,253.21,199.59
2016,4,8,11,15,16.0,279.5,3.3,15.0,293.0,240.98,189.95
2016,4,8,11,30,14.0,267.0,3.4,15.0,279.0,228.69,180.14
2016,4,8,11,45,70.0,350.5,3.5,15.5,411.0,374.89,295.67
2016,4,8,12,0,126.0,434.0,3.6,16.0,543.0,529.17,412.42
2016,4,8,12,15,212.0,425.0,3.65,16.0,608.0,601.61,468.14
2016,4,8,12,30,298.0,416.0,3.7,16.0,673.0,692.57,536.49
2016,4,8,12,45,341.0,396.5,3.75,16.0,687.5,710.76,550.75
2016,4,8,13,0,384.0,377.0,3.8,16.0,702.0,726.38,563.59
2016,4,8,13,15,302.0,390.5,3.85,16.0,643.5,657.76,511.88
2016,4,8,13,30,220.0,404.0,3.9,16.0,585.0,572.15,447.47
2016,4,8,13,45,267.0,381.5,3.95,16.0,594.0,602.07,471.76
2016,4,8,14,0,314.0,359.0,4.0,16.0,603.0,610.24,479.47
2016,4,8,14,15,372.0,324.5,4.05,16.0,602.5,611.95,482.8
2016,4,8,14,30,430.0,290.0,4.1,16.0,602.0,623.16,492.78
2016,4,8,14,45,232.5,278.0,4.15,16.0,445.5,435.01,347.05
2016,4,8,15,0,35.0,266.0,4.2,16.0,289.0,250.44,199.16
2016,4,8,15,15,17.5,183.0,4.2,15.5,194.5,155.59,123.44
2016,4,8,15,30,0.0,100.0,4.2,15.0,100.0,77.2,59.08
2016,4,8,15,45,0.0,86.0,4.2,15.0,86.0,66.18,50.11
2016,4,8,16,0,0.0,72.0,4.2,15.0,72.0,55.29,41.14
2016,4,8,16,15,0.0,87.0,4.1,14.5,87.0,66.95,51.23
2016,4,8,16,30,0.0,102.0,4.0,14.0,102.0,78.79,61.53
2016,4,8,16,45,0.0,87.0,3.9,14.0,87.0,66.97,51.67
2016,4,8,17,0,0.0,72.0,3.8,14.0,72.0,55.26,41.78
2016,4,8,17,15,0.0,57.5,3.6,13.5,57.5,44.05,32.27
2016,4,8,17,30,0.0,43.0,3.4,13.0,43.0,32.87,22.61
2016,4,8,17,45,0.0,30.5,3.25,13.0,30.5,23.27,14.14
2016,4,8,18,0,0.0,18.0,3.1,13.0,18.0,13.69,6.18
2016,4,8,18,15,0.0,9.0,3.0,12.5,9.0,6.82,0.0
2016,4,8,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,2.4,11.0,1.5,1.13,0.0
2016,4,9,6,30,0.0,3.0,2.5,11.0,3.0,2.27,0.0
2016,4,9,6,45,0.0,4.5,2.65,11.5,4.5,3.41,0.0
2016,4,9,7,0,0.0,6.0,2.8,12.0,6.0,4.55,0.0
2016,4,9,7,15,0.0,8.0,2.85,12.0,8.0,6.07,0.0
2016,4,9,7,30,0.0,10.0,2.9,12.0,10.0,7.6,0.94
2016,4,9,7,45,0.0,71.5,2.95,12.0,71.5,54.87,41.67
2016,4,9,8,0,0.0,133.0,3.0,12.0,133.0,103.47,82.77
2016,4,9,8,15,0.0,100.0,3.0,12.0,100.0,77.19,60.25
2016,4,9,8,30,0.0,67.0,3.0,12.0,67.0,51.45,38.27
2016,4,9,8,45,2.0,123.0,3.0,12.5,124.5,96.66,76.12
2016,4,9,9,0,4.0,179.0,3.0,13.0,182.0,143.49,114.51
2016,4,9,9,15,8.0,202.5,3.0,13.0,208.5,165.82,132.53
2016,4,9,9,30,12.0,226.0,3.0,13.0,235.0,188.7,150.9
2016,4,9,9,45,6.0,181.5,3.0,13.0,186.0,147.7,117.09
2016,4,9,10,0,0.0,137.0,3.0,13.0,137.0,107.01,83.42
2016,4,9,10,15,0.0,134.0,3.0,13.0,134.0,104.67,81.41
2016,4,9,10,30,0.0,131.0,3.0,13.0,131.0,102.34,79.38
2016,4,9,10,45,3.5,163.0,3.05,13.5,166.0,131.43,103.03
2016,4,9,11,0,7.0,195.0,3.1,14.0,201.0,161.06,126.79
2016,4,9,11,15,9.0,213.5,3.05,14.0,221.0,178.48,140.72
2016,4,9,11,30,11.0,232.0,3.0,14.0,241.0,196.04,154.71
2016,4,9,11,45,6.5,192.0,2.95,14.0,197.5,158.59,124.44
2016,4,9,12,0,2.0,152.0,2.9,14.0,154.0,121.59,94.39
2016,4,9,12,15,11.0,230.5,2.85,14.0,240.5,195.02,153.9
2016,4,9,12,30,20.0,309.0,2.8,14.0,327.0,270.5,213.72
2016,4,9,12,45,27.0,330.0,2.8,14.5,353.5,314.29,247.5
2016,4,9,13,0,34.0,351.0,2.8,15.0,380.0,339.88,266.96
2016,4,9,13,15,33.0,343.0,2.8,15.0,370.5,330.49,259.77
2016,4,9,13,30,32.0,335.0,2.8,15.0,361.0,320.96,252.62
2016,4,9,13,45,16.0,220.5,2.85,15.0,233.5,189.56,149.26
2016,4,9,14,0,0.0,106.0,2.9,15.0,106.0,82.28,62.35
2016,4,9,14,15,0.0,83.5,2.9,14.5,83.5,64.5,48.02
2016,4,9,14,30,0.0,61.0,2.9,14.0,61.0,47.01,33.69
2016,4,9,14,45,0.0,44.0,2.9,14.0,44.0,33.83,22.76
2016,4,9,15,0,0.0,27.0,2.9,14.0,27.0,20.71,11.81
2016,4,9,15,15,0.0,76.5,2.85,14.0,76.5,58.89,43.93
2016,4,9,15,30,0.0,126.0,2.8,14.0,126.0,97.91,76.6
2016,4,9,15,45,1.5,143.5,2.75,14.0,144.5,112.78,89.17
2016,4,9,16,0,3.0,161.0,2.7,14.0,163.0,127.6,101.74
2016,4,9,16,15,1.5,126.5,2.5,13.5,127.5,98.9,78.24
2016,4,9,16,30,0.0,92.0,2.3,13.0,92.0,70.88,55.0
2016,4,9,16,45,0.0,79.0,2.1,13.0,79.0,60.7,46.52
2016,4,9,17,0,0.0,66.0,1.9,13.0,66.0,50.61,37.99
2016,4,9,17,15,0.0,53.5,1.7,12.5,53.5,40.96,29.77
2016,4,9,17,30,0.0,41.0,1.5,12.0,41.0,31.33,21.42
2016,4,9,17,45,0.0,29.5,1.35,12.0,29.5,22.49,13.61
2016,4,9,18,0,0.0,18.0,1.2,12.0,18.0,13.69,6.28
2016,4,9,18,15,0.0,10.0,1.2,12.0,10.0,7.59,0.0
2016,4,9,18,30,0.0,2.0,1.2,12.0,2.0,1.57,0.0
2016,4,9,18,45,0.0,1.0,1.2,12.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.7,11.0,1.0,0.79,0.0
2016,4,10,6,0,0.0,2.0,1.8,11.0,2.0,1.51,0.0
2016,4,10,6,15,0.0,5.5,1.9,11.0,5.5,4.16,0.0
2016,4,10,6,30,0.0,9.0,2.0,11.0,9.0,6.82,0.18
2016,4,10,6,45,0.0,13.5,2.1,11.5,13.5,10.24,3.21
2016,4,10,7,0,0.0,18.0,2.2,12.0,18.0,13.68,6.23
2016,4,10,7,15,0.0,23.0,2.2,12.0,23.0,17.51,9.56
2016,4,10,7,30,0.0,28.0,2.2,12.0,28.0,21.34,12.87
2016,4,10,7,45,0.0,32.0,2.2,12.0,32.0,24.42,15.48
2016,4,10,8,0,0.0,36.0,2.2,12.0,36.0,27.51,18.07
2016,4,10,8,15,0.0,52.0,2.2,12.0,52.0,39.84,28.54
2016,4,10,8,30,0.0,68.0,2.2,12.0,68.0,52.22,38.95
2016,4,10,8,45,0.0,93.5,2.2,12.5,93.5,72.06,55.44
2016,4,10,9,0,0.0,119.0,2.2,13.0,119.0,92.31,72.03
2016,4,10,9,15,0.5,141.5,2.25,13.0,142.0,110.75,87.08
2016,4,10,9,30,1.0,164.0,2.3,13.0,165.0,129.43,102.22
2016,4,10,9,45,3.0,177.0,2.35,13.0,179.5,141.67,112.04
2016,4,10,10,0,5.0,190.0,2.4,13.0,194.0,154.13,122.02
2016,4,10,10,15,8.0,213.0,2.45,13.0,219.5,175.91,139.54
2016,4,10,10,30,11.0,236.0,2.5,13.0,245.0,198.04,157.22
2016,4,10,10,45,11.0,236.0,2.55,13.5,245.5,198.42,157.02
2016,4,10,11,0,11.0,236.0,2.6,14.0,246.0,198.76,156.87
2016,4,10,11,15,8.5,206.5,2.65,14.0,214.5,172.09,135.38
2016,4,10,11,30,6.0,177.0,2.7,14.0,183.0,145.59,113.97
2016,4,10,11,45,9.5,215.5,2.8,14.0,224.5,180.84,142.45
2016,4,10,12,0,13.0,254.0,2.9,14.0,266.0,216.59,170.98
2016,4,10,12,15,13.5,253.5,3.0,14.0,265.5,216.64,170.99
2016,4,10,12,30,14.0,253.0,3.1,14.0,265.0,216.61,171.05
2016,4,10,12,45,10.5,224.0,3.25,14.0,233.5,188.77,148.83
2016,4,10,13,0,7.0,195.0,3.4,14.0,202.0,161.23,126.74
2016,4,10,13,15,10.5,228.0,3.5,14.0,237.0,191.66,151.48
2016,4,10,13,30,14.0,261.0,3.6,14.0,272.0,222.28,176.15
2016,4,10,13,45,11.5,241.5,3.7,14.0,251.0,203.19,160.96
2016,4,10,14,0,9.0,222.0,3.8,14.0,230.0,184.32,145.97
2016,4,10,14,15,8.0,213.5,3.8,13.5,220.0,176.05,139.76
2016,4,10,14,30,7.0,205.0,3.8,13.0,210.0,167.85,133.57
2016,4,10,14,45,3.5,144.0,3.8,13.0,146.5,115.02,90.43
2016,4,10,15,0,0.0,83.0,3.8,13.0,83.0,63.98,48.17
2016,4,10,15,15,2.5,132.5,3.75,12.5,134.0,104.71,82.55
2016,4,10,15,30,5.0,182.0,3.7,12.0,185.0,146.21,117.46
2016,4,10,15,45,2.5,144.5,3.7,12.0,146.0,114.05,90.91
2016,4,10,16,0,0.0,107.0,3.7,12.0,107.0,82.7,64.83
2016,4,10,16,15,0.0,88.5,3.6,12.0,88.5,68.12,52.69
2016,4,10,16,30,0.0,70.0,3.5,12.0,70.0,53.71,40.58
2016,4,10,16,45,0.0,60.5,3.45,12.0,60.5,46.35,34.39
2016,4,10,17,0,0.0,51.0,3.4,12.0,51.0,39.01,28.14
2016,4,10,17,15,190.0,64.0,3.15,11.5,106.5,90.58,64.36
2016,4,10,17,30,380.0,77.0,2.9,11.0,162.0,113.48,74.9
2016,4,10,17,45,297.0,62.0,2.65,11.0,117.5,68.35,42.92
2016,4,10,18,0,214.0,47.0,2.4,11.0,73.0,35.07,25.0
2016,4,10,18,15,107.0,28.5,2.25,10.5,41.5,21.37,9.93
2016,4,10,18,30,0.0,10.0,2.1,10.0,10.0,7.87,0.0
2016,4,10,18,45,0.0,5.0,2.0,10.0,5.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,45,54.5,11.5,0.9,9.5,15.0,9.05,0.0
2016,4,11,6,0,109.0,23.0,0.9,10.0,30.0,17.37,4.33
2016,4,11,6,15,219.0,39.5,1.05,10.0,69.5,29.78,20.25
2016,4,11,6,30,329.0,56.0,1.2,10.0,109.0,58.99,36.22
2016,4,11,6,45,408.0,67.0,1.35,10.5,157.5,101.04,63.63
2016,4,11,7,0,487.0,78.0,1.5,11.0,206.0,156.11,106.49
2016,4,11,7,15,540.0,86.5,1.55,11.5,257.5,209.48,151.76
2016,4,11,7,30,593.0,95.0,1.6,12.0,309.0,268.69,202.9
2016,4,11,7,45,627.5,102.5,1.65,12.5,359.5,325.96,252.68
2016,4,11,8,0,662.0,110.0,1.7,13.0,410.0,386.13,303.74
2016,4,11,8,15,690.0,115.5,1.7,13.0,459.5,444.02,352.18
2016,4,11,8,30,718.0,121.0,1.7,13.0,509.0,503.35,400.34
2016,4,11,8,45,506.5,195.5,1.75,13.5,481.0,482.76,384.51
2016,4,11,9,0,295.0,270.0,1.8,14.0,453.0,433.77,345.23
2016,4,11,9,15,194.0,294.5,1.8,14.0,418.5,392.26,312.34
2016,4,11,9,30,93.0,319.0,1.8,14.0,384.0,339.66,269.71
2016,4,11,9,45,59.0,303.5,1.8,14.5,346.0,304.3,240.99
2016,4,11,10,0,25.0,288.0,1.8,15.0,308.0,252.11,198.75
2016,4,11,10,15,68.5,339.0,1.8,15.0,394.0,350.1,275.82
2016,4,11,10,30,112.0,390.0,1.8,15.0,480.0,437.46,342.21
2016,4,11,10,45,92.5,392.0,1.85,15.0,468.0,425.8,332.19
2016,4,11,11,0,73.0,394.0,1.9,15.0,456.0,412.82,321.77
2016,4,11,11,15,158.0,411.0,1.9,15.0,546.5,527.06,408.96
2016,4,11,11,30,243.0,428.0,1.9,15.0,637.0,624.5,480.83
2016,4,11,11,45,218.5,434.5,1.95,15.5,624.0,610.73,468.68
2016,4,11,12,0,194.0,441.0,2.0,16.0,611.0,595.45,456.36
2016,4,11,12,15,533.5,291.0,2.05,16.0,756.0,808.39,616.8
2016,4,11,12,30,873.0,141.0,2.1,16.0,901.0,960.77,723.26
2016,4,11,12,45,855.0,150.0,2.2,16.0,888.0,960.68,722.86
2016,4,11,13,0,837.0,159.0,2.3,16.0,875.0,942.27,711.89
2016,4,11,13,15,574.0,271.5,2.35,16.0,757.5,801.15,612.41
2016,4,11,13,30,311.0,384.0,2.4,16.0,640.0,645.74,497.28
2016,4,11,13,45,306.5,375.0,2.5,16.0,621.5,623.91,483.39
2016,4,11,14,0,302.0,366.0,2.6,16.0,603.0,600.96,467.51
2016,4,11,14,15,295.5,351.5,2.65,15.5,575.5,570.31,446.48
2016,4,11,14,30,289.0,337.0,2.7,15.0,548.0,539.0,424.64
2016,4,11,14,45,287.5,319.5,2.8,15.0,520.5,507.99,402.14
2016,4,11,15,0,286.0,302.0,2.9,15.0,493.0,476.22,378.65
2016,4,11,15,15,237.0,286.0,2.9,15.0,437.0,403.37,322.33
2016,4,11,15,30,188.0,270.0,2.9,15.0,381.0,347.25,278.26
2016,4,11,15,45,269.0,234.5,2.95,15.0,379.5,357.3,286.77
2016,4,11,16,0,350.0,199.0,3.0,15.0,378.0,348.05,278.68
2016,4,11,16,15,325.0,185.0,2.95,14.5,338.0,303.3,242.02
2016,4,11,16,30,300.0,171.0,2.9,14.0,298.0,260.77,206.61
2016,4,11,16,45,427.5,130.5,2.9,14.0,284.5,251.66,193.77
2016,4,11,17,0,555.0,90.0,2.9,14.0,271.0,224.36,163.38
2016,4,11,17,15,494.5,80.5,2.7,13.5,220.5,167.2,114.96
2016,4,11,17,30,434.0,71.0,2.5,13.0,170.0,114.01,72.37
2016,4,11,17,45,356.0,57.5,2.35,12.5,124.5,67.41,40.34
2016,4,11,18,0,278.0,44.0,2.2,12.0,79.0,33.32,23.44
2016,4,11,18,15,159.0,27.5,2.2,11.5,45.5,20.82,10.01
2016,4,11,18,30,40.0,11.0,2.2,11.0,12.0,8.65,0.0
2016,4,11,18,45,20.0,5.5,2.2,11.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,52.5,12.0,2.6,9.5,15.5,9.44,0.0
2016,4,12,6,0,105.0,24.0,2.8,10.0,31.0,18.09,6.2
2016,4,12,6,15,206.5,41.0,2.85,10.0,70.0,30.79,21.22
2016,4,12,6,30,308.0,58.0,2.9,10.0,109.0,59.07,37.0
2016,4,12,6,45,389.5,69.0,3.0,10.5,157.5,100.01,63.7
2016,4,12,7,0,471.0,80.0,3.1,11.0,206.0,154.3,105.92
2016,4,12,7,15,235.5,65.5,3.1,11.0,128.5,115.5,84.87
2016,4,12,7,30,0.0,51.0,3.1,11.0,51.0,39.02,28.18
2016,4,12,7,45,3.5,103.0,3.1,11.5,104.5,80.67,63.69
2016,4,12,8,0,7.0,155.0,3.1,12.0,158.0,123.68,99.61
2016,4,12,8,15,50.0,197.0,3.1,12.0,223.5,184.81,150.07
2016,4,12,8,30,93.0,239.0,3.1,12.0,289.0,246.86,200.78
2016,4,12,8,45,52.5,224.5,3.1,12.5,253.0,216.55,175.17
2016,4,12,9,0,12.0,210.0,3.1,13.0,217.0,173.6,139.04
2016,4,12,9,15,68.5,269.0,3.1,13.0,316.0,272.7,220.0
2016,4,12,9,30,125.0,328.0,3.1,13.0,415.0,382.96,307.41
2016,4,12,9,45,107.0,341.0,3.15,13.5,418.5,373.93,298.71
2016,4,12,10,0,89.0,354.0,3.2,14.0,422.0,376.47,299.37
2016,4,12,10,15,195.0,366.0,3.3,14.0,520.5,493.71,391.81
2016,4,12,10,30,301.0,378.0,3.4,14.0,619.0,618.23,486.77
2016,4,12,10,45,181.5,382.5,3.5,14.0,529.0,510.85,402.98
2016,4,12,11,0,62.0,387.0,3.6,14.0,439.0,395.51,311.91
2016,4,12,11,15,149.5,408.5,3.65,14.0,537.5,515.7,406.37
2016,4,12,11,30,237.0,430.0,3.7,14.0,636.0,619.34,485.38
2016,4,12,11,45,245.0,427.0,3.8,14.5,641.0,645.7,503.47
2016,4,12,12,0,253.0,424.0,3.9,15.0,646.0,651.88,507.4
2016,4,12,12,15,386.0,374.5,3.95,15.0,712.0,728.62,567.56
2016,4,12,12,30,519.0,325.0,4.0,15.0,778.0,821.91,637.74
2016,4,12,12,45,501.5,332.5,4.05,15.0,766.5,807.61,626.72
2016,4,12,13,0,484.0,340.0,4.1,15.0,755.0,791.01,614.78
2016,4,12,13,15,441.5,349.0,4.1,15.0,722.0,751.32,585.46
2016,4,12,13,30,399.0,358.0,4.1,15.0,689.0,695.93,544.87
2016,4,12,13,45,599.0,261.0,4.15,15.0,741.0,784.76,615.36
2016,4,12,14,0,799.0,164.0,4.2,15.0,793.0,835.15,656.22
2016,4,12,14,15,789.0,161.5,4.25,14.5,762.0,798.32,630.96
2016,4,12,14,30,779.0,159.0,4.3,14.0,731.0,763.98,607.21
2016,4,12,14,45,629.0,200.5,4.35,14.0,647.0,662.48,529.49
2016,4,12,15,0,479.0,242.0,4.4,14.0,563.0,563.23,452.28
2016,4,12,15,15,597.5,192.5,4.4,14.0,566.5,574.33,462.32
2016,4,12,15,30,716.0,143.0,4.4,14.0,570.0,567.67,457.1
2016,4,12,15,45,628.0,147.5,4.45,14.0,500.0,485.88,391.43
2016,4,12,16,0,540.0,152.0,4.5,14.0,430.0,405.45,326.07
2016,4,12,16,15,521.5,139.0,4.45,13.5,385.0,353.32,282.35
2016,4,12,16,30,503.0,126.0,4.4,13.0,340.0,302.33,238.35
2016,4,12,16,45,441.0,123.5,4.35,12.5,293.0,248.18,191.97
2016,4,12,17,0,379.0,121.0,4.3,12.0,246.0,200.33,151.12
2016,4,12,17,15,332.0,104.5,4.15,11.5,200.0,150.99,109.34
2016,4,12,17,30,285.0,88.0,4.0,11.0,154.0,105.1,72.13
2016,4,12,17,45,221.0,69.5,3.85,11.0,112.5,65.94,43.94
2016,4,12,18,0,157.0,51.0,3.7,11.0,71.0,37.45,27.19
2016,4,12,18,15,78.5,30.5,3.7,10.5,40.5,22.71,11.94
2016,4,12,18,30,0.0,10.0,3.7,10.0,10.0,7.87,0.0
2016,4,12,18,45,0.0,5.0,3.7,10.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,65.0,13.5,2.2,8.5,18.0,10.62,0.0
2016,4,13,6,0,130.0,27.0,2.4,9.0,36.0,20.35,8.92
2016,4,13,6,15,243.5,42.5,2.55,9.5,77.5,32.06,22.49
2016,4,13,6,30,357.0,58.0,2.7,10.0,119.0,60.91,37.52
2016,4,13,6,45,443.5,67.5,2.9,10.5,170.0,107.12,67.53
2016,4,13,7,0,530.0,77.0,3.1,11.0,221.0,161.22,109.14
2016,4,13,7,15,582.5,84.5,3.1,11.5,274.0,216.0,155.98
2016,4,13,7,30,635.0,92.0,3.1,12.0,327.0,276.47,208.8
2016,4,13,7,45,673.5,98.0,3.15,12.5,380.0,335.99,261.14
2016,4,13,8,0,712.0,104.0,3.2,13.0,433.0,398.76,315.13
2016,4,13,8,15,739.0,108.5,3.25,13.0,483.5,457.66,365.51
2016,4,13,8,30,766.0,113.0,3.3,13.0,534.0,517.77,415.52
