Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,8,45,788.0,116.0,3.35,13.5,581.5,573.64,460.16
2016,4,13,9,0,810.0,119.0,3.4,14.0,629.0,629.88,503.74
2016,4,13,9,15,825.0,122.0,3.4,14.0,670.5,681.08,543.14
2016,4,13,9,30,840.0,125.0,3.4,14.0,712.0,730.96,580.63
2016,4,13,9,45,863.5,121.0,3.4,14.5,751.0,778.76,614.92
2016,4,13,10,0,887.0,117.0,3.4,15.0,790.0,816.4,640.01
2016,4,13,10,15,894.0,118.5,3.45,15.0,819.0,852.22,664.63
2016,4,13,10,30,901.0,120.0,3.5,15.0,848.0,885.1,687.08
2016,4,13,10,45,905.0,122.0,3.55,15.5,870.0,912.74,704.49
2016,4,13,11,0,909.0,124.0,3.6,16.0,892.0,937.0,719.51
2016,4,13,11,15,912.0,125.0,3.65,16.0,906.0,955.91,732.21
2016,4,13,11,30,915.0,126.0,3.7,16.0,920.0,971.19,742.54
2016,4,13,11,45,912.5,128.5,3.75,16.0,925.5,979.08,747.91
2016,4,13,12,0,910.0,131.0,3.8,16.0,931.0,983.16,750.83
2016,4,13,12,15,909.5,131.0,3.85,16.0,929.0,982.99,751.0
2016,4,13,12,30,909.0,131.0,3.9,16.0,927.0,979.05,748.72
2016,4,13,12,45,903.5,132.5,3.95,16.0,916.5,968.14,741.77
2016,4,13,13,0,898.0,134.0,4.0,16.0,906.0,953.62,732.46
2016,4,13,13,15,893.5,133.0,4.0,16.0,888.5,934.17,719.51
2016,4,13,13,30,889.0,132.0,4.0,16.0,871.0,911.29,704.23
2016,4,13,13,45,876.5,134.0,4.05,16.0,844.5,881.04,684.03
2016,4,13,14,0,864.0,136.0,4.1,16.0,818.0,858.93,669.62
2016,4,13,14,15,613.0,228.0,4.1,15.5,702.5,723.65,569.5
2016,4,13,14,30,362.0,320.0,4.1,15.0,587.0,574.44,455.31
2016,4,13,14,45,583.0,227.0,4.15,15.0,631.0,644.86,513.41
2016,4,13,15,0,804.0,134.0,4.2,15.0,675.0,684.13,545.65
2016,4,13,15,15,787.5,130.0,4.15,14.5,631.5,632.18,505.92
2016,4,13,15,30,771.0,126.0,4.1,14.0,588.0,580.7,465.98
2016,4,13,15,45,746.0,122.5,4.1,14.0,540.0,522.82,419.17
2016,4,13,16,0,721.0,119.0,4.1,14.0,492.0,465.55,371.64
2016,4,13,16,15,690.5,113.0,3.95,13.5,441.0,404.65,320.49
2016,4,13,16,30,660.0,107.0,3.8,13.0,390.0,345.72,269.63
2016,4,13,16,45,615.0,100.5,3.7,13.0,337.0,284.26,215.73
2016,4,13,17,0,570.0,94.0,3.6,13.0,284.0,227.15,165.39
2016,4,13,17,15,509.5,84.5,3.4,12.0,232.0,169.48,116.77
2016,4,13,17,30,449.0,75.0,3.2,11.0,180.0,115.65,73.95
2016,4,13,17,45,353.0,62.5,3.0,10.5,132.0,68.28,42.38
2016,4,13,18,0,257.0,50.0,2.8,10.0,84.0,37.44,27.37
2016,4,13,18,15,145.0,31.5,2.7,9.5,49.0,23.67,13.16
2016,4,13,18,30,33.0,13.0,2.6,9.0,14.0,10.23,0.0
2016,4,13,18,45,16.5,6.5,2.55,9.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,77.5,14.5,2.0,8.5,20.5,11.41,0.0
2016,4,14,6,0,155.0,29.0,2.2,9.0,41.0,21.89,10.94
2016,4,14,6,15,274.5,43.5,2.35,9.0,84.0,32.95,23.44
2016,4,14,6,30,394.0,58.0,2.5,9.0,127.0,62.13,38.01
2016,4,14,6,45,470.5,68.5,2.65,9.5,178.5,110.23,69.38
2016,4,14,7,0,547.0,79.0,2.8,10.0,230.0,165.01,111.93
2016,4,14,7,15,613.5,74.5,2.9,10.0,277.0,213.68,153.54
2016,4,14,7,30,680.0,70.0,3.0,10.0,324.0,270.54,203.95
2016,4,14,7,45,661.5,87.5,3.1,10.5,364.5,321.14,251.04
2016,4,14,8,0,643.0,105.0,3.2,11.0,405.0,370.17,295.23
2016,4,14,8,15,661.5,114.5,3.25,11.5,452.5,425.82,342.68
2016,4,14,8,30,680.0,124.0,3.3,12.0,500.0,482.03,389.11
2016,4,14,8,45,665.5,143.5,3.35,12.5,537.5,528.99,426.74
2016,4,14,9,0,651.0,163.0,3.4,13.0,575.0,572.65,460.55
2016,4,14,9,15,739.5,149.0,3.45,13.0,646.0,650.45,521.32
2016,4,14,9,30,828.0,135.0,3.5,13.0,717.0,729.93,582.07
2016,4,14,9,45,847.0,133.5,3.55,13.5,754.5,776.41,615.51
2016,4,14,10,0,866.0,132.0,3.6,14.0,792.0,821.2,646.78
2016,4,14,10,15,873.5,134.0,3.7,14.0,821.0,858.09,672.51
2016,4,14,10,30,881.0,136.0,3.8,14.0,850.0,892.1,696.16
2016,4,14,10,45,519.5,280.5,3.9,14.0,704.5,739.51,580.47
2016,4,14,11,0,158.0,425.0,4.0,14.0,559.0,532.64,418.27
2016,4,14,11,15,516.0,290.0,4.1,14.0,738.0,768.24,603.82
2016,4,14,11,30,874.0,155.0,4.2,14.0,917.0,972.57,753.52
2016,4,14,11,45,860.5,165.0,4.35,14.5,919.5,977.46,754.79
2016,4,14,12,0,847.0,175.0,4.5,15.0,922.0,978.27,755.08
2016,4,14,12,15,512.0,310.0,4.6,15.0,761.5,799.23,623.04
2016,4,14,12,30,177.0,445.0,4.7,15.0,601.0,578.05,452.29
2016,4,14,12,45,238.0,430.0,4.85,15.0,637.0,617.54,485.22
2016,4,14,13,0,299.0,415.0,5.0,15.0,673.0,672.83,528.35
2016,4,14,13,15,327.0,400.0,5.05,15.0,677.0,677.11,532.54
2016,4,14,13,30,355.0,385.0,5.1,15.0,681.0,678.83,535.07
2016,4,14,13,45,205.5,370.0,5.15,15.0,540.5,511.74,406.35
2016,4,14,14,0,56.0,355.0,5.2,15.0,400.0,352.8,280.12
2016,4,14,14,15,445.5,247.5,5.2,14.5,579.0,602.15,484.37
2016,4,14,14,30,835.0,140.0,5.2,14.0,758.0,777.69,623.75
2016,4,14,14,45,822.0,137.5,5.25,14.0,719.5,732.41,588.58
2016,4,14,15,0,809.0,135.0,5.3,14.0,681.0,685.34,552.47
2016,4,14,15,15,791.5,131.0,5.25,13.5,637.0,632.61,511.84
2016,4,14,15,30,774.0,127.0,5.2,13.0,593.0,580.4,470.5
2016,4,14,15,45,763.0,118.0,5.2,13.0,546.5,524.65,424.61
2016,4,14,16,0,752.0,109.0,5.2,13.0,500.0,468.17,376.81
2016,4,14,16,15,722.0,104.0,5.1,12.5,448.5,407.0,324.51
2016,4,14,16,30,692.0,99.0,5.0,12.0,397.0,347.65,272.42
2016,4,14,16,45,656.0,91.5,4.9,12.0,344.5,286.47,217.64
2016,4,14,17,0,620.0,84.0,4.8,12.0,292.0,228.57,165.53
2016,4,14,17,15,561.0,76.0,4.55,11.5,239.5,169.73,115.05
2016,4,14,17,30,502.0,68.0,4.3,11.0,187.0,117.65,73.56
2016,4,14,17,45,414.0,57.0,4.05,10.5,138.5,68.68,41.44
2016,4,14,18,0,326.0,46.0,3.8,10.0,90.0,35.05,25.32
2016,4,14,18,15,163.0,31.5,3.7,9.5,53.5,23.74,13.54
2016,4,14,18,30,0.0,17.0,3.6,9.0,17.0,13.38,0.0
2016,4,14,18,45,0.0,8.5,3.55,9.0,8.5,6.69,0.0
2016,4,14,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,15,5,45,129.0,13.5,2.2,6.5,23.5,10.62,0.0
2016,4,15,6,0,258.0,27.0,2.4,7.0,47.0,22.14,11.92
2016,4,15,6,15,376.0,38.5,2.85,7.5,93.0,31.58,22.46
2016,4,15,6,30,494.0,50.0,3.3,8.0,139.0,62.18,35.96
2016,4,15,6,45,562.5,58.0,3.75,8.5,191.0,110.76,66.26
2016,4,15,7,0,631.0,66.0,4.2,9.0,243.0,167.52,110.9
2016,4,15,7,15,679.0,72.0,4.4,9.5,298.0,225.69,161.71
2016,4,15,7,30,727.0,78.0,4.6,10.0,353.0,288.8,218.29
2016,4,15,7,45,755.5,84.0,4.8,10.5,406.5,350.99,274.62
2016,4,15,8,0,784.0,90.0,5.0,11.0,460.0,413.51,330.23
2016,4,15,8,15,809.0,94.0,4.9,11.5,511.5,474.14,382.56
2016,4,15,8,30,834.0,98.0,4.8,12.0,563.0,535.59,433.82
2016,4,15,8,45,850.0,102.0,4.75,12.5,610.0,592.41,479.91
2016,4,15,9,0,866.0,106.0,4.7,13.0,657.0,648.45,523.89
2016,4,15,9,15,880.0,108.5,4.65,13.5,700.0,700.65,563.6
2016,4,15,9,30,894.0,111.0,4.6,14.0,743.0,744.68,596.23
2016,4,15,9,45,909.0,111.0,4.55,14.5,780.5,790.93,629.45
2016,4,15,10,0,924.0,111.0,4.5,15.0,818.0,835.1,658.86
2016,4,15,10,15,931.0,112.5,4.55,15.0,848.0,871.88,684.52
2016,4,15,10,30,938.0,114.0,4.6,15.0,878.0,905.59,707.92
2016,4,15,10,45,945.0,113.5,4.65,15.5,900.5,934.17,726.25
2016,4,15,11,0,952.0,113.0,4.7,16.0,923.0,959.35,742.14
2016,4,15,11,15,954.5,114.0,4.75,16.0,937.0,978.36,755.18
2016,4,15,11,30,957.0,115.0,4.8,16.0,951.0,993.56,765.69
2016,4,15,11,45,960.5,113.5,4.9,16.5,958.0,1003.44,771.55
2016,4,15,12,0,964.0,112.0,5.0,17.0,965.0,1009.41,774.81
2016,4,15,12,15,962.5,112.0,5.05,17.0,962.0,1008.21,774.34
2016,4,15,12,30,961.0,112.0,5.1,17.0,959.0,1003.04,771.26
2016,4,15,12,45,962.0,109.0,5.15,17.0,949.5,993.34,765.15
2016,4,15,13,0,963.0,106.0,5.2,17.0,940.0,979.65,756.37
2016,4,15,13,15,958.0,105.5,5.2,17.0,921.0,959.14,742.5
2016,4,15,13,30,953.0,105.0,5.2,17.0,902.0,934.97,726.13
2016,4,15,13,45,948.0,103.0,5.25,17.5,876.0,905.82,705.18
2016,4,15,14,0,943.0,101.0,5.3,18.0,850.0,873.29,681.81
2016,4,15,14,15,934.0,99.5,5.25,17.5,817.0,834.9,656.18
2016,4,15,14,30,925.0,98.0,5.2,17.0,784.0,793.73,628.29
2016,4,15,14,45,913.0,96.0,5.2,17.0,744.5,747.4,594.31
2016,4,15,15,0,901.0,94.0,5.2,17.0,705.0,698.99,557.32
2016,4,15,15,15,886.5,91.5,5.0,17.0,660.5,646.74,515.89
2016,4,15,15,30,872.0,89.0,4.8,17.0,616.0,593.18,472.61
2016,4,15,15,45,852.0,86.0,4.65,17.0,567.0,537.71,426.94
2016,4,15,16,0,832.0,83.0,4.5,17.0,518.0,478.84,377.53
2016,4,15,16,15,806.0,79.5,4.2,16.5,466.0,417.21,325.12
2016,4,15,16,30,780.0,76.0,3.9,16.0,414.0,356.78,272.5
2016,4,15,16,45,746.5,71.0,3.6,15.5,360.5,294.27,217.39
2016,4,15,17,0,713.0,66.0,3.3,15.0,307.0,234.53,164.3
2016,4,15,17,15,660.0,60.0,3.05,14.5,253.0,171.45,110.51
2016,4,15,17,30,607.0,54.0,2.8,14.0,199.0,116.11,66.98
2016,4,15,17,45,527.5,46.0,2.55,13.5,149.0,63.9,34.36
2016,4,15,18,0,448.0,38.0,2.3,13.0,99.0,31.52,21.97
2016,4,15,18,15,306.5,26.0,2.25,12.5,59.5,21.4,11.73
2016,4,15,18,30,165.0,14.0,2.2,12.0,20.0,11.38,0.0
2016,4,15,18,45,82.5,7.0,2.2,11.5,10.0,5.51,0.0
2016,4,15,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,16,5,45,135.5,14.0,2.65,8.5,25.0,11.02,0.0
2016,4,16,6,0,271.0,28.0,2.9,9.0,50.0,22.97,12.96
2016,4,16,6,15,380.5,39.0,2.9,9.5,95.5,31.96,22.67
2016,4,16,6,30,490.0,50.0,2.9,10.0,141.0,61.39,35.37
2016,4,16,6,45,557.5,58.5,2.95,11.0,193.0,109.9,65.19
2016,4,16,7,0,625.0,67.0,3.0,12.0,245.0,166.48,108.86
2016,4,16,7,15,671.5,73.0,3.0,12.5,299.0,223.83,158.1
2016,4,16,7,30,718.0,79.0,3.0,13.0,353.0,285.94,212.69
2016,4,16,7,45,751.0,83.5,3.0,13.5,406.5,347.76,267.21
2016,4,16,8,0,784.0,88.0,3.0,14.0,460.0,410.33,321.19
2016,4,16,8,15,808.0,92.0,2.95,14.5,511.5,470.35,371.63
2016,4,16,8,30,832.0,96.0,2.9,15.0,563.0,531.07,420.9
2016,4,16,8,45,849.5,99.0,2.9,16.0,610.0,587.52,464.54
2016,4,16,9,0,867.0,102.0,2.9,17.0,657.0,643.34,506.07
2016,4,16,9,15,880.5,104.5,2.85,17.5,699.0,689.7,540.14
2016,4,16,9,30,894.0,107.0,2.8,18.0,741.0,738.93,575.13
2016,4,16,9,45,905.5,108.0,2.75,18.5,778.0,783.38,605.62
2016,4,16,10,0,917.0,109.0,2.7,19.0,815.0,825.52,632.34
2016,4,16,10,15,924.0,110.5,2.7,19.0,844.0,861.96,656.3
2016,4,16,10,30,931.0,112.0,2.7,19.0,873.0,895.36,678.06
2016,4,16,10,45,939.0,111.0,2.7,19.5,896.0,924.05,695.21
2016,4,16,11,0,947.0,110.0,2.7,20.0,919.0,949.4,710.04
2016,4,16,11,15,950.0,111.0,2.75,20.0,933.0,968.68,722.62
2016,4,16,11,30,953.0,112.0,2.8,20.0,947.0,984.2,732.83
2016,4,16,11,45,956.5,110.5,2.85,20.5,954.0,993.97,737.93
2016,4,16,12,0,960.0,109.0,2.9,21.0,961.0,999.83,740.61
2016,4,16,12,15,959.5,109.0,2.9,21.0,959.0,999.5,740.33
2016,4,16,12,30,959.0,109.0,2.9,21.0,957.0,995.21,737.61
2016,4,16,12,45,957.5,108.0,2.9,21.0,947.0,985.11,731.21
2016,4,16,13,0,956.0,107.0,2.9,21.0,937.0,971.12,722.38
2016,4,16,13,15,952.0,106.0,2.85,21.0,919.0,951.1,709.23
2016,4,16,13,30,948.0,105.0,2.8,21.0,901.0,927.42,693.73
2016,4,16,13,45,942.5,103.5,2.75,21.0,875.5,898.45,674.72
2016,4,16,14,0,937.0,102.0,2.7,21.0,850.0,866.16,653.46
2016,4,16,14,15,928.5,100.5,2.65,21.0,817.0,828.36,628.36
2016,4,16,14,30,920.0,99.0,2.6,21.0,784.0,787.77,601.2
2016,4,16,14,45,910.5,96.5,2.55,21.0,745.5,742.95,569.68
2016,4,16,15,0,901.0,94.0,2.5,21.0,707.0,695.86,535.36
2016,4,16,15,15,886.5,91.5,2.35,21.0,662.5,643.67,496.03
2016,4,16,15,30,872.0,89.0,2.2,21.0,618.0,590.18,454.82
2016,4,16,15,45,852.5,86.5,2.1,21.0,569.5,535.45,411.78
2016,4,16,16,0,833.0,84.0,2.0,21.0,521.0,477.35,365.01
2016,4,16,16,15,807.0,80.5,1.85,20.5,469.0,415.77,314.81
2016,4,16,16,30,781.0,77.0,1.7,20.0,417.0,355.38,264.07
2016,4,16,16,45,734.0,74.5,1.6,19.5,361.5,291.23,209.89
2016,4,16,17,0,687.0,72.0,1.5,19.0,306.0,229.41,157.34
2016,4,16,17,15,633.5,65.5,1.45,18.0,253.0,169.38,107.9
2016,4,16,17,30,580.0,59.0,1.4,17.0,200.0,115.28,66.69
2016,4,16,17,45,476.0,52.0,1.35,16.5,149.0,64.58,36.48
2016,4,16,18,0,372.0,45.0,1.3,16.0,98.0,36.76,26.26
2016,4,16,18,15,245.5,30.5,1.3,15.5,59.5,24.89,14.59
2016,4,16,18,30,119.0,16.0,1.3,15.0,21.0,12.22,0.0
2016,4,16,18,45,59.5,8.0,1.3,15.0,10.5,6.29,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,45,111.0,15.5,0.65,12.0,25.0,11.83,0.0
2016,4,17,6,0,222.0,31.0,0.7,12.0,50.0,23.63,13.75
2016,4,17,6,15,324.0,44.5,0.7,12.5,94.0,36.08,26.12
2016,4,17,6,30,426.0,58.0,0.7,13.0,138.0,64.56,39.42
2016,4,17,6,45,493.0,68.0,0.7,13.5,188.5,110.18,67.45
2016,4,17,7,0,560.0,78.0,0.7,14.0,239.0,163.93,108.1
2016,4,17,7,15,608.0,85.0,0.55,14.0,292.0,218.6,153.57
2016,4,17,7,30,656.0,92.0,0.4,14.0,345.0,278.32,203.97
2016,4,17,7,45,691.0,97.5,0.3,14.5,398.0,336.88,252.85
2016,4,17,8,0,726.0,103.0,0.2,15.0,451.0,398.22,302.28
2016,4,17,8,15,751.0,107.5,0.4,15.5,501.0,456.45,349.84
2016,4,17,8,30,776.0,112.0,0.6,16.0,551.0,515.52,396.85
2016,4,17,8,45,797.0,115.0,0.8,17.0,598.0,571.23,439.38
2016,4,17,9,0,818.0,118.0,1.0,18.0,645.0,626.74,480.49
2016,4,17,9,15,832.0,121.0,1.15,18.5,686.5,677.14,517.3
2016,4,17,9,30,846.0,124.0,1.3,19.0,728.0,726.11,552.27
2016,4,17,9,45,863.0,123.5,1.5,19.5,765.0,772.2,585.12
2016,4,17,10,0,880.0,123.0,1.7,20.0,802.0,807.61,609.57
2016,4,17,10,15,887.5,124.5,1.75,20.5,831.5,843.19,631.74
2016,4,17,10,30,895.0,126.0,1.8,21.0,861.0,875.88,651.76
2016,4,17,10,45,903.0,125.5,1.9,21.5,883.5,904.11,669.25
2016,4,17,11,0,911.0,125.0,2.0,22.0,906.0,929.14,684.62
2016,4,17,11,15,914.5,126.0,2.0,22.0,920.0,948.17,696.34
2016,4,17,11,30,918.0,127.0,2.0,22.0,934.0,963.59,705.81
2016,4,17,11,45,921.5,126.0,2.0,22.5,941.0,973.5,710.45
2016,4,17,12,0,925.0,125.0,2.0,23.0,948.0,979.66,712.82
2016,4,17,12,15,924.5,124.5,1.95,23.0,946.0,978.8,711.6
2016,4,17,12,30,924.0,124.0,1.9,23.0,944.0,974.14,708.12
2016,4,17,12,45,925.0,121.5,1.9,23.5,935.0,965.19,701.29
2016,4,17,13,0,926.0,119.0,1.9,24.0,926.0,952.43,692.17
2016,4,17,13,15,922.0,118.0,1.75,24.0,908.0,932.89,678.39
2016,4,17,13,30,918.0,117.0,1.6,24.0,890.0,909.81,662.43
2016,4,17,13,45,915.0,114.0,1.5,24.0,865.5,882.27,644.25
2016,4,17,14,0,912.0,111.0,1.4,24.0,841.0,851.35,623.92
2016,4,17,14,15,903.5,109.5,1.2,24.0,808.5,814.35,598.34
2016,4,17,14,30,895.0,108.0,1.0,24.0,776.0,774.65,570.91
2016,4,17,14,45,886.5,104.0,0.85,24.0,738.5,730.11,539.22
2016,4,17,15,0,878.0,100.0,0.7,24.0,701.0,683.3,505.47
2016,4,17,15,15,863.5,97.5,0.5,24.0,656.5,632.18,467.44
2016,4,17,15,30,849.0,95.0,0.3,24.0,612.0,583.16,430.1
2016,4,17,15,45,832.0,91.0,0.2,24.0,564.5,526.26,387.66
2016,4,17,16,0,815.0,87.0,0.1,24.0,517.0,469.0,343.87
2016,4,17,16,15,789.0,83.0,0.2,23.5,465.5,408.01,297.93
2016,4,17,16,30,763.0,79.0,0.3,23.0,414.0,348.26,250.97
2016,4,17,16,45,728.5,74.0,0.45,23.0,360.5,286.71,200.91
2016,4,17,17,0,694.0,69.0,0.6,23.0,307.0,226.04,150.63
2016,4,17,17,15,643.0,63.0,0.7,22.0,254.0,166.71,103.14
2016,4,17,17,30,592.0,57.0,0.8,21.0,201.0,112.97,63.33
2016,4,17,17,45,512.0,48.5,0.95,20.0,151.5,61.76,33.38
2016,4,17,18,0,432.0,40.0,1.1,19.0,102.0,32.99,22.73
2016,4,17,18,15,304.0,27.5,1.15,18.0,62.5,22.57,12.73
2016,4,17,18,30,176.0,15.0,1.2,17.0,23.0,12.2,0.0
2016,4,17,18,45,88.0,7.5,1.25,16.5,11.5,5.9,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,5,45,145.0,15.0,1.05,12.5,28.5,12.13,0.0
2016,4,18,6,0,290.0,30.0,1.0,13.0,57.0,24.6,14.77
2016,4,18,6,15,394.0,41.5,1.1,13.5,103.0,33.97,24.2
2016,4,18,6,30,498.0,53.0,1.2,14.0,149.0,62.92,36.46
2016,4,18,6,45,566.5,60.5,1.35,14.5,201.5,111.0,64.97
2016,4,18,7,0,635.0,68.0,1.5,15.0,254.0,167.21,107.42
2016,4,18,7,15,680.0,74.0,1.3,15.5,308.5,224.59,155.5
2016,4,18,7,30,725.0,80.0,1.1,16.0,363.0,286.53,208.28
2016,4,18,7,45,756.5,85.0,0.95,16.5,416.5,348.55,260.81
2016,4,18,8,0,788.0,90.0,0.8,17.0,470.0,411.04,311.95
2016,4,18,8,15,811.5,93.5,0.65,17.5,521.0,470.35,358.58
2016,4,18,8,30,835.0,97.0,0.5,18.0,572.0,530.28,403.29
2016,4,18,8,45,853.0,100.0,0.4,19.0,619.0,586.93,443.04
2016,4,18,9,0,871.0,103.0,0.3,20.0,666.0,642.98,480.3
2016,4,18,9,15,884.0,105.0,0.45,20.5,708.0,688.57,513.28
2016,4,18,9,30,897.0,107.0,0.6,21.0,750.0,736.89,547.4
2016,4,18,9,45,910.5,107.0,0.8,21.5,787.0,781.76,579.26
2016,4,18,10,0,924.0,107.0,1.0,22.0,824.0,824.45,607.75
2016,4,18,10,15,930.5,108.5,1.05,22.0,853.0,860.49,630.65
2016,4,18,10,30,937.0,110.0,1.1,22.0,882.0,893.44,651.51
2016,4,18,10,45,942.0,110.5,1.15,22.5,904.0,920.92,667.56
2016,4,18,11,0,947.0,111.0,1.2,23.0,926.0,944.93,681.4
2016,4,18,11,15,949.5,112.0,1.15,23.0,940.0,963.58,691.58
2016,4,18,11,30,952.0,113.0,1.1,23.0,954.0,978.47,699.45
2016,4,18,11,45,952.5,113.0,1.1,23.5,959.5,986.76,702.82
2016,4,18,12,0,953.0,113.0,1.1,24.0,965.0,991.15,703.95
2016,4,18,12,15,952.0,113.0,1.05,24.0,962.5,990.25,702.41
2016,4,18,12,30,951.0,113.0,1.0,24.0,960.0,985.43,698.63
2016,4,18,12,45,945.5,114.5,0.95,24.5,948.5,974.07,689.62
2016,4,18,13,0,940.0,116.0,0.9,25.0,937.0,958.96,678.51
2016,4,18,13,15,935.0,115.5,0.95,24.5,919.0,938.77,668.85
2016,4,18,13,30,930.0,115.0,1.0,24.0,901.0,915.03,656.91
2016,4,18,13,45,919.5,116.0,1.1,24.0,874.0,884.69,640.17
2016,4,18,14,0,909.0,117.0,1.2,24.0,847.0,851.35,621.22
2016,4,18,14,15,900.0,115.0,1.3,24.0,814.5,813.62,599.0
2016,4,18,14,30,891.0,113.0,1.4,24.0,782.0,773.22,574.27
2016,4,18,14,45,871.0,114.5,1.5,24.0,741.0,732.54,547.18
2016,4,18,15,0,851.0,116.0,1.6,24.0,700.0,683.13,513.34
2016,4,18,15,15,835.0,113.0,1.65,23.5,656.0,630.84,477.12
2016,4,18,15,30,819.0,110.0,1.7,23.0,612.0,577.53,438.81
2016,4,18,15,45,790.0,109.5,1.75,23.0,562.0,519.12,394.51
2016,4,18,16,0,761.0,109.0,1.8,23.0,512.0,461.18,349.17
2016,4,18,16,15,663.5,112.5,1.8,22.0,439.0,380.38,287.07
2016,4,18,16,30,566.0,116.0,1.8,21.0,366.0,308.6,230.75
2016,4,18,16,45,506.5,115.5,1.8,20.5,318.0,249.76,182.68
2016,4,18,17,0,447.0,115.0,1.8,20.0,270.0,201.65,143.24
2016,4,18,17,15,408.0,99.5,1.75,19.0,223.0,151.55,102.63
2016,4,18,17,30,369.0,84.0,1.7,18.0,176.0,106.03,67.96
2016,4,18,17,45,307.5,68.0,1.7,17.0,132.0,63.97,41.06
2016,4,18,18,0,246.0,52.0,1.7,16.0,88.0,38.8,28.11
2016,4,18,18,15,123.0,36.0,1.75,15.5,54.0,26.84,16.56
2016,4,18,18,30,0.0,20.0,1.8,15.0,20.0,14.89,0.0
2016,4,18,18,45,0.0,10.0,1.85,14.5,10.0,7.87,0.0
2016,4,18,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,5,45,125.0,17.0,1.05,11.5,29.0,12.99,0.0
2016,4,19,6,0,250.0,34.0,1.0,12.0,58.0,25.94,16.21
2016,4,19,6,15,351.0,46.5,1.1,12.5,103.0,37.73,27.68
2016,4,19,6,30,452.0,59.0,1.2,13.0,148.0,65.25,39.92
2016,4,19,6,45,529.5,66.0,1.35,13.5,201.0,110.91,66.8
2016,4,19,7,0,607.0,73.0,1.5,14.0,254.0,165.86,107.9
2016,4,19,7,15,652.0,79.5,1.4,14.5,307.5,221.94,154.94
2016,4,19,7,30,697.0,86.0,1.3,15.0,361.0,282.61,206.88
2016,4,19,7,45,736.0,89.0,1.25,15.5,415.0,342.32,257.93
2016,4,19,8,0,775.0,92.0,1.2,16.0,469.0,406.23,311.01
2016,4,19,8,15,798.5,96.0,1.1,16.5,519.5,465.19,358.53
2016,4,19,8,30,822.0,100.0,1.0,17.0,570.0,524.81,404.54
2016,4,19,8,45,841.5,102.0,0.9,17.5,617.0,580.61,445.78
2016,4,19,9,0,861.0,104.0,0.8,18.0,664.0,635.95,484.83
2016,4,19,9,15,874.5,106.5,0.75,18.5,706.0,681.79,516.27
2016,4,19,9,30,888.0,109.0,0.7,19.0,748.0,730.4,548.38
2016,4,19,9,45,893.0,113.5,0.7,20.0,783.0,772.75,574.68
2016,4,19,10,0,898.0,118.0,0.7,21.0,818.0,812.34,597.52
2016,4,19,10,15,905.5,119.5,0.75,21.5,847.0,848.27,619.18
2016,4,19,10,30,913.0,121.0,0.8,22.0,876.0,881.25,638.79
2016,4,19,10,45,912.0,126.0,0.85,22.5,896.5,907.07,653.75
2016,4,19,11,0,911.0,131.0,0.9,23.0,917.0,929.22,666.46
2016,4,19,11,15,914.0,132.0,0.95,23.0,931.0,947.62,678.16
2016,4,19,11,30,917.0,133.0,1.0,23.0,945.0,962.41,687.73
2016,4,19,11,45,912.0,137.0,1.1,23.0,949.5,968.94,693.15
2016,4,19,12,0,907.0,141.0,1.2,23.0,954.0,971.63,696.34
2016,4,19,12,15,719.0,246.5,1.2,23.0,890.0,922.68,664.28
2016,4,19,12,30,531.0,352.0,1.2,23.0,826.0,840.07,607.04
2016,4,19,12,45,468.5,365.0,1.3,23.0,780.5,789.75,575.18
2016,4,19,13,0,406.0,378.0,1.4,23.0,735.0,738.03,541.22
2016,4,19,13,15,377.5,383.5,1.45,23.0,710.0,695.72,513.46
2016,4,19,13,30,349.0,389.0,1.5,23.0,685.0,666.99,494.22
2016,4,19,13,45,283.5,391.5,1.6,23.0,627.5,604.45,450.84
2016,4,19,14,0,218.0,394.0,1.7,23.0,570.0,528.98,397.75
2016,4,19,14,15,293.0,360.5,1.75,22.5,587.0,561.52,424.36
2016,4,19,14,30,368.0,327.0,1.8,22.0,604.0,573.2,435.29
2016,4,19,14,45,219.5,317.5,1.9,22.0,481.0,432.33,331.49
2016,4,19,15,0,71.0,308.0,2.0,22.0,358.0,304.53,234.56
2016,4,19,15,15,81.5,291.5,2.15,21.5,345.0,292.17,226.74
2016,4,19,15,30,92.0,275.0,2.3,21.0,332.0,278.71,217.33
2016,4,19,15,45,71.0,246.5,2.45,20.5,288.5,237.87,186.12
2016,4,19,16,0,50.0,218.0,2.6,20.0,245.0,199.44,156.42
2016,4,19,16,15,57.0,199.5,2.8,19.0,227.0,182.99,144.02
2016,4,19,16,30,64.0,181.0,3.0,18.0,209.0,165.79,130.51
2016,4,19,16,45,56.5,159.5,3.2,17.5,182.0,141.31,110.78
2016,4,19,17,0,49.0,138.0,3.4,17.0,155.0,117.9,91.72
2016,4,19,17,15,40.5,115.5,3.5,16.5,128.5,94.74,72.78
2016,4,19,17,30,32.0,93.0,3.6,16.0,102.0,73.01,55.01
2016,4,19,17,45,21.5,72.0,3.75,15.5,77.0,53.76,39.41
2016,4,19,18,0,11.0,51.0,3.9,15.0,52.0,37.65,27.26
2016,4,19,18,15,5.5,31.5,3.75,14.5,32.0,23.64,14.11
2016,4,19,18,30,0.0,12.0,3.6,14.0,12.0,9.13,0.0
2016,4,19,18,45,0.0,6.0,3.5,13.5,6.0,4.72,0.0
2016,4,19,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,5,45,153.0,16.5,1.15,10.5,32.0,13.32,0.0
2016,4,20,6,0,306.0,33.0,1.1,11.0,64.0,27.07,17.44
2016,4,20,6,15,408.0,44.0,1.25,11.5,111.0,35.98,26.31
2016,4,20,6,30,510.0,55.0,1.4,12.0,158.0,63.73,37.77
2016,4,20,6,45,574.5,62.5,1.6,13.0,210.5,111.91,66.03
2016,4,20,7,0,639.0,70.0,1.8,14.0,263.0,167.71,108.08
2016,4,20,7,15,682.5,76.0,1.8,14.5,317.0,224.78,156.2
2016,4,20,7,30,726.0,82.0,1.8,15.0,371.0,286.2,209.28
2016,4,20,7,45,757.0,86.5,1.8,15.5,424.5,347.52,262.37
2016,4,20,8,0,788.0,91.0,1.8,16.0,478.0,409.13,314.49
2016,4,20,8,15,810.5,95.0,1.8,16.5,528.0,468.21,363.19
2016,4,20,8,30,833.0,99.0,1.8,17.0,578.0,527.8,410.58
2016,4,20,8,45,854.5,99.5,1.8,17.5,625.5,583.7,453.65
2016,4,20,9,0,876.0,100.0,1.8,18.0,673.0,635.14,492.11
2016,4,20,9,15,888.0,102.0,1.85,18.0,714.5,684.46,529.04
2016,4,20,9,30,900.0,104.0,1.9,18.0,756.0,731.99,563.81
2016,4,20,9,45,917.5,101.5,1.95,18.5,793.0,777.3,595.3
2016,4,20,10,0,935.0,99.0,2.0,19.0,830.0,820.65,623.22
2016,4,20,10,15,941.0,100.5,2.05,19.0,859.0,856.42,646.78
2016,4,20,10,30,947.0,102.0,2.1,19.0,888.0,889.05,668.19
2016,4,20,10,45,946.5,106.0,2.2,19.5,908.0,915.22,684.42
2016,4,20,11,0,946.0,110.0,2.3,20.0,928.0,937.65,698.18
2016,4,20,11,15,948.0,111.0,2.4,20.0,942.0,955.68,710.42
2016,4,20,11,30,950.0,112.0,2.5,20.0,956.0,969.94,720.3
2016,4,20,11,45,937.5,121.0,2.6,20.0,958.0,974.64,723.98
2016,4,20,12,0,925.0,130.0,2.7,20.0,960.0,975.21,725.1
2016,4,20,12,15,924.0,130.0,2.75,20.0,957.5,974.21,724.88
2016,4,20,12,30,923.0,130.0,2.8,20.0,955.0,969.42,722.26
2016,4,20,12,45,920.0,129.5,2.9,20.0,944.5,958.62,716.17
2016,4,20,13,0,917.0,129.0,3.0,20.0,934.0,944.14,707.7
2016,4,20,13,15,912.0,128.0,3.1,20.0,915.5,923.86,695.33
2016,4,20,13,30,907.0,127.0,3.2,20.0,897.0,900.12,680.59
2016,4,20,13,45,898.5,126.5,3.3,20.0,871.0,870.61,661.81
2016,4,20,14,0,890.0,126.0,3.4,20.0,845.0,838.09,640.8
2016,4,20,14,15,881.0,124.0,3.5,19.5,812.0,801.01,617.56
2016,4,20,14,30,872.0,122.0,3.6,19.0,779.0,769.08,596.52
2016,4,20,14,45,858.5,120.0,3.7,19.0,740.0,722.96,563.2
2016,4,20,15,0,845.0,118.0,3.8,19.0,701.0,675.04,527.8
2016,4,20,15,15,829.0,114.5,3.85,18.5,657.0,622.68,488.96
2016,4,20,15,30,813.0,111.0,3.9,18.0,613.0,569.34,448.13
2016,4,20,15,45,795.0,106.5,3.95,18.0,565.0,513.38,403.18
2016,4,20,16,0,777.0,102.0,4.0,18.0,517.0,457.24,356.76
2016,4,20,16,15,553.0,135.5,3.85,17.5,416.0,351.37,272.98
2016,4,20,16,30,329.0,169.0,3.7,17.0,315.0,256.27,198.63
2016,4,20,16,45,306.0,152.5,3.6,16.5,275.0,214.08,163.23
2016,4,20,17,0,283.0,136.0,3.5,16.0,235.0,174.28,129.62
2016,4,20,17,15,415.0,100.5,3.15,15.0,219.5,150.46,103.25
2016,4,20,17,30,547.0,65.0,2.8,14.0,204.0,109.36,64.97
2016,4,20,17,45,471.0,55.0,2.45,13.5,155.0,60.59,36.39
2016,4,20,18,0,395.0,45.0,2.1,13.0,106.0,36.71,26.73
2016,4,20,18,15,197.5,36.0,1.95,12.5,66.5,27.15,17.37
2016,4,20,18,30,0.0,27.0,1.8,12.0,27.0,19.47,0.0
2016,4,20,18,45,0.0,13.5,1.65,12.0,13.5,10.62,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,16.0,0.6,12.0,16.0,12.2,0.0
2016,4,21,6,0,0.0,32.0,0.6,12.0,32.0,24.09,15.02
2016,4,21,6,15,10.5,52.5,0.7,12.5,55.0,38.8,28.76
2016,4,21,6,30,21.0,73.0,0.8,13.0,78.0,54.49,40.59
2016,4,21,6,45,31.0,95.0,0.95,13.5,104.0,74.24,56.7
2016,4,21,7,0,41.0,117.0,1.1,14.0,130.0,95.74,74.25
2016,4,21,7,15,50.0,138.5,1.2,14.0,157.0,118.21,92.81
2016,4,21,7,30,59.0,160.0,1.3,14.0,184.0,142.01,112.45
2016,4,21,7,45,50.5,178.0,1.45,14.5,200.5,158.27,125.96
2016,4,21,8,0,42.0,196.0,1.6,15.0,217.0,173.59,138.35
2016,4,21,8,15,78.5,228.0,1.7,15.0,272.0,220.0,175.55
2016,4,21,8,30,115.0,260.0,1.8,15.0,327.0,278.82,222.27
2016,4,21,8,45,86.0,271.5,1.95,15.5,324.0,271.38,215.69
2016,4,21,9,0,57.0,283.0,2.1,16.0,321.0,268.98,213.0
2016,4,21,9,15,70.5,309.0,2.2,16.0,359.0,304.0,240.35
2016,4,21,9,30,84.0,335.0,2.3,16.0,397.0,340.26,268.32
2016,4,21,9,45,48.5,290.5,2.4,16.0,326.5,279.27,220.06
2016,4,21,10,0,13.0,246.0,2.5,16.0,256.0,205.22,160.97
2016,4,21,10,15,127.0,327.0,2.55,16.0,432.5,393.85,310.58
2016,4,21,10,30,241.0,408.0,2.6,16.0,609.0,566.2,440.54
2016,4,21,10,45,159.5,411.5,2.7,16.5,546.5,507.86,393.72
2016,4,21,11,0,78.0,415.0,2.8,17.0,484.0,428.12,331.68
2016,4,21,11,15,91.5,429.0,2.85,17.0,510.5,454.98,352.4
2016,4,21,11,30,105.0,443.0,2.9,17.0,537.0,481.79,372.51
2016,4,21,11,45,109.5,443.0,2.95,17.0,541.0,487.07,376.46
2016,4,21,12,0,114.0,443.0,3.0,17.0,545.0,509.95,393.42
2016,4,21,12,15,188.5,444.0,3.1,17.0,613.5,578.43,446.03
2016,4,21,12,30,263.0,445.0,3.2,17.0,682.0,662.82,508.86
2016,4,21,12,45,277.5,436.0,3.35,17.5,683.5,664.33,509.57
2016,4,21,13,0,292.0,427.0,3.5,18.0,685.0,664.02,509.5
2016,4,21,13,15,380.5,383.5,3.6,18.0,712.0,694.14,534.29
2016,4,21,13,30,469.0,340.0,3.7,18.0,739.0,734.43,565.67
2016,4,21,13,45,349.0,368.0,3.85,18.0,660.0,633.11,490.41
2016,4,21,14,0,229.0,396.0,4.0,18.0,581.0,536.47,417.54
2016,4,21,14,15,137.0,360.0,4.1,17.5,469.5,424.85,333.25
2016,4,21,14,30,45.0,324.0,4.2,17.0,358.0,306.06,240.95
2016,4,21,14,45,32.5,287.5,4.3,17.0,311.5,262.64,207.37
2016,4,21,15,0,20.0,251.0,4.4,17.0,265.0,211.53,167.03
2016,4,21,15,15,27.0,248.0,4.45,17.0,265.5,220.56,174.81
2016,4,21,15,30,34.0,245.0,4.5,17.0,266.0,219.61,174.45
2016,4,21,15,45,22.0,213.0,4.55,17.0,226.5,177.71,140.91
2016,4,21,16,0,10.0,181.0,4.6,17.0,187.0,145.2,114.8
2016,4,21,16,15,36.5,182.0,4.5,16.5,199.0,159.76,127.01
2016,4,21,16,30,63.0,183.0,4.4,16.0,211.0,166.06,131.93
2016,4,21,16,45,58.0,161.0,4.3,15.5,184.5,142.05,112.24
2016,4,21,17,0,53.0,139.0,4.2,15.0,158.0,118.84,93.06
2016,4,21,17,15,46.0,117.0,3.85,14.5,131.5,96.17,74.31
2016,4,21,17,30,39.0,95.0,3.5,14.0,105.0,74.7,56.65
2016,4,21,17,45,27.5,74.0,3.2,14.0,80.0,55.08,40.77
2016,4,21,18,0,16.0,53.0,2.9,14.0,55.0,38.97,28.62
2016,4,21,18,15,8.0,34.0,2.65,13.5,35.0,25.44,15.94
2016,4,21,18,30,0.0,15.0,2.4,13.0,15.0,11.43,0.0
2016,4,21,18,45,0.0,7.5,2.2,12.5,7.5,5.9,0.0
2016,4,21,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,14.5,3.6,12.0,14.5,11.04,0.28
2016,4,22,6,0,0.0,29.0,3.7,12.0,29.0,22.11,13.36
2016,4,22,6,15,0.0,49.0,3.65,12.0,49.0,36.54,26.8
2016,4,22,6,30,0.0,69.0,3.6,12.0,69.0,51.19,38.37
2016,4,22,6,45,6.0,89.5,3.6,12.5,91.5,67.48,52.22
2016,4,22,7,0,12.0,110.0,3.6,13.0,114.0,84.82,66.66
2016,4,22,7,15,18.0,130.0,3.75,13.0,137.0,102.75,81.58
2016,4,22,7,30,24.0,150.0,3.9,13.0,160.0,121.54,97.16
2016,4,22,7,45,148.0,177.5,4.1,13.0,250.0,195.78,156.28
2016,4,22,8,0,272.0,205.0,4.3,13.0,340.0,284.17,227.8
2016,4,22,8,15,291.0,224.5,4.5,13.0,382.5,327.01,263.6
2016,4,22,8,30,310.0,244.0,4.7,13.0,425.0,371.4,300.33
2016,4,22,8,45,203.5,273.0,4.95,13.5,396.0,346.36,280.09
2016,4,22,9,0,97.0,302.0,5.2,14.0,367.0,308.92,248.8
2016,4,22,9,15,226.5,309.5,5.45,14.0,471.5,415.81,335.72
2016,4,22,9,30,356.0,317.0,5.7,14.0,576.0,535.05,430.81
2016,4,22,9,45,184.0,281.5,5.95,14.0,416.0,382.2,308.68
2016,4,22,10,0,12.0,246.0,6.2,14.0,256.0,204.3,162.41
2016,4,22,10,15,8.5,209.5,6.3,14.0,217.0,172.16,136.3
2016,4,22,10,30,5.0,173.0,6.4,14.0,178.0,140.04,109.95
2016,4,22,10,45,62.0,303.5,6.55,14.0,358.0,310.31,248.77
2016,4,22,11,0,119.0,434.0,6.7,14.0,538.0,496.93,395.8
2016,4,22,11,15,78.5,407.0,6.65,13.5,476.5,422.21,336.7
2016,4,22,11,30,38.0,380.0,6.6,13.0,415.0,362.65,289.18
2016,4,22,11,45,39.0,385.5,6.55,13.0,421.5,369.23,294.37
2016,4,22,12,0,40.0,391.0,6.5,13.0,428.0,375.51,299.24
2016,4,22,12,15,26.5,323.5,6.5,13.0,348.0,301.72,240.6
2016,4,22,12,30,13.0,256.0,6.5,13.0,268.0,216.31,171.97
2016,4,22,12,45,64.0,348.5,6.5,13.0,405.0,356.99,286.13
2016,4,22,13,0,115.0,441.0,6.5,13.0,542.0,502.72,401.05
2016,4,22,13,15,203.5,425.5,6.3,12.5,600.5,561.61,449.6
2016,4,22,13,30,292.0,410.0,6.1,12.0,659.0,632.01,506.35
2016,4,22,13,45,335.5,383.5,5.95,12.0,662.5,634.16,508.92
2016,4,22,14,0,379.0,357.0,5.8,12.0,666.0,632.72,508.85
2016,4,22,14,15,610.5,245.5,5.65,12.0,719.5,712.61,574.62
2016,4,22,14,30,842.0,134.0,5.5,12.0,773.0,752.53,608.54
2016,4,22,14,45,551.5,226.5,5.4,12.5,636.5,600.17,485.46
2016,4,22,15,0,261.0,319.0,5.3,13.0,500.0,456.06,367.91
2016,4,22,15,15,225.0,301.5,5.3,13.0,451.0,394.26,319.17
2016,4,22,15,30,189.0,284.0,5.3,13.0,402.0,346.37,280.66
2016,4,22,15,45,208.0,259.0,5.3,13.0,379.0,322.83,261.61
2016,4,22,16,0,227.0,234.0,5.3,13.0,356.0,297.13,240.13
2016,4,22,16,15,234.0,209.0,5.2,12.5,324.5,270.61,217.77
2016,4,22,16,30,241.0,184.0,5.1,12.0,293.0,236.01,188.1
2016,4,22,16,45,224.0,164.5,5.0,12.0,256.0,198.22,155.54
2016,4,22,17,0,207.0,145.0,4.9,12.0,219.0,162.31,124.65
2016,4,22,17,15,191.5,123.0,4.55,11.5,182.5,126.81,94.73
2016,4,22,17,30,176.0,101.0,4.2,11.0,146.0,93.42,67.81
2016,4,22,17,45,146.0,80.0,3.9,10.5,111.5,62.5,45.68
2016,4,22,18,0,116.0,59.0,3.6,10.0,77.0,42.84,32.59
2016,4,22,18,15,66.5,39.5,3.35,9.5,49.0,29.3,19.67
2016,4,22,18,30,17.0,20.0,3.1,9.0,21.0,15.29,1.81
2016,4,22,18,45,8.5,10.0,2.85,9.0,10.5,7.87,0.0
2016,4,22,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,5,45,158.5,18.5,1.7,9.5,36.0,14.88,3.65
2016,4,23,6,0,317.0,37.0,1.9,10.0,72.0,30.27,20.71
2016,4,23,6,15,413.0,47.0,2.05,10.0,119.0,38.27,28.65
2016,4,23,6,30,509.0,57.0,2.2,10.0,166.0,63.26,38.65
2016,4,23,6,45,569.0,64.5,2.35,10.5,217.5,110.57,66.15
2016,4,23,7,0,629.0,72.0,2.5,11.0,269.0,164.9,107.43
2016,4,23,7,15,671.0,77.5,2.4,11.5,322.0,220.24,154.53
2016,4,23,7,30,713.0,83.0,2.3,12.0,375.0,279.72,206.6
2016,4,23,7,45,740.5,88.5,2.25,12.5,427.0,339.76,259.41
