Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,8,0,768.0,94.0,2.2,13.0,479.0,399.56,310.88
2016,4,23,8,15,790.0,98.0,2.25,13.0,528.5,456.97,359.93
2016,4,23,8,30,812.0,102.0,2.3,13.0,578.0,514.88,408.01
2016,4,23,8,45,826.0,106.0,2.35,13.5,623.0,568.53,450.7
2016,4,23,9,0,840.0,110.0,2.4,14.0,668.0,621.26,491.35
2016,4,23,9,15,852.5,112.5,2.4,14.0,708.5,670.4,528.88
2016,4,23,9,30,865.0,115.0,2.4,14.0,749.0,711.57,559.86
2016,4,23,9,45,881.5,113.0,2.45,14.5,785.0,755.07,591.08
2016,4,23,10,0,898.0,111.0,2.5,15.0,821.0,796.64,619.5
2016,4,23,10,15,904.5,112.5,2.6,15.0,849.5,831.34,643.47
2016,4,23,10,30,911.0,114.0,2.7,15.0,878.0,863.06,665.33
2016,4,23,10,45,915.0,115.0,2.8,15.5,898.5,889.07,681.95
2016,4,23,11,0,919.0,116.0,2.9,16.0,919.0,911.67,696.22
2016,4,23,11,15,921.5,117.0,2.9,16.0,932.5,929.45,707.77
2016,4,23,11,30,924.0,118.0,2.9,16.0,946.0,943.6,716.93
2016,4,23,11,45,923.5,119.0,2.95,16.5,951.0,951.36,720.91
2016,4,23,12,0,923.0,120.0,3.0,17.0,956.0,955.35,722.48
2016,4,23,12,15,922.5,119.5,3.05,17.0,953.5,954.22,722.07
2016,4,23,12,30,922.0,119.0,3.1,17.0,951.0,949.32,719.26
2016,4,23,12,45,916.5,120.0,3.15,17.0,940.0,937.61,711.92
2016,4,23,13,0,911.0,121.0,3.2,17.0,929.0,922.3,702.23
2016,4,23,13,15,906.5,120.5,3.3,17.0,911.0,902.98,690.18
2016,4,23,13,30,902.0,120.0,3.4,17.0,893.0,880.24,675.73
2016,4,23,13,45,891.0,121.0,3.55,17.0,866.0,850.24,656.4
2016,4,23,14,0,880.0,122.0,3.7,17.0,839.0,817.4,634.87
2016,4,23,14,15,730.5,185.5,3.8,16.5,765.0,748.23,584.78
2016,4,23,14,30,581.0,249.0,3.9,16.0,691.0,663.24,521.42
2016,4,23,14,45,401.5,287.0,4.0,16.0,586.0,547.78,432.98
2016,4,23,15,0,222.0,325.0,4.1,16.0,481.0,423.73,336.29
2016,4,23,15,15,508.0,219.5,4.1,15.5,545.5,511.72,408.26
2016,4,23,15,30,794.0,114.0,4.1,15.0,610.0,553.28,440.87
2016,4,23,15,45,768.0,112.5,4.1,15.0,561.5,497.25,394.57
2016,4,23,16,0,742.0,111.0,4.1,15.0,513.0,441.19,347.52
2016,4,23,16,15,371.0,111.5,4.05,14.5,312.5,248.51,195.48
2016,4,23,16,30,0.0,112.0,4.0,14.0,112.0,86.08,67.34
2016,4,23,16,45,296.5,102.5,4.0,14.0,209.0,172.27,130.45
2016,4,23,17,0,593.0,93.0,4.0,14.0,306.0,211.19,148.64
2016,4,23,17,15,539.0,85.0,3.9,13.5,255.0,156.62,103.44
2016,4,23,17,30,485.0,77.0,3.8,13.0,204.0,108.2,67.57
2016,4,23,17,45,402.5,66.5,3.7,12.5,156.0,60.53,39.77
2016,4,23,18,0,320.0,56.0,3.6,12.0,108.0,42.11,31.71
2016,4,23,18,15,211.5,40.0,3.55,11.5,69.0,30.09,20.26
2016,4,23,18,30,103.0,24.0,3.5,11.0,30.0,18.12,4.39
2016,4,23,18,45,51.5,12.0,3.5,11.0,15.0,9.44,0.0
2016,4,23,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,5,45,103.5,23.0,2.55,9.5,35.0,17.36,6.22
2016,4,24,6,0,207.0,46.0,2.9,10.0,70.0,34.32,24.33
2016,4,24,6,15,299.5,60.5,2.9,10.0,115.5,45.09,34.76
2016,4,24,6,30,392.0,75.0,2.9,10.0,161.0,69.18,46.39
2016,4,24,6,45,334.0,99.5,2.9,10.5,186.5,110.2,75.68
2016,4,24,7,0,276.0,124.0,2.9,11.0,212.0,141.77,103.72
2016,4,24,7,15,320.0,135.0,2.85,11.0,254.5,180.21,135.39
2016,4,24,7,30,364.0,146.0,2.8,11.0,297.0,228.1,176.02
2016,4,24,7,45,546.5,129.0,2.8,11.5,388.5,305.79,237.74
2016,4,24,8,0,729.0,112.0,2.8,12.0,480.0,397.47,311.7
2016,4,24,8,15,753.5,116.5,2.8,12.5,530.0,454.9,360.05
2016,4,24,8,30,778.0,121.0,2.8,13.0,580.0,513.17,407.71
2016,4,24,8,45,807.0,120.0,2.8,13.5,628.5,569.02,452.12
2016,4,24,9,0,836.0,119.0,2.8,14.0,677.0,625.27,495.51
2016,4,24,9,15,850.0,121.5,2.7,14.5,718.5,675.18,532.36
2016,4,24,9,30,864.0,124.0,2.6,15.0,760.0,723.57,566.91
2016,4,24,9,45,878.0,124.0,2.55,15.5,796.5,760.13,592.5
2016,4,24,10,0,892.0,124.0,2.5,16.0,833.0,801.47,620.46
2016,4,24,10,15,899.5,125.5,2.5,16.0,861.5,836.69,643.95
2016,4,24,10,30,907.0,127.0,2.5,16.0,890.0,868.99,665.3
2016,4,24,10,45,590.5,277.0,2.5,16.5,779.0,778.38,595.48
2016,4,24,11,0,274.0,427.0,2.5,17.0,668.0,637.33,487.05
2016,4,24,11,15,597.5,279.5,2.7,17.0,814.0,811.47,620.54
2016,4,24,11,30,921.0,132.0,2.9,17.0,960.0,950.65,720.05
2016,4,24,11,45,917.5,135.0,3.15,17.0,964.0,957.38,725.06
2016,4,24,12,0,914.0,138.0,3.4,17.0,968.0,960.33,728.72
2016,4,24,12,15,913.0,138.0,3.6,17.0,966.0,959.16,729.27
2016,4,24,12,30,912.0,138.0,3.8,17.0,964.0,954.28,727.34
2016,4,24,12,45,700.5,248.5,4.05,17.0,879.0,883.34,677.84
2016,4,24,13,0,489.0,359.0,4.3,17.0,794.0,783.16,603.14
2016,4,24,13,15,487.0,349.0,4.45,16.5,775.0,762.65,591.36
2016,4,24,13,30,485.0,339.0,4.6,16.0,756.0,739.92,577.21
2016,4,24,13,45,422.5,352.5,4.8,16.0,708.0,685.96,537.5
2016,4,24,14,0,360.0,366.0,5.0,16.0,660.0,621.87,489.85
2016,4,24,14,15,568.5,272.0,5.1,15.5,716.0,695.06,550.73
2016,4,24,14,30,777.0,178.0,5.2,15.0,772.0,743.9,591.95
2016,4,24,14,45,750.0,181.0,5.3,15.0,731.0,695.88,555.2
2016,4,24,15,0,723.0,184.0,5.4,15.0,690.0,647.24,517.7
2016,4,24,15,15,704.0,179.0,5.45,14.5,646.5,596.25,478.53
2016,4,24,15,30,685.0,174.0,5.5,14.0,603.0,544.87,437.98
2016,4,24,15,45,668.5,165.0,5.55,14.0,557.0,491.32,393.85
2016,4,24,16,0,652.0,156.0,5.6,14.0,511.0,437.81,348.64
2016,4,24,16,15,620.5,148.5,5.55,13.5,460.0,380.02,299.59
2016,4,24,16,30,589.0,141.0,5.5,13.0,409.0,319.96,247.78
2016,4,24,16,45,564.5,127.5,5.45,12.5,359.0,264.38,198.83
2016,4,24,17,0,540.0,114.0,5.4,12.0,309.0,210.98,151.78
2016,4,24,17,15,484.0,103.0,5.25,11.5,257.0,157.09,107.26
2016,4,24,17,30,428.0,92.0,5.1,11.0,205.0,109.57,71.84
2016,4,24,17,45,358.5,77.0,4.95,11.0,157.5,65.43,45.5
2016,4,24,18,0,289.0,62.0,4.8,11.0,110.0,46.05,35.36
2016,4,24,18,15,189.0,44.0,4.65,10.5,70.5,32.81,22.79
2016,4,24,18,30,89.0,26.0,4.5,10.0,31.0,19.48,6.28
2016,4,24,18,45,44.5,13.0,4.4,10.0,15.5,10.23,0.0
2016,4,24,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,25,5,15,55.0,5.0,3.6,6.0,6.5,0.0,0.0
2016,4,25,5,30,110.0,10.0,3.8,6.0,13.0,7.87,0.0
2016,4,25,5,45,270.0,22.0,4.05,6.5,49.5,18.07,7.63
2016,4,25,6,0,430.0,34.0,4.3,7.0,86.0,28.28,19.39
2016,4,25,6,15,519.5,42.0,4.55,7.5,135.5,34.98,26.02
2016,4,25,6,30,609.0,50.0,4.8,8.0,185.0,59.91,34.76
2016,4,25,6,45,664.5,56.0,5.05,8.5,239.0,114.22,66.19
2016,4,25,7,0,720.0,62.0,5.3,9.0,293.0,171.71,110.23
2016,4,25,7,15,758.5,66.5,5.4,9.5,348.0,230.16,161.12
2016,4,25,7,30,797.0,71.0,5.5,10.0,403.0,292.2,217.16
2016,4,25,7,45,824.0,74.5,5.65,10.5,456.5,352.68,272.51
2016,4,25,8,0,851.0,78.0,5.8,11.0,510.0,414.7,328.3
2016,4,25,8,15,871.5,81.0,5.8,11.5,561.0,473.65,380.23
2016,4,25,8,30,892.0,84.0,5.8,12.0,612.0,532.88,430.83
2016,4,25,8,45,907.5,86.0,5.8,12.5,659.5,588.23,476.86
2016,4,25,9,0,923.0,88.0,5.8,13.0,707.0,642.54,520.69
2016,4,25,9,15,934.0,90.0,5.8,13.0,748.5,692.66,561.08
2016,4,25,9,30,945.0,92.0,5.8,13.0,790.0,740.79,599.02
2016,4,25,9,45,953.0,93.5,5.85,13.5,825.5,784.05,631.52
2016,4,25,10,0,961.0,95.0,5.9,14.0,861.0,824.61,659.98
2016,4,25,10,15,966.5,96.0,5.9,14.0,889.5,859.81,685.01
2016,4,25,10,30,972.0,97.0,5.9,14.0,918.0,891.77,707.56
2016,4,25,10,45,976.0,98.0,5.9,14.5,939.0,919.06,725.26
2016,4,25,11,0,980.0,99.0,5.9,15.0,960.0,942.73,740.28
2016,4,25,11,15,982.0,99.5,5.8,15.0,973.5,960.45,751.84
2016,4,25,11,30,984.0,100.0,5.7,15.0,987.0,974.3,760.68
2016,4,25,11,45,982.5,101.5,5.65,15.0,991.5,982.03,765.55
2016,4,25,12,0,981.0,103.0,5.6,15.0,996.0,985.75,767.71
2016,4,25,12,15,980.0,103.0,5.45,15.0,993.5,984.53,765.79
2016,4,25,12,30,979.0,103.0,5.3,15.0,991.0,979.32,761.17
2016,4,25,12,45,969.5,106.5,5.2,15.5,978.0,965.92,749.78
2016,4,25,13,0,960.0,110.0,5.1,16.0,965.0,948.8,735.96
2016,4,25,13,15,955.5,109.5,4.95,16.0,946.5,928.67,721.21
2016,4,25,13,30,951.0,109.0,4.8,16.0,928.0,904.94,704.01
2016,4,25,13,45,945.0,108.0,4.65,16.0,902.0,876.05,683.21
2016,4,25,14,0,939.0,107.0,4.5,16.0,876.0,843.88,660.12
2016,4,25,14,15,930.5,105.0,4.4,16.0,843.0,805.81,633.08
2016,4,25,14,30,922.0,103.0,4.3,16.0,810.0,764.99,603.03
2016,4,25,14,45,911.0,101.5,4.2,16.0,771.0,720.4,569.11
2016,4,25,15,0,900.0,100.0,4.1,16.0,732.0,673.69,533.07
2016,4,25,15,15,885.5,97.5,4.0,16.0,687.0,622.14,492.57
2016,4,25,15,30,871.0,95.0,3.9,16.0,642.0,569.32,450.1
2016,4,25,15,45,852.5,91.5,3.8,16.0,593.5,514.46,404.91
2016,4,25,16,0,834.0,88.0,3.7,16.0,545.0,456.68,356.25
2016,4,25,16,15,809.0,84.5,3.5,15.5,493.0,396.46,304.94
2016,4,25,16,30,784.0,81.0,3.3,15.0,441.0,337.34,253.25
2016,4,25,16,45,748.0,77.0,3.15,14.5,386.5,276.23,199.57
2016,4,25,17,0,712.0,73.0,3.0,14.0,332.0,218.16,148.71
2016,4,25,17,15,663.0,67.0,2.8,13.0,278.5,157.02,98.24
2016,4,25,17,30,614.0,61.0,2.6,12.0,225.0,103.68,59.43
2016,4,25,17,45,534.0,54.0,2.45,11.5,174.0,54.31,34.25
2016,4,25,18,0,454.0,47.0,2.3,11.0,123.0,38.54,28.77
2016,4,25,18,15,333.5,35.5,2.35,10.5,80.5,29.07,19.66
2016,4,25,18,30,213.0,24.0,2.4,10.0,38.0,19.64,7.3
2016,4,25,18,45,106.5,12.0,2.45,10.0,19.0,9.44,0.0
2016,4,25,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,5,15,34.5,6.0,1.3,6.5,6.5,0.0,0.0
2016,4,26,5,30,69.0,12.0,1.3,7.0,13.0,9.44,0.0
2016,4,26,5,45,206.0,26.0,1.35,7.5,47.5,19.9,9.63
2016,4,26,6,0,343.0,40.0,1.4,8.0,82.0,32.71,23.35
2016,4,26,6,15,433.0,50.0,1.55,8.5,129.5,40.67,31.12
2016,4,26,6,30,523.0,60.0,1.7,9.0,177.0,64.02,40.23
2016,4,26,6,45,574.5,68.5,1.85,10.0,228.5,111.83,67.47
2016,4,26,7,0,626.0,77.0,2.0,11.0,280.0,165.61,107.96
2016,4,26,7,15,667.0,82.5,2.05,11.5,332.5,220.25,154.11
2016,4,26,7,30,708.0,88.0,2.1,12.0,385.0,278.9,205.27
2016,4,26,7,45,546.0,139.0,2.2,12.5,385.5,306.85,236.56
2016,4,26,8,0,384.0,190.0,2.3,13.0,386.0,312.41,246.68
2016,4,26,8,15,591.0,150.0,2.3,13.0,485.5,408.17,323.01
2016,4,26,8,30,798.0,110.0,2.3,13.0,585.0,510.0,403.71
2016,4,26,8,45,804.5,118.0,2.35,13.5,628.5,562.19,444.97
2016,4,26,9,0,811.0,126.0,2.4,14.0,672.0,612.81,483.98
2016,4,26,9,15,679.5,187.5,2.4,14.0,663.5,623.44,491.27
2016,4,26,9,30,548.0,249.0,2.4,14.0,655.0,612.96,482.24
2016,4,26,9,45,688.0,200.5,2.4,14.5,734.5,700.11,547.62
2016,4,26,10,0,828.0,152.0,2.4,15.0,814.0,782.92,607.88
2016,4,26,10,15,651.0,242.5,2.45,15.0,774.0,757.63,585.83
2016,4,26,10,30,474.0,333.0,2.5,15.0,734.0,709.51,547.91
2016,4,26,10,45,475.0,344.0,2.6,15.0,754.5,733.69,565.79
2016,4,26,11,0,476.0,355.0,2.7,15.0,775.0,755.77,581.5
2016,4,26,11,15,415.0,387.0,2.85,15.0,757.5,739.48,568.77
2016,4,26,11,30,354.0,419.0,3.0,15.0,740.0,707.79,545.33
2016,4,26,11,45,286.5,440.0,3.2,15.5,701.0,670.47,516.64
2016,4,26,12,0,219.0,461.0,3.4,16.0,662.0,614.29,474.09
2016,4,26,12,15,299.0,434.5,3.5,16.0,707.5,677.95,523.08
2016,4,26,12,30,379.0,408.0,3.6,16.0,753.0,723.01,557.73
2016,4,26,12,45,608.0,289.0,3.7,16.0,835.0,830.77,640.83
2016,4,26,13,0,837.0,170.0,3.8,16.0,917.0,906.59,698.32
2016,4,26,13,15,832.0,168.5,3.85,16.0,899.0,886.47,684.36
2016,4,26,13,30,827.0,167.0,3.9,16.0,881.0,863.12,668.85
2016,4,26,13,45,831.5,158.0,3.95,16.0,858.5,837.57,651.75
2016,4,26,14,0,836.0,149.0,4.0,16.0,836.0,808.49,631.73
2016,4,26,14,15,827.0,147.0,4.05,15.5,804.5,772.29,606.8
2016,4,26,14,30,818.0,145.0,4.1,15.0,773.0,733.66,579.55
2016,4,26,14,45,806.5,141.5,4.15,15.0,735.5,689.8,546.71
2016,4,26,15,0,795.0,138.0,4.2,15.0,698.0,644.15,511.85
2016,4,26,15,15,778.5,134.5,4.2,14.5,655.0,594.06,473.5
2016,4,26,15,30,762.0,131.0,4.2,14.0,612.0,543.7,433.82
2016,4,26,15,45,743.5,125.5,4.2,14.0,565.0,489.0,388.84
2016,4,26,16,0,725.0,120.0,4.2,14.0,518.0,434.35,342.69
2016,4,26,16,15,696.5,115.0,4.2,13.5,467.5,376.64,293.63
2016,4,26,16,30,668.0,110.0,4.2,13.0,417.0,320.65,244.85
2016,4,26,16,45,635.5,102.0,4.25,13.0,366.0,263.12,193.96
2016,4,26,17,0,603.0,94.0,4.3,13.0,315.0,208.49,145.91
2016,4,26,17,15,551.0,86.0,4.2,12.5,263.5,154.19,101.25
2016,4,26,17,30,499.0,78.0,4.1,12.0,212.0,105.76,66.04
2016,4,26,17,45,421.5,67.5,4.0,11.5,164.0,58.18,39.76
2016,4,26,18,0,344.0,57.0,3.9,11.0,116.0,43.0,32.74
2016,4,26,18,15,239.0,42.0,3.85,10.5,76.0,31.67,21.97
2016,4,26,18,30,134.0,27.0,3.8,10.0,36.0,20.36,8.52
2016,4,26,18,45,67.0,13.5,3.8,10.0,18.0,10.62,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,15,30.5,6.0,2.55,8.5,7.0,0.0,0.0
2016,4,27,5,30,61.0,12.0,2.8,9.0,14.0,9.44,0.0
2016,4,27,5,45,191.0,26.5,3.1,9.5,48.0,20.23,10.25
2016,4,27,6,0,321.0,41.0,3.4,10.0,82.0,33.35,23.74
2016,4,27,6,15,410.0,51.5,3.45,10.0,129.0,41.64,31.79
2016,4,27,6,30,499.0,62.0,3.5,10.0,176.0,64.05,40.88
2016,4,27,6,45,249.5,62.0,3.6,10.5,119.0,72.62,47.14
2016,4,27,7,0,0.0,62.0,3.7,11.0,62.0,47.52,35.6
2016,4,27,7,15,0.0,75.5,3.8,11.0,75.5,57.91,44.49
2016,4,27,7,30,0.0,89.0,3.9,11.0,89.0,68.28,53.23
2016,4,27,7,45,23.5,148.0,4.0,11.5,160.0,124.15,99.73
2016,4,27,8,0,47.0,207.0,4.1,12.0,231.0,182.37,147.51
2016,4,27,8,15,23.5,150.0,4.15,12.0,162.0,130.02,104.06
2016,4,27,8,30,0.0,93.0,4.2,12.0,93.0,71.66,55.08
2016,4,27,8,45,112.5,202.5,4.3,12.5,279.0,233.41,189.37
2016,4,27,9,0,225.0,312.0,4.4,13.0,465.0,399.54,322.28
2016,4,27,9,15,115.5,251.5,4.5,13.0,330.5,290.44,234.34
2016,4,27,9,30,6.0,191.0,4.6,13.0,196.0,153.6,121.75
2016,4,27,9,45,4.0,173.5,4.75,13.0,177.5,138.56,109.37
2016,4,27,10,0,2.0,156.0,4.9,13.0,159.0,123.36,96.72
2016,4,27,10,15,7.0,202.0,5.0,13.0,209.0,164.46,130.3
2016,4,27,10,30,12.0,248.0,5.1,13.0,259.0,206.4,164.19
2016,4,27,10,45,8.0,204.0,5.2,13.0,211.5,167.63,132.56
2016,4,27,11,0,4.0,160.0,5.3,13.0,164.0,128.99,100.96
2016,4,27,11,15,148.0,300.5,5.35,13.0,435.0,398.76,321.25
2016,4,27,11,30,292.0,441.0,5.4,13.0,706.0,671.31,531.52
2016,4,27,11,45,341.5,423.0,5.5,13.0,734.5,702.02,555.03
2016,4,27,12,0,391.0,405.0,5.6,13.0,763.0,731.34,578.48
2016,4,27,12,15,641.5,278.5,5.6,13.0,864.5,858.57,679.11
2016,4,27,12,30,892.0,152.0,5.6,13.0,966.0,939.35,740.81
2016,4,27,12,45,652.0,268.0,5.6,13.0,859.5,849.18,671.66
2016,4,27,13,0,412.0,384.0,5.6,13.0,753.0,730.67,578.13
2016,4,27,13,15,423.0,371.0,5.5,13.0,743.5,719.99,570.89
2016,4,27,13,30,434.0,358.0,5.4,13.0,734.0,706.85,561.3
2016,4,27,13,45,648.0,252.5,5.35,13.5,795.5,777.65,618.2
2016,4,27,14,0,862.0,147.0,5.3,14.0,857.0,823.88,655.39
2016,4,27,14,15,851.5,145.0,5.15,14.0,824.0,785.8,625.87
2016,4,27,14,30,841.0,143.0,5.0,14.0,791.0,745.32,594.66
2016,4,27,14,45,828.0,140.0,4.9,14.0,752.0,700.08,559.66
2016,4,27,15,0,815.0,137.0,4.8,14.0,713.0,653.13,522.75
2016,4,27,15,15,407.5,81.0,4.65,14.0,369.0,324.4,264.07
2016,4,27,15,30,0.0,25.0,4.5,14.0,25.0,19.16,10.47
2016,4,27,15,45,96.5,134.0,4.4,14.0,187.5,159.96,128.21
2016,4,27,16,0,193.0,243.0,4.3,14.0,350.0,284.12,227.99
2016,4,27,16,15,238.5,213.5,4.05,13.5,333.0,270.06,215.05
2016,4,27,16,30,284.0,184.0,3.8,13.0,316.0,244.33,191.86
2016,4,27,16,45,253.0,164.0,3.55,13.0,271.5,200.47,154.82
2016,4,27,17,0,222.0,144.0,3.3,13.0,227.0,160.12,121.07
2016,4,27,17,15,193.5,126.0,3.15,12.5,190.0,125.3,92.84
2016,4,27,17,30,165.0,108.0,3.0,12.0,153.0,93.32,68.34
2016,4,27,17,45,271.5,81.5,2.9,12.0,136.5,63.58,46.45
2016,4,27,18,0,378.0,55.0,2.8,12.0,120.0,41.88,31.65
2016,4,27,18,15,269.5,41.0,2.8,11.5,79.0,31.14,21.49
2016,4,27,18,30,161.0,27.0,2.8,11.0,38.0,20.46,9.16
2016,4,27,18,45,80.5,13.5,2.85,10.5,19.0,10.62,0.0
2016,4,27,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,28,5,15,48.5,7.0,2.15,7.5,8.5,5.51,0.0
2016,4,28,5,30,97.0,14.0,2.4,8.0,17.0,11.02,0.0
2016,4,28,5,45,233.5,27.0,2.7,8.5,53.0,22.0,12.13
2016,4,28,6,0,370.0,40.0,3.0,9.0,89.0,32.74,23.38
2016,4,28,6,15,456.5,49.0,3.0,9.5,136.5,39.95,30.38
2016,4,28,6,30,543.0,58.0,3.0,10.0,184.0,61.61,38.38
2016,4,28,6,45,602.0,64.0,3.0,10.5,236.5,109.08,64.2
2016,4,28,7,0,661.0,70.0,3.0,11.0,289.0,163.29,104.54
2016,4,28,7,15,700.0,75.0,3.05,11.5,342.0,218.77,151.64
2016,4,28,7,30,739.0,80.0,3.1,12.0,395.0,280.19,205.59
2016,4,28,7,45,769.0,83.5,3.2,13.0,447.5,338.09,256.63
2016,4,28,8,0,799.0,87.0,3.3,14.0,500.0,397.93,308.27
2016,4,28,8,15,820.0,90.0,3.35,14.5,549.5,454.93,356.93
2016,4,28,8,30,841.0,93.0,3.4,15.0,599.0,512.23,404.35
2016,4,28,8,45,858.0,95.0,3.45,15.5,645.5,563.78,446.0
2016,4,28,9,0,875.0,97.0,3.5,16.0,692.0,616.36,487.12
2016,4,28,9,15,887.5,99.0,3.5,16.5,732.5,665.02,523.94
2016,4,28,9,30,900.0,101.0,3.5,17.0,773.0,711.95,558.44
2016,4,28,9,45,916.5,98.5,3.55,17.5,810.5,755.59,590.01
2016,4,28,10,0,933.0,96.0,3.6,18.0,848.0,797.22,618.63
2016,4,28,10,15,939.5,97.5,3.65,18.0,876.5,832.52,642.81
2016,4,28,10,30,946.0,99.0,3.7,18.0,905.0,864.74,664.74
2016,4,28,10,45,949.0,101.0,3.75,18.5,925.5,891.26,681.37
2016,4,28,11,0,952.0,103.0,3.8,19.0,946.0,914.23,695.51
2016,4,28,11,15,954.5,103.5,3.85,19.0,960.0,931.73,707.23
2016,4,28,11,30,957.0,104.0,3.9,19.0,974.0,945.49,716.51
2016,4,28,11,45,956.5,105.5,3.95,19.0,979.0,953.73,722.12
2016,4,28,12,0,956.0,107.0,4.0,19.0,984.0,958.1,725.24
2016,4,28,12,15,955.5,107.0,4.05,19.0,982.0,957.22,724.91
2016,4,28,12,30,955.0,107.0,4.1,19.0,980.0,952.49,722.08
2016,4,28,12,45,953.5,106.5,4.15,19.5,970.0,942.58,714.46
2016,4,28,13,0,952.0,106.0,4.2,20.0,960.0,928.88,704.37
2016,4,28,13,15,948.5,105.0,4.2,19.5,942.0,909.29,692.72
2016,4,28,13,30,945.0,104.0,4.2,19.0,924.0,886.1,678.58
2016,4,28,13,45,937.5,104.0,4.2,19.0,898.0,857.15,659.09
2016,4,28,14,0,930.0,104.0,4.2,19.0,872.0,825.04,637.33
2016,4,28,14,15,922.5,102.5,4.15,19.0,840.0,788.59,612.18
2016,4,28,14,30,915.0,101.0,4.1,19.0,808.0,749.37,583.55
2016,4,28,14,45,900.5,101.5,4.1,19.0,768.5,704.72,550.25
2016,4,28,15,0,886.0,102.0,4.1,19.0,729.0,658.26,514.9
2016,4,28,15,15,872.0,99.5,4.1,18.5,685.5,607.86,476.69
2016,4,28,15,30,858.0,97.0,4.1,18.0,642.0,558.71,438.18
2016,4,28,15,45,832.5,96.5,4.15,17.5,592.5,501.49,392.36
2016,4,28,16,0,807.0,96.0,4.2,17.0,543.0,444.7,345.47
2016,4,28,16,15,782.5,92.0,4.25,16.5,492.0,385.96,295.66
2016,4,28,16,30,758.0,88.0,4.3,16.0,441.0,328.32,245.44
2016,4,28,16,45,717.0,85.0,4.35,15.5,387.0,266.27,191.46
2016,4,28,17,0,676.0,82.0,4.4,15.0,333.0,209.82,142.57
2016,4,28,17,15,627.5,75.5,4.45,14.0,280.5,153.38,96.64
2016,4,28,17,30,579.0,69.0,4.5,13.0,228.0,102.22,60.41
2016,4,28,17,45,499.5,61.0,4.55,12.5,177.0,54.87,37.61
2016,4,28,18,0,420.0,53.0,4.6,12.0,126.0,43.02,32.68
2016,4,28,18,15,308.0,40.0,4.55,11.5,84.0,32.54,22.75
2016,4,28,18,30,196.0,27.0,4.5,11.0,42.0,20.59,9.75
2016,4,28,18,45,98.0,13.5,4.5,10.5,21.0,10.62,0.0
2016,4,28,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.5,2.05,8.0,7.5,5.9,0.0
2016,4,29,5,30,0.0,15.0,2.3,8.0,15.0,11.4,0.0
2016,4,29,5,45,106.0,34.5,2.55,8.5,49.0,25.62,15.44
2016,4,29,6,0,212.0,54.0,2.8,9.0,83.0,39.98,29.85
2016,4,29,6,15,297.5,69.0,2.8,9.0,128.5,50.93,40.35
2016,4,29,6,30,383.0,84.0,2.8,9.0,174.0,72.31,50.86
2016,4,29,6,45,454.0,93.0,2.85,9.5,225.5,113.74,74.56
2016,4,29,7,0,525.0,102.0,2.9,10.0,277.0,163.36,111.07
2016,4,29,7,15,569.0,109.5,2.9,10.0,329.0,217.87,156.86
2016,4,29,7,30,613.0,117.0,2.9,10.0,381.0,273.24,205.11
2016,4,29,7,45,648.5,122.5,2.95,10.5,432.5,328.33,253.4
2016,4,29,8,0,684.0,128.0,3.0,11.0,484.0,386.23,303.35
2016,4,29,8,15,708.5,133.0,3.05,11.0,532.5,441.29,350.76
2016,4,29,8,30,733.0,138.0,3.1,11.0,581.0,497.27,397.79
2016,4,29,8,45,752.5,141.5,3.2,11.5,626.0,549.79,440.36
2016,4,29,9,0,772.0,145.0,3.3,12.0,671.0,602.06,481.57
2016,4,29,9,15,786.0,148.0,3.35,12.0,711.0,647.79,517.61
2016,4,29,9,30,800.0,151.0,3.4,12.0,751.0,693.65,552.97
2016,4,29,9,45,827.5,144.0,3.45,12.5,789.5,738.6,586.21
2016,4,29,10,0,855.0,137.0,3.5,13.0,828.0,782.29,617.87
2016,4,29,10,15,862.5,139.0,3.55,13.0,856.0,817.32,643.46
2016,4,29,10,30,870.0,141.0,3.6,13.0,884.0,838.44,657.92
2016,4,29,10,45,875.5,142.0,3.65,13.5,905.0,864.22,674.59
2016,4,29,11,0,881.0,143.0,3.7,14.0,926.0,886.82,688.91
2016,4,29,11,15,884.0,144.0,3.85,14.5,939.5,903.97,699.95
2016,4,29,11,30,887.0,145.0,4.0,15.0,953.0,917.67,708.64
2016,4,29,11,45,888.5,145.5,4.2,15.5,959.0,926.13,713.99
2016,4,29,12,0,890.0,146.0,4.4,16.0,965.0,931.02,717.27
2016,4,29,12,15,890.0,145.5,4.5,16.0,963.0,930.17,717.46
2016,4,29,12,30,890.0,145.0,4.6,16.0,961.0,925.73,715.25
2016,4,29,12,45,886.0,146.0,4.75,16.0,950.5,915.5,709.41
2016,4,29,13,0,882.0,147.0,4.9,16.0,940.0,901.8,701.14
2016,4,29,13,15,878.0,146.0,4.9,16.0,922.0,883.01,688.27
2016,4,29,13,30,874.0,145.0,4.9,16.0,904.0,860.9,673.07
2016,4,29,13,45,866.0,144.0,4.95,16.0,878.5,843.53,661.64
2016,4,29,14,0,858.0,143.0,5.0,16.0,853.0,811.22,638.93
2016,4,29,14,15,849.0,141.0,5.0,16.0,821.0,774.51,611.83
2016,4,29,14,30,840.0,139.0,5.0,16.0,789.0,735.31,582.45
2016,4,29,14,45,828.0,136.0,5.0,16.0,751.0,690.96,548.67
2016,4,29,15,0,816.0,133.0,5.0,16.0,713.0,644.81,512.85
2016,4,29,15,15,800.5,130.0,4.95,16.0,670.0,595.11,473.33
2016,4,29,15,30,785.0,127.0,4.9,16.0,627.0,544.46,432.16
2016,4,29,15,45,765.0,122.5,4.85,16.0,580.0,489.34,386.54
2016,4,29,16,0,745.0,118.0,4.8,16.0,533.0,434.16,339.77
2016,4,29,16,15,718.5,113.0,4.7,15.5,482.5,376.54,290.58
2016,4,29,16,30,692.0,108.0,4.6,15.0,432.0,320.38,241.57
2016,4,29,16,45,660.5,101.0,4.55,14.5,380.5,263.03,191.28
2016,4,29,17,0,629.0,94.0,4.5,14.0,329.0,208.39,143.73
2016,4,29,17,15,578.5,86.5,4.4,13.5,277.0,153.68,99.28
2016,4,29,17,30,528.0,79.0,4.3,13.0,225.0,104.61,64.65
2016,4,29,17,45,457.5,68.5,4.2,12.5,176.0,58.78,47.07
2016,4,29,18,0,387.0,58.0,4.1,12.0,127.0,44.05,33.63
2016,4,29,18,15,277.5,44.0,4.05,11.5,85.0,33.32,23.5
2016,4,29,18,30,168.0,30.0,4.0,11.0,43.0,22.66,11.77
2016,4,29,18,45,84.0,15.0,4.0,10.5,21.5,11.8,0.0
2016,4,29,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,15,63.5,8.0,3.1,9.5,10.5,6.29,0.0
2016,4,30,5,30,127.0,16.0,3.3,10.0,21.0,12.24,0.0
2016,4,30,5,45,262.5,28.5,3.5,10.5,59.0,23.26,13.63
2016,4,30,6,0,398.0,41.0,3.7,11.0,97.0,33.63,24.07
2016,4,30,6,15,482.0,50.0,4.0,11.5,146.0,40.86,31.0
2016,4,30,6,30,566.0,59.0,4.3,12.0,195.0,61.55,38.46
2016,4,30,6,45,623.0,65.0,4.6,12.5,248.0,109.99,63.99
2016,4,30,7,0,680.0,71.0,4.9,13.0,301.0,164.9,104.42
2016,4,30,7,15,717.5,76.0,5.1,13.5,355.0,223.61,154.08
2016,4,30,7,30,755.0,81.0,5.3,14.0,409.0,282.83,206.35
2016,4,30,7,45,783.5,85.0,5.5,14.5,461.5,341.34,258.76
2016,4,30,8,0,812.0,89.0,5.7,15.0,514.0,401.62,311.99
2016,4,30,8,15,832.0,92.0,5.75,15.0,563.5,458.66,362.17
2016,4,30,8,30,852.0,95.0,5.8,15.0,613.0,515.86,411.28
2016,4,30,8,45,868.5,97.0,5.85,15.5,659.0,567.51,454.08
2016,4,30,9,0,885.0,99.0,5.9,16.0,705.0,620.07,496.34
2016,4,30,9,15,896.0,101.0,5.9,16.5,745.5,668.01,533.77
2016,4,30,9,30,907.0,103.0,5.9,17.0,786.0,714.06,568.77
2016,4,30,9,45,921.5,101.5,5.95,17.5,822.0,757.28,601.08
2016,4,30,10,0,936.0,100.0,6.0,18.0,858.0,798.33,630.64
2016,4,30,10,15,941.5,101.0,5.95,18.0,885.5,832.3,654.36
2016,4,30,10,30,947.0,102.0,5.9,18.0,913.0,863.13,675.67
2016,4,30,10,45,951.0,103.0,5.9,18.5,934.0,889.41,692.54
2016,4,30,11,0,955.0,104.0,5.9,19.0,955.0,912.19,706.83
2016,4,30,11,15,957.0,104.5,5.8,19.0,967.5,929.17,717.82
2016,4,30,11,30,959.0,105.0,5.7,19.0,980.0,942.41,726.2
2016,4,30,11,45,959.5,105.0,5.65,19.0,985.0,950.07,731.02
2016,4,30,12,0,960.0,105.0,5.6,19.0,990.0,953.87,733.25
2016,4,30,12,15,959.0,105.0,5.45,19.0,987.0,952.5,731.31
2016,4,30,12,30,958.0,105.0,5.3,19.0,984.0,947.27,726.79
2016,4,30,12,45,953.5,105.5,5.2,19.5,973.0,935.63,716.82
2016,4,30,13,0,949.0,106.0,5.1,20.0,962.0,920.27,704.42
2016,4,30,13,15,945.0,105.5,5.0,20.0,943.5,900.79,690.64
2016,4,30,13,30,941.0,105.0,4.9,20.0,925.0,877.75,674.46
2016,4,30,13,45,936.5,103.0,4.8,20.5,900.0,849.5,653.37
2016,4,30,14,0,932.0,101.0,4.7,21.0,875.0,817.97,630.05
2016,4,30,14,15,924.5,99.5,4.6,21.0,842.5,781.54,604.51
2016,4,30,14,30,917.0,98.0,4.5,21.0,810.0,742.35,575.37
2016,4,30,14,45,907.0,96.0,4.45,21.0,772.0,698.47,542.48
2016,4,30,15,0,897.0,94.0,4.4,21.0,734.0,652.44,507.32
2016,4,30,15,15,884.0,91.5,4.25,20.5,690.0,602.32,468.93
2016,4,30,15,30,871.0,89.0,4.1,20.0,646.0,550.82,428.48
2016,4,30,15,45,853.5,86.5,4.0,20.0,598.5,496.05,383.67
2016,4,30,16,0,836.0,84.0,3.9,20.0,551.0,441.38,337.72
2016,4,30,16,15,813.0,80.5,3.7,19.5,500.0,382.48,287.86
2016,4,30,16,30,790.0,77.0,3.5,19.0,449.0,324.45,237.55
2016,4,30,16,45,758.5,73.0,3.3,19.0,396.0,264.98,185.43
2016,4,30,17,0,727.0,69.0,3.1,19.0,343.0,208.01,136.15
2016,4,30,17,15,682.0,64.0,2.95,18.5,290.0,151.12,90.6
2016,4,30,17,30,637.0,59.0,2.8,18.0,237.0,95.75,52.4
2016,4,30,17,45,569.0,52.0,2.65,17.5,186.0,46.39,35.28
2016,4,30,18,0,501.0,45.0,2.5,17.0,135.0,37.16,26.95
2016,4,30,18,15,391.0,35.0,2.45,16.5,91.5,28.81,19.18
2016,4,30,18,30,281.0,25.0,2.4,16.0,48.0,20.53,10.2
2016,4,30,18,45,140.5,12.5,2.4,15.5,24.0,9.83,0.0
2016,4,30,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,15,70.0,8.5,1.8,10.5,11.5,6.69,0.0
2016,5,1,5,30,140.0,17.0,1.9,11.0,23.0,13.02,0.0
2016,5,1,5,45,271.5,29.0,2.05,11.5,61.0,23.67,14.14
2016,5,1,6,0,403.0,41.0,2.2,12.0,99.0,33.62,24.02
2016,5,1,6,15,485.5,49.5,2.15,12.5,147.5,40.46,30.56
2016,5,1,6,30,568.0,58.0,2.1,13.0,196.0,60.02,37.41
2016,5,1,6,45,620.5,64.5,2.1,13.5,248.5,108.41,62.59
2016,5,1,7,0,673.0,71.0,2.1,14.0,301.0,162.73,102.13
2016,5,1,7,15,710.0,76.0,1.9,14.5,354.0,220.82,150.34
2016,5,1,7,30,747.0,81.0,1.7,15.0,407.0,279.32,200.61
2016,5,1,7,45,773.5,85.0,1.5,16.0,458.5,336.59,249.61
2016,5,1,8,0,800.0,89.0,1.3,17.0,510.0,395.4,298.31
2016,5,1,8,15,820.0,92.5,1.2,17.5,559.5,452.13,344.5
2016,5,1,8,30,840.0,96.0,1.1,18.0,609.0,509.06,388.96
2016,5,1,8,45,855.0,98.5,1.05,18.5,654.0,559.66,427.37
2016,5,1,9,0,870.0,101.0,1.0,19.0,699.0,611.06,464.82
2016,5,1,9,15,881.5,103.0,1.0,19.5,739.0,658.57,498.59
2016,5,1,9,30,893.0,105.0,1.0,20.0,779.0,704.27,530.03
2016,5,1,9,45,901.5,107.0,1.0,20.5,813.5,745.79,557.68
2016,5,1,10,0,910.0,109.0,1.0,21.0,848.0,784.82,582.92
2016,5,1,10,15,916.0,110.5,0.95,21.5,876.0,818.76,602.3
2016,5,1,10,30,922.0,112.0,0.9,22.0,904.0,849.66,619.41
2016,5,1,10,45,926.0,113.0,0.9,22.5,924.5,875.27,633.69
2016,5,1,11,0,930.0,114.0,0.9,23.0,945.0,897.47,645.77
2016,5,1,11,15,932.5,114.5,0.8,23.0,958.0,914.42,654.0
2016,5,1,11,30,935.0,115.0,0.7,23.0,971.0,927.74,659.89
2016,5,1,11,45,935.5,115.5,0.65,23.0,976.0,935.62,663.39
2016,5,1,12,0,936.0,116.0,0.6,23.0,981.0,939.76,664.72
2016,5,1,12,15,935.5,116.0,0.6,23.0,978.5,938.81,664.08
2016,5,1,12,30,935.0,116.0,0.6,23.0,976.0,934.11,661.31
2016,5,1,12,45,933.0,115.0,0.6,23.5,965.5,923.49,653.76
2016,5,1,13,0,931.0,114.0,0.6,24.0,955.0,909.18,644.1
2016,5,1,13,15,927.0,113.5,0.75,23.5,936.5,890.02,636.81
2016,5,1,13,30,923.0,113.0,0.9,23.0,918.0,867.38,627.01
2016,5,1,13,45,915.5,112.0,1.05,23.0,892.5,838.14,611.35
2016,5,1,14,0,908.0,111.0,1.2,23.0,867.0,805.85,593.24
2016,5,1,14,15,900.0,109.5,1.35,23.0,835.0,769.87,571.73
2016,5,1,14,30,892.0,108.0,1.5,23.0,803.0,731.22,546.71
2016,5,1,14,45,880.0,106.5,1.65,23.0,764.5,687.48,517.18
2016,5,1,15,0,868.0,105.0,1.8,23.0,726.0,641.81,485.21
2016,5,1,15,15,854.0,102.5,1.85,22.5,682.5,592.44,449.73
2016,5,1,15,30,840.0,100.0,1.9,22.0,639.0,544.29,413.79
2016,5,1,15,45,819.5,97.5,2.0,22.0,591.0,488.82,370.58
2016,5,1,16,0,799.0,95.0,2.1,22.0,543.0,433.37,325.95
2016,5,1,16,15,774.5,91.5,2.15,21.5,492.5,375.89,278.87
2016,5,1,16,30,750.0,88.0,2.2,21.0,442.0,319.51,231.35
2016,5,1,16,45,714.0,83.5,2.3,20.5,389.0,258.26,179.68
2016,5,1,17,0,678.0,79.0,2.4,20.0,336.0,202.23,132.58
2016,5,1,17,15,631.0,73.0,2.35,19.0,284.0,146.86,89.09
2016,5,1,17,30,584.0,67.0,2.3,18.0,232.0,96.56,55.28
2016,5,1,17,45,512.5,59.0,2.25,17.0,182.0,49.7,38.28
2016,5,1,18,0,441.0,51.0,2.2,16.0,132.0,41.43,30.85
2016,5,1,18,15,335.0,39.5,2.25,15.0,89.5,32.13,22.23
2016,5,1,18,30,229.0,28.0,2.3,14.0,47.0,22.82,12.42
2016,5,1,18,45,114.5,14.0,2.4,13.5,23.5,11.02,0.0
2016,5,1,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,15,48.5,9.0,1.15,9.5,11.5,7.08,0.0
2016,5,2,5,30,97.0,18.0,1.3,10.0,23.0,13.67,0.0
2016,5,2,5,45,210.0,33.5,1.5,10.5,59.5,25.41,15.87
2016,5,2,6,0,323.0,49.0,1.7,11.0,96.0,37.2,27.35
2016,5,2,6,15,404.5,60.0,1.75,11.5,143.0,48.09,37.54
2016,5,2,6,30,486.0,71.0,1.8,12.0,190.0,67.0,45.18
2016,5,2,6,45,243.0,80.5,1.85,12.5,140.0,83.37,56.51
2016,5,2,7,0,0.0,90.0,1.9,13.0,90.0,68.33,53.07
2016,5,2,7,15,42.0,135.5,1.85,13.5,154.0,112.28,88.2
2016,5,2,7,30,84.0,181.0,1.8,14.0,218.0,161.58,127.48
2016,5,2,7,45,56.5,191.0,1.75,14.5,217.5,167.09,132.59
2016,5,2,8,0,29.0,201.0,1.7,15.0,217.0,169.21,134.48
2016,5,2,8,15,181.5,227.5,1.65,15.0,338.0,265.92,210.71
2016,5,2,8,30,334.0,254.0,1.6,15.0,459.0,380.58,299.87
2016,5,2,8,45,468.5,228.5,1.6,15.5,539.0,460.21,360.61
2016,5,2,9,0,603.0,203.0,1.6,16.0,619.0,547.35,426.17
2016,5,2,9,15,577.0,229.5,1.55,16.5,646.0,578.25,447.69
2016,5,2,9,30,551.0,256.0,1.5,17.0,673.0,610.13,469.4
2016,5,2,9,45,712.5,190.5,1.5,17.5,755.0,695.83,531.94
2016,5,2,10,0,874.0,125.0,1.5,18.0,837.0,769.94,584.96
2016,5,2,10,15,880.5,126.5,1.5,18.0,864.5,803.08,606.77
2016,5,2,10,30,887.0,128.0,1.5,18.0,892.0,833.33,626.22
2016,5,2,10,45,890.5,130.0,1.5,18.5,912.0,858.5,640.97
2016,5,2,11,0,894.0,132.0,1.5,19.0,932.0,880.37,653.49
2016,5,2,11,15,897.0,132.5,1.5,19.0,945.0,897.11,663.89
2016,5,2,11,30,900.0,133.0,1.5,19.0,958.0,910.38,672.1
2016,5,2,11,45,898.0,135.5,1.55,19.5,962.5,917.46,675.76
2016,5,2,12,0,896.0,138.0,1.6,20.0,967.0,920.92,677.21
2016,5,2,12,15,895.0,137.5,1.7,20.0,964.5,919.11,677.24
2016,5,2,12,30,894.0,137.0,1.8,20.0,962.0,913.73,675.03
2016,5,2,12,45,887.5,139.0,1.9,20.5,950.0,902.17,667.52
2016,5,2,13,0,881.0,141.0,2.0,21.0,938.0,887.2,657.82
2016,5,2,13,15,876.0,140.5,2.15,21.0,920.0,868.07,647.05
2016,5,2,13,30,871.0,140.0,2.3,21.0,902.0,845.69,633.94
2016,5,2,13,45,858.5,141.5,2.45,21.0,875.5,815.91,615.61
2016,5,2,14,0,846.0,143.0,2.6,21.0,849.0,793.55,601.46
2016,5,2,14,15,836.5,141.5,2.75,20.5,817.0,757.46,578.09
2016,5,2,14,30,827.0,140.0,2.9,20.0,785.0,718.98,552.36
2016,5,2,14,45,676.0,191.5,3.05,20.0,702.0,634.89,489.95
2016,5,2,15,0,525.0,243.0,3.2,20.0,619.0,549.8,426.01
2016,5,2,15,15,638.5,189.5,3.3,19.5,620.0,547.77,425.88
2016,5,2,15,30,752.0,136.0,3.4,19.0,621.0,528.07,410.75
2016,5,2,15,45,719.5,136.5,3.5,19.0,572.0,473.04,366.5
2016,5,2,16,0,687.0,137.0,3.6,19.0,523.0,419.33,322.36
2016,5,2,16,15,616.0,135.0,3.6,18.0,457.5,351.09,267.58
2016,5,2,16,30,545.0,133.0,3.6,17.0,392.0,284.9,213.71
2016,5,2,16,45,477.5,128.0,3.6,16.5,336.0,228.8,167.35
2016,5,2,17,0,410.0,123.0,3.6,16.0,280.0,179.65,127.57
2016,5,2,17,15,349.5,116.0,3.5,15.5,236.0,137.25,94.91
2016,5,2,17,30,289.0,109.0,3.4,15.0,192.0,100.82,70.12
2016,5,2,17,45,238.5,91.0,3.35,14.5,150.0,65.73,52.89
2016,5,2,18,0,188.0,73.0,3.3,14.0,108.0,52.73,41.09
2016,5,2,18,15,128.0,52.5,3.25,13.5,73.0,38.37,27.84
2016,5,2,18,30,68.0,32.0,3.2,13.0,38.0,23.95,13.65
2016,5,2,18,45,34.0,16.0,3.15,12.5,19.0,12.26,0.0
2016,5,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,10.0,1.25,10.0,10.0,7.87,0.0
2016,5,3,5,30,0.0,20.0,1.4,10.0,20.0,15.01,0.0
2016,5,3,5,45,81.5,39.0,1.6,10.5,51.0,28.86,18.97
2016,5,3,6,0,163.0,58.0,1.8,11.0,82.0,42.4,31.99
2016,5,3,6,15,216.5,76.5,1.7,11.0,122.5,55.44,44.22
2016,5,3,6,30,270.0,95.0,1.6,11.0,163.0,74.33,54.96
2016,5,3,6,45,335.5,102.5,1.5,11.5,206.5,106.94,73.25
2016,5,3,7,0,401.0,110.0,1.4,12.0,250.0,147.05,101.76
2016,5,3,7,15,262.0,147.5,1.4,12.0,245.0,171.19,128.6
