Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,7,30,123.0,185.0,1.4,12.0,240.0,177.81,140.21
2016,5,3,7,45,246.5,193.5,1.4,12.5,320.0,238.75,187.16
2016,5,3,8,0,370.0,202.0,1.4,13.0,400.0,309.6,242.56
2016,5,3,8,15,380.0,221.5,1.55,13.0,441.0,352.62,278.18
2016,5,3,8,30,390.0,241.0,1.7,13.0,482.0,396.03,313.59
2016,5,3,8,45,402.0,258.5,1.85,13.5,522.5,439.08,347.42
2016,5,3,9,0,414.0,276.0,2.0,14.0,563.0,491.29,387.34
2016,5,3,9,15,407.0,296.0,2.15,14.5,591.5,525.26,412.67
2016,5,3,9,30,400.0,316.0,2.3,15.0,620.0,547.59,429.07
2016,5,3,9,45,411.5,325.0,2.45,15.5,650.0,591.74,461.33
2016,5,3,10,0,423.0,334.0,2.6,16.0,680.0,625.32,485.41
2016,5,3,10,15,344.0,376.5,2.55,16.0,664.0,605.93,469.17
2016,5,3,10,30,265.0,419.0,2.5,16.0,648.0,592.14,456.89
2016,5,3,10,45,300.5,422.0,2.5,16.5,687.0,632.32,485.7
2016,5,3,11,0,336.0,425.0,2.5,17.0,726.0,672.54,513.78
2016,5,3,11,15,365.5,414.0,2.35,17.0,746.0,694.76,529.1
2016,5,3,11,30,395.0,403.0,2.2,17.0,766.0,715.82,543.54
2016,5,3,11,45,404.5,401.5,2.1,17.0,775.0,738.76,558.64
2016,5,3,12,0,414.0,400.0,2.0,17.0,784.0,747.73,564.11
2016,5,3,12,15,265.5,432.0,1.95,17.0,678.0,633.82,480.64
2016,5,3,12,30,117.0,464.0,1.9,17.0,572.0,516.48,393.28
2016,5,3,12,45,213.5,449.5,1.85,17.0,644.0,584.74,445.85
2016,5,3,13,0,310.0,435.0,1.8,17.0,716.0,664.36,503.76
2016,5,3,13,15,332.0,419.0,1.85,17.0,714.5,661.52,502.2
2016,5,3,13,30,354.0,403.0,1.9,17.0,713.0,656.35,499.66
2016,5,3,13,45,403.0,367.5,1.95,17.0,711.5,652.77,498.98
2016,5,3,14,0,452.0,332.0,2.0,17.0,710.0,657.34,503.69
2016,5,3,14,15,436.0,325.0,2.1,17.0,678.5,622.19,478.87
2016,5,3,14,30,420.0,318.0,2.2,17.0,647.0,586.35,453.41
2016,5,3,14,45,580.0,240.0,2.35,17.0,670.5,606.3,471.13
2016,5,3,15,0,740.0,162.0,2.5,17.0,694.0,615.33,479.27
2016,5,3,15,15,550.5,213.5,2.6,16.5,596.5,510.84,400.09
2016,5,3,15,30,361.0,265.0,2.7,16.0,499.0,416.45,327.79
2016,5,3,15,45,355.0,244.5,2.8,16.0,460.0,375.62,295.71
2016,5,3,16,0,349.0,224.0,2.9,16.0,421.0,334.74,262.55
2016,5,3,16,15,376.0,196.0,2.95,15.5,390.5,300.09,233.38
2016,5,3,16,30,403.0,168.0,3.0,15.0,360.0,266.93,204.17
2016,5,3,16,45,328.5,157.5,3.1,15.0,302.5,208.84,156.96
2016,5,3,17,0,254.0,147.0,3.2,15.0,245.0,163.57,121.22
2016,5,3,17,15,216.5,132.0,3.15,14.5,206.5,128.4,93.74
2016,5,3,17,30,179.0,117.0,3.1,14.0,168.0,97.23,71.27
2016,5,3,17,45,149.0,95.5,3.05,14.0,132.0,67.8,54.85
2016,5,3,18,0,119.0,74.0,3.0,14.0,96.0,53.22,41.55
2016,5,3,18,15,78.0,52.5,2.9,13.5,65.5,38.35,27.88
2016,5,3,18,30,37.0,31.0,2.8,13.0,35.0,23.26,13.32
2016,5,3,18,45,18.5,15.5,2.7,13.0,17.5,11.93,0.0
2016,5,3,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,3.1,11.0,6.5,5.11,0.0
2016,5,4,5,30,0.0,13.0,3.1,11.0,13.0,9.89,0.0
2016,5,4,5,45,8.5,33.0,3.15,11.0,34.5,24.77,15.55
2016,5,4,6,0,17.0,53.0,3.2,11.0,56.0,38.94,28.96
2016,5,4,6,15,33.0,75.5,3.2,11.0,83.5,54.34,43.24
2016,5,4,6,30,49.0,98.0,3.2,11.0,111.0,70.99,55.15
2016,5,4,6,45,71.0,118.5,3.2,11.5,141.5,92.56,71.43
2016,5,4,7,0,93.0,139.0,3.2,12.0,172.0,118.31,91.61
2016,5,4,7,15,131.0,162.5,3.15,12.0,217.0,151.98,118.4
2016,5,4,7,30,169.0,186.0,3.1,12.0,262.0,190.38,149.62
2016,5,4,7,45,203.0,207.0,3.1,12.0,308.5,230.08,182.36
2016,5,4,8,0,237.0,228.0,3.1,12.0,355.0,278.61,222.3
2016,5,4,8,15,278.0,244.0,2.95,12.0,406.5,325.41,260.41
2016,5,4,8,30,319.0,260.0,2.8,12.0,458.0,375.95,301.09
2016,5,4,8,45,326.0,280.0,2.7,12.5,494.5,415.04,331.63
2016,5,4,9,0,333.0,300.0,2.6,13.0,531.0,454.08,361.38
2016,5,4,9,15,352.5,315.5,2.45,13.0,573.0,496.9,394.0
2016,5,4,9,30,372.0,331.0,2.3,13.0,615.0,540.31,426.35
2016,5,4,9,45,333.0,357.5,2.2,13.5,620.0,552.5,433.31
2016,5,4,10,0,294.0,384.0,2.1,14.0,625.0,560.89,437.27
2016,5,4,10,15,316.5,392.0,2.1,14.0,659.0,596.79,463.72
2016,5,4,10,30,339.0,400.0,2.1,14.0,693.0,632.62,489.65
2016,5,4,10,45,332.0,412.5,2.1,14.5,705.5,648.02,499.1
2016,5,4,11,0,325.0,425.0,2.1,15.0,718.0,661.62,507.32
2016,5,4,11,15,324.5,435.0,2.2,15.0,730.5,676.74,518.26
2016,5,4,11,30,324.0,445.0,2.3,15.0,743.0,690.21,528.0
2016,5,4,11,45,334.0,441.0,2.4,15.0,750.5,698.64,534.64
2016,5,4,12,0,344.0,437.0,2.5,15.0,758.0,705.34,540.12
2016,5,4,12,15,333.5,442.5,2.65,15.0,752.5,700.8,537.31
2016,5,4,12,30,323.0,448.0,2.8,15.0,747.0,694.48,533.27
2016,5,4,12,45,338.5,434.0,2.95,15.5,744.5,691.52,531.51
2016,5,4,13,0,354.0,420.0,3.1,16.0,742.0,686.5,528.2
2016,5,4,13,15,395.5,391.5,3.2,16.0,744.5,688.04,531.12
2016,5,4,13,30,437.0,363.0,3.3,16.0,747.0,698.62,540.2
2016,5,4,13,45,455.5,344.5,3.45,16.0,735.0,684.26,530.98
2016,5,4,14,0,474.0,326.0,3.6,16.0,723.0,666.99,519.59
2016,5,4,14,15,462.0,315.5,3.7,16.0,691.0,631.28,493.71
2016,5,4,14,30,450.0,305.0,3.8,16.0,659.0,594.59,466.78
2016,5,4,14,45,454.5,287.5,3.9,16.0,630.0,562.17,442.86
2016,5,4,15,0,459.0,270.0,4.0,16.0,601.0,527.92,416.99
2016,5,4,15,15,409.5,268.5,4.1,16.0,550.5,474.24,375.23
2016,5,4,15,30,360.0,267.0,4.2,16.0,500.0,416.15,329.69
2016,5,4,15,45,347.5,247.5,4.3,16.0,459.5,373.18,295.35
2016,5,4,16,0,335.0,228.0,4.4,16.0,419.0,330.82,260.75
2016,5,4,16,15,349.0,202.5,4.4,15.5,385.0,294.16,229.95
2016,5,4,16,30,363.0,177.0,4.4,15.0,351.0,255.66,196.68
2016,5,4,16,45,338.0,159.0,4.45,15.0,306.5,211.33,158.97
2016,5,4,17,0,313.0,141.0,4.5,15.0,262.0,169.64,123.9
2016,5,4,17,15,271.0,127.5,4.35,14.5,221.5,131.7,94.22
2016,5,4,17,30,229.0,114.0,4.2,14.0,181.0,98.48,70.82
2016,5,4,17,45,192.5,94.0,4.05,13.5,142.5,66.72,54.02
2016,5,4,18,0,156.0,74.0,3.9,13.0,104.0,53.19,41.72
2016,5,4,18,15,107.0,53.5,3.7,12.5,71.5,39.23,28.81
2016,5,4,18,30,58.0,33.0,3.5,12.0,39.0,24.7,14.77
2016,5,4,18,45,29.0,16.5,3.35,12.0,19.5,12.68,0.0
2016,5,4,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,5,15,15.0,10.5,1.85,11.0,11.5,8.26,0.0
2016,5,5,5,30,30.0,21.0,2.1,11.0,23.0,16.0,2.5
2016,5,5,5,45,94.5,40.5,2.35,11.5,54.0,29.88,20.01
2016,5,5,6,0,159.0,60.0,2.6,12.0,85.0,43.77,33.15
2016,5,5,6,15,209.0,79.0,2.75,12.0,124.5,57.05,45.51
2016,5,5,6,30,259.0,98.0,2.9,12.0,164.0,75.13,56.09
2016,5,5,6,45,317.5,107.5,3.05,12.5,207.0,107.61,74.51
2016,5,5,7,0,376.0,117.0,3.2,13.0,250.0,146.92,102.63
2016,5,5,7,15,303.0,149.5,3.2,13.0,267.5,179.88,133.98
2016,5,5,7,30,230.0,182.0,3.2,13.0,285.0,206.23,159.97
2016,5,5,7,45,342.5,183.5,3.2,13.0,357.0,260.44,202.86
2016,5,5,8,0,455.0,185.0,3.2,13.0,429.0,332.18,260.82
2016,5,5,8,15,268.5,229.5,3.15,13.0,377.0,308.78,246.2
2016,5,5,8,30,82.0,274.0,3.1,13.0,325.0,258.2,207.07
2016,5,5,8,45,44.0,234.0,3.1,13.5,261.5,211.22,168.9
2016,5,5,9,0,6.0,194.0,3.1,14.0,198.0,154.38,122.09
2016,5,5,9,15,14.0,237.0,3.1,14.0,247.5,194.12,154.18
2016,5,5,9,30,22.0,280.0,3.1,14.0,297.0,234.97,186.63
2016,5,5,9,45,39.5,324.0,3.1,14.5,356.5,295.13,233.67
2016,5,5,10,0,57.0,368.0,3.1,15.0,416.0,348.25,274.34
2016,5,5,10,15,49.0,369.0,3.15,15.0,411.0,345.97,271.96
2016,5,5,10,30,41.0,370.0,3.2,15.0,406.0,342.92,269.19
2016,5,5,10,45,60.5,401.5,3.25,15.5,455.5,388.36,303.81
2016,5,5,11,0,80.0,433.0,3.3,16.0,505.0,434.63,338.41
2016,5,5,11,15,83.0,436.5,3.35,16.0,512.5,442.36,344.03
2016,5,5,11,30,86.0,440.0,3.4,16.0,520.0,449.66,349.53
2016,5,5,11,45,72.0,436.0,3.5,16.5,503.0,435.02,337.51
2016,5,5,12,0,58.0,432.0,3.6,17.0,486.0,419.7,325.08
2016,5,5,12,15,96.5,451.5,3.6,17.0,541.0,470.6,364.42
2016,5,5,12,30,135.0,471.0,3.6,17.0,596.0,536.01,413.65
2016,5,5,12,45,72.0,334.0,3.65,17.0,400.5,343.32,267.9
2016,5,5,13,0,9.0,197.0,3.7,17.0,205.0,162.79,125.98
2016,5,5,13,15,20.5,277.5,3.65,17.0,296.0,248.57,194.3
2016,5,5,13,30,32.0,358.0,3.6,17.0,387.0,326.48,254.82
2016,5,5,13,45,43.5,367.0,3.6,17.0,405.0,341.56,266.7
2016,5,5,14,0,55.0,376.0,3.6,17.0,423.0,355.7,278.02
2016,5,5,14,15,32.0,296.5,3.55,16.5,324.0,267.94,210.35
2016,5,5,14,30,9.0,217.0,3.5,16.0,225.0,176.19,138.05
2016,5,5,14,45,8.5,212.0,3.5,16.0,219.0,171.23,134.45
2016,5,5,15,0,8.0,207.0,3.5,16.0,213.0,166.28,130.72
2016,5,5,15,15,14.0,221.5,3.4,16.0,231.0,180.4,142.42
2016,5,5,15,30,20.0,236.0,3.3,16.0,249.0,193.73,153.42
2016,5,5,15,45,38.0,236.5,3.25,16.0,259.0,205.78,163.36
2016,5,5,16,0,56.0,237.0,3.2,16.0,269.0,209.93,166.7
2016,5,5,16,15,184.5,212.5,3.1,15.5,303.5,236.87,186.46
2016,5,5,16,30,313.0,188.0,3.0,15.0,338.0,247.74,190.96
2016,5,5,16,45,159.5,159.5,2.95,15.0,235.5,164.06,126.08
2016,5,5,17,0,6.0,131.0,2.9,15.0,133.0,99.68,78.57
2016,5,5,17,15,246.0,109.5,2.6,14.5,181.5,115.05,81.32
2016,5,5,17,30,486.0,88.0,2.3,14.0,230.0,97.84,61.97
2016,5,5,17,45,417.5,77.0,2.05,13.5,182.0,57.44,45.77
2016,5,5,18,0,349.0,66.0,1.8,13.0,134.0,49.29,38.32
2016,5,5,18,15,256.5,51.0,1.65,12.5,93.0,38.16,27.95
2016,5,5,18,30,164.0,36.0,1.5,12.0,52.0,26.99,16.88
2016,5,5,18,45,82.0,18.0,1.35,12.0,26.0,13.63,0.0
2016,5,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,9.5,1.75,9.0,9.5,7.47,0.0
2016,5,6,5,30,0.0,19.0,1.9,9.0,19.0,14.49,2.83
2016,5,6,5,45,28.5,39.5,2.1,9.5,44.0,29.28,19.78
2016,5,6,6,0,57.0,60.0,2.3,10.0,69.0,43.46,33.2
2016,5,6,6,15,82.5,82.5,2.25,10.0,101.0,58.65,47.34
2016,5,6,6,30,108.0,105.0,2.2,10.0,133.0,75.93,59.09
2016,5,6,6,45,135.5,123.5,2.2,10.5,166.5,101.29,76.71
2016,5,6,7,0,163.0,142.0,2.2,11.0,200.0,130.02,98.61
2016,5,6,7,15,140.0,165.5,2.2,11.0,221.0,155.17,120.88
2016,5,6,7,30,117.0,189.0,2.2,11.0,242.0,177.83,141.13
2016,5,6,7,45,58.5,135.5,2.2,11.5,162.0,124.46,98.53
2016,5,6,8,0,0.0,82.0,2.2,12.0,82.0,63.07,48.06
2016,5,6,8,15,17.0,164.0,2.25,12.0,174.5,133.66,106.85
2016,5,6,8,30,34.0,246.0,2.3,12.0,267.0,212.26,170.81
2016,5,6,8,45,24.0,239.5,2.35,12.0,255.0,198.97,159.54
2016,5,6,9,0,14.0,233.0,2.4,12.0,243.0,189.75,151.74
2016,5,6,9,15,7.0,184.0,2.4,12.0,189.0,147.58,117.12
2016,5,6,9,30,0.0,135.0,2.4,12.0,135.0,104.8,81.77
2016,5,6,9,45,2.0,150.0,2.45,12.5,152.0,118.16,92.53
2016,5,6,10,0,4.0,165.0,2.5,13.0,169.0,131.72,103.3
2016,5,6,10,15,11.5,234.0,2.5,13.0,244.5,193.0,152.77
2016,5,6,10,30,19.0,303.0,2.5,13.0,320.0,255.68,202.38
2016,5,6,10,45,23.5,330.5,2.5,13.5,352.0,282.78,222.96
2016,5,6,11,0,28.0,358.0,2.5,14.0,384.0,324.62,254.81
2016,5,6,11,15,19.5,294.5,2.45,14.0,313.0,251.08,197.2
2016,5,6,11,30,11.0,231.0,2.4,14.0,242.0,192.25,150.71
2016,5,6,11,45,19.5,300.5,2.4,14.0,319.5,256.71,201.85
2016,5,6,12,0,28.0,370.0,2.4,14.0,397.0,337.91,264.66
2016,5,6,12,15,20.5,310.0,2.4,14.0,329.5,265.53,208.26
2016,5,6,12,30,13.0,250.0,2.4,14.0,262.0,209.58,164.42
2016,5,6,12,45,13.0,247.0,2.4,14.0,259.0,206.9,162.5
2016,5,6,13,0,13.0,244.0,2.4,14.0,256.0,204.13,160.39
2016,5,6,13,15,23.0,303.0,2.35,14.0,324.0,272.29,214.36
2016,5,6,13,30,33.0,362.0,2.3,14.0,392.0,330.28,259.36
2016,5,6,13,45,19.5,271.0,2.3,14.0,288.5,229.63,180.7
2016,5,6,14,0,6.0,180.0,2.3,14.0,185.0,145.36,113.64
2016,5,6,14,15,3.5,164.5,2.25,14.0,168.0,130.87,102.16
2016,5,6,14,30,1.0,149.0,2.2,14.0,151.0,116.61,90.69
2016,5,6,14,45,0.5,148.5,2.15,14.5,149.5,115.7,89.96
2016,5,6,15,0,0.0,148.0,2.1,15.0,148.0,114.82,89.25
2016,5,6,15,15,0.5,155.0,2.0,14.5,155.5,120.41,94.2
2016,5,6,15,30,1.0,162.0,1.9,14.0,163.0,125.88,99.09
2016,5,6,15,45,9.0,182.0,1.8,14.0,187.0,144.75,114.79
2016,5,6,16,0,17.0,202.0,1.7,14.0,211.0,162.42,129.35
2016,5,6,16,15,8.5,158.5,1.55,14.0,163.0,124.54,98.61
2016,5,6,16,30,0.0,115.0,1.4,14.0,115.0,88.09,68.87
2016,5,6,16,45,26.0,134.0,1.25,14.0,144.0,109.43,86.05
2016,5,6,17,0,52.0,153.0,1.1,14.0,173.0,124.42,97.44
2016,5,6,17,15,41.5,132.0,1.0,13.5,146.5,102.66,80.01
2016,5,6,17,30,31.0,111.0,0.9,13.0,120.0,82.46,64.05
2016,5,6,17,45,21.5,89.5,0.8,13.0,95.0,63.99,51.72
2016,5,6,18,0,12.0,68.0,0.7,13.0,70.0,49.83,38.83
2016,5,6,18,15,6.0,47.5,0.75,12.5,48.5,35.27,25.48
2016,5,6,18,30,0.0,27.0,0.8,12.0,27.0,20.54,11.65
2016,5,6,18,45,0.0,13.5,0.85,11.5,13.5,10.28,0.0
2016,5,6,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.0,1.55,10.0,3.0,2.36,0.0
2016,5,7,5,30,0.0,6.0,1.8,10.0,6.0,4.54,0.0
2016,5,7,5,45,0.0,14.5,2.1,10.5,14.5,11.01,3.93
2016,5,7,6,0,0.0,23.0,2.4,11.0,23.0,17.5,10.0
2016,5,7,6,15,0.0,33.5,2.45,11.0,33.5,25.55,17.46
2016,5,7,6,30,0.0,44.0,2.5,11.0,44.0,33.62,23.59
2016,5,7,6,45,0.0,56.0,2.55,11.5,56.0,42.88,31.57
2016,5,7,7,0,0.0,68.0,2.6,12.0,68.0,52.16,39.42
2016,5,7,7,15,5.5,112.0,2.65,12.0,114.5,86.16,68.08
2016,5,7,7,30,11.0,156.0,2.7,12.0,161.0,121.1,97.13
2016,5,7,7,45,56.5,196.0,2.75,12.5,226.0,169.46,135.69
2016,5,7,8,0,102.0,236.0,2.8,13.0,291.0,222.17,177.72
2016,5,7,8,15,51.0,181.0,2.8,13.0,208.5,164.69,131.49
2016,5,7,8,30,0.0,126.0,2.8,13.0,126.0,97.23,75.99
2016,5,7,8,45,0.0,96.0,2.85,13.5,96.0,74.07,56.49
2016,5,7,9,0,0.0,66.0,2.9,14.0,66.0,50.85,36.95
2016,5,7,9,15,0.0,86.5,2.85,14.0,86.5,66.8,50.11
2016,5,7,9,30,0.0,107.0,2.8,14.0,107.0,82.85,63.23
2016,5,7,9,45,0.0,99.5,2.8,14.5,99.5,77.07,58.22
2016,5,7,10,0,0.0,92.0,2.8,15.0,92.0,71.28,53.27
2016,5,7,10,15,0.0,78.0,2.8,15.0,78.0,60.42,44.29
2016,5,7,10,30,0.0,64.0,2.8,15.0,64.0,49.57,35.33
2016,5,7,10,45,0.0,74.0,2.8,15.0,74.0,57.4,41.72
2016,5,7,11,0,0.0,84.0,2.8,15.0,84.0,65.28,48.13
2016,5,7,11,15,0.0,74.5,2.75,15.0,74.5,57.88,42.04
2016,5,7,11,30,0.0,65.0,2.7,15.0,65.0,50.49,35.97
2016,5,7,11,45,0.0,72.0,2.65,15.5,72.0,55.98,40.37
2016,5,7,12,0,0.0,79.0,2.6,16.0,79.0,61.49,44.77
2016,5,7,12,15,0.0,91.0,2.55,16.0,91.0,70.92,52.44
2016,5,7,12,30,0.0,103.0,2.5,16.0,103.0,80.36,60.1
2016,5,7,12,45,4.5,151.5,2.5,16.0,155.5,122.61,94.36
2016,5,7,13,0,9.0,200.0,2.5,16.0,208.0,165.08,128.4
2016,5,7,13,15,6.0,176.0,2.5,16.0,181.0,143.06,110.76
2016,5,7,13,30,3.0,152.0,2.5,16.0,154.0,121.26,93.31
2016,5,7,13,45,1.5,114.5,2.55,16.0,115.5,90.24,68.34
2016,5,7,14,0,0.0,77.0,2.6,16.0,77.0,59.62,43.46
2016,5,7,14,15,0.0,90.0,2.6,16.0,90.0,69.69,51.8
2016,5,7,14,30,0.0,103.0,2.6,16.0,103.0,79.78,60.13
2016,5,7,14,45,5.0,162.0,2.65,16.0,166.0,129.21,100.56
2016,5,7,15,0,10.0,221.0,2.7,16.0,229.0,178.39,140.36
2016,5,7,15,15,15.0,228.5,2.65,15.5,239.5,186.23,147.14
2016,5,7,15,30,20.0,236.0,2.6,15.0,250.0,193.4,153.46
2016,5,7,15,45,13.5,209.0,2.6,15.0,218.0,167.68,132.98
2016,5,7,16,0,7.0,182.0,2.6,15.0,186.0,142.85,113.15
2016,5,7,16,15,7.0,171.5,2.55,14.5,175.0,133.79,106.26
2016,5,7,16,30,7.0,161.0,2.5,14.0,164.0,124.69,99.23
2016,5,7,16,45,3.5,111.0,2.5,14.0,112.5,85.54,66.89
2016,5,7,17,0,0.0,61.0,2.5,14.0,61.0,46.74,34.38
2016,5,7,17,15,0.0,51.5,2.4,13.5,51.5,39.4,28.28
2016,5,7,17,30,0.0,42.0,2.3,13.0,42.0,32.08,22.08
2016,5,7,17,45,0.0,33.5,2.2,13.0,33.5,25.54,17.38
2016,5,7,18,0,0.0,25.0,2.1,13.0,25.0,19.03,11.4
2016,5,7,18,15,0.0,17.5,2.0,12.5,17.5,13.3,6.12
2016,5,7,18,30,0.0,10.0,1.9,12.0,10.0,7.58,0.77
2016,5,7,18,45,0.0,5.0,1.8,12.0,5.0,3.78,0.0
2016,5,7,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,15,56.0,12.5,1.1,10.5,16.5,9.83,0.0
2016,5,8,5,30,112.0,25.0,1.3,11.0,33.0,18.84,7.14
2016,5,8,5,45,212.0,40.5,1.55,11.5,70.5,30.46,20.81
2016,5,8,6,0,312.0,56.0,1.8,12.0,108.0,42.06,31.78
2016,5,8,6,15,156.0,55.5,1.85,12.0,81.5,41.43,31.63
2016,5,8,6,30,0.0,55.0,1.9,12.0,55.0,42.13,30.83
2016,5,8,6,45,0.0,68.5,1.95,12.5,68.5,52.32,39.55
2016,5,8,7,0,0.0,82.0,2.0,13.0,82.0,62.55,48.14
2016,5,8,7,15,7.0,121.0,1.95,13.0,124.5,93.01,73.5
2016,5,8,7,30,14.0,160.0,1.9,13.0,167.0,124.75,99.59
2016,5,8,7,45,40.5,194.5,1.85,13.5,216.5,162.98,130.0
2016,5,8,8,0,67.0,229.0,1.8,14.0,266.0,203.35,161.92
2016,5,8,8,15,35.5,203.5,1.8,14.0,223.5,175.5,139.59
2016,5,8,8,30,4.0,178.0,1.8,14.0,181.0,139.42,110.2
2016,5,8,8,45,41.0,247.5,1.8,14.5,276.5,219.62,174.57
2016,5,8,9,0,78.0,317.0,1.8,15.0,372.0,300.77,237.78
2016,5,8,9,15,86.0,339.5,1.85,15.0,403.5,329.41,259.51
2016,5,8,9,30,94.0,362.0,1.9,15.0,435.0,358.65,281.75
2016,5,8,9,45,50.0,272.0,2.0,15.5,311.5,257.29,202.26
2016,5,8,10,0,6.0,182.0,2.1,16.0,188.0,146.6,113.74
2016,5,8,10,15,8.5,211.0,2.2,16.0,219.0,172.05,134.19
2016,5,8,10,30,11.0,240.0,2.3,16.0,250.0,197.82,154.48
2016,5,8,10,45,15.5,280.5,2.4,16.0,294.5,234.87,183.51
2016,5,8,11,0,20.0,321.0,2.5,16.0,339.0,272.4,212.62
2016,5,8,11,15,140.0,390.5,2.6,16.0,520.5,462.17,360.15
2016,5,8,11,30,260.0,460.0,2.7,16.0,702.0,641.93,493.13
2016,5,8,11,45,252.5,464.5,2.8,16.5,700.5,642.27,491.32
2016,5,8,12,0,245.0,469.0,2.9,17.0,699.0,626.88,479.65
2016,5,8,12,15,178.0,468.0,2.95,17.0,634.5,568.07,435.72
2016,5,8,12,30,111.0,467.0,3.0,17.0,570.0,493.62,379.93
2016,5,8,12,45,285.0,424.0,3.1,17.0,686.0,630.24,485.15
2016,5,8,13,0,459.0,381.0,3.2,17.0,802.0,744.78,570.62
2016,5,8,13,15,251.0,382.5,3.25,17.0,612.5,554.57,428.98
2016,5,8,13,30,43.0,384.0,3.3,17.0,423.0,356.4,276.6
2016,5,8,13,45,44.5,372.0,3.35,17.0,411.5,345.04,268.97
2016,5,8,14,0,46.0,360.0,3.4,17.0,400.0,333.43,260.45
2016,5,8,14,15,441.5,244.5,3.45,17.0,596.0,549.06,432.58
2016,5,8,14,30,837.0,129.0,3.5,17.0,792.0,700.86,548.62
2016,5,8,14,45,831.5,124.0,3.55,17.0,756.5,659.72,516.62
2016,5,8,15,0,826.0,119.0,3.6,17.0,721.0,616.33,483.4
2016,5,8,15,15,812.0,116.0,3.6,16.5,679.0,567.97,446.21
2016,5,8,15,30,798.0,113.0,3.6,16.0,637.0,518.53,407.06
2016,5,8,15,45,780.5,109.5,3.65,16.0,591.0,466.24,363.87
2016,5,8,16,0,763.0,106.0,3.7,16.0,545.0,413.77,319.35
2016,5,8,16,15,739.0,101.5,3.7,15.5,495.5,358.26,271.92
2016,5,8,16,30,715.0,97.0,3.7,15.0,446.0,301.45,222.49
2016,5,8,16,45,687.0,91.0,3.75,15.0,396.0,245.86,173.51
2016,5,8,17,0,659.0,85.0,3.8,15.0,346.0,192.49,127.44
2016,5,8,17,15,614.5,79.0,3.7,14.5,294.5,139.58,85.9
2016,5,8,17,30,570.0,73.0,3.6,14.0,243.0,91.4,54.87
2016,5,8,17,45,515.0,64.0,3.55,13.5,195.0,51.29,40.34
2016,5,8,18,0,460.0,55.0,3.5,13.0,147.0,44.5,34.11
2016,5,8,18,15,364.5,44.0,3.3,12.5,104.0,35.7,25.88
2016,5,8,18,30,269.0,33.0,3.1,12.0,61.0,26.88,17.19
2016,5,8,18,45,134.5,16.5,2.95,12.0,30.5,12.67,0.0
2016,5,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,57.0,14.0,2.1,9.0,18.0,11.02,0.0
2016,5,9,5,30,114.0,28.0,2.3,9.0,36.0,21.02,9.42
2016,5,9,5,45,219.0,43.5,2.55,9.5,75.0,32.63,22.94
2016,5,9,6,0,324.0,59.0,2.8,10.0,114.0,44.24,34.0
2016,5,9,6,15,399.0,70.5,2.8,10.0,161.5,52.84,42.19
2016,5,9,6,30,474.0,82.0,2.8,10.0,209.0,66.74,48.68
2016,5,9,6,45,237.0,96.0,2.85,10.5,159.5,90.31,63.71
2016,5,9,7,0,0.0,110.0,2.9,11.0,110.0,82.7,65.75
2016,5,9,7,15,2.0,129.5,2.9,11.0,130.5,98.14,78.64
2016,5,9,7,30,4.0,149.0,2.9,11.0,151.0,114.01,91.72
2016,5,9,7,45,13.0,175.0,2.9,11.5,182.0,137.34,110.55
2016,5,9,8,0,22.0,201.0,2.9,12.0,213.0,161.94,130.27
2016,5,9,8,15,38.0,233.0,2.9,12.0,256.0,199.35,160.54
2016,5,9,8,30,54.0,265.0,2.9,12.0,299.0,235.88,189.86
2016,5,9,8,45,50.5,281.0,2.9,12.5,314.5,251.26,201.55
2016,5,9,9,0,47.0,297.0,2.9,13.0,330.0,266.23,212.79
2016,5,9,9,15,93.0,334.5,2.9,13.5,404.5,328.96,262.09
2016,5,9,9,30,139.0,372.0,2.9,14.0,479.0,405.53,321.04
2016,5,9,9,45,190.0,386.5,2.95,14.5,540.0,460.62,362.84
2016,5,9,10,0,241.0,401.0,3.0,15.0,601.0,518.65,406.34
2016,5,9,10,15,324.0,386.0,3.05,15.0,664.0,589.69,460.38
2016,5,9,10,30,407.0,371.0,3.1,15.0,727.0,663.19,515.35
2016,5,9,10,45,659.5,247.0,3.15,15.5,839.5,775.75,600.86
2016,5,9,11,0,912.0,123.0,3.2,16.0,952.0,869.29,668.6
2016,5,9,11,15,914.5,124.0,3.25,16.0,964.5,885.98,679.39
2016,5,9,11,30,917.0,125.0,3.3,16.0,977.0,899.16,688.43
2016,5,9,11,45,917.0,125.5,3.35,16.5,982.0,906.2,692.03
2016,5,9,12,0,917.0,126.0,3.4,17.0,987.0,909.63,693.27
2016,5,9,12,15,916.5,126.0,3.45,17.0,984.5,908.59,692.85
2016,5,9,12,30,916.0,126.0,3.5,17.0,982.0,903.94,690.08
2016,5,9,12,45,912.5,126.5,3.6,17.0,971.5,893.59,683.75
2016,5,9,13,0,909.0,127.0,3.7,17.0,961.0,879.73,675.06
2016,5,9,13,15,905.5,126.0,3.75,17.0,943.5,861.13,662.82
2016,5,9,13,30,902.0,125.0,3.8,17.0,926.0,839.16,648.23
2016,5,9,13,45,896.0,124.0,3.9,17.0,901.0,811.96,630.14
2016,5,9,14,0,890.0,123.0,4.0,17.0,876.0,781.73,609.32
2016,5,9,14,15,882.0,121.0,4.0,17.0,844.5,746.34,583.32
2016,5,9,14,30,874.0,119.0,4.0,17.0,813.0,708.36,554.97
2016,5,9,14,45,864.0,117.0,4.05,17.0,776.0,666.71,523.46
2016,5,9,15,0,854.0,115.0,4.1,17.0,739.0,627.26,492.73
2016,5,9,15,15,841.0,112.0,4.05,16.5,696.5,578.34,454.8
2016,5,9,15,30,828.0,109.0,4.0,16.0,654.0,528.18,414.8
2016,5,9,15,45,810.5,105.5,3.95,16.0,607.0,474.55,370.2
2016,5,9,16,0,793.0,102.0,3.9,16.0,560.0,420.69,324.26
2016,5,9,16,15,769.5,98.5,3.8,15.5,510.0,364.75,276.2
2016,5,9,16,30,746.0,95.0,3.7,15.0,460.0,309.82,228.02
2016,5,9,16,45,712.0,90.5,3.65,15.0,408.0,249.95,175.66
2016,5,9,17,0,678.0,86.0,3.6,15.0,356.0,195.38,128.86
2016,5,9,17,15,633.5,80.0,3.45,14.5,304.0,141.46,86.7
2016,5,9,17,30,589.0,74.0,3.3,14.0,252.0,92.25,55.36
2016,5,9,17,45,519.5,66.5,3.2,13.5,201.5,53.23,42.07
2016,5,9,18,0,450.0,59.0,3.1,13.0,151.0,47.55,36.85
2016,5,9,18,15,352.0,48.0,3.0,12.5,107.0,38.85,28.69
2016,5,9,18,30,254.0,37.0,2.9,12.0,63.0,28.14,18.37
2016,5,9,18,45,127.0,18.5,2.8,11.5,31.5,14.13,0.85
2016,5,9,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,10,5,15,76.5,13.5,2.35,9.5,19.5,10.62,0.0
2016,5,10,5,30,153.0,27.0,2.6,10.0,39.0,20.44,9.5
2016,5,10,5,45,266.0,40.0,2.85,10.5,78.5,30.41,20.97
2016,5,10,6,0,379.0,53.0,3.1,11.0,118.0,42.78,32.59
2016,5,10,6,15,200.5,75.0,3.05,11.5,110.5,54.65,43.57
2016,5,10,6,30,22.0,97.0,3.0,12.0,103.0,69.74,57.19
2016,5,10,6,45,30.0,117.5,3.0,12.5,128.0,87.94,68.86
2016,5,10,7,0,38.0,138.0,3.0,13.0,153.0,107.46,84.5
2016,5,10,7,15,64.5,165.0,2.85,13.5,193.5,136.42,107.29
2016,5,10,7,30,91.0,192.0,2.7,14.0,234.0,168.96,133.11
2016,5,10,7,45,103.0,216.5,2.6,14.5,269.0,198.48,156.9
2016,5,10,8,0,115.0,241.0,2.5,15.0,304.0,233.89,185.21
2016,5,10,8,15,453.0,178.5,2.35,15.5,460.0,348.1,272.11
2016,5,10,8,30,791.0,116.0,2.2,16.0,616.0,486.92,378.15
2016,5,10,8,45,809.5,117.5,2.1,16.5,660.5,537.93,417.73
2016,5,10,9,0,828.0,119.0,2.0,17.0,705.0,588.41,455.99
2016,5,10,9,15,840.5,121.5,2.0,17.5,745.0,635.31,490.8
2016,5,10,9,30,853.0,124.0,2.0,18.0,785.0,680.62,523.44
2016,5,10,9,45,852.5,131.5,2.0,18.5,816.0,719.68,550.58
2016,5,10,10,0,852.0,139.0,2.0,19.0,847.0,755.78,574.95
2016,5,10,10,15,859.5,141.0,2.0,19.5,874.5,780.23,591.17
2016,5,10,10,30,867.0,143.0,2.0,20.0,902.0,810.52,610.69
2016,5,10,10,45,875.5,141.5,2.05,20.5,923.5,835.84,626.28
2016,5,10,11,0,884.0,140.0,2.1,21.0,945.0,858.12,639.82
2016,5,10,11,15,887.5,141.0,2.15,21.0,958.0,875.15,651.08
2016,5,10,11,30,891.0,142.0,2.2,21.0,971.0,888.79,660.2
2016,5,10,11,45,895.5,140.0,2.3,21.5,977.5,897.38,665.24
2016,5,10,12,0,900.0,138.0,2.4,22.0,984.0,902.49,668.07
2016,5,10,12,15,900.0,138.0,2.45,22.0,982.0,901.89,668.07
2016,5,10,12,30,900.0,138.0,2.5,22.0,980.0,897.76,665.86
2016,5,10,12,45,904.0,133.5,2.55,22.0,971.5,889.72,661.15
2016,5,10,13,0,908.0,129.0,2.6,22.0,963.0,878.0,654.07
2016,5,10,13,15,904.5,128.0,2.65,22.0,946.0,859.46,642.45
2016,5,10,13,30,901.0,127.0,2.7,22.0,929.0,837.55,628.58
2016,5,10,13,45,898.5,124.5,2.75,22.0,905.0,811.84,612.09
2016,5,10,14,0,896.0,122.0,2.8,22.0,881.0,782.91,592.8
2016,5,10,14,15,888.5,120.0,2.85,22.0,850.0,747.75,568.19
2016,5,10,14,30,881.0,118.0,2.9,22.0,819.0,709.95,541.2
2016,5,10,14,45,874.0,114.5,2.95,22.0,782.0,668.74,511.17
2016,5,10,15,0,867.0,111.0,3.0,22.0,745.0,625.26,478.69
2016,5,10,15,15,853.5,108.5,3.05,21.5,702.5,579.97,444.74
2016,5,10,15,30,840.0,106.0,3.1,21.0,660.0,529.55,405.88
2016,5,10,15,45,826.0,101.5,3.2,21.0,613.5,476.17,362.86
2016,5,10,16,0,812.0,97.0,3.3,21.0,567.0,422.19,318.04
2016,5,10,16,15,789.0,93.5,3.35,20.5,517.0,365.59,270.58
2016,5,10,16,30,766.0,90.0,3.4,20.0,467.0,309.9,222.79
2016,5,10,16,45,737.5,85.0,3.5,19.5,415.0,252.85,173.8
2016,5,10,17,0,709.0,80.0,3.6,19.0,363.0,194.76,124.97
2016,5,10,17,15,666.0,74.5,3.65,18.0,310.5,139.83,82.89
2016,5,10,17,30,623.0,69.0,3.7,17.0,258.0,89.36,51.64
2016,5,10,17,45,563.0,61.5,3.8,16.5,208.0,49.84,38.57
2016,5,10,18,0,503.0,54.0,3.9,16.0,158.0,44.02,33.29
2016,5,10,18,15,407.5,44.0,4.0,15.0,113.0,35.92,25.85
2016,5,10,18,30,312.0,34.0,4.1,14.0,68.0,27.84,18.02
2016,5,10,18,45,156.0,17.0,4.2,13.5,34.0,13.67,1.52
2016,5,10,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,115.0,13.0,2.6,9.5,21.5,10.23,0.0
2016,5,11,5,30,230.0,26.0,2.8,10.0,43.0,21.25,10.56
2016,5,11,5,45,338.0,37.0,3.0,10.5,84.5,30.21,20.85
2016,5,11,6,0,446.0,48.0,3.2,11.0,126.0,39.19,29.42
2016,5,11,6,15,517.0,56.0,3.15,11.5,175.0,45.5,35.38
2016,5,11,6,30,588.0,64.0,3.1,12.0,224.0,56.39,45.25
2016,5,11,6,45,347.5,106.0,3.1,12.5,206.0,105.1,71.99
2016,5,11,7,0,107.0,148.0,3.1,13.0,188.0,124.41,95.68
2016,5,11,7,15,130.5,171.5,3.05,13.0,227.5,155.46,120.56
2016,5,11,7,30,154.0,195.0,3.0,13.0,267.0,189.49,148.33
2016,5,11,7,45,207.0,214.0,2.95,13.5,321.5,232.23,182.27
2016,5,11,8,0,260.0,233.0,2.9,14.0,376.0,285.11,224.53
2016,5,11,8,15,548.0,167.5,2.9,14.5,504.0,377.92,295.78
2016,5,11,8,30,836.0,102.0,2.9,15.0,632.0,494.02,386.08
2016,5,11,8,45,847.0,106.5,2.9,15.5,676.0,545.73,427.44
2016,5,11,9,0,858.0,111.0,2.9,16.0,720.0,596.19,466.81
2016,5,11,9,15,869.5,113.5,2.9,16.0,759.5,639.35,500.63
2016,5,11,9,30,881.0,116.0,2.9,16.0,799.0,684.08,534.71
2016,5,11,9,45,884.0,121.0,2.95,16.5,831.5,723.11,562.96
2016,5,11,10,0,887.0,126.0,3.0,17.0,864.0,759.29,588.51
2016,5,11,10,15,893.5,127.5,3.0,17.0,891.5,792.16,612.17
2016,5,11,10,30,900.0,129.0,3.0,17.0,919.0,822.12,632.73
2016,5,11,10,45,902.5,131.0,3.0,17.5,938.5,846.23,647.56
2016,5,11,11,0,905.0,133.0,3.0,18.0,958.0,866.99,660.04
2016,5,11,11,15,908.0,133.5,3.05,18.0,971.0,883.47,671.17
2016,5,11,11,30,911.0,134.0,3.1,18.0,984.0,896.49,680.02
2016,5,11,11,45,913.5,133.5,3.2,18.5,989.5,904.72,684.75
2016,5,11,12,0,916.0,133.0,3.3,19.0,995.0,909.41,687.16
2016,5,11,12,15,915.5,132.5,3.35,19.0,992.0,907.95,686.46
2016,5,11,12,30,915.0,132.0,3.4,19.0,989.0,902.91,683.45
2016,5,11,12,45,919.5,127.0,3.5,19.5,980.5,894.7,677.39
2016,5,11,13,0,924.0,122.0,3.6,20.0,972.0,882.74,668.84
2016,5,11,13,15,920.0,121.0,3.65,20.0,954.0,863.55,656.35
2016,5,11,13,30,916.0,120.0,3.7,20.0,936.0,840.96,641.54
2016,5,11,13,45,911.5,118.0,3.8,20.0,911.5,813.81,623.75
2016,5,11,14,0,907.0,116.0,3.9,20.0,887.0,783.51,603.22
2016,5,11,14,15,899.5,114.5,3.95,19.5,855.0,748.49,579.07
2016,5,11,14,30,892.0,113.0,4.0,19.0,823.0,710.82,552.39
2016,5,11,14,45,881.5,111.0,4.05,19.0,785.5,668.34,520.46
2016,5,11,15,0,871.0,109.0,4.1,19.0,748.0,623.84,486.26
2016,5,11,15,15,857.5,106.5,4.05,19.0,705.0,575.47,448.05
2016,5,11,15,30,844.0,104.0,4.0,19.0,662.0,527.8,409.35
2016,5,11,15,45,826.5,101.0,4.0,19.0,615.0,474.08,365.12
2016,5,11,16,0,809.0,98.0,4.0,19.0,568.0,420.08,319.51
2016,5,11,16,15,786.0,94.0,3.95,18.5,518.0,363.31,271.22
2016,5,11,16,30,763.0,90.0,3.9,18.0,468.0,307.47,222.73
2016,5,11,16,45,733.5,85.5,3.85,17.5,416.0,250.9,173.66
2016,5,11,17,0,704.0,81.0,3.8,17.0,364.0,193.34,124.94
2016,5,11,17,15,662.0,75.0,3.6,16.5,311.5,138.54,82.57
2016,5,11,17,30,620.0,69.0,3.4,16.0,259.0,88.12,51.25
2016,5,11,17,45,561.0,61.5,3.2,15.5,209.0,49.79,38.7
2016,5,11,18,0,502.0,54.0,3.0,15.0,159.0,43.98,33.42
2016,5,11,18,15,408.5,44.0,2.75,14.0,114.0,35.89,25.98
2016,5,11,18,30,315.0,34.0,2.5,13.0,69.0,27.81,18.19
2016,5,11,18,45,157.5,17.0,2.3,12.5,34.5,13.66,2.32
2016,5,11,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,78.5,14.5,2.4,9.0,20.5,11.41,0.0
2016,5,12,5,30,157.0,29.0,2.7,9.0,41.0,21.91,11.51
2016,5,12,5,45,254.5,43.5,3.0,9.5,80.5,32.84,23.31
2016,5,12,6,0,352.0,58.0,3.3,10.0,120.0,43.78,33.68
2016,5,12,6,15,423.5,68.5,3.35,10.5,167.5,51.73,41.15
2016,5,12,6,30,495.0,79.0,3.4,11.0,215.0,65.34,53.47
2016,5,12,6,45,350.0,112.0,3.45,11.5,218.5,108.78,75.45
2016,5,12,7,0,205.0,145.0,3.5,12.0,222.0,136.33,101.74
2016,5,12,7,15,262.5,161.0,3.5,12.5,274.0,175.3,131.73
2016,5,12,7,30,320.0,177.0,3.5,13.0,326.0,220.74,168.19
2016,5,12,7,45,520.5,148.5,3.55,13.5,422.5,287.08,218.47
2016,5,12,8,0,721.0,120.0,3.6,14.0,519.0,373.24,286.63
2016,5,12,8,15,742.0,124.5,3.55,14.0,566.5,426.68,332.67
2016,5,12,8,30,763.0,129.0,3.5,14.0,614.0,480.58,378.05
2016,5,12,8,45,782.0,131.0,3.45,14.5,658.5,531.6,419.32
2016,5,12,9,0,801.0,133.0,3.4,15.0,703.0,581.49,458.5
2016,5,12,9,15,813.5,135.5,3.35,15.5,741.5,627.17,493.35
2016,5,12,9,30,826.0,138.0,3.3,16.0,780.0,671.32,526.06
2016,5,12,9,45,842.0,136.5,3.3,16.5,815.0,712.53,556.04
2016,5,12,10,0,858.0,135.0,3.3,17.0,850.0,743.74,578.35
2016,5,12,10,15,864.5,136.5,3.3,17.0,877.0,775.68,601.58
2016,5,12,10,30,871.0,138.0,3.3,17.0,904.0,804.8,622.23
2016,5,12,10,45,875.5,139.0,3.35,17.5,923.5,828.95,637.57
2016,5,12,11,0,880.0,140.0,3.4,18.0,943.0,849.93,650.67
2016,5,12,11,15,882.5,140.5,3.4,18.0,956.0,865.58,661.03
2016,5,12,11,30,885.0,141.0,3.4,18.0,969.0,877.84,669.14
2016,5,12,11,45,885.0,142.0,3.4,18.5,973.5,884.98,672.52
2016,5,12,12,0,885.0,143.0,3.4,19.0,978.0,888.66,673.64
2016,5,12,12,15,884.5,143.0,3.45,19.0,975.5,887.64,673.22
2016,5,12,12,30,884.0,143.0,3.5,19.0,973.0,883.18,670.56
2016,5,12,12,45,862.0,155.0,3.55,19.0,957.0,866.91,659.83
2016,5,12,13,0,840.0,167.0,3.6,19.0,941.0,862.16,657.25
2016,5,12,13,15,835.5,166.0,3.65,19.0,923.5,843.29,644.8
2016,5,12,13,30,831.0,165.0,3.7,19.0,906.0,821.24,629.66
2016,5,12,13,45,825.0,162.5,3.8,19.0,882.0,793.68,610.6
2016,5,12,14,0,819.0,160.0,3.9,19.0,858.0,763.27,589.19
2016,5,12,14,15,810.0,158.0,3.95,18.5,827.0,728.5,565.09
2016,5,12,14,30,801.0,156.0,4.0,18.0,796.0,691.4,538.74
2016,5,12,14,45,793.0,151.0,4.05,18.0,760.0,650.27,507.82
2016,5,12,15,0,785.0,146.0,4.1,18.0,724.0,607.19,474.72
2016,5,12,15,15,769.5,142.5,4.1,17.5,682.0,559.53,438.03
2016,5,12,15,30,754.0,139.0,4.1,17.0,640.0,510.91,399.53
2016,5,12,15,45,741.0,132.0,4.15,17.0,595.0,459.4,357.06
2016,5,12,16,0,728.0,125.0,4.2,17.0,550.0,407.43,313.11
2016,5,12,16,15,702.0,120.0,4.2,16.5,500.5,352.39,266.38
2016,5,12,16,30,676.0,115.0,4.2,16.0,451.0,298.78,219.98
2016,5,12,16,45,649.5,107.5,4.2,16.0,401.5,244.76,172.79
2016,5,12,17,0,623.0,100.0,4.2,16.0,352.0,192.87,128.56
2016,5,12,17,15,577.5,92.5,4.15,15.0,300.5,141.14,88.99
2016,5,12,17,30,532.0,85.0,4.1,14.0,249.0,94.35,59.83
2016,5,12,17,45,473.5,75.0,4.1,13.5,201.0,59.15,47.37
2016,5,12,18,0,415.0,65.0,4.1,13.0,153.0,49.23,38.38
2016,5,12,18,15,324.5,52.5,4.0,12.5,109.5,39.71,29.54
2016,5,12,18,30,234.0,40.0,3.9,12.0,66.0,30.21,20.4
2016,5,12,18,45,117.0,20.0,3.85,12.0,33.0,15.22,3.94
2016,5,12,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,93.5,15.0,2.9,9.0,22.5,11.8,0.0
2016,5,13,5,30,187.0,30.0,3.2,9.0,45.0,22.75,12.49
2016,5,13,5,45,294.5,42.5,3.5,9.5,86.5,32.37,22.94
2016,5,13,6,0,402.0,55.0,3.8,10.0,128.0,44.42,34.28
2016,5,13,6,15,283.5,82.0,3.9,10.0,141.5,59.48,48.22
2016,5,13,6,30,165.0,109.0,4.0,10.0,155.0,78.09,65.16
2016,5,13,6,45,190.0,127.5,4.1,10.5,190.5,105.93,79.15
2016,5,13,7,0,215.0,146.0,4.2,11.0,226.0,137.87,103.05
2016,5,13,7,15,166.5,171.5,4.15,11.5,239.0,161.73,125.01
2016,5,13,7,30,118.0,197.0,4.1,12.0,252.0,180.84,143.1
2016,5,13,7,45,206.5,213.0,4.1,12.5,322.5,230.13,181.49
2016,5,13,8,0,295.0,229.0,4.1,13.0,393.0,293.1,231.63
2016,5,13,8,15,341.0,240.5,4.05,13.0,446.5,340.43,270.42
2016,5,13,8,30,387.0,252.0,4.0,13.0,500.0,391.7,312.16
2016,5,13,8,45,322.0,289.0,4.0,13.5,504.5,409.84,326.83
2016,5,13,9,0,257.0,326.0,4.0,14.0,509.0,421.42,335.39
2016,5,13,9,15,560.0,226.0,4.0,14.0,653.5,545.96,434.71
