Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,9,30,863.0,126.0,4.0,14.0,798.0,682.38,541.2
2016,5,13,9,45,878.5,123.5,4.05,14.5,833.0,717.07,566.71
2016,5,13,10,0,894.0,121.0,4.1,15.0,868.0,755.54,594.85
2016,5,13,10,15,900.0,122.5,4.2,15.0,895.0,788.13,619.32
2016,5,13,10,30,906.0,124.0,4.3,15.0,922.0,817.76,640.84
2016,5,13,10,45,911.5,124.0,4.45,15.5,942.0,842.62,657.69
2016,5,13,11,0,917.0,124.0,4.6,16.0,962.0,864.23,672.23
2016,5,13,11,15,919.5,124.5,4.75,16.0,974.5,880.43,684.26
2016,5,13,11,30,922.0,125.0,4.9,16.0,987.0,893.11,693.89
2016,5,13,11,45,925.5,123.0,5.05,16.5,992.5,900.96,698.85
2016,5,13,12,0,929.0,121.0,5.2,17.0,998.0,905.23,701.36
2016,5,13,12,15,928.5,121.0,5.35,16.5,995.5,904.19,702.89
2016,5,13,12,30,928.0,121.0,5.5,16.0,993.0,899.53,701.91
2016,5,13,12,45,925.0,121.0,5.65,16.0,982.5,889.15,695.53
2016,5,13,13,0,922.0,121.0,5.8,16.0,972.0,875.23,686.62
2016,5,13,13,15,918.5,120.0,5.85,16.0,954.5,856.56,673.77
2016,5,13,13,30,915.0,119.0,5.9,16.0,937.0,834.48,658.45
2016,5,13,13,45,912.5,116.0,6.0,16.0,913.0,808.13,640.19
2016,5,13,14,0,910.0,113.0,6.1,16.0,889.0,778.51,618.89
2016,5,13,14,15,903.5,111.5,6.1,15.5,858.0,744.23,593.82
2016,5,13,14,30,897.0,110.0,6.1,15.0,827.0,707.23,566.12
2016,5,13,14,45,891.0,106.5,6.1,15.0,791.0,666.27,533.73
2016,5,13,15,0,885.0,103.0,6.1,15.0,755.0,622.91,498.79
2016,5,13,15,15,873.0,100.5,6.0,14.5,713.0,574.96,460.05
2016,5,13,15,30,861.0,98.0,5.9,14.0,671.0,525.58,419.12
2016,5,13,15,45,850.0,93.5,5.85,14.0,625.5,473.76,374.45
2016,5,13,16,0,839.0,89.0,5.8,14.0,580.0,420.76,327.67
2016,5,13,16,15,818.0,85.5,5.65,13.5,530.0,363.85,277.31
2016,5,13,16,30,797.0,82.0,5.5,13.0,480.0,307.58,226.67
2016,5,13,16,45,775.5,76.5,5.35,13.0,429.0,250.43,174.93
2016,5,13,17,0,754.0,71.0,5.2,13.0,378.0,194.61,125.9
2016,5,13,17,15,715.5,66.5,5.0,12.5,325.5,139.24,82.47
2016,5,13,17,30,677.0,62.0,4.8,12.0,273.0,87.74,50.92
2016,5,13,17,45,625.0,55.5,4.65,12.0,222.5,45.96,35.83
2016,5,13,18,0,573.0,49.0,4.5,12.0,172.0,40.7,30.93
2016,5,13,18,15,484.0,41.0,4.25,11.5,125.5,33.97,24.6
2016,5,13,18,30,395.0,33.0,4.0,11.0,79.0,27.33,18.07
2016,5,13,18,45,246.0,21.5,3.75,10.5,45.5,17.62,6.18
2016,5,13,19,0,97.0,10.0,3.5,10.0,12.0,7.87,0.0
2016,5,13,19,15,48.5,5.0,3.4,9.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,7.5,2.0,10.5,7.5,5.9,0.0
2016,5,14,5,30,0.0,15.0,2.3,11.0,15.0,11.41,3.52
2016,5,14,5,45,0.0,28.0,2.6,11.5,28.0,21.37,13.15
2016,5,14,6,0,0.0,41.0,2.9,12.0,41.0,31.36,22.4
2016,5,14,6,15,0.0,56.0,2.95,12.0,56.0,42.5,32.66
2016,5,14,6,30,0.0,71.0,3.0,12.0,71.0,53.51,42.67
2016,5,14,6,45,0.0,86.5,3.05,12.5,86.5,65.18,50.54
2016,5,14,7,0,0.0,102.0,3.1,13.0,102.0,77.02,60.4
2016,5,14,7,15,0.0,111.5,3.1,13.5,111.5,84.62,66.52
2016,5,14,7,30,0.0,121.0,3.1,14.0,121.0,92.2,72.52
2016,5,14,7,45,0.0,134.0,3.1,14.5,134.0,102.39,80.61
2016,5,14,8,0,0.0,147.0,3.1,15.0,147.0,112.66,88.66
2016,5,14,8,15,0.0,150.0,3.05,15.0,150.0,115.34,90.56
2016,5,14,8,30,0.0,153.0,3.0,15.0,153.0,117.96,92.43
2016,5,14,8,45,15.5,216.5,2.95,15.5,227.5,175.48,138.73
2016,5,14,9,0,31.0,280.0,2.9,16.0,302.0,241.58,190.86
2016,5,14,9,15,198.0,309.0,2.9,16.0,463.0,377.17,298.13
2016,5,14,9,30,365.0,338.0,2.9,16.0,624.0,527.49,413.27
2016,5,14,9,45,634.5,224.5,2.95,16.5,746.0,646.28,503.91
2016,5,14,10,0,904.0,111.0,3.0,17.0,868.0,751.85,583.74
2016,5,14,10,15,549.0,275.5,3.1,17.0,740.0,667.47,516.57
2016,5,14,10,30,194.0,440.0,3.2,17.0,612.0,528.06,407.79
2016,5,14,10,45,558.0,278.0,3.3,17.5,786.0,709.89,548.67
2016,5,14,11,0,922.0,116.0,3.4,18.0,960.0,859.02,657.86
2016,5,14,11,15,924.0,116.5,3.5,18.0,972.5,874.87,667.91
2016,5,14,11,30,926.0,117.0,3.6,18.0,985.0,887.17,676.61
2016,5,14,11,45,925.0,119.0,3.7,18.5,989.5,894.65,680.79
2016,5,14,12,0,924.0,121.0,3.8,19.0,994.0,898.5,682.57
2016,5,14,12,15,923.5,120.5,3.9,19.0,991.5,897.04,682.09
2016,5,14,12,30,923.0,120.0,4.0,19.0,989.0,891.99,679.23
2016,5,14,12,45,911.5,126.0,4.1,19.0,976.5,879.68,671.42
2016,5,14,13,0,900.0,132.0,4.2,19.0,964.0,864.01,661.34
2016,5,14,13,15,896.0,131.0,4.3,19.0,946.0,845.37,649.19
2016,5,14,13,30,892.0,130.0,4.4,19.0,928.0,823.42,634.85
2016,5,14,13,45,885.0,129.0,4.55,19.0,903.0,795.98,616.93
2016,5,14,14,0,878.0,128.0,4.7,19.0,878.0,765.61,595.56
2016,5,14,14,15,870.0,126.5,4.8,18.5,847.0,731.34,571.73
2016,5,14,14,30,862.0,125.0,4.9,18.0,816.0,694.53,545.38
2016,5,14,14,45,604.0,222.5,5.0,18.0,696.0,590.09,463.6
2016,5,14,15,0,346.0,320.0,5.1,18.0,576.0,477.45,375.31
2016,5,14,15,15,311.0,307.5,5.1,17.5,527.5,429.69,338.89
2016,5,14,15,30,276.0,295.0,5.1,17.0,479.0,384.17,303.5
2016,5,14,15,45,520.0,204.5,5.15,17.0,520.5,411.71,322.97
2016,5,14,16,0,764.0,114.0,5.2,17.0,562.0,410.94,316.43
2016,5,14,16,15,740.0,109.5,5.1,16.5,512.5,353.8,267.13
2016,5,14,16,30,716.0,105.0,5.0,16.0,463.0,299.47,219.48
2016,5,14,16,45,592.5,114.0,4.9,16.0,389.0,234.24,166.38
2016,5,14,17,0,469.0,123.0,4.8,16.0,315.0,177.98,123.0
2016,5,14,17,15,423.0,115.0,4.55,15.5,270.0,134.9,90.37
2016,5,14,17,30,377.0,107.0,4.3,15.0,225.0,96.75,66.43
2016,5,14,17,45,341.0,90.5,4.1,14.5,182.5,65.55,52.87
2016,5,14,18,0,305.0,74.0,3.9,14.0,140.0,54.34,42.79
2016,5,14,18,15,242.5,58.0,3.6,13.5,101.5,42.94,32.32
2016,5,14,18,30,180.0,42.0,3.3,13.0,63.0,31.36,21.44
2016,5,14,18,45,90.0,26.0,3.0,12.5,36.5,19.58,8.02
2016,5,14,19,0,0.0,10.0,2.7,12.0,10.0,7.87,0.0
2016,5,14,19,15,0.0,5.0,2.65,12.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,5,15,94.5,15.5,1.55,10.5,24.0,11.8,0.0
2016,5,15,5,30,189.0,31.0,1.8,11.0,48.0,23.49,13.48
2016,5,15,5,45,295.5,43.0,2.05,11.5,88.5,32.75,23.18
2016,5,15,6,0,402.0,55.0,2.3,12.0,129.0,44.33,33.97
2016,5,15,6,15,472.0,64.0,2.15,12.5,177.5,51.15,40.34
2016,5,15,6,30,542.0,73.0,2.0,13.0,226.0,58.85,47.28
2016,5,15,6,45,595.0,78.5,1.9,13.5,277.5,103.26,62.19
2016,5,15,7,0,648.0,84.0,1.8,14.0,329.0,153.56,95.63
2016,5,15,7,15,682.5,89.0,1.75,14.5,380.5,205.47,137.04
2016,5,15,7,30,717.0,94.0,1.7,15.0,432.0,260.46,183.6
2016,5,15,7,45,746.5,97.0,1.65,15.5,483.0,317.55,232.58
2016,5,15,8,0,776.0,100.0,1.6,16.0,534.0,373.54,280.08
2016,5,15,8,15,795.5,103.5,1.65,16.5,582.0,427.35,325.21
2016,5,15,8,30,815.0,107.0,1.7,17.0,630.0,481.33,369.15
2016,5,15,8,45,832.0,108.5,1.8,17.5,674.5,532.13,409.62
2016,5,15,9,0,849.0,110.0,1.9,18.0,719.0,579.18,446.23
2016,5,15,9,15,860.5,112.0,1.95,18.0,758.0,624.54,481.22
2016,5,15,9,30,872.0,114.0,2.0,18.0,797.0,668.17,514.11
2016,5,15,9,45,893.0,109.0,2.1,18.5,834.0,710.24,544.67
2016,5,15,10,0,914.0,104.0,2.2,19.0,871.0,750.64,573.43
2016,5,15,10,15,920.0,105.5,2.3,19.0,898.0,783.72,597.47
2016,5,15,10,30,926.0,107.0,2.4,19.0,925.0,813.8,618.14
2016,5,15,10,45,930.5,108.0,2.55,19.5,945.5,839.11,634.63
2016,5,15,11,0,935.0,109.0,2.7,20.0,966.0,861.08,648.82
2016,5,15,11,15,937.5,109.5,2.9,20.0,979.0,877.52,660.87
2016,5,15,11,30,940.0,110.0,3.1,20.0,992.0,890.38,670.58
2016,5,15,11,45,940.0,111.0,3.3,20.5,997.0,897.96,675.46
2016,5,15,12,0,940.0,112.0,3.5,21.0,1002.0,901.87,677.91
2016,5,15,12,15,939.5,111.5,3.65,21.0,999.5,900.41,677.77
2016,5,15,12,30,939.0,111.0,3.8,21.0,997.0,895.28,675.22
2016,5,15,12,45,941.0,108.5,3.95,21.0,988.0,886.85,670.46
2016,5,15,13,0,943.0,106.0,4.1,21.0,979.0,874.69,663.18
2016,5,15,13,15,939.5,105.5,4.2,20.5,961.5,856.16,652.5
2016,5,15,13,30,936.0,105.0,4.3,20.0,944.0,834.16,639.36
2016,5,15,13,45,930.0,104.5,4.4,20.0,919.0,806.89,621.3
2016,5,15,14,0,924.0,104.0,4.5,20.0,894.0,776.51,600.63
2016,5,15,14,15,917.0,102.5,4.55,20.0,863.0,741.57,575.2
2016,5,15,14,30,910.0,101.0,4.6,20.0,832.0,703.92,547.25
2016,5,15,14,45,900.5,99.0,4.7,20.0,794.5,661.72,515.5
2016,5,15,15,0,891.0,97.0,4.8,20.0,757.0,617.39,481.31
2016,5,15,15,15,878.5,95.0,4.9,19.5,714.5,569.54,444.34
2016,5,15,15,30,866.0,93.0,5.0,19.0,672.0,520.3,405.04
2016,5,15,15,45,849.0,91.0,5.1,18.5,625.0,467.9,361.98
2016,5,15,16,0,832.0,89.0,5.2,18.0,578.0,414.78,316.97
2016,5,15,16,15,810.5,85.5,5.2,17.5,528.5,358.29,268.04
2016,5,15,16,30,789.0,82.0,5.2,17.0,479.0,302.5,218.82
2016,5,15,16,45,757.5,79.0,5.25,17.0,426.5,245.83,168.87
2016,5,15,17,0,726.0,76.0,5.3,17.0,374.0,191.58,122.59
2016,5,15,17,15,686.5,71.0,5.15,16.5,322.0,133.94,78.2
2016,5,15,17,30,647.0,66.0,5.0,16.0,270.0,83.52,48.08
2016,5,15,17,45,584.5,60.5,4.9,15.5,219.5,49.21,38.2
2016,5,15,18,0,522.0,55.0,4.8,15.0,169.0,44.83,34.23
2016,5,15,18,15,433.0,46.0,4.55,14.5,123.5,37.55,27.47
2016,5,15,18,30,344.0,37.0,4.3,14.0,78.0,30.3,20.49
2016,5,15,18,45,205.0,24.0,4.1,13.5,45.5,19.53,8.42
2016,5,15,19,0,66.0,11.0,3.9,13.0,13.0,8.65,0.0
2016,5,15,19,15,33.0,5.5,3.8,12.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,5,15,100.5,15.5,1.7,10.5,24.5,11.82,0.0
2016,5,16,5,30,201.0,31.0,1.9,11.0,49.0,23.55,13.71
2016,5,16,5,45,298.0,43.0,2.1,11.5,89.0,32.78,23.24
2016,5,16,6,0,395.0,55.0,2.3,12.0,129.0,44.22,33.91
2016,5,16,6,15,463.5,64.0,2.2,12.5,176.5,51.02,40.24
2016,5,16,6,30,532.0,73.0,2.1,13.0,224.0,57.83,46.37
2016,5,16,6,45,582.0,79.5,2.05,13.5,275.0,102.07,61.9
2016,5,16,7,0,632.0,86.0,2.0,14.0,326.0,151.85,94.98
2016,5,16,7,15,666.5,91.5,2.15,14.5,377.0,203.13,135.87
2016,5,16,7,30,701.0,97.0,2.3,15.0,428.0,257.54,182.08
2016,5,16,7,45,731.0,99.5,2.45,16.0,479.0,310.89,228.02
2016,5,16,8,0,761.0,102.0,2.6,17.0,530.0,368.27,276.69
2016,5,16,8,15,781.0,105.5,2.65,17.5,577.0,421.42,321.63
2016,5,16,8,30,801.0,109.0,2.7,18.0,624.0,474.83,365.53
2016,5,16,8,45,819.0,110.5,2.8,18.5,668.5,525.4,406.19
2016,5,16,9,0,837.0,112.0,2.9,19.0,713.0,575.39,445.27
2016,5,16,9,15,848.5,114.0,2.95,19.5,752.0,617.08,477.11
2016,5,16,9,30,860.0,116.0,3.0,20.0,791.0,660.16,509.04
2016,5,16,9,45,878.0,113.0,3.05,20.5,826.5,701.44,538.98
2016,5,16,10,0,896.0,110.0,3.1,21.0,862.0,740.93,566.97
2016,5,16,10,15,902.5,111.0,3.15,21.0,889.5,773.36,590.42
2016,5,16,10,30,909.0,112.0,3.2,21.0,917.0,802.87,610.82
2016,5,16,10,45,914.0,113.0,3.25,21.5,937.0,828.14,626.67
2016,5,16,11,0,919.0,114.0,3.3,22.0,957.0,850.15,640.24
2016,5,16,11,15,921.5,114.5,3.35,22.0,970.0,866.31,651.06
2016,5,16,11,30,924.0,115.0,3.4,22.0,983.0,878.97,659.59
2016,5,16,11,45,926.0,115.0,3.5,22.5,989.0,887.23,664.24
2016,5,16,12,0,928.0,115.0,3.6,23.0,995.0,891.92,666.56
2016,5,16,12,15,928.0,114.5,3.7,23.0,992.5,890.9,666.4
2016,5,16,12,30,928.0,114.0,3.8,23.0,990.0,886.27,663.91
2016,5,16,12,45,927.0,113.5,3.9,23.0,980.5,877.21,658.47
2016,5,16,13,0,926.0,113.0,4.0,23.0,971.0,864.56,650.65
2016,5,16,13,15,922.5,112.0,4.05,23.0,953.5,845.94,638.52
2016,5,16,13,30,919.0,111.0,4.1,23.0,936.0,823.91,624.06
2016,5,16,13,45,915.0,109.0,4.15,23.0,912.0,797.32,606.4
2016,5,16,14,0,911.0,107.0,4.2,23.0,888.0,767.55,585.81
2016,5,16,14,15,904.0,105.5,4.2,22.5,857.0,733.09,561.89
2016,5,16,14,30,897.0,104.0,4.2,22.0,826.0,695.95,535.46
2016,5,16,14,45,884.5,103.5,4.25,22.0,788.5,653.75,503.78
2016,5,16,15,0,872.0,103.0,4.3,22.0,751.0,609.68,469.98
2016,5,16,15,15,859.5,101.0,4.25,21.5,708.5,562.72,433.8
2016,5,16,15,30,847.0,99.0,4.2,21.0,666.0,514.4,395.49
2016,5,16,15,45,826.0,97.5,4.2,21.0,619.0,462.27,352.54
2016,5,16,16,0,805.0,96.0,4.2,21.0,572.0,408.77,307.48
2016,5,16,16,15,783.0,93.0,4.15,20.5,523.0,353.99,260.95
2016,5,16,16,30,761.0,90.0,4.1,20.0,474.0,300.01,214.23
2016,5,16,16,45,729.5,86.0,4.05,20.0,422.0,244.09,165.95
2016,5,16,17,0,698.0,82.0,4.0,20.0,370.0,187.23,118.5
2016,5,16,17,15,657.5,76.5,3.95,19.0,318.5,133.97,78.65
2016,5,16,17,30,617.0,71.0,3.9,18.0,267.0,84.86,49.88
2016,5,16,17,45,557.0,64.5,3.9,17.5,217.5,51.88,40.24
2016,5,16,18,0,497.0,58.0,3.9,17.0,168.0,46.91,35.78
2016,5,16,18,15,408.5,48.5,3.9,16.0,123.0,39.34,28.89
2016,5,16,18,30,320.0,39.0,3.9,15.0,78.0,31.8,21.73
2016,5,16,18,45,188.0,25.5,3.95,14.5,46.0,19.48,8.75
2016,5,16,19,0,56.0,12.0,4.0,14.0,14.0,9.44,0.0
2016,5,16,19,15,28.0,6.0,4.0,13.5,7.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,141.0,14.5,2.7,12.5,27.5,11.7,0.0
2016,5,17,5,30,282.0,29.0,3.0,13.0,55.0,23.76,13.89
2016,5,17,5,45,387.0,38.5,3.3,14.0,98.0,31.54,21.91
2016,5,17,6,0,492.0,48.0,3.6,15.0,141.0,39.39,29.22
2016,5,17,6,15,558.0,55.0,3.55,15.5,191.0,45.01,34.42
2016,5,17,6,30,624.0,62.0,3.5,16.0,241.0,50.65,39.45
2016,5,17,6,45,671.5,67.0,3.5,16.5,293.5,97.91,55.03
2016,5,17,7,0,719.0,72.0,3.5,17.0,346.0,154.63,92.64
2016,5,17,7,15,751.0,76.0,3.6,17.5,399.0,208.6,135.48
2016,5,17,7,30,783.0,80.0,3.7,18.0,452.0,265.26,183.73
2016,5,17,7,45,808.0,83.0,3.85,19.0,503.5,321.32,232.28
2016,5,17,8,0,833.0,86.0,4.0,20.0,555.0,378.63,281.31
2016,5,17,8,15,850.5,89.0,4.0,20.5,603.5,434.01,328.3
2016,5,17,8,30,868.0,92.0,4.0,21.0,652.0,488.28,373.11
2016,5,17,8,45,882.0,94.0,4.05,21.5,696.5,539.42,414.33
2016,5,17,9,0,896.0,96.0,4.1,22.0,741.0,589.45,453.46
2016,5,17,9,15,906.5,98.0,4.1,22.0,780.5,636.01,489.73
2016,5,17,9,30,917.0,100.0,4.1,22.0,820.0,680.65,523.7
2016,5,17,9,45,924.5,101.5,4.1,22.5,853.5,720.67,552.53
2016,5,17,10,0,932.0,103.0,4.1,23.0,887.0,758.09,578.8
2016,5,17,10,15,937.5,104.5,4.0,23.0,914.0,791.25,602.24
2016,5,17,10,30,943.0,106.0,3.9,23.0,941.0,821.33,622.14
2016,5,17,10,45,946.5,107.0,3.85,23.5,961.0,846.17,637.13
2016,5,17,11,0,950.0,108.0,3.8,24.0,981.0,867.57,649.68
2016,5,17,11,15,952.0,108.5,3.7,24.0,993.5,883.78,659.67
2016,5,17,11,30,954.0,109.0,3.6,24.0,1006.0,896.36,667.25
2016,5,17,11,45,954.0,109.5,3.5,24.5,1011.0,903.6,669.97
2016,5,17,12,0,954.0,110.0,3.4,25.0,1016.0,907.14,670.29
2016,5,17,12,15,953.5,109.5,3.3,25.0,1013.0,905.69,668.68
2016,5,17,12,30,953.0,109.0,3.2,25.0,1010.0,900.54,664.73
2016,5,17,12,45,951.5,108.0,3.15,25.5,999.5,890.43,656.62
2016,5,17,13,0,950.0,107.0,3.1,26.0,989.0,876.66,646.21
2016,5,17,13,15,946.0,106.5,3.05,26.0,971.0,857.71,633.71
2016,5,17,13,30,942.0,106.0,3.0,26.0,953.0,835.29,618.95
2016,5,17,13,45,936.0,105.0,3.0,26.0,927.5,807.56,600.9
2016,5,17,14,0,930.0,104.0,3.0,26.0,902.0,776.69,580.09
2016,5,17,14,15,922.5,102.5,3.0,26.0,870.5,741.37,555.24
2016,5,17,14,30,915.0,101.0,3.0,26.0,839.0,703.33,528.01
2016,5,17,14,45,905.5,99.5,3.0,26.0,801.5,661.54,497.52
2016,5,17,15,0,896.0,98.0,3.0,26.0,764.0,617.61,464.74
2016,5,17,15,15,883.5,95.5,2.95,25.5,721.5,569.28,428.61
2016,5,17,15,30,871.0,93.0,2.9,25.0,679.0,519.54,390.31
2016,5,17,15,45,855.5,90.5,2.85,25.0,632.0,467.34,348.26
2016,5,17,16,0,840.0,88.0,2.8,25.0,585.0,414.11,304.29
2016,5,17,16,15,606.0,137.5,2.75,24.5,480.5,327.16,238.78
2016,5,17,16,30,372.0,187.0,2.7,24.0,376.0,253.72,185.57
2016,5,17,16,45,555.5,130.5,2.65,24.0,378.5,235.62,162.63
2016,5,17,17,0,739.0,74.0,2.6,24.0,381.0,190.07,116.83
2016,5,17,17,15,700.5,69.5,2.4,23.0,329.0,136.02,77.25
2016,5,17,17,30,662.0,65.0,2.2,22.0,277.0,81.9,45.74
2016,5,17,17,45,603.0,59.0,2.05,21.0,226.0,48.27,36.52
2016,5,17,18,0,544.0,53.0,1.9,20.0,175.0,43.45,32.35
2016,5,17,18,15,459.0,44.5,1.95,19.0,129.0,36.49,26.09
2016,5,17,18,30,374.0,36.0,2.0,18.0,83.0,29.58,19.62
2016,5,17,18,45,236.5,24.0,2.05,17.5,49.0,19.57,9.02
2016,5,17,19,0,99.0,12.0,2.1,17.0,15.0,9.44,0.0
2016,5,17,19,15,49.5,6.0,2.05,16.5,7.5,4.72,0.0
2016,5,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,15,123.5,15.5,1.5,13.5,27.0,11.88,0.0
2016,5,18,5,30,247.0,31.0,1.8,14.0,54.0,25.27,15.22
2016,5,18,5,45,346.0,42.0,2.15,14.5,96.0,34.11,24.15
2016,5,18,6,0,445.0,53.0,2.5,15.0,138.0,42.95,32.39
2016,5,18,6,15,510.5,61.0,2.55,15.0,186.5,49.11,38.14
2016,5,18,6,30,576.0,69.0,2.6,15.0,235.0,55.25,43.7
2016,5,18,6,45,621.0,75.0,2.65,15.5,285.5,99.35,58.42
2016,5,18,7,0,666.0,81.0,2.7,16.0,336.0,150.08,91.5
2016,5,18,7,15,698.5,86.0,2.65,16.5,387.5,202.26,132.73
2016,5,18,7,30,731.0,91.0,2.6,17.0,439.0,260.28,181.63
2016,5,18,7,45,756.0,94.5,2.6,18.0,489.0,313.9,227.64
2016,5,18,8,0,781.0,98.0,2.6,19.0,539.0,368.87,274.16
2016,5,18,8,15,799.0,101.5,2.6,19.5,586.0,422.02,318.85
2016,5,18,8,30,817.0,105.0,2.6,20.0,633.0,475.18,362.24
2016,5,18,8,45,830.0,108.0,2.6,20.5,676.0,525.1,401.89
2016,5,18,9,0,843.0,111.0,2.6,21.0,719.0,573.97,439.5
2016,5,18,9,15,854.0,113.0,2.6,21.5,757.5,615.66,470.83
2016,5,18,9,30,865.0,115.0,2.6,22.0,796.0,658.5,502.03
2016,5,18,9,45,877.0,114.5,2.65,22.5,829.5,697.92,530.21
2016,5,18,10,0,889.0,114.0,2.7,23.0,863.0,735.18,556.24
2016,5,18,10,15,895.0,115.5,2.8,23.0,889.5,767.36,579.53
2016,5,18,10,30,901.0,117.0,2.9,23.0,916.0,796.64,600.16
2016,5,18,10,45,902.5,119.5,3.0,23.5,935.0,820.18,614.96
2016,5,18,11,0,904.0,122.0,3.1,24.0,954.0,840.36,627.46
2016,5,18,11,15,906.0,122.5,3.2,24.0,966.5,855.83,638.04
2016,5,18,11,30,908.0,123.0,3.3,24.0,979.0,867.85,646.38
2016,5,18,11,45,908.0,124.0,3.4,24.5,983.5,875.15,650.36
2016,5,18,12,0,908.0,125.0,3.5,25.0,988.0,878.93,652.07
2016,5,18,12,15,907.5,125.0,3.55,25.0,985.5,877.95,651.68
2016,5,18,12,30,907.0,125.0,3.6,25.0,983.0,873.48,649.04
2016,5,18,12,45,904.5,125.0,3.7,25.0,973.0,863.86,643.28
2016,5,18,13,0,902.0,125.0,3.8,25.0,963.0,850.79,635.24
2016,5,18,13,15,898.0,124.0,3.9,24.5,945.5,832.28,624.73
2016,5,18,13,30,894.0,123.0,4.0,24.0,928.0,810.48,611.9
2016,5,18,13,45,890.0,121.0,4.1,24.0,904.5,784.65,594.87
2016,5,18,14,0,886.0,119.0,4.2,24.0,881.0,755.72,574.58
2016,5,18,14,15,878.5,117.5,4.3,23.5,850.0,721.83,551.4
2016,5,18,14,30,871.0,116.0,4.4,23.0,819.0,685.36,525.76
2016,5,18,14,45,858.5,115.0,4.5,23.0,782.0,643.82,494.85
2016,5,18,15,0,846.0,114.0,4.6,23.0,745.0,600.49,461.82
2016,5,18,15,15,833.0,111.5,4.65,22.5,703.5,556.79,428.28
2016,5,18,15,30,820.0,109.0,4.7,22.0,662.0,508.26,390.07
2016,5,18,15,45,802.5,106.0,4.8,21.5,616.0,456.36,348.18
2016,5,18,16,0,785.0,103.0,4.9,21.0,570.0,404.23,304.79
2016,5,18,16,15,763.0,99.5,4.85,20.5,521.0,350.2,258.71
2016,5,18,16,30,741.0,96.0,4.8,20.0,472.0,297.02,212.58
2016,5,18,16,45,718.5,89.5,4.8,19.5,422.5,239.22,162.82
2016,5,18,17,0,696.0,83.0,4.8,19.0,373.0,185.72,117.89
2016,5,18,17,15,657.0,77.5,4.7,18.0,322.0,132.96,78.38
2016,5,18,17,30,618.0,72.0,4.6,17.0,271.0,84.15,50.07
2016,5,18,17,45,565.5,64.5,4.5,16.5,222.0,51.92,40.45
2016,5,18,18,0,513.0,57.0,4.4,16.0,173.0,46.22,35.35
2016,5,18,18,15,428.0,48.0,4.35,15.5,128.0,39.02,28.71
2016,5,18,18,30,343.0,39.0,4.3,15.0,83.0,31.84,21.87
2016,5,18,18,45,213.5,26.0,4.3,14.5,49.5,21.13,10.66
2016,5,18,19,0,84.0,13.0,4.3,14.0,16.0,10.23,0.0
2016,5,18,19,15,42.0,6.5,4.35,13.5,8.0,5.11,0.0
2016,5,18,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,5,15,107.0,17.5,4.6,9.5,28.0,13.32,0.0
2016,5,19,5,30,214.0,35.0,4.7,10.0,56.0,26.49,16.63
2016,5,19,5,45,321.5,46.5,4.8,10.5,98.5,35.42,25.73
2016,5,19,6,0,429.0,58.0,4.9,11.0,141.0,46.8,36.37
2016,5,19,6,15,496.5,66.5,5.0,11.0,189.5,53.2,42.44
2016,5,19,6,30,564.0,75.0,5.1,11.0,238.0,59.58,48.31
2016,5,19,6,45,619.0,72.5,5.2,11.5,284.0,96.27,57.15
2016,5,19,7,0,674.0,70.0,5.3,12.0,330.0,144.82,88.42
2016,5,19,7,15,614.0,99.5,5.05,12.5,362.0,195.92,133.59
2016,5,19,7,30,554.0,129.0,4.8,13.0,394.0,243.11,177.62
2016,5,19,7,45,503.5,163.5,4.6,13.5,424.0,285.27,216.77
2016,5,19,8,0,453.0,198.0,4.4,14.0,454.0,324.95,252.52
2016,5,19,8,15,538.5,186.0,4.3,14.5,516.0,378.07,295.7
2016,5,19,8,30,624.0,174.0,4.2,15.0,578.0,442.21,347.29
2016,5,19,8,45,752.5,141.0,4.15,15.5,661.0,512.24,402.9
2016,5,19,9,0,881.0,108.0,4.1,16.0,744.0,587.59,462.0
2016,5,19,9,15,892.0,110.0,4.05,16.5,784.0,633.73,497.58
2016,5,19,9,30,903.0,112.0,4.0,17.0,824.0,678.01,530.85
2016,5,19,9,45,903.0,119.0,4.0,17.5,855.5,717.05,559.39
2016,5,19,10,0,903.0,126.0,4.0,18.0,887.0,752.99,584.95
2016,5,19,10,15,909.0,127.0,4.05,18.0,914.0,785.14,608.72
2016,5,19,10,30,915.0,128.0,4.1,18.0,941.0,814.31,630.0
2016,5,19,10,45,920.0,128.5,4.2,18.5,961.5,839.17,646.1
2016,5,19,11,0,925.0,129.0,4.3,19.0,982.0,860.76,659.87
2016,5,19,11,15,927.5,129.5,4.35,19.0,994.5,876.93,670.89
2016,5,19,11,30,930.0,130.0,4.4,19.0,1007.0,889.58,679.7
2016,5,19,11,45,931.0,130.0,4.5,19.0,1012.0,897.03,685.36
2016,5,19,12,0,932.0,130.0,4.6,19.0,1017.0,900.89,688.64
2016,5,19,12,15,932.0,129.5,4.6,19.0,1015.0,899.93,687.96
2016,5,19,12,30,932.0,129.0,4.6,19.0,1013.0,895.37,684.9
2016,5,19,12,45,937.0,124.0,4.7,19.0,1004.5,887.6,680.39
2016,5,19,13,0,942.0,119.0,4.8,19.0,996.0,876.04,673.29
2016,5,19,13,15,938.5,118.5,4.95,19.0,978.5,857.74,661.75
2016,5,19,13,30,935.0,118.0,5.1,19.0,961.0,835.98,647.7
2016,5,19,13,45,929.5,117.0,5.25,19.0,936.0,808.93,629.73
2016,5,19,14,0,924.0,116.0,5.4,19.0,911.0,778.74,608.18
2016,5,19,14,15,704.0,210.0,5.5,18.5,803.5,689.51,539.84
2016,5,19,14,30,484.0,304.0,5.6,18.0,696.0,592.03,464.73
2016,5,19,14,45,464.0,295.0,5.75,18.0,657.0,550.68,433.47
2016,5,19,15,0,444.0,286.0,5.9,18.0,618.0,509.3,401.45
2016,5,19,15,15,514.5,243.0,5.9,17.0,606.5,490.01,387.6
2016,5,19,15,30,585.0,200.0,5.9,16.0,595.0,466.91,369.39
2016,5,19,15,45,696.0,153.5,5.9,15.5,591.5,446.85,350.99
2016,5,19,16,0,807.0,107.0,5.9,15.0,588.0,414.96,320.91
2016,5,19,16,15,632.0,138.5,5.9,14.5,495.5,334.59,255.71
2016,5,19,16,30,457.0,170.0,5.9,14.0,403.0,267.19,202.48
2016,5,19,16,45,516.0,136.5,5.9,13.5,373.5,225.75,163.67
2016,5,19,17,0,575.0,103.0,5.9,13.0,344.0,180.13,121.48
2016,5,19,17,15,517.0,102.0,5.8,12.5,297.0,135.66,88.45
2016,5,19,17,30,459.0,101.0,5.7,12.0,250.0,94.09,63.87
2016,5,19,17,45,413.5,88.0,5.6,12.0,204.5,64.68,52.65
2016,5,19,18,0,368.0,75.0,5.5,12.0,159.0,55.6,44.34
2016,5,19,18,15,302.5,60.5,5.4,11.5,118.0,45.12,34.66
2016,5,19,18,30,237.0,46.0,5.3,11.0,77.0,34.51,24.63
2016,5,19,18,45,118.5,31.0,5.2,11.0,46.5,23.25,12.81
2016,5,19,19,0,0.0,16.0,5.1,11.0,16.0,12.59,0.0
2016,5,19,19,15,0.0,8.0,5.1,10.5,8.0,6.29,0.0
2016,5,19,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,15,126.5,17.0,3.8,8.5,29.5,13.01,0.0
2016,5,20,5,30,253.0,34.0,4.0,9.0,59.0,25.95,16.38
2016,5,20,5,45,362.0,44.0,4.2,9.5,102.5,35.79,26.21
2016,5,20,6,0,471.0,54.0,4.4,10.0,146.0,43.91,33.95
2016,5,20,6,15,537.0,61.5,4.45,10.0,195.5,49.72,39.48
2016,5,20,6,30,603.0,69.0,4.5,10.0,245.0,55.54,44.85
2016,5,20,6,45,653.0,74.0,4.55,10.5,298.0,98.66,58.64
2016,5,20,7,0,703.0,79.0,4.6,11.0,351.0,150.87,92.62
2016,5,20,7,15,735.0,83.0,4.5,11.5,403.0,207.46,138.25
2016,5,20,7,30,767.0,87.0,4.4,12.0,455.0,262.95,186.34
2016,5,20,7,45,511.0,164.5,4.35,12.5,421.0,287.13,218.5
2016,5,20,8,0,255.0,242.0,4.3,13.0,387.0,282.69,223.22
2016,5,20,8,15,553.5,171.0,4.3,13.0,520.5,375.17,294.88
2016,5,20,8,30,852.0,100.0,4.3,13.0,654.0,483.24,380.7
2016,5,20,8,45,574.5,211.5,4.3,13.5,596.0,474.86,376.91
2016,5,20,9,0,297.0,323.0,4.3,14.0,538.0,433.74,344.75
2016,5,20,9,15,332.5,333.5,4.45,14.0,586.5,479.25,381.09
2016,5,20,9,30,368.0,344.0,4.6,14.0,635.0,526.57,418.25
2016,5,20,9,45,642.0,228.5,4.75,14.0,761.0,643.55,511.71
2016,5,20,10,0,916.0,113.0,4.9,14.0,887.0,749.08,595.86
2016,5,20,10,15,646.5,252.5,5.05,14.0,807.5,711.58,563.36
2016,5,20,10,30,377.0,392.0,5.2,14.0,728.0,630.62,498.04
2016,5,20,10,45,352.0,414.0,5.35,14.5,733.0,640.53,504.56
2016,5,20,11,0,327.0,436.0,5.5,15.0,738.0,647.92,508.69
2016,5,20,11,15,290.5,453.0,5.6,15.0,724.0,639.37,501.53
2016,5,20,11,30,254.0,470.0,5.7,15.0,710.0,628.4,492.54
2016,5,20,11,45,594.5,297.5,5.85,15.0,862.5,778.58,613.59
2016,5,20,12,0,935.0,125.0,6.0,15.0,1015.0,897.04,705.72
2016,5,20,12,15,672.5,268.0,6.05,15.0,907.5,821.65,646.53
2016,5,20,12,30,410.0,411.0,6.1,15.0,800.0,718.93,564.39
2016,5,20,12,45,244.5,430.0,6.15,15.0,662.0,585.37,461.26
2016,5,20,13,0,79.0,449.0,6.2,15.0,524.0,439.09,345.82
2016,5,20,13,15,90.5,446.0,6.2,15.0,530.0,443.28,349.87
2016,5,20,13,30,102.0,443.0,6.2,15.0,536.0,446.52,352.85
2016,5,20,13,45,256.5,402.0,6.2,15.0,625.5,545.33,432.57
2016,5,20,14,0,411.0,361.0,6.2,15.0,715.0,621.75,493.44
2016,5,20,14,15,337.0,372.0,6.15,14.5,655.5,555.47,442.16
2016,5,20,14,30,263.0,383.0,6.1,14.0,596.0,501.33,400.02
2016,5,20,14,45,189.0,368.0,6.1,14.0,518.0,421.87,337.36
2016,5,20,15,0,115.0,353.0,6.1,14.0,440.0,356.45,285.21
2016,5,20,15,15,240.0,316.0,6.0,13.5,483.0,392.65,315.31
2016,5,20,15,30,365.0,279.0,5.9,13.0,526.0,409.84,328.72
2016,5,20,15,45,198.0,254.5,5.85,13.0,387.0,291.1,233.39
2016,5,20,16,0,31.0,230.0,5.8,13.0,248.0,190.21,152.79
2016,5,20,16,15,40.5,217.5,5.7,12.5,239.5,180.31,144.99
2016,5,20,16,30,50.0,205.0,5.6,12.0,231.0,169.22,135.85
2016,5,20,16,45,25.0,138.5,5.5,12.0,151.5,110.97,87.98
2016,5,20,17,0,0.0,72.0,5.4,12.0,72.0,55.26,41.88
2016,5,20,17,15,0.0,62.0,5.2,11.5,62.0,47.51,35.44
2016,5,20,17,30,0.0,52.0,5.0,11.0,52.0,39.78,28.91
2016,5,20,17,45,237.5,59.5,4.85,11.0,114.0,43.53,33.82
2016,5,20,18,0,475.0,67.0,4.7,11.0,176.0,53.61,42.76
2016,5,20,18,15,387.0,56.5,4.5,10.5,131.0,45.49,35.16
2016,5,20,18,30,299.0,46.0,4.3,10.0,86.0,34.88,25.12
2016,5,20,18,45,175.5,31.5,4.1,10.0,52.5,23.79,13.58
2016,5,20,19,0,52.0,17.0,3.9,10.0,19.0,12.87,0.0
2016,5,20,19,15,26.0,8.5,3.85,9.5,9.5,6.69,0.0
2016,5,20,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,5,15,48.0,18.0,2.4,9.0,22.5,13.71,0.0
2016,5,21,5,30,96.0,36.0,2.5,9.0,45.0,26.77,17.19
2016,5,21,5,45,142.5,54.5,2.65,9.5,77.5,39.95,29.94
2016,5,21,6,0,189.0,73.0,2.8,10.0,110.0,52.92,42.07
2016,5,21,6,15,222.0,92.0,2.85,10.0,148.0,65.85,54.05
2016,5,21,6,30,255.0,111.0,2.9,10.0,186.0,78.49,65.54
2016,5,21,6,45,289.5,125.0,2.95,10.5,225.5,107.51,78.01
2016,5,21,7,0,324.0,139.0,3.0,11.0,265.0,142.68,102.28
2016,5,21,7,15,254.0,171.0,3.1,11.0,278.0,175.02,132.07
2016,5,21,7,30,184.0,203.0,3.2,11.0,291.0,197.67,154.51
2016,5,21,7,45,448.5,164.5,3.3,11.5,411.5,267.47,204.6
2016,5,21,8,0,713.0,126.0,3.4,12.0,532.0,361.44,277.19
2016,5,21,8,15,385.0,201.0,3.45,12.0,423.0,325.35,257.24
2016,5,21,8,30,57.0,276.0,3.5,12.0,314.0,241.6,193.93
2016,5,21,8,45,125.5,308.5,3.55,12.5,397.5,312.14,250.11
2016,5,21,9,0,194.0,341.0,3.6,13.0,481.0,383.78,306.15
2016,5,21,9,15,174.0,361.5,3.65,12.5,492.5,399.66,318.82
2016,5,21,9,30,154.0,382.0,3.7,12.0,504.0,413.47,329.8
2016,5,21,9,45,200.5,395.0,3.8,12.0,560.5,463.38,369.02
2016,5,21,10,0,247.0,408.0,3.9,12.0,617.0,525.33,416.88
2016,5,21,10,15,189.0,425.5,3.9,12.0,588.5,497.94,394.56
2016,5,21,10,30,131.0,443.0,3.9,12.0,560.0,476.11,376.5
2016,5,21,10,45,252.5,427.5,3.95,12.0,659.0,573.35,452.95
2016,5,21,11,0,374.0,412.0,4.0,12.0,758.0,663.58,522.37
2016,5,21,11,15,238.0,440.5,3.95,12.0,662.0,584.95,460.06
2016,5,21,11,30,102.0,469.0,3.9,12.0,566.0,476.98,375.39
2016,5,21,11,45,117.0,476.0,3.85,12.5,588.0,509.68,400.03
2016,5,21,12,0,132.0,483.0,3.8,13.0,610.0,528.92,413.83
2016,5,21,12,15,488.0,327.0,3.75,13.0,791.5,715.6,561.28
2016,5,21,12,30,844.0,171.0,3.7,13.0,973.0,866.87,676.34
2016,5,21,12,45,649.5,281.0,3.7,13.0,895.0,801.66,624.28
2016,5,21,13,0,455.0,391.0,3.7,13.0,817.0,726.33,565.49
2016,5,21,13,15,466.5,379.0,3.7,13.0,808.0,716.34,559.12
2016,5,21,13,30,478.0,367.0,3.7,13.0,799.0,703.8,550.39
2016,5,21,13,45,391.0,386.0,3.7,13.0,733.5,631.22,495.59
2016,5,21,14,0,304.0,405.0,3.7,13.0,668.0,571.25,449.64
2016,5,21,14,15,322.0,384.0,3.65,13.0,653.5,553.97,437.31
2016,5,21,14,30,340.0,363.0,3.6,13.0,639.0,534.41,422.8
2016,5,21,14,45,407.0,318.5,3.6,13.0,634.0,531.47,421.31
2016,5,21,15,0,474.0,274.0,3.6,13.0,629.0,514.92,408.8
2016,5,21,15,15,392.5,283.5,3.55,13.0,566.5,447.33,355.47
2016,5,21,15,30,311.0,293.0,3.5,13.0,504.0,393.65,312.77
2016,5,21,15,45,520.0,211.0,3.45,13.0,535.5,408.89,322.21
2016,5,21,16,0,729.0,129.0,3.4,13.0,567.0,398.84,308.34
2016,5,21,16,15,562.5,157.0,3.4,13.0,478.0,323.94,247.87
2016,5,21,16,30,396.0,185.0,3.4,13.0,389.0,259.64,197.58
2016,5,21,16,45,518.5,143.0,3.4,13.0,380.5,229.67,166.1
2016,5,21,17,0,641.0,101.0,3.4,13.0,372.0,188.12,124.65
2016,5,21,17,15,599.5,94.0,3.25,12.5,321.5,137.19,86.17
2016,5,21,17,30,558.0,87.0,3.1,12.0,271.0,90.62,58.81
2016,5,21,17,45,507.5,77.5,3.0,12.0,222.5,60.99,49.34
2016,5,21,18,0,457.0,68.0,2.9,12.0,174.0,54.17,43.1
2016,5,21,18,15,375.0,57.0,2.65,11.5,130.0,43.29,33.09
2016,5,21,18,30,293.0,46.0,2.4,11.0,86.0,34.85,25.06
2016,5,21,18,45,183.0,31.0,2.2,10.5,52.5,23.47,13.52
2016,5,21,19,0,73.0,16.0,2.0,10.0,19.0,12.13,0.0
2016,5,21,19,15,36.5,8.0,1.95,9.5,9.5,6.29,0.0
2016,5,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,116.0,18.5,1.85,9.5,30.0,14.09,0.0
2016,5,22,5,30,232.0,37.0,2.1,10.0,60.0,28.02,18.27
2016,5,22,5,45,327.5,49.0,2.4,10.5,102.0,37.23,27.45
2016,5,22,6,0,423.0,61.0,2.7,11.0,144.0,49.06,38.47
2016,5,22,6,15,488.0,69.5,2.7,11.0,192.5,55.35,44.42
2016,5,22,6,30,553.0,78.0,2.7,11.0,241.0,61.62,50.15
2016,5,22,6,45,593.0,86.5,2.7,11.5,291.5,102.07,63.85
2016,5,22,7,0,633.0,95.0,2.7,12.0,342.0,152.12,96.35
2016,5,22,7,15,323.5,131.5,2.6,12.0,258.5,160.63,116.41
2016,5,22,7,30,14.0,168.0,2.5,12.0,175.0,129.59,103.73
2016,5,22,7,45,22.5,193.5,2.45,12.5,206.0,152.69,122.23
2016,5,22,8,0,31.0,219.0,2.4,13.0,237.0,178.98,143.12
2016,5,22,8,15,16.0,191.5,2.4,13.0,201.0,153.01,121.84
2016,5,22,8,30,1.0,164.0,2.4,13.0,165.0,126.66,100.12
2016,5,22,8,45,5.0,188.5,2.4,13.5,192.5,147.92,117.09
2016,5,22,9,0,9.0,213.0,2.4,14.0,220.0,169.73,134.25
2016,5,22,9,15,9.5,219.5,2.45,14.0,227.5,175.92,138.96
2016,5,22,9,30,10.0,226.0,2.5,14.0,235.0,182.12,143.71
2016,5,22,9,45,35.5,305.0,2.55,14.5,335.5,270.25,213.46
2016,5,22,10,0,61.0,384.0,2.6,15.0,436.0,355.77,279.13
2016,5,22,10,15,34.5,291.0,2.7,15.0,321.0,262.33,206.03
2016,5,22,10,30,8.0,198.0,2.8,15.0,206.0,160.94,125.44
2016,5,22,10,45,55.5,327.0,2.9,15.0,379.0,312.09,245.7
2016,5,22,11,0,103.0,456.0,3.0,15.0,552.0,461.41,359.6
2016,5,22,11,15,254.0,432.5,3.1,15.0,672.0,589.95,457.99
2016,5,22,11,30,405.0,409.0,3.2,15.0,792.0,707.1,545.7
2016,5,22,11,45,355.5,435.0,3.35,15.5,773.0,682.82,525.83
2016,5,22,12,0,306.0,461.0,3.5,16.0,754.0,665.54,511.7
2016,5,22,12,15,368.5,433.5,3.6,16.0,785.0,693.66,534.07
2016,5,22,12,30,431.0,406.0,3.7,16.0,816.0,729.26,561.26
2016,5,22,12,45,330.0,436.5,3.8,16.0,749.0,658.52,508.21
2016,5,22,13,0,229.0,467.0,3.9,16.0,682.0,586.28,453.78
2016,5,22,13,15,325.5,422.5,4.0,15.5,721.5,630.54,490.27
2016,5,22,13,30,422.0,378.0,4.1,15.0,761.0,668.11,520.99
2016,5,22,13,45,333.5,399.0,4.2,15.0,696.5,598.11,467.82
2016,5,22,14,0,245.0,420.0,4.3,15.0,632.0,540.26,423.52
2016,5,22,14,15,356.0,365.0,4.35,15.0,661.0,560.61,441.49
2016,5,22,14,30,467.0,310.0,4.4,15.0,690.0,581.89,459.04
2016,5,22,14,45,417.0,314.5,4.45,15.0,642.5,533.45,421.41
2016,5,22,15,0,367.0,319.0,4.5,15.0,595.0,480.42,380.25
2016,5,22,15,15,441.5,271.5,4.5,14.5,585.0,470.15,372.83
2016,5,22,15,30,516.0,224.0,4.5,14.0,575.0,445.09,352.68
2016,5,22,15,45,484.5,218.5,4.5,14.0,530.0,398.23,314.01
2016,5,22,16,0,453.0,213.0,4.5,14.0,485.0,353.19,276.36
2016,5,22,16,15,586.5,160.0,4.4,13.5,481.5,333.44,255.23
2016,5,22,16,30,720.0,107.0,4.3,13.0,478.0,293.35,215.02
2016,5,22,16,45,461.5,139.5,4.25,13.0,368.0,213.67,155.36
2016,5,22,17,0,203.0,172.0,4.2,13.0,258.0,160.56,121.27
2016,5,22,17,15,185.5,152.5,4.05,12.5,223.0,129.66,97.27
2016,5,22,17,30,168.0,133.0,3.9,12.0,188.0,100.87,77.05
2016,5,22,17,45,153.0,111.0,3.75,12.0,155.0,78.29,64.81
2016,5,22,18,0,138.0,89.0,3.6,12.0,122.0,63.8,51.71
2016,5,22,18,15,111.5,69.0,3.35,11.5,91.5,50.1,39.17
2016,5,22,18,30,85.0,49.0,3.1,11.0,61.0,36.2,26.27
2016,5,22,18,45,42.5,31.5,2.85,10.5,37.5,23.61,13.82
2016,5,22,19,0,0.0,14.0,2.6,10.0,14.0,10.68,0.0
2016,5,22,19,15,0.0,7.0,2.55,9.5,7.0,5.51,0.0
2016,5,22,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,51.5,18.0,2.2,9.5,23.5,13.75,0.1
2016,5,23,5,30,103.0,36.0,2.5,10.0,47.0,26.85,17.34
2016,5,23,5,45,149.0,54.0,2.8,10.5,79.0,39.72,29.67
2016,5,23,6,0,195.0,72.0,3.1,11.0,111.0,52.39,41.45
2016,5,23,6,15,225.0,91.0,3.1,11.5,148.5,65.31,53.25
2016,5,23,6,30,255.0,110.0,3.1,12.0,186.0,77.92,64.53
2016,5,23,6,45,284.0,126.0,3.15,12.5,225.0,106.71,77.22
