Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,7,0,313.0,142.0,3.2,13.0,264.0,142.07,101.55
2016,5,23,7,15,506.0,121.0,3.2,13.0,351.5,185.18,128.46
2016,5,23,7,30,699.0,100.0,3.2,13.0,439.0,250.01,176.64
2016,5,23,7,45,721.5,106.0,3.2,13.5,487.5,303.26,223.36
2016,5,23,8,0,744.0,112.0,3.2,14.0,536.0,357.7,270.81
2016,5,23,8,15,763.0,115.5,3.2,14.5,583.0,411.37,316.81
2016,5,23,8,30,782.0,119.0,3.2,15.0,630.0,462.9,359.97
2016,5,23,8,45,794.0,124.0,3.25,15.5,672.0,512.13,400.26
2016,5,23,9,0,806.0,129.0,3.3,16.0,714.0,560.34,438.58
2016,5,23,9,15,817.5,131.5,3.3,16.0,752.5,604.82,473.81
2016,5,23,9,30,829.0,134.0,3.3,16.0,791.0,647.72,507.04
2016,5,23,9,45,846.5,131.0,3.35,16.5,825.5,681.56,532.39
2016,5,23,10,0,864.0,128.0,3.4,17.0,860.0,719.42,560.0
2016,5,23,10,15,870.0,129.5,3.5,17.0,886.5,750.68,583.43
2016,5,23,10,30,876.0,131.0,3.6,17.0,913.0,779.11,604.55
2016,5,23,10,45,880.5,132.0,3.7,17.0,932.5,803.01,621.88
2016,5,23,11,0,885.0,133.0,3.8,17.0,952.0,823.78,636.48
2016,5,23,11,15,887.5,133.5,3.95,17.0,964.5,839.29,647.66
2016,5,23,11,30,890.0,134.0,4.1,17.0,977.0,851.46,656.58
2016,5,23,11,45,891.5,134.0,4.25,17.0,982.0,859.04,662.35
2016,5,23,12,0,893.0,134.0,4.4,17.0,987.0,863.23,666.11
2016,5,23,12,15,892.5,134.0,4.5,17.0,985.0,862.37,666.17
2016,5,23,12,30,892.0,134.0,4.6,17.0,983.0,858.11,663.93
2016,5,23,12,45,868.0,148.0,4.7,17.0,967.5,842.44,653.63
2016,5,23,13,0,844.0,162.0,4.8,17.0,952.0,837.27,650.94
2016,5,23,13,15,840.0,161.0,4.85,17.0,934.5,819.27,638.22
2016,5,23,13,30,836.0,160.0,4.9,17.0,917.0,798.11,623.08
2016,5,23,13,45,833.0,156.0,5.0,17.0,894.0,772.04,604.49
2016,5,23,14,0,830.0,152.0,5.1,17.0,871.0,742.99,583.38
2016,5,23,14,15,822.0,150.0,5.1,16.5,840.5,709.39,559.07
2016,5,23,14,30,814.0,148.0,5.1,16.0,810.0,673.39,532.44
2016,5,23,14,45,808.5,142.0,5.1,16.0,775.5,633.33,501.21
2016,5,23,15,0,803.0,136.0,5.1,16.0,741.0,591.11,467.63
2016,5,23,15,15,789.0,133.0,5.0,16.0,699.5,544.95,429.94
2016,5,23,15,30,775.0,130.0,4.9,16.0,658.0,497.78,390.65
2016,5,23,15,45,762.5,123.5,4.8,16.0,614.0,447.59,348.13
2016,5,23,16,0,750.0,117.0,4.7,16.0,570.0,396.79,304.15
2016,5,23,16,15,487.5,167.5,4.6,15.5,452.5,301.43,230.1
2016,5,23,16,30,225.0,218.0,4.5,15.0,335.0,229.11,177.19
2016,5,23,16,45,200.5,196.5,4.4,15.0,292.5,192.09,146.87
2016,5,23,17,0,176.0,175.0,4.3,15.0,250.0,157.81,119.29
2016,5,23,17,15,161.5,154.5,4.15,14.5,216.5,128.16,96.29
2016,5,23,17,30,147.0,134.0,4.0,14.0,183.0,100.34,76.55
2016,5,23,17,45,133.0,112.0,3.85,14.0,150.5,78.68,64.66
2016,5,23,18,0,119.0,90.0,3.7,14.0,118.0,64.26,51.72
2016,5,23,18,15,94.5,69.5,3.55,13.5,88.5,50.33,39.08
2016,5,23,18,30,70.0,49.0,3.4,13.0,59.0,36.17,26.05
2016,5,23,18,45,35.0,31.5,3.25,12.5,36.5,23.63,13.85
2016,5,23,19,0,0.0,14.0,3.1,12.0,14.0,10.68,0.0
2016,5,23,19,15,0.0,7.0,3.1,11.5,7.0,5.51,0.0
2016,5,23,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,118.5,18.5,3.25,10.0,31.0,14.1,0.93
2016,5,24,5,30,237.0,37.0,3.4,10.0,62.0,28.06,18.43
2016,5,24,5,45,333.5,48.0,3.6,10.5,103.5,36.59,26.9
2016,5,24,6,0,430.0,59.0,3.8,11.0,145.0,47.44,37.03
2016,5,24,6,15,493.5,67.5,3.85,11.0,193.0,53.79,43.02
2016,5,24,6,30,557.0,76.0,3.9,11.0,241.0,60.1,48.78
2016,5,24,6,45,278.5,92.5,3.95,11.5,175.0,82.82,57.48
2016,5,24,7,0,0.0,109.0,4.0,12.0,109.0,81.95,64.79
2016,5,24,7,15,0.0,127.5,4.0,12.5,127.5,96.05,76.39
2016,5,24,7,30,0.0,146.0,4.0,13.0,146.0,110.33,87.96
2016,5,24,7,45,1.5,157.5,4.0,13.5,159.0,120.05,95.52
2016,5,24,8,0,3.0,169.0,4.0,14.0,172.0,129.94,103.17
2016,5,24,8,15,5.5,184.5,4.0,14.0,189.0,143.41,113.92
2016,5,24,8,30,8.0,200.0,4.0,14.0,206.0,157.21,124.89
2016,5,24,8,45,18.0,240.0,4.05,14.5,253.5,193.86,154.08
2016,5,24,9,0,28.0,280.0,4.1,15.0,301.0,237.14,188.19
2016,5,24,9,15,69.0,329.0,4.1,15.0,383.5,302.94,240.29
2016,5,24,9,30,110.0,378.0,4.1,15.0,466.0,372.63,294.71
2016,5,24,9,45,127.0,398.0,4.2,15.5,503.0,414.91,326.64
2016,5,24,10,0,144.0,418.0,4.3,16.0,540.0,449.9,352.77
2016,5,24,10,15,147.5,428.0,4.35,16.0,556.5,467.49,365.95
2016,5,24,10,30,151.0,438.0,4.4,16.0,573.0,484.58,378.76
2016,5,24,10,45,309.0,412.0,4.5,16.0,696.0,600.52,469.01
2016,5,24,11,0,467.0,386.0,4.6,16.0,819.0,720.66,560.01
2016,5,24,11,15,463.0,395.0,4.6,16.0,829.5,733.63,568.55
2016,5,24,11,30,459.0,404.0,4.6,16.0,840.0,744.26,575.94
2016,5,24,11,45,368.5,437.5,4.7,16.5,788.5,693.04,536.12
2016,5,24,12,0,278.0,471.0,4.8,17.0,737.0,648.41,500.86
2016,5,24,12,15,587.5,304.0,4.8,17.0,864.5,772.81,599.58
2016,5,24,12,30,897.0,137.0,4.8,17.0,992.0,862.74,669.05
2016,5,24,12,45,888.5,141.0,4.85,17.0,980.5,851.76,661.17
2016,5,24,13,0,880.0,145.0,4.9,17.0,969.0,837.54,651.64
2016,5,24,13,15,876.0,144.0,4.95,16.5,952.0,819.76,640.82
2016,5,24,13,30,872.0,143.0,5.0,16.0,935.0,798.78,627.37
2016,5,24,13,45,867.0,141.0,5.05,16.0,911.0,773.15,608.61
2016,5,24,14,0,862.0,139.0,5.1,16.0,887.0,744.55,587.37
2016,5,24,14,15,854.0,137.0,5.1,16.0,856.0,711.08,561.91
2016,5,24,14,30,846.0,135.0,5.1,16.0,825.0,681.53,538.79
2016,5,24,14,45,837.5,131.5,5.1,16.0,789.0,640.7,506.85
2016,5,24,15,0,829.0,128.0,5.1,16.0,753.0,597.84,472.71
2016,5,24,15,15,616.0,199.0,5.05,15.5,649.5,507.08,401.03
2016,5,24,15,30,403.0,270.0,5.0,15.0,546.0,424.02,335.5
2016,5,24,15,45,379.0,255.5,4.95,15.0,500.5,373.4,294.52
2016,5,24,16,0,355.0,241.0,4.9,15.0,455.0,330.32,258.89
2016,5,24,16,15,280.5,231.0,4.85,14.5,391.5,275.54,215.13
2016,5,24,16,30,206.0,221.0,4.8,14.0,328.0,225.59,175.71
2016,5,24,16,45,194.5,201.0,4.75,14.0,293.5,193.53,148.92
2016,5,24,17,0,183.0,181.0,4.7,14.0,259.0,162.67,123.52
2016,5,24,17,15,384.5,132.0,4.6,13.5,269.0,136.97,94.87
2016,5,24,17,30,586.0,83.0,4.5,13.0,279.0,87.46,55.84
2016,5,24,17,45,531.5,75.0,4.4,12.5,230.0,59.24,47.69
2016,5,24,18,0,477.0,67.0,4.3,12.0,181.0,53.45,42.48
2016,5,24,18,15,396.5,57.0,4.1,11.5,136.5,45.77,35.36
2016,5,24,18,30,316.0,47.0,3.9,11.0,92.0,35.72,25.92
2016,5,24,18,45,202.0,33.0,3.75,11.0,57.5,25.0,15.23
2016,5,24,19,0,88.0,19.0,3.6,11.0,23.0,14.37,0.0
2016,5,24,19,15,44.0,9.5,3.5,11.0,11.5,7.47,0.0
2016,5,24,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,124.5,18.0,3.2,10.5,31.5,13.76,1.33
2016,5,25,5,30,249.0,36.0,3.3,11.0,63.0,27.41,17.85
2016,5,25,5,45,340.0,47.0,3.45,11.5,104.5,37.96,28.02
2016,5,25,6,0,431.0,58.0,3.6,12.0,146.0,46.62,36.16
2016,5,25,6,15,215.5,75.0,3.6,12.0,119.0,55.11,44.03
2016,5,25,6,30,0.0,92.0,3.6,12.0,92.0,67.8,55.48
2016,5,25,6,45,1.5,110.5,3.65,12.5,111.0,81.7,64.56
2016,5,25,7,0,3.0,129.0,3.7,13.0,130.0,96.16,76.43
2016,5,25,7,15,6.0,145.5,3.7,13.0,148.0,109.83,87.56
2016,5,25,7,30,9.0,162.0,3.7,13.0,166.0,123.94,98.96
2016,5,25,7,45,6.5,166.5,3.75,13.5,170.0,128.08,102.01
2016,5,25,8,0,4.0,171.0,3.8,14.0,174.0,131.73,104.6
2016,5,25,8,15,28.0,222.5,3.85,14.0,241.5,183.4,146.32
2016,5,25,8,30,52.0,274.0,3.9,14.0,309.0,236.59,188.86
2016,5,25,8,45,39.0,274.5,3.95,14.5,301.5,235.04,187.01
2016,5,25,9,0,26.0,275.0,4.0,15.0,294.0,231.87,183.84
2016,5,25,9,15,55.5,322.0,4.05,15.0,365.0,289.12,229.22
2016,5,25,9,30,85.0,369.0,4.1,15.0,436.0,349.31,276.29
2016,5,25,9,45,133.0,393.5,4.15,15.5,504.0,414.55,326.45
2016,5,25,10,0,181.0,418.0,4.2,16.0,572.0,474.68,372.0
2016,5,25,10,15,209.0,428.5,4.25,16.0,612.0,511.38,399.89
2016,5,25,10,30,237.0,439.0,4.3,16.0,652.0,548.76,428.2
2016,5,25,10,45,572.5,278.0,4.35,16.0,806.0,701.73,548.63
2016,5,25,11,0,908.0,117.0,4.4,16.0,960.0,824.83,643.17
2016,5,25,11,15,637.5,272.5,4.45,16.0,868.5,771.77,599.44
2016,5,25,11,30,367.0,428.0,4.5,16.0,777.0,678.91,525.95
2016,5,25,11,45,643.5,272.0,4.6,16.5,886.5,789.68,613.0
2016,5,25,12,0,920.0,116.0,4.7,17.0,996.0,866.92,671.14
2016,5,25,12,15,919.5,116.0,4.75,17.0,994.0,866.1,670.41
2016,5,25,12,30,919.0,116.0,4.8,17.0,992.0,861.77,667.76
2016,5,25,12,45,914.0,117.5,4.9,17.0,981.5,851.55,661.29
2016,5,25,13,0,909.0,119.0,5.0,17.0,971.0,837.92,652.46
2016,5,25,13,15,905.5,118.5,5.05,17.0,954.5,820.47,640.61
2016,5,25,13,30,902.0,118.0,5.1,17.0,938.0,799.71,626.39
2016,5,25,13,45,899.0,115.5,5.2,17.0,914.5,774.42,608.61
2016,5,25,14,0,896.0,113.0,5.3,17.0,891.0,745.97,587.7
2016,5,25,14,15,889.0,111.5,5.3,17.0,861.0,712.61,562.28
2016,5,25,14,30,882.0,110.0,5.3,17.0,831.0,676.63,534.45
2016,5,25,14,45,874.5,107.0,5.35,17.0,795.5,636.63,503.19
2016,5,25,15,0,867.0,104.0,5.4,17.0,760.0,594.44,469.5
2016,5,25,15,15,855.5,102.0,5.4,16.5,719.0,548.97,433.13
2016,5,25,15,30,844.0,100.0,5.4,16.0,678.0,502.08,394.55
2016,5,25,15,45,829.0,97.0,5.4,16.0,632.5,451.88,351.57
2016,5,25,16,0,814.0,94.0,5.4,16.0,587.0,400.09,306.31
2016,5,25,16,15,794.0,90.5,5.35,15.5,539.0,345.96,258.82
2016,5,25,16,30,774.0,87.0,5.3,15.0,491.0,292.39,211.13
2016,5,25,16,45,745.0,84.0,5.25,15.0,440.0,238.07,163.07
2016,5,25,17,0,716.0,81.0,5.2,15.0,389.0,185.87,118.77
2016,5,25,17,15,679.0,76.0,5.1,14.5,338.0,129.69,76.32
2016,5,25,17,30,642.0,71.0,5.0,14.0,287.0,80.71,48.78
2016,5,25,17,45,583.0,66.0,4.9,13.5,237.0,53.09,42.01
2016,5,25,18,0,524.0,61.0,4.8,13.0,187.0,49.23,38.55
2016,5,25,18,15,444.0,52.0,4.6,12.5,141.5,42.12,31.98
2016,5,25,18,30,364.0,43.0,4.4,12.0,96.0,35.01,25.21
2016,5,25,18,45,235.5,31.0,4.2,11.5,60.5,23.72,14.24
2016,5,25,19,0,107.0,19.0,4.0,11.0,25.0,14.42,0.0
2016,5,25,19,15,53.5,9.5,3.95,11.0,12.5,7.47,0.0
2016,5,25,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,5,15,105.5,19.5,2.9,10.5,31.0,14.81,2.38
2016,5,26,5,30,211.0,39.0,3.0,11.0,62.0,29.37,19.58
2016,5,26,5,45,303.0,51.5,3.15,11.5,103.5,38.84,28.82
2016,5,26,6,0,395.0,64.0,3.3,12.0,145.0,48.34,37.71
2016,5,26,6,15,459.5,73.0,3.25,12.0,192.5,57.66,46.32
2016,5,26,6,30,524.0,82.0,3.2,12.0,240.0,64.16,52.22
2016,5,26,6,45,570.5,89.0,3.15,12.5,290.0,98.57,62.65
2016,5,26,7,0,617.0,96.0,3.1,13.0,340.0,146.51,92.36
2016,5,26,7,15,651.0,101.5,3.05,13.5,390.5,195.92,130.54
2016,5,26,7,30,685.0,107.0,3.0,14.0,441.0,248.4,174.6
2016,5,26,7,45,711.5,111.5,2.95,14.5,490.5,300.66,219.96
2016,5,26,8,0,738.0,116.0,2.9,15.0,540.0,354.52,266.45
2016,5,26,8,15,758.0,120.0,2.85,15.5,587.0,408.58,312.37
2016,5,26,8,30,778.0,124.0,2.8,16.0,634.0,460.55,355.45
2016,5,26,8,45,795.0,126.0,2.8,16.5,677.5,509.36,395.04
2016,5,26,9,0,812.0,128.0,2.8,17.0,721.0,557.58,433.0
2016,5,26,9,15,823.5,131.0,2.8,17.0,759.5,602.59,468.33
2016,5,26,9,30,835.0,134.0,2.8,17.0,798.0,646.02,501.63
2016,5,26,9,45,835.5,141.0,2.8,17.5,828.5,683.88,529.03
2016,5,26,10,0,836.0,148.0,2.8,18.0,859.0,718.94,553.71
2016,5,26,10,15,843.0,150.0,2.8,18.5,885.5,751.43,576.14
2016,5,26,10,30,850.0,152.0,2.8,19.0,912.0,781.21,596.2
2016,5,26,10,45,856.0,152.0,2.85,19.5,932.5,794.37,604.98
2016,5,26,11,0,862.0,152.0,2.9,20.0,953.0,815.0,618.42
2016,5,26,11,15,865.0,153.0,2.9,20.0,965.5,830.91,628.9
2016,5,26,11,30,868.0,154.0,2.9,20.0,978.0,843.59,637.23
2016,5,26,11,45,871.0,153.0,2.95,20.5,984.0,851.48,641.46
2016,5,26,12,0,874.0,152.0,3.0,21.0,990.0,856.1,643.56
2016,5,26,12,15,873.5,152.0,3.05,21.0,988.0,855.32,643.32
2016,5,26,12,30,873.0,152.0,3.1,21.0,986.0,851.26,640.95
2016,5,26,12,45,882.5,144.0,3.2,21.0,979.5,845.76,638.0
2016,5,26,13,0,892.0,136.0,3.3,21.0,973.0,836.57,632.57
2016,5,26,13,15,888.5,135.0,3.45,21.0,956.0,819.08,621.68
2016,5,26,13,30,885.0,134.0,3.6,21.0,939.0,798.33,608.41
2016,5,26,13,45,879.0,133.0,3.75,21.0,915.0,772.57,590.67
2016,5,26,14,0,873.0,132.0,3.9,21.0,891.0,743.87,570.48
2016,5,26,14,15,865.5,130.5,4.05,21.0,861.0,710.94,546.8
2016,5,26,14,30,858.0,129.0,4.2,21.0,831.0,675.48,520.72
2016,5,26,14,45,846.5,127.5,4.35,21.0,794.5,640.17,494.0
2016,5,26,15,0,835.0,126.0,4.5,21.0,758.0,597.15,461.15
2016,5,26,15,15,822.0,123.0,4.6,20.5,716.5,550.47,425.32
2016,5,26,15,30,809.0,120.0,4.7,20.0,675.0,502.6,387.39
2016,5,26,15,45,792.0,117.0,4.85,19.5,630.0,452.06,346.28
2016,5,26,16,0,775.0,114.0,5.0,19.0,585.0,401.26,303.66
2016,5,26,16,15,753.0,110.0,5.0,18.5,536.5,347.98,257.96
2016,5,26,16,30,731.0,106.0,5.0,18.0,488.0,292.52,209.9
2016,5,26,16,45,701.5,101.0,5.05,17.5,437.5,238.25,163.22
2016,5,26,17,0,672.0,96.0,5.1,17.0,387.0,186.26,120.06
2016,5,26,17,15,632.5,90.0,5.0,16.5,336.0,135.0,82.09
2016,5,26,17,30,593.0,84.0,4.9,16.0,285.0,87.77,55.58
2016,5,26,17,45,536.5,77.0,4.85,15.5,235.5,60.74,48.45
2016,5,26,18,0,480.0,70.0,4.8,15.0,186.0,55.74,44.01
2016,5,26,18,15,399.5,59.5,4.6,14.0,141.0,47.73,36.76
2016,5,26,18,30,319.0,49.0,4.4,13.0,96.0,37.16,27.01
2016,5,26,18,45,204.5,34.5,4.25,12.5,60.5,26.1,16.27
2016,5,26,19,0,90.0,20.0,4.1,12.0,25.0,15.12,0.0
2016,5,26,19,15,45.0,10.0,4.05,11.5,12.5,7.87,0.0
2016,5,26,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,5,15,111.0,19.5,1.65,9.5,32.0,14.83,2.87
2016,5,27,5,30,222.0,39.0,1.8,10.0,64.0,29.42,19.79
2016,5,27,5,45,318.5,51.0,2.0,11.0,106.0,38.6,28.71
2016,5,27,6,0,415.0,63.0,2.2,12.0,148.0,50.44,39.61
2016,5,27,6,15,478.5,72.0,2.15,12.5,196.0,57.05,45.7
2016,5,27,6,30,542.0,81.0,2.1,13.0,244.0,63.6,51.53
2016,5,27,6,45,591.5,86.5,2.1,13.5,295.0,96.93,60.74
2016,5,27,7,0,641.0,92.0,2.1,14.0,346.0,145.17,89.85
2016,5,27,7,15,674.0,97.5,2.1,14.5,397.0,195.65,128.51
2016,5,27,7,30,707.0,103.0,2.1,15.0,448.0,249.05,173.03
2016,5,27,7,45,736.0,106.0,2.1,16.0,498.5,301.88,218.05
2016,5,27,8,0,765.0,109.0,2.1,17.0,549.0,358.95,266.09
2016,5,27,8,15,783.5,112.5,2.1,17.5,595.5,410.88,309.89
2016,5,27,8,30,802.0,116.0,2.1,18.0,642.0,462.9,352.58
2016,5,27,8,45,819.5,117.0,2.15,18.5,686.0,512.1,392.07
2016,5,27,9,0,837.0,118.0,2.2,19.0,730.0,560.68,429.93
2016,5,27,9,15,848.5,120.0,2.15,19.5,768.0,602.01,461.05
2016,5,27,9,30,860.0,122.0,2.1,20.0,806.0,644.51,491.97
2016,5,27,9,45,875.0,119.5,2.1,20.5,840.5,683.69,519.97
2016,5,27,10,0,890.0,117.0,2.1,21.0,875.0,720.92,545.89
2016,5,27,10,15,896.5,118.5,2.1,21.5,902.0,753.22,567.67
2016,5,27,10,30,903.0,120.0,2.1,22.0,929.0,782.66,587.02
2016,5,27,10,45,909.0,120.0,2.1,23.0,949.5,807.47,601.26
2016,5,27,11,0,915.0,120.0,2.1,24.0,970.0,829.11,612.79
2016,5,27,11,15,917.5,120.5,2.15,24.0,982.5,845.11,623.32
2016,5,27,11,30,920.0,121.0,2.2,24.0,995.0,857.67,631.68
2016,5,27,11,45,922.5,120.0,2.25,24.5,1000.5,865.52,635.79
2016,5,27,12,0,925.0,119.0,2.3,25.0,1006.0,869.9,637.7
2016,5,27,12,15,924.5,119.0,2.4,25.0,1004.0,869.14,637.98
2016,5,27,12,30,924.0,119.0,2.5,25.0,1002.0,864.87,636.03
2016,5,27,12,45,919.0,121.0,2.6,25.0,991.5,855.1,630.49
2016,5,27,13,0,914.0,123.0,2.7,25.0,981.0,841.93,622.73
2016,5,27,13,15,910.5,122.0,2.8,25.0,964.5,824.11,611.85
2016,5,27,13,30,907.0,121.0,2.9,25.0,948.0,802.96,598.69
2016,5,27,13,45,900.5,121.0,3.0,25.0,923.5,777.19,581.58
2016,5,27,14,0,894.0,121.0,3.1,25.0,899.0,748.44,561.8
2016,5,27,14,15,887.0,119.0,3.15,24.5,869.0,714.87,539.09
2016,5,27,14,30,880.0,117.0,3.2,24.0,839.0,678.68,513.92
2016,5,27,14,45,869.5,116.0,3.3,24.0,802.5,638.75,484.53
2016,5,27,15,0,859.0,115.0,3.4,24.0,766.0,596.83,452.91
2016,5,27,15,15,846.5,112.5,3.4,24.0,725.0,553.25,418.92
2016,5,27,15,30,834.0,110.0,3.4,24.0,684.0,505.1,380.66
2016,5,27,15,45,815.0,108.5,3.45,24.0,638.0,453.96,339.27
2016,5,27,16,0,796.0,107.0,3.5,24.0,592.0,402.65,296.68
2016,5,27,16,15,775.0,103.0,3.45,23.5,543.5,348.75,251.66
2016,5,27,16,30,754.0,99.0,3.4,23.0,495.0,295.54,206.48
2016,5,27,16,45,721.0,96.0,3.4,22.5,443.5,238.04,158.5
2016,5,27,17,0,688.0,93.0,3.4,22.0,392.0,186.08,116.54
2016,5,27,17,15,649.0,87.5,3.3,21.0,341.0,134.44,79.41
2016,5,27,17,30,610.0,82.0,3.2,20.0,290.0,86.73,53.53
2016,5,27,17,45,552.0,75.0,3.15,19.5,239.5,59.38,46.47
2016,5,27,18,0,494.0,68.0,3.1,19.0,189.0,54.28,42.03
2016,5,27,18,15,415.0,58.0,3.2,18.0,144.0,46.6,35.19
2016,5,27,18,30,336.0,48.0,3.3,17.0,99.0,36.58,26.08
2016,5,27,18,45,222.0,34.5,3.4,16.5,63.0,26.19,16.14
2016,5,27,19,0,108.0,21.0,3.5,16.0,27.0,15.9,0.0
2016,5,27,19,15,54.0,10.5,3.55,15.5,13.5,8.26,0.0
2016,5,27,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,45,18.0,4.0,1.4,12.0,4.5,0.0,0.0
2016,5,28,5,0,36.0,8.0,1.4,12.0,9.0,6.29,0.0
2016,5,28,5,15,152.5,22.0,1.7,12.5,37.5,16.77,4.29
2016,5,28,5,30,269.0,36.0,2.0,13.0,66.0,27.52,17.93
2016,5,28,5,45,358.5,47.0,2.35,14.0,108.5,38.01,27.83
2016,5,28,6,0,448.0,58.0,2.7,15.0,151.0,46.7,35.82
2016,5,28,6,15,509.5,66.5,2.8,15.5,199.0,53.1,41.65
2016,5,28,6,30,571.0,75.0,2.9,16.0,247.0,59.45,47.24
2016,5,28,6,45,615.0,81.0,3.05,16.5,298.0,93.14,56.6
2016,5,28,7,0,659.0,87.0,3.2,17.0,349.0,142.33,85.92
2016,5,28,7,15,691.5,92.0,3.2,17.5,400.0,193.21,124.52
2016,5,28,7,30,724.0,97.0,3.2,18.0,451.0,246.9,169.09
2016,5,28,7,45,748.5,101.0,3.2,18.5,501.0,302.94,217.12
2016,5,28,8,0,773.0,105.0,3.2,19.0,551.0,356.92,263.42
2016,5,28,8,15,791.5,108.5,3.15,19.5,598.0,409.16,307.64
2016,5,28,8,30,810.0,112.0,3.1,20.0,645.0,461.48,350.75
2016,5,28,8,45,824.5,115.0,3.05,20.5,688.5,511.22,390.64
2016,5,28,9,0,839.0,118.0,3.0,21.0,732.0,560.09,428.61
2016,5,28,9,15,850.5,120.5,2.9,21.5,770.5,601.91,460.16
2016,5,28,9,30,862.0,123.0,2.8,22.0,809.0,644.87,491.45
2016,5,28,9,45,870.0,125.0,2.75,22.5,842.0,683.21,518.69
2016,5,28,10,0,878.0,127.0,2.7,23.0,875.0,719.18,543.51
2016,5,28,10,15,884.5,128.5,2.6,23.5,902.0,751.1,564.6
2016,5,28,10,30,891.0,130.0,2.5,24.0,929.0,780.2,583.18
2016,5,28,10,45,895.0,131.5,2.45,24.5,949.0,804.41,598.27
2016,5,28,11,0,899.0,133.0,2.4,25.0,969.0,825.43,610.26
2016,5,28,11,15,902.0,133.5,2.4,25.0,982.0,841.56,620.52
2016,5,28,11,30,905.0,134.0,2.4,25.0,995.0,854.32,628.62
2016,5,28,11,45,906.0,134.5,2.4,25.0,1000.0,862.07,633.48
2016,5,28,12,0,907.0,135.0,2.4,25.0,1005.0,866.39,636.19
2016,5,28,12,15,906.5,135.0,2.45,25.0,1003.0,865.67,636.08
2016,5,28,12,30,906.0,135.0,2.5,25.0,1001.0,861.53,633.81
2016,5,28,12,45,893.5,141.5,2.55,25.5,988.5,849.43,625.12
2016,5,28,13,0,881.0,148.0,2.6,26.0,976.0,834.13,614.42
2016,5,28,13,15,877.0,147.0,2.65,25.5,959.0,816.58,604.65
2016,5,28,13,30,873.0,146.0,2.7,25.0,942.0,795.83,592.11
2016,5,28,13,45,867.5,144.5,2.8,25.0,918.5,770.47,575.14
2016,5,28,14,0,862.0,143.0,2.9,25.0,895.0,742.17,555.8
2016,5,28,14,15,854.0,141.0,3.0,25.0,864.5,716.56,537.73
2016,5,28,14,30,846.0,139.0,3.1,25.0,834.0,679.89,511.59
2016,5,28,14,45,836.0,136.5,3.25,25.0,797.5,639.3,482.22
2016,5,28,15,0,826.0,134.0,3.4,25.0,761.0,596.79,450.63
2016,5,28,15,15,812.5,131.0,3.45,24.5,719.5,550.34,415.8
2016,5,28,15,30,799.0,128.0,3.5,24.0,678.0,502.76,379.03
2016,5,28,15,45,782.5,124.0,3.6,24.0,633.0,452.18,338.27
2016,5,28,16,0,766.0,120.0,3.7,24.0,588.0,401.31,296.21
2016,5,28,16,15,743.0,116.0,3.75,23.5,539.0,345.73,250.2
2016,5,28,16,30,720.0,112.0,3.8,23.0,490.0,293.12,205.78
2016,5,28,16,45,674.0,103.0,3.85,22.5,429.0,232.76,156.23
2016,5,28,17,0,628.0,94.0,3.9,22.0,368.0,176.67,111.63
2016,5,28,17,15,561.5,98.0,3.75,21.0,320.0,132.92,81.75
2016,5,28,17,30,495.0,102.0,3.6,20.0,272.0,93.2,61.48
2016,5,28,17,45,486.5,86.5,3.45,19.5,230.5,64.55,50.97
2016,5,28,18,0,478.0,71.0,3.3,19.0,189.0,56.42,43.9
2016,5,28,18,15,399.0,60.5,3.15,18.0,144.0,48.44,36.81
2016,5,28,18,30,320.0,50.0,3.0,17.0,99.0,37.89,27.24
2016,5,28,18,45,212.5,35.5,2.95,16.0,63.0,26.87,16.84
2016,5,28,19,0,105.0,21.0,2.9,15.0,27.0,15.89,0.93
2016,5,28,19,15,52.5,10.5,2.95,14.5,13.5,8.26,0.0
2016,5,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,4,45,13.5,4.5,3.05,10.0,4.5,0.0,0.0
2016,5,29,5,0,27.0,9.0,3.2,10.0,9.0,7.08,0.0
2016,5,29,5,15,144.5,23.5,3.15,10.5,38.5,17.84,5.37
2016,5,29,5,30,262.0,38.0,3.1,11.0,68.0,28.92,19.32
2016,5,29,5,45,355.5,49.0,3.1,12.0,110.5,39.61,29.49
2016,5,29,6,0,449.0,60.0,3.1,13.0,153.0,48.29,37.53
2016,5,29,6,15,512.0,68.0,3.0,13.5,202.0,54.27,43.03
2016,5,29,6,30,575.0,76.0,2.9,14.0,251.0,60.23,48.32
2016,5,29,6,45,619.0,82.0,2.85,14.5,302.0,93.1,57.3
2016,5,29,7,0,663.0,88.0,2.8,15.0,353.0,142.44,86.6
2016,5,29,7,15,695.5,93.0,2.75,15.5,404.0,193.48,125.38
2016,5,29,7,30,728.0,98.0,2.7,16.0,455.0,247.32,170.21
2016,5,29,7,45,753.0,102.0,2.65,16.5,505.0,303.7,218.65
2016,5,29,8,0,778.0,106.0,2.6,17.0,555.0,358.03,265.31
2016,5,29,8,15,796.5,109.5,2.6,17.5,602.0,410.47,309.88
2016,5,29,8,30,815.0,113.0,2.6,18.0,649.0,463.0,353.33
2016,5,29,8,45,829.5,116.0,2.6,18.5,692.5,512.93,393.57
2016,5,29,9,0,844.0,119.0,2.6,19.0,736.0,561.98,431.88
2016,5,29,9,15,855.0,121.0,2.65,19.5,774.5,603.28,463.64
2016,5,29,9,30,866.0,123.0,2.7,20.0,813.0,645.66,495.26
2016,5,29,9,45,873.5,125.5,2.75,20.5,846.0,684.22,523.27
2016,5,29,10,0,881.0,128.0,2.8,21.0,879.0,720.34,548.89
2016,5,29,10,15,887.0,129.5,2.9,21.0,905.5,751.98,572.17
2016,5,29,10,30,893.0,131.0,3.0,21.0,932.0,780.76,593.15
2016,5,29,10,45,895.5,133.0,3.1,21.5,951.5,804.28,609.04
2016,5,29,11,0,898.0,135.0,3.2,22.0,971.0,824.53,621.84
2016,5,29,11,15,900.5,135.5,3.3,22.0,983.5,840.25,632.7
2016,5,29,11,30,903.0,136.0,3.4,22.0,996.0,852.6,641.35
2016,5,29,11,45,902.0,137.5,3.5,22.5,1000.5,859.51,645.12
2016,5,29,12,0,901.0,139.0,3.6,23.0,1005.0,862.99,646.65
2016,5,29,12,15,900.5,139.0,3.7,23.0,1003.0,862.3,646.68
2016,5,29,12,30,900.0,139.0,3.8,23.0,1001.0,858.23,644.5
2016,5,29,12,45,890.5,143.5,3.9,23.0,989.0,847.06,637.51
2016,5,29,13,0,881.0,148.0,4.0,23.0,977.0,832.66,628.37
2016,5,29,13,15,877.5,147.0,4.05,23.0,960.5,815.56,617.17
2016,5,29,13,30,874.0,146.0,4.1,23.0,944.0,795.24,603.13
2016,5,29,13,45,870.0,143.5,4.15,23.0,920.5,770.24,585.52
2016,5,29,14,0,866.0,141.0,4.2,23.0,897.0,742.22,565.48
2016,5,29,14,15,858.0,139.0,4.2,22.5,866.5,708.99,542.22
2016,5,29,14,30,850.0,137.0,4.2,22.0,836.0,679.64,521.08
2016,5,29,14,45,842.5,133.5,4.25,22.0,800.5,639.64,490.96
2016,5,29,15,0,835.0,130.0,4.3,22.0,765.0,597.53,458.58
2016,5,29,15,15,821.5,127.5,4.3,22.0,723.5,551.22,422.14
2016,5,29,15,30,808.0,125.0,4.3,22.0,682.0,503.76,383.91
2016,5,29,15,45,595.0,181.5,4.3,22.0,577.0,415.92,315.89
2016,5,29,16,0,382.0,238.0,4.3,22.0,472.0,335.85,254.85
2016,5,29,16,15,514.5,178.0,4.3,21.5,465.5,314.89,234.03
2016,5,29,16,30,647.0,118.0,4.3,21.0,459.0,277.33,197.54
2016,5,29,16,45,662.5,107.5,4.3,20.5,426.5,233.36,158.49
2016,5,29,17,0,678.0,97.0,4.3,20.0,394.0,186.77,118.58
2016,5,29,17,15,638.5,91.0,4.25,19.0,343.0,135.37,81.37
2016,5,29,17,30,599.0,85.0,4.2,18.0,292.0,87.97,55.45
2016,5,29,17,45,546.0,77.5,4.2,17.5,242.5,61.12,48.39
2016,5,29,18,0,493.0,70.0,4.2,17.0,193.0,55.75,43.69
2016,5,29,18,15,414.0,60.0,4.15,16.5,147.0,48.12,36.77
2016,5,29,18,30,335.0,50.0,4.1,16.0,101.0,37.99,27.47
2016,5,29,18,45,223.0,36.0,4.05,15.5,65.0,27.28,17.29
2016,5,29,19,0,111.0,22.0,4.0,15.0,29.0,16.64,2.21
2016,5,29,19,15,55.5,11.0,4.0,14.5,14.5,8.65,0.0
2016,5,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,45,19.0,5.0,1.7,9.5,5.0,0.0,0.0
2016,5,30,5,0,38.0,10.0,1.8,10.0,10.0,7.87,0.0
2016,5,30,5,15,163.0,23.5,1.9,10.5,40.0,17.9,5.74
2016,5,30,5,30,288.0,37.0,2.0,11.0,70.0,30.17,20.45
2016,5,30,5,45,382.0,47.0,2.15,11.5,113.5,38.14,28.28
2016,5,30,6,0,476.0,57.0,2.3,12.0,157.0,46.13,35.78
2016,5,30,6,15,537.5,64.5,2.3,12.5,205.5,51.85,41.05
2016,5,30,6,30,599.0,72.0,2.3,13.0,254.0,57.55,46.13
2016,5,30,6,45,644.5,77.0,2.3,14.0,305.5,89.75,54.3
2016,5,30,7,0,690.0,82.0,2.3,15.0,357.0,139.81,83.35
2016,5,30,7,15,721.0,86.5,2.3,15.5,408.5,191.57,122.54
2016,5,30,7,30,752.0,91.0,2.3,16.0,460.0,249.23,170.48
2016,5,30,7,45,777.0,94.0,2.35,16.5,510.0,302.55,216.56
2016,5,30,8,0,802.0,97.0,2.4,17.0,560.0,357.18,263.67
2016,5,30,8,15,819.5,100.0,2.4,17.5,607.0,409.9,308.58
2016,5,30,8,30,837.0,103.0,2.4,18.0,654.0,462.56,352.22
2016,5,30,8,45,850.5,105.5,2.45,19.0,697.5,511.21,390.97
2016,5,30,9,0,864.0,108.0,2.5,20.0,741.0,559.26,427.92
2016,5,30,9,15,874.5,110.0,2.5,20.5,779.5,603.86,461.78
2016,5,30,9,30,885.0,112.0,2.5,21.0,818.0,646.65,493.32
2016,5,30,9,45,894.5,112.5,2.55,21.5,851.0,685.49,521.44
2016,5,30,10,0,904.0,113.0,2.6,22.0,884.0,722.01,547.24
2016,5,30,10,15,909.5,114.5,2.65,22.5,910.5,753.98,569.27
2016,5,30,10,30,915.0,116.0,2.7,23.0,937.0,783.0,588.83
2016,5,30,10,45,918.5,117.0,2.75,23.5,957.0,807.0,604.25
2016,5,30,11,0,922.0,118.0,2.8,24.0,977.0,827.72,616.84
2016,5,30,11,15,924.5,118.5,2.8,24.0,989.5,843.85,627.24
2016,5,30,11,30,927.0,119.0,2.8,24.0,1002.0,856.54,635.39
2016,5,30,11,45,927.5,119.5,2.85,24.5,1007.0,864.12,639.3
2016,5,30,12,0,928.0,120.0,2.9,25.0,1012.0,868.19,640.96
2016,5,30,12,15,927.5,119.5,2.95,25.0,1009.5,867.12,640.54
2016,5,30,12,30,927.0,119.0,3.0,25.0,1007.0,862.55,637.9
2016,5,30,12,45,921.0,121.0,3.1,25.5,996.5,852.1,630.48
2016,5,30,13,0,915.0,123.0,3.2,26.0,986.0,838.28,620.86
2016,5,30,13,15,911.5,122.5,3.3,25.5,969.0,821.03,611.38
2016,5,30,13,30,908.0,122.0,3.4,25.0,952.0,800.46,599.57
2016,5,30,13,45,903.5,120.5,3.55,25.0,928.0,775.1,582.55
2016,5,30,14,0,899.0,119.0,3.7,25.0,904.0,746.65,562.93
2016,5,30,14,15,892.0,117.0,3.85,25.0,873.5,713.15,539.28
2016,5,30,14,30,885.0,115.0,4.0,25.0,843.0,677.0,513.17
2016,5,30,14,45,876.0,113.0,4.15,25.0,807.0,637.2,483.72
2016,5,30,15,0,867.0,111.0,4.3,25.0,771.0,595.29,451.93
2016,5,30,15,15,855.0,108.5,4.45,24.5,730.0,549.51,417.26
2016,5,30,15,30,843.0,106.0,4.6,24.0,689.0,503.53,381.32
2016,5,30,15,45,828.0,102.5,4.75,23.5,643.5,452.24,340.13
2016,5,30,16,0,813.0,99.0,4.9,23.0,598.0,400.41,297.19
2016,5,30,16,15,792.5,96.0,4.95,22.5,549.5,346.94,251.82
2016,5,30,16,30,772.0,93.0,5.0,22.0,501.0,294.04,206.23
2016,5,30,16,45,713.0,90.5,5.05,21.5,438.5,230.63,153.94
2016,5,30,17,0,654.0,88.0,5.1,21.0,376.0,175.61,110.27
2016,5,30,17,15,599.0,90.0,5.0,20.5,328.0,130.25,78.36
2016,5,30,17,30,544.0,92.0,4.9,20.0,280.0,90.53,58.39
2016,5,30,17,45,501.0,81.5,4.8,19.5,233.0,63.53,50.1
2016,5,30,18,0,458.0,71.0,4.7,19.0,186.0,56.12,43.65
2016,5,30,18,15,424.5,58.0,4.5,18.0,146.0,46.57,35.2
2016,5,30,18,30,391.0,45.0,4.3,17.0,106.0,36.66,26.22
2016,5,30,18,45,274.5,33.5,4.15,16.5,69.0,27.27,17.27
2016,5,30,19,0,158.0,22.0,4.0,16.0,32.0,16.78,3.07
2016,5,30,19,15,79.0,11.0,3.95,15.5,16.0,8.65,0.0
2016,5,30,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,21.0,5.0,2.8,10.5,5.5,0.0,0.0
2016,5,31,5,0,42.0,10.0,2.9,11.0,11.0,7.87,0.0
2016,5,31,5,15,171.5,23.5,2.85,11.5,41.0,17.93,5.98
2016,5,31,5,30,301.0,37.0,2.8,12.0,71.0,30.21,20.41
2016,5,31,5,45,392.5,46.5,2.8,12.5,114.5,37.79,27.85
2016,5,31,6,0,484.0,56.0,2.8,13.0,158.0,45.39,34.98
2016,5,31,6,15,545.0,63.5,2.7,13.5,207.0,51.15,40.26
2016,5,31,6,30,606.0,71.0,2.6,14.0,256.0,56.89,45.35
2016,5,31,6,45,649.5,76.0,2.55,15.0,307.5,88.24,53.11
2016,5,31,7,0,693.0,81.0,2.5,16.0,359.0,138.26,81.76
2016,5,31,7,15,724.5,85.5,2.5,16.5,410.0,193.88,123.83
2016,5,31,7,30,756.0,90.0,2.5,17.0,461.0,248.05,168.69
2016,5,31,7,45,780.0,93.5,2.5,17.5,511.5,301.64,214.87
2016,5,31,8,0,804.0,97.0,2.5,18.0,562.0,356.45,261.98
2016,5,31,8,15,822.0,100.0,2.55,18.5,609.5,409.41,307.05
2016,5,31,8,30,840.0,103.0,2.6,19.0,657.0,462.36,350.94
2016,5,31,8,45,854.5,105.5,2.65,20.0,700.5,511.64,390.13
2016,5,31,9,0,869.0,108.0,2.7,21.0,744.0,560.36,427.53
2016,5,31,9,15,879.5,110.0,2.7,21.5,783.0,605.14,461.52
2016,5,31,9,30,890.0,112.0,2.7,22.0,822.0,648.1,493.17
2016,5,31,9,45,899.5,112.5,2.75,22.5,856.0,687.11,521.38
2016,5,31,10,0,909.0,113.0,2.8,23.0,890.0,723.77,547.27
2016,5,31,10,15,915.5,114.5,2.85,23.5,917.0,756.59,569.87
2016,5,31,10,30,922.0,116.0,2.9,24.0,944.0,786.51,590.02
2016,5,31,10,45,926.5,116.5,2.95,24.5,964.5,811.02,605.78
2016,5,31,11,0,931.0,117.0,3.0,25.0,985.0,832.26,618.69
2016,5,31,11,15,933.5,118.0,3.05,25.0,998.0,848.96,629.76
2016,5,31,11,30,936.0,119.0,3.1,25.0,1011.0,862.18,638.57
2016,5,31,11,45,937.5,119.0,3.15,25.5,1016.5,870.26,642.76
2016,5,31,12,0,939.0,119.0,3.2,26.0,1022.0,874.8,644.7
2016,5,31,12,15,939.0,119.0,3.2,26.0,1020.5,874.58,644.52
2016,5,31,12,30,939.0,119.0,3.2,26.0,1019.0,870.82,642.11
2016,5,31,12,45,941.0,116.0,3.25,26.5,1010.5,862.64,635.88
2016,5,31,13,0,943.0,113.0,3.3,27.0,1002.0,850.82,627.32
2016,5,31,13,15,940.5,112.0,3.4,27.0,985.5,833.52,616.65
2016,5,31,13,30,938.0,111.0,3.5,27.0,969.0,812.77,603.64
2016,5,31,13,45,933.0,110.5,3.6,27.0,945.0,787.22,586.75
2016,5,31,14,0,928.0,110.0,3.7,27.0,921.0,758.52,566.91
2016,5,31,14,15,921.5,108.5,3.8,26.5,891.0,724.95,544.33
2016,5,31,14,30,915.0,107.0,3.9,26.0,861.0,688.63,519.16
2016,5,31,14,45,906.0,105.5,4.0,26.0,824.5,648.23,489.34
2016,5,31,15,0,897.0,104.0,4.1,26.0,788.0,605.64,457.13
2016,5,31,15,15,886.0,101.5,4.1,25.5,746.5,559.21,421.85
2016,5,31,15,30,875.0,99.0,4.1,25.0,705.0,511.22,384.3
2016,5,31,15,45,860.0,96.5,4.15,25.0,659.5,460.21,342.68
2016,5,31,16,0,845.0,94.0,4.2,25.0,614.0,407.78,298.9
2016,5,31,16,15,825.5,91.0,4.2,24.5,565.0,353.1,252.99
2016,5,31,16,30,806.0,88.0,4.2,24.0,516.0,298.83,206.68
2016,5,31,16,45,780.0,84.5,4.25,23.5,464.5,243.43,159.89
2016,5,31,17,0,754.0,81.0,4.3,23.0,413.0,189.75,116.27
2016,5,31,17,15,718.5,76.5,4.2,22.0,361.0,136.3,78.02
2016,5,31,17,30,683.0,72.0,4.1,21.0,309.0,81.82,48.01
2016,5,31,17,45,633.0,66.0,4.05,20.5,258.0,53.61,41.26
2016,5,31,18,0,583.0,60.0,4.0,20.0,207.0,48.96,37.24
2016,5,31,18,15,507.5,52.0,3.85,19.0,159.5,42.52,31.54
2016,5,31,18,30,432.0,44.0,3.7,18.0,112.0,36.1,25.65
2016,5,31,18,45,312.5,33.5,3.55,17.5,73.5,27.42,17.39
2016,5,31,19,0,193.0,23.0,3.4,17.0,35.0,18.81,4.86
2016,5,31,19,15,96.5,11.5,3.35,16.5,17.5,9.05,0.0
2016,5,31,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,1,4,45,28.0,5.5,3.65,10.5,6.0,0.0,0.0
2016,6,1,5,0,56.0,11.0,3.8,11.0,12.0,8.65,0.0
2016,6,1,5,15,194.5,24.0,3.85,11.5,44.0,19.58,7.3
2016,6,1,5,30,333.0,37.0,3.9,12.0,76.0,30.36,20.55
2016,6,1,5,45,423.0,46.5,3.95,12.5,120.0,37.99,28.02
2016,6,1,6,0,513.0,56.0,4.0,13.0,164.0,45.65,35.19
2016,6,1,6,15,574.0,63.0,4.05,13.5,214.5,51.08,40.19
2016,6,1,6,30,635.0,70.0,4.1,14.0,265.0,56.53,45.01
2016,6,1,6,45,677.5,75.5,4.2,14.5,317.0,88.29,53.02
2016,6,1,7,0,720.0,81.0,4.3,15.0,369.0,140.11,82.78
2016,6,1,7,15,751.0,85.5,4.25,15.5,421.5,197.15,126.13
2016,6,1,7,30,782.0,90.0,4.2,16.0,474.0,252.62,172.51
2016,6,1,7,45,805.5,93.0,4.2,16.5,525.0,307.03,220.02
2016,6,1,8,0,829.0,96.0,4.2,17.0,576.0,362.55,268.5
2016,6,1,8,15,846.5,99.0,4.15,17.5,624.5,416.55,315.08
2016,6,1,8,30,864.0,102.0,4.1,18.0,673.0,470.44,360.41
2016,6,1,8,45,878.0,104.5,4.1,18.5,717.0,520.66,401.73
2016,6,1,9,0,892.0,107.0,4.1,19.0,761.0,570.13,441.21
2016,6,1,9,15,902.5,109.0,4.1,19.5,800.5,615.85,476.74
2016,6,1,9,30,913.0,111.0,4.1,20.0,840.0,659.69,509.85
2016,6,1,9,45,923.0,111.0,4.1,20.5,874.0,699.42,539.12
2016,6,1,10,0,933.0,111.0,4.1,21.0,908.0,736.77,565.94
2016,6,1,10,15,939.0,112.5,4.1,21.0,935.5,769.95,590.25
2016,6,1,10,30,945.0,114.0,4.1,21.0,963.0,800.12,612.04
2016,6,1,10,45,948.0,115.5,4.2,21.5,983.0,824.86,628.49
2016,6,1,11,0,951.0,117.0,4.3,22.0,1003.0,846.19,641.96
2016,6,1,11,15,953.5,117.5,4.35,22.0,1016.5,862.8,653.21
2016,6,1,11,30,956.0,118.0,4.4,22.0,1030.0,875.86,662.09
2016,6,1,11,45,955.5,119.0,4.5,22.5,1035.0,883.32,666.28
2016,6,1,12,0,955.0,120.0,4.6,23.0,1040.0,887.15,668.15
2016,6,1,12,15,954.5,120.0,4.65,23.0,1038.0,886.56,668.06
2016,6,1,12,30,954.0,120.0,4.7,23.0,1036.0,882.38,665.62
2016,6,1,12,45,941.5,127.0,4.8,23.0,1023.0,870.68,658.38
2016,6,1,13,0,929.0,134.0,4.9,23.0,1010.0,855.58,648.84
2016,6,1,13,15,925.0,133.0,4.9,23.0,993.0,837.48,636.63
2016,6,1,13,30,921.0,132.0,4.9,23.0,976.0,816.01,621.88
2016,6,1,13,45,914.5,132.0,4.95,23.0,951.0,790.25,603.56
2016,6,1,14,0,908.0,132.0,5.0,23.0,926.0,761.46,582.77
2016,6,1,14,15,733.0,210.0,4.95,22.5,837.0,692.26,530.48
2016,6,1,14,30,558.0,288.0,4.9,22.0,748.0,613.58,471.23
2016,6,1,14,45,715.0,206.5,4.9,22.0,769.5,622.57,479.07
2016,6,1,15,0,872.0,125.0,4.9,22.0,791.0,611.69,470.71
2016,6,1,15,15,859.5,122.0,4.85,21.5,749.0,564.17,433.66
2016,6,1,15,30,847.0,119.0,4.8,21.0,707.0,515.31,394.67
2016,6,1,15,45,831.5,115.5,4.75,21.0,661.0,463.66,351.74
2016,6,1,16,0,816.0,112.0,4.7,21.0,615.0,411.5,307.41
2016,6,1,16,15,794.5,108.0,4.6,20.5,565.0,356.73,260.77
2016,6,1,16,30,773.0,104.0,4.5,20.0,515.0,302.65,214.09
2016,6,1,16,45,580.5,128.0,4.45,20.0,419.5,230.42,159.54
2016,6,1,17,0,388.0,152.0,4.4,20.0,324.0,176.38,122.69
2016,6,1,17,15,516.5,117.5,4.25,19.0,316.0,138.86,89.17
2016,6,1,17,30,645.0,83.0,4.1,18.0,308.0,88.14,54.73
2016,6,1,17,45,594.0,75.5,3.95,17.5,257.5,60.13,47.52
2016,6,1,18,0,543.0,68.0,3.8,17.0,207.0,54.64,42.72
2016,6,1,18,15,465.0,59.0,3.65,16.0,159.5,47.65,36.49
2016,6,1,18,30,387.0,50.0,3.5,15.0,112.0,40.67,30.01
2016,6,1,18,45,272.5,37.5,3.35,14.5,73.5,28.61,18.71
2016,6,1,19,0,158.0,25.0,3.2,14.0,35.0,18.97,5.76
2016,6,1,19,15,79.0,12.5,3.3,13.5,17.5,9.83,0.0
2016,6,1,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
