Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,45,28.5,5.5,2.35,9.5,6.0,0.0,0.0
2016,6,2,5,0,57.0,11.0,2.5,10.0,12.0,8.65,0.0
2016,6,2,5,15,194.0,24.5,2.6,10.5,44.0,18.74,7.0
2016,6,2,5,30,331.0,38.0,2.7,11.0,76.0,31.18,21.39
2016,6,2,5,45,425.5,47.0,2.85,11.5,121.0,38.4,28.53
2016,6,2,6,0,520.0,56.0,3.0,12.0,166.0,45.7,35.4
2016,6,2,6,15,581.0,63.0,2.95,12.5,216.5,51.15,40.43
2016,6,2,6,30,642.0,70.0,2.9,13.0,267.0,56.61,45.28
2016,6,2,6,45,684.5,75.0,2.85,14.0,319.5,87.22,52.49
2016,6,2,7,0,727.0,80.0,2.8,15.0,372.0,138.97,81.58
2016,6,2,7,15,757.5,84.0,2.75,15.5,424.0,195.82,124.43
2016,6,2,7,30,788.0,88.0,2.7,16.0,476.0,251.05,170.31
2016,6,2,7,45,811.0,91.5,2.65,16.5,527.0,305.99,217.87
2016,6,2,8,0,834.0,95.0,2.6,17.0,578.0,361.98,266.24
2016,6,2,8,15,851.0,98.0,2.55,17.5,626.0,415.99,312.32
2016,6,2,8,30,868.0,101.0,2.5,18.0,674.0,469.6,356.78
2016,6,2,8,45,881.5,103.0,2.5,19.0,718.0,519.64,396.59
2016,6,2,9,0,895.0,105.0,2.5,20.0,762.0,568.55,434.09
2016,6,2,9,15,904.5,107.0,2.45,20.5,801.0,613.8,468.27
2016,6,2,9,30,914.0,109.0,2.4,21.0,840.0,657.08,499.91
2016,6,2,9,45,915.0,114.5,2.4,21.5,871.5,695.62,527.39
2016,6,2,10,0,916.0,120.0,2.4,22.0,903.0,731.16,552.0
2016,6,2,10,15,921.5,121.5,2.4,22.5,930.0,763.48,573.87
2016,6,2,10,30,927.0,123.0,2.4,23.0,957.0,792.81,593.2
2016,6,2,10,45,930.5,124.0,2.4,23.5,976.5,817.09,608.68
2016,6,2,11,0,934.0,125.0,2.4,24.0,996.0,838.05,620.96
2016,6,2,11,15,936.5,125.5,2.35,24.5,1009.0,854.4,629.74
2016,6,2,11,30,939.0,126.0,2.3,25.0,1022.0,867.27,636.22
2016,6,2,11,45,939.5,126.0,2.3,25.5,1027.0,874.6,639.52
2016,6,2,12,0,940.0,126.0,2.3,26.0,1032.0,878.4,640.6
2016,6,2,12,15,939.5,126.0,2.3,26.0,1029.5,877.86,640.21
2016,6,2,12,30,939.0,126.0,2.3,26.0,1027.0,873.79,637.64
2016,6,2,12,45,943.0,121.5,2.3,26.5,1019.0,866.14,631.59
2016,6,2,13,0,947.0,117.0,2.3,27.0,1011.0,854.78,623.22
2016,6,2,13,15,943.5,116.0,2.35,27.0,993.5,836.79,612.19
2016,6,2,13,30,940.0,115.0,2.4,27.0,976.0,815.36,598.9
2016,6,2,13,45,934.5,114.0,2.45,27.5,951.5,789.13,580.48
2016,6,2,14,0,929.0,113.0,2.5,28.0,927.0,759.76,559.45
2016,6,2,14,15,922.0,111.5,2.55,28.0,896.5,725.97,536.14
2016,6,2,14,30,915.0,110.0,2.6,28.0,866.0,689.46,510.42
2016,6,2,14,45,905.5,108.5,2.65,28.0,829.0,648.89,481.21
2016,6,2,15,0,896.0,107.0,2.7,28.0,792.0,606.17,449.7
2016,6,2,15,15,884.0,104.5,2.75,27.5,750.5,559.4,415.22
2016,6,2,15,30,872.0,102.0,2.8,27.0,709.0,511.16,378.47
2016,6,2,15,45,856.5,99.5,2.9,27.0,662.5,460.19,337.89
2016,6,2,16,0,841.0,97.0,3.0,27.0,616.0,407.96,295.18
2016,6,2,16,15,821.0,94.0,3.05,26.0,567.0,353.43,250.73
2016,6,2,16,30,801.0,91.0,3.1,25.0,518.0,299.36,205.68
2016,6,2,16,45,774.5,87.0,3.15,24.5,466.5,243.81,159.31
2016,6,2,17,0,748.0,83.0,3.2,24.0,415.0,190.06,116.07
2016,6,2,17,15,712.5,78.0,3.2,23.0,363.0,132.56,74.82
2016,6,2,17,30,677.0,73.0,3.2,22.0,311.0,82.15,48.22
2016,6,2,17,45,627.0,67.0,3.25,21.5,260.0,54.23,41.63
2016,6,2,18,0,577.0,61.0,3.3,21.0,209.0,49.62,37.67
2016,6,2,18,15,502.5,53.5,3.3,20.0,161.5,43.61,32.38
2016,6,2,18,30,428.0,46.0,3.3,19.0,114.0,37.65,26.91
2016,6,2,18,45,313.0,35.0,3.35,18.0,75.5,28.62,18.46
2016,6,2,19,0,198.0,24.0,3.4,17.0,37.0,19.62,6.59
2016,6,2,19,15,99.0,12.0,3.45,16.5,18.5,9.44,0.0
2016,6,2,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,45,36.5,5.5,0.95,12.5,6.5,0.0,0.0
2016,6,3,5,0,73.0,11.0,0.9,13.0,13.0,8.65,0.0
2016,6,3,5,15,209.0,23.0,1.05,13.5,44.5,18.75,7.07
2016,6,3,5,30,345.0,35.0,1.2,14.0,76.0,28.73,19.06
2016,6,3,5,45,433.5,44.0,1.35,15.0,120.0,36.03,26.06
2016,6,3,6,0,522.0,53.0,1.5,16.0,164.0,43.36,32.78
2016,6,3,6,15,580.5,59.5,1.45,16.5,213.5,48.49,37.44
2016,6,3,6,30,639.0,66.0,1.4,17.0,263.0,53.63,41.93
2016,6,3,6,45,679.5,71.0,1.35,17.5,314.0,83.01,48.77
2016,6,3,7,0,720.0,76.0,1.3,18.0,365.0,138.04,80.13
2016,6,3,7,15,749.0,80.0,1.3,18.5,416.5,190.01,118.16
2016,6,3,7,30,778.0,84.0,1.3,19.0,468.0,244.31,162.39
2016,6,3,7,45,800.5,87.5,1.3,20.0,518.0,298.45,207.85
2016,6,3,8,0,823.0,91.0,1.3,21.0,568.0,353.61,253.84
2016,6,3,8,15,839.5,93.5,1.35,22.0,615.0,406.35,297.21
2016,6,3,8,30,856.0,96.0,1.4,23.0,662.0,458.93,339.09
2016,6,3,8,45,869.0,98.5,1.5,24.0,705.0,508.5,377.59
2016,6,3,9,0,882.0,101.0,1.6,25.0,748.0,556.95,413.95
2016,6,3,9,15,892.0,102.5,1.65,25.5,786.5,601.48,446.95
2016,6,3,9,30,902.0,104.0,1.7,26.0,825.0,644.14,477.66
2016,6,3,9,45,915.5,102.0,1.8,27.0,859.5,683.96,505.0
2016,6,3,10,0,929.0,100.0,1.9,28.0,894.0,721.67,530.15
2016,6,3,10,15,934.0,101.0,1.85,28.5,920.5,753.62,550.69
2016,6,3,10,30,939.0,102.0,1.8,29.0,947.0,782.54,568.7
2016,6,3,10,45,942.0,103.5,1.8,29.5,966.5,807.21,583.35
2016,6,3,11,0,945.0,105.0,1.8,30.0,986.0,828.51,595.36
2016,6,3,11,15,731.0,247.5,1.85,30.0,935.0,812.02,581.17
2016,6,3,11,30,517.0,390.0,1.9,30.0,884.0,766.8,547.36
2016,6,3,11,45,732.0,249.0,2.0,30.5,952.5,829.4,593.17
2016,6,3,12,0,947.0,108.0,2.1,31.0,1021.0,867.99,619.98
2016,6,3,12,15,697.0,261.0,2.25,31.0,932.5,813.85,582.41
2016,6,3,12,30,447.0,414.0,2.4,31.0,844.0,734.01,525.63
2016,6,3,12,45,683.0,268.5,2.55,31.0,917.5,799.62,575.88
2016,6,3,13,0,919.0,123.0,2.7,31.0,991.0,836.51,604.8
2016,6,3,13,15,915.5,122.0,2.8,30.5,974.5,819.04,595.17
2016,6,3,13,30,912.0,121.0,2.9,30.0,958.0,798.23,583.6
2016,6,3,13,45,906.5,120.0,3.0,30.0,934.0,772.72,566.71
2016,6,3,14,0,901.0,119.0,3.1,30.0,910.0,744.17,547.42
2016,6,3,14,15,894.0,117.5,3.15,30.0,880.0,711.3,524.54
2016,6,3,14,30,887.0,116.0,3.2,30.0,850.0,675.78,499.33
2016,6,3,14,45,878.0,114.0,3.25,30.0,814.0,636.19,470.66
2016,6,3,15,0,869.0,112.0,3.3,30.0,778.0,594.48,439.76
2016,6,3,15,15,857.0,109.5,3.25,29.5,737.0,548.91,405.84
2016,6,3,15,30,845.0,107.0,3.2,29.0,696.0,503.07,370.65
2016,6,3,15,45,596.5,178.0,3.2,29.0,580.5,411.41,302.37
2016,6,3,16,0,348.0,249.0,3.2,29.0,465.0,329.58,242.67
2016,6,3,16,15,338.5,231.5,3.15,28.5,428.0,291.6,213.13
2016,6,3,16,30,329.0,214.0,3.1,28.0,391.0,254.1,183.43
2016,6,3,16,45,525.5,150.0,3.05,27.5,399.5,231.04,157.01
2016,6,3,17,0,722.0,86.0,3.0,27.0,408.0,184.37,111.25
2016,6,3,17,15,686.5,81.0,2.8,26.0,357.0,132.07,74.49
2016,6,3,17,30,651.0,76.0,2.6,25.0,306.0,83.18,48.96
2016,6,3,17,45,600.5,70.0,2.45,24.5,256.0,56.08,42.68
2016,6,3,18,0,550.0,64.0,2.3,24.0,206.0,51.59,38.88
2016,6,3,18,15,477.0,55.5,2.25,23.0,159.5,44.93,33.1
2016,6,3,18,30,404.0,47.0,2.2,22.0,113.0,38.27,27.11
2016,6,3,18,45,294.0,35.5,2.2,21.0,75.0,28.91,18.5
2016,6,3,19,0,184.0,24.0,2.2,20.0,37.0,18.34,6.13
2016,6,3,19,15,92.0,12.0,2.2,19.5,18.5,9.44,0.0
2016,6,3,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.75,14.5,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.7,15.0,8.0,6.29,0.0
2016,6,4,5,15,42.0,24.5,1.8,15.0,29.5,18.57,7.0
2016,6,4,5,30,84.0,41.0,1.9,15.0,51.0,30.56,20.52
2016,6,4,5,45,113.0,60.0,2.0,15.5,80.5,43.95,32.91
2016,6,4,6,0,142.0,79.0,2.1,16.0,110.0,56.51,44.34
2016,6,4,6,15,162.0,99.5,2.1,16.5,143.5,71.0,57.24
2016,6,4,6,30,182.0,120.0,2.1,17.0,177.0,84.58,69.06
2016,6,4,6,45,200.0,139.0,2.1,17.5,211.5,104.58,77.85
2016,6,4,7,0,218.0,158.0,2.1,18.0,246.0,135.32,98.39
2016,6,4,7,15,232.5,180.0,2.1,18.0,285.0,169.61,124.57
2016,6,4,7,30,247.0,202.0,2.1,18.0,324.0,205.6,153.39
2016,6,4,7,45,131.5,202.0,2.1,18.5,268.0,190.12,145.61
2016,6,4,8,0,16.0,202.0,2.1,19.0,212.0,158.14,123.18
2016,6,4,8,15,31.5,237.5,2.1,19.5,258.0,194.27,151.21
2016,6,4,8,30,47.0,273.0,2.1,20.0,304.0,231.2,179.43
2016,6,4,8,45,29.5,253.0,2.15,20.5,273.0,211.78,163.78
2016,6,4,9,0,12.0,233.0,2.2,21.0,242.0,185.94,143.09
2016,6,4,9,15,113.0,308.0,2.3,21.0,398.0,314.54,242.85
2016,6,4,9,30,214.0,383.0,2.4,21.0,554.0,441.64,338.3
2016,6,4,9,45,244.5,394.5,2.5,21.5,597.5,488.66,372.02
2016,6,4,10,0,275.0,406.0,2.6,22.0,641.0,529.77,401.48
2016,6,4,10,15,290.0,416.0,2.65,22.0,670.5,559.59,423.02
2016,6,4,10,30,305.0,426.0,2.7,22.0,700.0,589.03,444.17
2016,6,4,10,45,180.5,425.5,2.8,22.0,589.0,494.88,374.51
2016,6,4,11,0,56.0,425.0,2.9,22.0,478.0,392.6,297.39
2016,6,4,11,15,61.0,437.5,2.95,22.0,495.5,408.92,309.86
2016,6,4,11,30,66.0,450.0,3.0,22.0,513.0,424.99,321.66
2016,6,4,11,45,129.5,470.0,3.1,22.0,594.5,505.75,382.02
2016,6,4,12,0,193.0,490.0,3.2,22.0,676.0,574.83,432.82
2016,6,4,12,15,280.5,461.5,3.25,22.0,731.5,632.1,475.4
2016,6,4,12,30,368.0,433.0,3.3,22.0,787.0,677.17,509.07
2016,6,4,12,45,609.0,296.5,3.35,22.5,875.0,761.68,572.7
2016,6,4,13,0,850.0,160.0,3.4,23.0,963.0,823.14,619.01
2016,6,4,13,15,443.0,271.0,3.35,23.5,689.5,593.87,449.85
2016,6,4,13,30,36.0,382.0,3.3,24.0,416.0,339.4,255.81
2016,6,4,13,45,51.5,394.0,3.25,24.5,440.5,358.62,270.85
2016,6,4,14,0,67.0,406.0,3.2,25.0,465.0,376.58,283.95
2016,6,4,14,15,180.0,395.0,3.15,25.0,546.0,448.56,338.78
2016,6,4,14,30,293.0,384.0,3.1,25.0,627.0,510.92,385.0
2016,6,4,14,45,558.5,256.0,3.05,25.5,693.5,562.96,423.95
2016,6,4,15,0,824.0,128.0,3.0,26.0,760.0,585.38,439.47
2016,6,4,15,15,811.0,125.5,2.95,25.5,720.0,540.25,405.16
2016,6,4,15,30,798.0,123.0,2.9,25.0,680.0,493.93,369.34
2016,6,4,15,45,787.0,117.5,2.9,25.0,636.5,445.05,329.96
2016,6,4,16,0,776.0,112.0,2.9,25.0,593.0,395.33,288.9
2016,6,4,16,15,755.5,108.0,2.9,24.5,545.5,343.15,245.73
2016,6,4,16,30,735.0,104.0,2.9,24.0,498.0,288.51,200.0
2016,6,4,16,45,712.5,98.0,2.95,24.0,449.0,235.41,155.31
2016,6,4,17,0,690.0,92.0,3.0,24.0,400.0,183.78,113.48
2016,6,4,17,15,654.0,86.5,3.0,23.0,350.0,132.83,77.32
2016,6,4,17,30,618.0,81.0,3.0,22.0,300.0,85.4,52.09
2016,6,4,17,45,573.5,73.5,3.0,21.5,251.5,58.29,45.15
2016,6,4,18,0,529.0,66.0,3.0,21.0,203.0,52.86,40.49
2016,6,4,18,15,457.5,57.0,3.0,20.0,157.0,45.91,34.4
2016,6,4,18,30,386.0,48.0,3.0,19.0,111.0,38.93,28.06
2016,6,4,18,45,285.0,36.0,3.0,18.0,74.0,29.25,19.1
2016,6,4,19,0,184.0,24.0,3.0,17.0,37.0,18.35,6.66
2016,6,4,19,15,92.0,12.0,3.1,16.5,18.5,9.44,0.0
2016,6,4,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,5,4,45,36.5,5.5,2.45,10.5,6.5,0.0,0.0
2016,6,5,5,0,73.0,11.0,2.7,11.0,13.0,8.65,0.0
2016,6,5,5,15,197.5,23.5,2.8,11.5,44.0,19.12,7.66
2016,6,5,5,30,322.0,36.0,2.9,12.0,75.0,29.43,19.83
2016,6,5,5,45,408.5,46.0,3.05,12.5,118.0,37.45,27.58
2016,6,5,6,0,495.0,56.0,3.2,13.0,161.0,45.45,35.04
2016,6,5,6,15,553.5,63.0,3.2,13.5,210.0,50.83,39.98
2016,6,5,6,30,612.0,70.0,3.2,14.0,259.0,56.2,44.73
2016,6,5,6,45,654.0,75.5,3.2,14.5,310.0,83.13,50.99
2016,6,5,7,0,696.0,81.0,3.2,15.0,361.0,133.17,78.51
2016,6,5,7,15,726.0,85.5,3.2,15.5,412.0,188.46,119.79
2016,6,5,7,30,756.0,90.0,3.2,16.0,463.0,242.02,164.13
2016,6,5,7,45,779.0,93.5,3.2,17.0,513.0,295.04,209.7
2016,6,5,8,0,802.0,97.0,3.2,18.0,563.0,349.18,256.15
2016,6,5,8,15,819.5,100.0,3.25,18.5,610.0,401.63,301.17
2016,6,5,8,30,837.0,103.0,3.3,19.0,657.0,454.03,345.06
2016,6,5,8,45,850.5,105.5,3.35,19.5,700.0,502.72,384.98
2016,6,5,9,0,864.0,108.0,3.4,20.0,743.0,550.59,423.1
2016,6,5,9,15,874.5,110.0,3.5,20.5,781.5,595.06,457.75
2016,6,5,9,30,885.0,112.0,3.6,21.0,820.0,637.75,490.14
2016,6,5,9,45,899.5,110.0,3.75,21.5,855.0,677.65,519.96
2016,6,5,10,0,914.0,108.0,3.9,22.0,890.0,715.54,547.7
2016,6,5,10,15,920.0,109.0,4.0,22.0,916.5,747.76,571.69
2016,6,5,10,30,926.0,110.0,4.1,22.0,943.0,777.05,593.27
2016,6,5,10,45,929.0,111.5,4.25,22.5,963.0,801.43,609.94
2016,6,5,11,0,932.0,113.0,4.4,23.0,983.0,822.49,623.47
2016,6,5,11,15,934.0,113.5,4.5,23.0,996.0,838.52,634.68
2016,6,5,11,30,936.0,114.0,4.6,23.0,1009.0,851.08,643.67
2016,6,5,11,45,937.0,114.5,4.7,23.0,1014.5,859.32,649.77
2016,6,5,12,0,938.0,115.0,4.8,23.0,1020.0,864.05,653.54
2016,6,5,12,15,938.0,115.0,4.8,23.0,1018.5,864.05,653.5
2016,6,5,12,30,938.0,115.0,4.8,23.0,1017.0,860.52,651.15
2016,6,5,12,45,928.0,120.0,4.8,23.0,1005.5,849.59,643.74
2016,6,5,13,0,918.0,125.0,4.8,23.0,994.0,835.32,634.1
2016,6,5,13,15,915.0,124.5,4.8,23.0,978.0,818.79,622.95
2016,6,5,13,30,912.0,124.0,4.8,23.0,962.0,798.91,609.27
2016,6,5,13,45,909.0,122.0,4.8,23.5,939.0,774.54,590.52
2016,6,5,14,0,906.0,120.0,4.8,24.0,916.0,746.99,569.33
2016,6,5,14,15,899.0,118.5,4.75,23.5,886.5,714.11,545.97
2016,6,5,14,30,892.0,117.0,4.7,23.0,857.0,678.56,520.17
2016,6,5,14,45,885.0,114.5,4.7,23.0,821.5,639.72,490.55
2016,6,5,15,0,878.0,112.0,4.7,23.0,786.0,598.59,458.54
2016,6,5,15,15,866.0,109.5,4.7,22.5,745.0,552.77,423.07
2016,6,5,15,30,854.0,107.0,4.7,22.0,704.0,505.51,385.43
2016,6,5,15,45,840.5,103.5,4.75,22.0,659.0,455.86,344.22
2016,6,5,16,0,827.0,100.0,4.8,22.0,614.0,404.38,300.55
2016,6,5,16,15,807.5,97.0,4.8,21.5,565.5,350.9,254.96
2016,6,5,16,30,788.0,94.0,4.8,21.0,517.0,297.84,209.06
2016,6,5,16,45,763.0,89.5,4.85,21.0,466.5,243.06,161.93
2016,6,5,17,0,738.0,85.0,4.9,21.0,416.0,189.93,118.09
2016,6,5,17,15,703.0,80.0,4.8,20.0,364.5,133.09,76.64
2016,6,5,17,30,668.0,75.0,4.7,19.0,313.0,83.35,49.95
2016,6,5,17,45,620.5,69.0,4.65,18.5,262.5,55.57,43.33
2016,6,5,18,0,573.0,63.0,4.6,18.0,212.0,51.04,39.41
2016,6,5,18,15,501.0,55.0,4.45,17.0,165.0,44.71,33.79
2016,6,5,18,30,429.0,47.0,4.3,16.0,118.0,38.39,27.98
2016,6,5,18,45,320.0,36.0,4.15,15.5,79.0,29.4,19.49
2016,6,5,19,0,211.0,25.0,4.0,15.0,40.0,20.43,8.54
2016,6,5,19,15,105.5,12.5,4.0,14.5,20.0,9.83,0.0
2016,6,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,37.0,5.5,3.45,11.5,6.5,0.0,0.0
2016,6,6,5,0,74.0,11.0,3.5,12.0,13.0,8.65,0.0
2016,6,6,5,15,194.0,23.0,3.55,12.5,43.0,18.68,7.4
2016,6,6,5,30,314.0,35.0,3.6,13.0,73.0,28.55,18.98
2016,6,6,5,45,397.5,44.0,3.65,13.5,114.5,35.75,25.96
2016,6,6,6,0,481.0,53.0,3.7,14.0,156.0,42.97,32.69
2016,6,6,6,15,537.0,60.0,3.7,14.5,203.0,48.37,37.62
2016,6,6,6,30,593.0,67.0,3.7,15.0,250.0,53.74,42.36
2016,6,6,6,45,630.0,73.0,3.75,15.5,299.0,79.28,48.5
2016,6,6,7,0,667.0,79.0,3.8,16.0,348.0,127.66,74.96
2016,6,6,7,15,696.5,83.5,3.8,16.0,397.0,177.29,111.75
2016,6,6,7,30,726.0,88.0,3.8,16.0,446.0,232.75,157.92
2016,6,6,7,45,747.5,92.0,3.85,16.5,494.0,284.05,202.58
2016,6,6,8,0,769.0,96.0,3.9,17.0,542.0,336.38,248.3
2016,6,6,8,15,786.5,99.0,3.95,17.5,588.0,387.07,292.25
2016,6,6,8,30,804.0,102.0,4.0,18.0,634.0,437.79,335.21
2016,6,6,8,45,818.0,104.0,4.1,18.5,676.0,485.73,375.02
2016,6,6,9,0,832.0,106.0,4.2,19.0,718.0,531.04,411.77
2016,6,6,9,15,843.0,108.0,4.25,19.0,755.5,574.43,446.81
2016,6,6,9,30,854.0,110.0,4.3,19.0,793.0,616.16,479.87
2016,6,6,9,45,862.0,112.0,4.4,19.5,825.5,654.1,508.65
2016,6,6,10,0,870.0,114.0,4.5,20.0,858.0,689.74,535.12
2016,6,6,10,15,876.5,115.0,4.55,20.0,884.5,721.0,558.77
2016,6,6,10,30,883.0,116.0,4.6,20.0,911.0,749.51,580.1
2016,6,6,10,45,888.0,116.5,4.7,20.5,931.0,773.59,597.07
2016,6,6,11,0,893.0,117.0,4.8,21.0,951.0,794.57,611.0
2016,6,6,11,15,896.0,118.0,4.85,21.0,964.5,811.22,622.63
2016,6,6,11,30,899.0,119.0,4.9,21.0,978.0,824.55,632.0
2016,6,6,11,45,900.5,119.0,4.95,21.5,983.5,832.52,636.41
2016,6,6,12,0,902.0,119.0,5.0,22.0,989.0,837.14,638.55
2016,6,6,12,15,902.0,119.0,5.0,22.0,987.5,837.17,638.55
2016,6,6,12,30,902.0,119.0,5.0,22.0,986.0,833.84,636.29
2016,6,6,12,45,894.5,122.5,5.05,22.0,975.5,824.0,629.81
2016,6,6,13,0,887.0,126.0,5.1,22.0,965.0,810.92,621.12
2016,6,6,13,15,883.5,125.0,5.1,21.5,949.0,794.13,610.8
2016,6,6,13,30,880.0,124.0,5.1,21.0,933.0,774.14,597.81
2016,6,6,13,45,875.0,123.0,5.15,21.0,910.0,749.92,580.21
2016,6,6,14,0,870.0,122.0,5.2,21.0,887.0,722.75,560.18
2016,6,6,14,15,863.0,120.5,5.25,21.0,858.0,691.01,536.43
2016,6,6,14,30,856.0,119.0,5.3,21.0,829.0,656.72,510.34
2016,6,6,14,45,846.0,117.0,5.35,21.0,794.0,617.85,480.26
2016,6,6,15,0,836.0,115.0,5.4,21.0,759.0,577.03,448.03
2016,6,6,15,15,824.0,113.0,5.4,20.5,719.0,535.59,415.2
2016,6,6,15,30,812.0,111.0,5.4,20.0,679.0,489.82,378.12
2016,6,6,15,45,796.0,108.5,5.4,20.0,635.0,440.86,336.89
2016,6,6,16,0,780.0,106.0,5.4,20.0,591.0,391.49,294.41
2016,6,6,16,15,760.0,102.5,5.35,19.5,544.0,339.85,249.91
2016,6,6,16,30,740.0,99.0,5.3,19.0,497.0,288.78,205.33
2016,6,6,16,45,714.0,94.5,5.3,18.5,448.5,232.94,157.43
2016,6,6,17,0,688.0,90.0,5.3,18.0,400.0,181.96,115.21
2016,6,6,17,15,653.0,85.0,5.2,17.5,350.0,131.72,78.3
2016,6,6,17,30,618.0,80.0,5.1,17.0,300.0,84.86,52.64
2016,6,6,17,45,571.5,73.0,5.1,16.5,252.0,57.85,45.71
2016,6,6,18,0,525.0,66.0,5.1,16.0,204.0,52.77,41.26
2016,6,6,18,15,455.0,57.5,4.95,15.5,158.5,46.23,35.36
2016,6,6,18,30,385.0,49.0,4.8,15.0,113.0,39.68,29.23
2016,6,6,18,45,285.0,37.0,4.7,14.5,76.0,30.03,20.15
2016,6,6,19,0,185.0,25.0,4.6,14.0,39.0,19.09,7.97
2016,6,6,19,15,92.5,12.5,4.55,13.5,19.5,9.83,0.0
2016,6,6,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,4,45,29.0,5.5,2.6,11.5,6.5,0.0,0.0
2016,6,7,5,0,58.0,11.0,2.8,12.0,13.0,8.65,0.0
2016,6,7,5,15,173.5,24.5,2.9,12.0,43.0,18.68,7.51
2016,6,7,5,30,289.0,38.0,3.0,12.0,73.0,30.91,21.13
2016,6,7,5,45,378.5,48.0,3.2,12.5,115.5,38.84,28.82
2016,6,7,6,0,468.0,58.0,3.4,13.0,158.0,46.77,36.22
2016,6,7,6,15,234.0,58.0,3.35,13.5,108.0,42.57,32.59
2016,6,7,6,30,0.0,58.0,3.3,14.0,58.0,44.43,34.23
2016,6,7,6,45,0.0,70.0,3.3,14.5,70.0,53.68,40.32
2016,6,7,7,0,0.0,82.0,3.3,15.0,82.0,62.69,47.75
2016,6,7,7,15,0.0,110.0,3.25,15.5,110.0,83.38,64.85
2016,6,7,7,30,0.0,138.0,3.2,16.0,138.0,104.27,81.85
2016,6,7,7,45,7.0,168.0,3.15,16.5,172.5,128.79,101.31
2016,6,7,8,0,14.0,198.0,3.1,17.0,207.0,154.38,121.45
2016,6,7,8,15,12.5,205.0,3.1,17.5,213.5,160.75,126.07
2016,6,7,8,30,11.0,212.0,3.1,18.0,220.0,166.83,130.45
2016,6,7,8,45,22.5,252.5,3.1,18.5,269.0,204.29,159.64
2016,6,7,9,0,34.0,293.0,3.1,19.0,318.0,247.61,193.0
2016,6,7,9,15,55.5,330.5,3.15,19.0,373.5,292.27,227.44
2016,6,7,9,30,77.0,368.0,3.2,19.0,429.0,339.0,263.17
2016,6,7,9,45,167.5,389.0,3.3,19.5,530.0,425.94,329.32
2016,6,7,10,0,258.0,410.0,3.4,20.0,631.0,519.51,398.94
2016,6,7,10,15,284.0,417.0,3.5,20.0,667.5,554.06,424.37
2016,6,7,10,30,310.0,424.0,3.6,20.0,704.0,588.84,450.09
2016,6,7,10,45,605.5,274.0,3.75,20.5,835.0,706.75,540.36
2016,6,7,11,0,901.0,124.0,3.9,21.0,966.0,805.28,614.75
2016,6,7,11,15,904.0,124.5,4.0,21.0,979.0,821.65,625.64
2016,6,7,11,30,907.0,125.0,4.1,21.0,992.0,834.68,634.81
2016,6,7,11,45,908.5,125.0,4.25,21.0,998.0,842.75,640.81
2016,6,7,12,0,910.0,125.0,4.4,21.0,1004.0,847.42,644.57
2016,6,7,12,15,910.5,124.5,4.5,21.0,1002.5,847.51,645.26
2016,6,7,12,30,911.0,124.0,4.6,21.0,1001.0,844.2,643.67
2016,6,7,12,45,914.0,120.5,4.7,21.0,993.5,837.03,639.45
2016,6,7,13,0,917.0,117.0,4.8,21.0,986.0,826.32,632.8
2016,6,7,13,15,914.5,116.5,4.85,21.0,970.0,810.29,622.14
2016,6,7,13,30,912.0,116.0,4.9,21.0,954.0,790.9,609.06
2016,6,7,13,45,906.0,115.5,4.95,21.0,931.0,765.68,590.85
2016,6,7,14,0,900.0,115.0,5.0,21.0,908.0,737.47,570.17
2016,6,7,14,15,894.0,113.5,5.05,20.5,878.5,705.56,547.51
2016,6,7,14,30,888.0,112.0,5.1,20.0,849.0,670.95,522.26
2016,6,7,14,45,876.0,112.0,5.15,20.0,813.5,631.44,491.66
2016,6,7,15,0,864.0,112.0,5.2,20.0,778.0,590.03,458.93
2016,6,7,15,15,852.5,109.5,5.2,19.5,737.5,545.18,423.51
2016,6,7,15,30,841.0,107.0,5.2,19.0,697.0,499.97,386.73
2016,6,7,15,45,823.0,105.5,5.2,19.0,651.5,449.73,344.37
2016,6,7,16,0,805.0,104.0,5.2,19.0,606.0,399.19,300.83
2016,6,7,16,15,575.5,156.0,5.15,18.5,500.5,319.57,239.1
2016,6,7,16,30,346.0,208.0,5.1,18.0,395.0,254.16,191.03
2016,6,7,16,45,527.0,149.0,5.1,17.5,402.5,230.5,163.43
2016,6,7,17,0,708.0,90.0,5.1,17.0,410.0,185.3,117.47
2016,6,7,17,15,487.5,111.0,5.0,16.5,319.0,131.39,85.0
2016,6,7,17,30,267.0,132.0,4.9,16.0,228.0,103.09,75.77
2016,6,7,17,45,237.0,115.5,4.8,15.5,191.0,81.17,66.5
2016,6,7,18,0,207.0,99.0,4.7,15.0,154.0,70.24,56.92
2016,6,7,18,15,177.5,80.0,4.5,14.5,120.0,57.52,45.51
2016,6,7,18,30,148.0,61.0,4.3,14.0,86.0,44.5,33.62
2016,6,7,18,45,99.5,43.5,4.15,14.0,58.0,32.08,22.0
2016,6,7,19,0,51.0,26.0,4.0,14.0,30.0,19.69,8.67
2016,6,7,19,15,25.5,13.0,3.95,13.5,15.0,10.23,0.0
2016,6,7,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,8,4,45,51.5,6.0,3.15,10.5,7.5,0.0,0.0
2016,6,8,5,0,103.0,12.0,3.3,11.0,15.0,9.44,0.0
2016,6,8,5,15,236.5,23.5,3.45,11.5,47.0,19.23,7.97
2016,6,8,5,30,370.0,35.0,3.6,12.0,79.0,28.83,19.33
2016,6,8,5,45,455.5,43.0,3.8,12.5,123.0,35.36,25.74
2016,6,8,6,0,541.0,51.0,4.0,13.0,167.0,41.96,31.93
2016,6,8,6,15,281.0,81.0,4.05,13.0,142.0,58.58,46.98
2016,6,8,6,30,21.0,111.0,4.1,13.0,117.0,80.34,66.44
2016,6,8,6,45,26.0,130.5,4.15,13.5,139.5,93.53,73.83
2016,6,8,7,0,31.0,150.0,4.2,14.0,162.0,111.15,87.59
2016,6,8,7,15,211.5,162.5,4.25,14.0,265.5,152.69,113.78
2016,6,8,7,30,392.0,175.0,4.3,14.0,369.0,217.6,160.23
2016,6,8,7,45,606.0,131.5,4.4,14.5,466.5,272.06,199.15
2016,6,8,8,0,820.0,88.0,4.5,15.0,564.0,343.88,255.06
2016,6,8,8,15,694.5,142.0,4.55,15.0,568.5,383.42,293.95
2016,6,8,8,30,569.0,196.0,4.6,15.0,573.0,406.55,317.41
2016,6,8,8,45,558.5,217.5,4.65,15.5,607.5,448.72,352.31
2016,6,8,9,0,548.0,239.0,4.7,16.0,642.0,488.64,384.34
2016,6,8,9,15,529.0,263.5,4.75,16.0,669.0,523.82,412.55
2016,6,8,9,30,510.0,288.0,4.8,16.0,696.0,555.94,437.72
2016,6,8,9,45,514.5,304.0,4.85,16.5,730.5,593.28,465.66
2016,6,8,10,0,519.0,320.0,4.9,17.0,765.0,629.18,491.95
2016,6,8,10,15,505.0,340.0,4.95,17.0,783.5,653.72,510.11
2016,6,8,10,30,491.0,360.0,5.0,17.0,802.0,675.5,526.03
2016,6,8,10,45,694.5,245.0,5.05,17.5,885.5,749.16,583.49
2016,6,8,11,0,898.0,130.0,5.1,18.0,969.0,806.72,628.65
2016,6,8,11,15,900.5,130.5,5.2,18.0,982.0,822.67,639.99
2016,6,8,11,30,903.0,131.0,5.3,18.0,995.0,835.28,649.24
2016,6,8,11,45,902.0,133.0,5.4,18.0,1000.0,842.91,654.99
2016,6,8,12,0,901.0,135.0,5.5,18.0,1005.0,847.15,658.42
2016,6,8,12,15,900.5,135.0,5.55,18.0,1003.5,846.87,658.45
2016,6,8,12,30,900.0,135.0,5.6,18.0,1002.0,843.26,656.18
2016,6,8,12,45,879.0,147.0,5.7,18.0,987.0,829.31,646.76
2016,6,8,13,0,858.0,159.0,5.8,18.0,972.0,812.24,635.07
2016,6,8,13,15,854.0,158.0,5.8,17.5,956.0,807.87,632.61
2016,6,8,13,30,850.0,157.0,5.8,17.0,940.0,787.41,618.55
2016,6,8,13,45,681.0,248.5,5.8,17.0,865.5,726.07,569.58
2016,6,8,14,0,512.0,340.0,5.8,17.0,791.0,659.91,517.07
2016,6,8,14,15,514.5,322.5,5.7,16.5,763.0,629.6,495.22
2016,6,8,14,30,517.0,305.0,5.6,16.0,735.0,597.26,471.3
2016,6,8,14,45,532.5,282.0,5.55,16.0,708.5,566.49,447.5
2016,6,8,15,0,548.0,259.0,5.5,16.0,682.0,532.87,420.97
2016,6,8,15,15,507.5,255.0,5.45,16.0,630.5,482.11,380.42
2016,6,8,15,30,467.0,251.0,5.4,16.0,579.0,433.27,340.95
2016,6,8,15,45,511.0,217.5,5.35,16.0,555.0,400.66,313.13
2016,6,8,16,0,555.0,184.0,5.3,16.0,531.0,362.75,279.81
2016,6,8,16,15,523.5,177.5,5.2,15.5,484.5,315.28,239.74
2016,6,8,16,30,492.0,171.0,5.1,15.0,438.0,269.99,201.28
2016,6,8,16,45,521.0,145.0,5.05,15.0,403.0,226.34,161.81
2016,6,8,17,0,550.0,119.0,5.0,15.0,368.0,181.94,122.56
2016,6,8,17,15,461.5,118.5,4.9,14.5,310.0,133.97,88.85
2016,6,8,17,30,373.0,118.0,4.8,14.0,252.0,98.09,69.73
2016,6,8,17,45,335.0,105.5,4.75,14.0,212.0,74.91,61.34
2016,6,8,18,0,297.0,93.0,4.7,14.0,172.0,66.72,54.03
2016,6,8,18,15,258.0,76.5,4.55,13.5,134.5,56.09,44.43
2016,6,8,18,30,219.0,60.0,4.4,13.0,97.0,44.15,33.47
2016,6,8,18,45,160.5,43.5,4.3,13.0,66.0,32.43,22.43
2016,6,8,19,0,102.0,27.0,4.2,13.0,35.0,20.37,9.47
2016,6,8,19,15,51.0,13.5,4.15,12.5,17.5,10.62,0.0
2016,6,8,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,4,45,32.0,6.0,3.65,11.0,7.0,0.0,0.0
2016,6,9,5,0,64.0,12.0,3.8,11.0,14.0,9.44,0.0
2016,6,9,5,15,186.5,25.0,3.95,11.5,44.5,19.09,7.91
2016,6,9,5,30,309.0,38.0,4.1,12.0,75.0,31.01,21.21
2016,6,9,5,45,395.5,48.0,4.3,12.5,118.0,38.96,28.91
2016,6,9,6,0,482.0,58.0,4.5,13.0,161.0,46.89,36.32
2016,6,9,6,15,241.0,69.0,4.5,13.0,120.5,50.08,39.38
2016,6,9,6,30,0.0,80.0,4.5,13.0,80.0,60.04,48.34
2016,6,9,6,45,0.0,95.5,4.55,13.5,95.5,71.45,55.63
2016,6,9,7,0,0.0,111.0,4.6,14.0,111.0,83.22,65.33
2016,6,9,7,15,0.0,124.0,4.6,14.5,124.0,93.34,73.49
2016,6,9,7,30,0.0,137.0,4.6,15.0,137.0,103.52,81.59
2016,6,9,7,45,2.5,156.0,4.6,15.5,157.5,118.8,93.71
2016,6,9,8,0,5.0,175.0,4.6,16.0,178.0,134.5,106.07
2016,6,9,8,15,6.5,187.0,4.55,16.0,191.0,145.01,114.32
2016,6,9,8,30,8.0,199.0,4.5,16.0,204.0,155.69,122.69
2016,6,9,8,45,12.5,226.5,4.45,16.5,235.5,179.71,141.53
2016,6,9,9,0,17.0,254.0,4.4,17.0,267.0,204.34,160.65
2016,6,9,9,15,57.5,315.5,4.4,17.0,361.0,281.22,221.4
2016,6,9,9,30,98.0,377.0,4.4,17.0,455.0,358.18,281.23
2016,6,9,9,45,124.0,399.0,4.4,17.5,502.5,405.46,316.85
2016,6,9,10,0,150.0,421.0,4.4,18.0,550.0,447.26,347.97
2016,6,9,10,15,126.5,430.0,4.4,18.0,541.0,445.28,345.74
2016,6,9,10,30,103.0,439.0,4.4,18.0,532.0,431.96,335.06
2016,6,9,10,45,229.0,432.0,4.45,18.5,644.5,534.08,413.4
2016,6,9,11,0,355.0,425.0,4.5,19.0,757.0,640.36,492.51
2016,6,9,11,15,634.5,275.5,4.55,19.0,878.5,752.55,579.51
2016,6,9,11,30,914.0,126.0,4.6,19.0,1000.0,839.07,645.88
2016,6,9,11,45,916.5,125.0,4.7,19.0,1006.0,847.26,651.58
2016,6,9,12,0,919.0,124.0,4.8,19.0,1012.0,852.06,655.44
2016,6,9,12,15,918.5,124.0,4.85,19.0,1010.0,851.83,655.55
2016,6,9,12,30,918.0,124.0,4.9,19.0,1008.0,848.19,653.36
2016,6,9,12,45,923.5,118.5,5.0,19.0,1001.0,841.44,649.33
2016,6,9,13,0,929.0,113.0,5.1,19.0,994.0,831.03,642.76
2016,6,9,13,15,925.5,112.5,5.15,19.0,977.5,814.15,631.33
2016,6,9,13,30,922.0,112.0,5.2,19.0,961.0,793.92,617.52
2016,6,9,13,45,919.5,109.5,5.3,19.0,938.5,769.47,599.94
2016,6,9,14,0,917.0,107.0,5.4,19.0,916.0,741.79,579.62
2016,6,9,14,15,910.5,105.5,5.45,19.0,886.0,709.16,555.0
2016,6,9,14,30,904.0,104.0,5.5,19.0,856.0,673.81,527.86
2016,6,9,14,45,896.0,102.0,5.55,19.0,821.0,634.6,497.22
2016,6,9,15,0,888.0,100.0,5.6,19.0,786.0,593.17,464.16
2016,6,9,15,15,876.5,98.0,5.6,18.5,745.5,547.89,428.04
2016,6,9,15,30,865.0,96.0,5.6,18.0,705.0,501.11,389.69
2016,6,9,15,45,850.5,94.0,5.6,18.0,660.0,451.8,347.57
2016,6,9,16,0,836.0,92.0,5.6,18.0,615.0,401.76,303.89
2016,6,9,16,15,817.5,89.0,5.55,17.5,567.0,347.45,256.54
2016,6,9,16,30,799.0,86.0,5.5,17.0,519.0,294.42,209.59
2016,6,9,16,45,773.5,82.5,5.45,16.5,469.0,240.01,162.07
2016,6,9,17,0,748.0,79.0,5.4,16.0,419.0,187.25,117.81
2016,6,9,17,15,715.5,75.0,5.3,15.5,368.0,135.26,79.23
2016,6,9,17,30,683.0,71.0,5.2,15.0,317.0,81.92,48.81
2016,6,9,17,45,636.0,65.5,5.15,14.5,267.0,53.17,41.92
2016,6,9,18,0,589.0,60.0,5.1,14.0,217.0,48.9,38.17
2016,6,9,18,15,521.5,53.0,4.95,13.5,170.5,43.28,33.05
2016,6,9,18,30,454.0,46.0,4.8,13.0,124.0,37.69,27.78
2016,6,9,18,45,350.0,36.0,4.65,13.0,84.5,29.48,19.91
2016,6,9,19,0,246.0,26.0,4.5,13.0,45.0,21.3,10.39
2016,6,9,19,15,123.0,13.0,4.45,12.5,22.5,10.23,0.0
2016,6,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,10,4,45,58.5,6.0,3.95,10.5,7.5,0.0,0.0
2016,6,10,5,0,117.0,12.0,4.1,11.0,15.0,9.44,0.0
2016,6,10,5,15,248.0,22.5,4.25,11.5,47.0,18.42,7.46
2016,6,10,5,30,379.0,33.0,4.4,12.0,79.0,27.23,17.94
2016,6,10,5,45,459.0,41.0,4.55,12.5,122.0,33.79,24.34
2016,6,10,6,0,539.0,49.0,4.7,13.0,165.0,40.39,30.52
2016,6,10,6,15,593.5,55.0,4.7,13.5,213.0,45.24,34.98
2016,6,10,6,30,648.0,61.0,4.7,14.0,261.0,50.1,39.28
2016,6,10,6,45,682.0,66.5,4.75,14.5,310.5,77.34,47.85
2016,6,10,7,0,716.0,72.0,4.8,15.0,360.0,127.38,73.78
2016,6,10,7,15,744.0,75.5,4.8,15.5,410.5,178.11,110.67
2016,6,10,7,30,772.0,79.0,4.8,16.0,461.0,231.08,154.61
2016,6,10,7,45,791.0,83.0,4.8,16.5,509.5,284.0,201.02
2016,6,10,8,0,810.0,87.0,4.8,17.0,558.0,337.61,248.34
2016,6,10,8,15,826.5,90.0,4.8,17.0,604.5,391.0,295.5
2016,6,10,8,30,843.0,93.0,4.8,17.0,651.0,442.34,340.19
2016,6,10,8,45,853.0,97.0,4.85,17.5,693.5,490.99,381.2
2016,6,10,9,0,863.0,101.0,4.9,18.0,736.0,538.32,419.99
2016,6,10,9,15,874.0,103.0,4.95,18.0,774.5,582.98,456.57
2016,6,10,9,30,885.0,105.0,5.0,18.0,813.0,625.93,491.03
2016,6,10,9,45,894.5,105.5,5.05,18.5,846.5,664.72,520.7
2016,6,10,10,0,904.0,106.0,5.1,19.0,880.0,701.22,547.99
2016,6,10,10,15,910.0,107.5,5.15,19.0,907.5,733.64,572.78
2016,6,10,10,30,916.0,109.0,5.2,19.0,935.0,763.19,595.11
2016,6,10,10,45,920.5,110.0,5.3,19.5,955.5,788.18,612.89
2016,6,10,11,0,925.0,111.0,5.4,20.0,976.0,809.95,627.35
2016,6,10,11,15,928.5,111.5,5.45,20.0,990.0,827.22,639.52
2016,6,10,11,30,932.0,112.0,5.5,20.0,1004.0,841.08,649.33
2016,6,10,11,45,934.0,112.0,5.6,20.0,1010.5,849.88,655.87
2016,6,10,12,0,936.0,112.0,5.7,20.0,1017.0,855.21,660.03
2016,6,10,12,15,720.5,256.5,5.7,20.0,952.5,822.7,633.19
2016,6,10,12,30,505.0,401.0,5.7,20.0,888.0,765.29,586.56
2016,6,10,12,45,477.5,402.0,5.7,20.0,859.0,739.5,567.78
2016,6,10,13,0,450.0,403.0,5.7,20.0,830.0,711.89,547.45
2016,6,10,13,15,465.5,390.0,5.7,20.0,825.5,704.93,542.9
2016,6,10,13,30,481.0,377.0,5.7,20.0,821.0,695.32,536.27
2016,6,10,13,45,372.5,401.0,5.7,20.0,739.5,614.89,475.41
2016,6,10,14,0,264.0,425.0,5.7,20.0,658.0,546.15,422.67
2016,6,10,14,15,236.0,414.5,5.65,19.5,617.5,500.26,388.88
2016,6,10,14,30,208.0,404.0,5.6,19.0,577.0,463.5,361.48
2016,6,10,14,45,225.0,382.5,5.55,19.0,563.0,446.29,348.62
2016,6,10,15,0,242.0,361.0,5.5,19.0,549.0,433.39,338.69
2016,6,10,15,15,283.5,331.5,5.45,18.5,540.0,418.24,327.45
2016,6,10,15,30,325.0,302.0,5.4,18.0,531.0,398.95,312.29
2016,6,10,15,45,236.0,292.5,5.35,18.0,453.0,330.35,258.34
2016,6,10,16,0,147.0,283.0,5.3,18.0,375.0,274.3,214.61
2016,6,10,16,15,348.0,218.0,5.2,17.5,413.0,284.38,217.76
2016,6,10,16,30,549.0,153.0,5.1,17.0,451.0,272.47,199.96
2016,6,10,16,45,616.0,119.0,5.0,17.0,423.5,231.03,160.6
2016,6,10,17,0,683.0,85.0,4.9,17.0,396.0,177.94,112.47
2016,6,10,17,15,658.5,78.0,4.75,16.5,348.5,127.81,74.94
2016,6,10,17,30,634.0,71.0,4.6,16.0,301.0,79.88,47.84
2016,6,10,17,45,595.5,69.5,4.5,15.5,259.0,55.53,43.83
2016,6,10,18,0,557.0,68.0,4.4,15.0,217.0,54.57,43.06
2016,6,10,18,15,486.0,60.0,4.2,14.5,170.0,48.4,37.47
2016,6,10,18,30,415.0,52.0,4.0,14.0,123.0,42.24,31.68
2016,6,10,18,45,306.0,40.5,3.85,13.5,84.0,32.95,22.91
2016,6,10,19,0,197.0,29.0,3.7,13.0,45.0,22.05,11.16
2016,6,10,19,15,98.5,14.5,3.75,12.5,22.5,11.41,0.0
2016,6,10,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,32.0,6.0,0.9,10.0,7.0,0.0,0.0
2016,6,11,5,0,64.0,12.0,0.9,10.0,14.0,9.44,0.0
2016,6,11,5,15,186.0,25.5,1.05,10.5,45.0,19.45,8.29
2016,6,11,5,30,308.0,39.0,1.2,11.0,76.0,31.84,22.09
2016,6,11,5,45,399.0,48.5,1.35,12.0,119.5,39.39,29.41
2016,6,11,6,0,490.0,58.0,1.5,13.0,163.0,46.97,36.43
2016,6,11,6,15,548.5,65.0,1.6,13.5,211.5,52.29,41.3
2016,6,11,6,30,607.0,72.0,1.7,14.0,260.0,57.6,45.99
2016,6,11,6,45,650.5,77.0,1.8,15.0,311.0,78.7,49.88
2016,6,11,7,0,694.0,82.0,1.9,16.0,362.0,127.91,74.77
2016,6,11,7,15,723.5,86.5,2.0,16.5,412.5,178.91,111.32
2016,6,11,7,30,753.0,91.0,2.1,17.0,463.0,235.85,157.61
2016,6,11,7,45,777.0,94.0,2.25,18.0,513.0,288.34,202.17
2016,6,11,8,0,801.0,97.0,2.4,19.0,563.0,342.06,247.93
2016,6,11,8,15,818.0,100.0,2.45,19.5,609.5,394.11,292.28
2016,6,11,8,30,835.0,103.0,2.5,20.0,656.0,446.09,335.5
2016,6,11,8,45,849.5,105.0,2.6,20.5,699.0,494.84,375.26
2016,6,11,9,0,864.0,107.0,2.7,21.0,742.0,542.72,413.23
2016,6,11,9,15,874.0,109.0,2.65,21.5,780.5,586.9,446.94
2016,6,11,9,30,884.0,111.0,2.6,22.0,819.0,629.27,478.26
2016,6,11,9,45,735.5,201.0,2.6,23.0,806.5,650.52,490.65
2016,6,11,10,0,587.0,291.0,2.6,24.0,794.0,648.97,486.11
2016,6,11,10,15,574.5,311.0,2.45,24.0,815.5,676.7,504.86
2016,6,11,10,30,562.0,331.0,2.3,24.0,837.0,701.55,520.92
2016,6,11,10,45,736.0,228.0,2.2,24.5,906.5,763.41,565.0
2016,6,11,11,0,910.0,125.0,2.1,25.0,976.0,809.05,597.23
2016,6,11,11,15,635.5,279.5,2.0,25.0,877.5,754.95,554.29
2016,6,11,11,30,361.0,434.0,1.9,25.0,779.0,664.22,486.69
2016,6,11,11,45,638.5,280.5,1.85,25.5,896.0,772.27,565.07
2016,6,11,12,0,916.0,127.0,1.8,26.0,1013.0,850.53,618.7
2016,6,11,12,15,680.5,272.0,1.9,26.0,929.5,802.44,583.25
2016,6,11,12,30,445.0,417.0,2.0,26.0,846.0,729.26,530.27
2016,6,11,12,45,687.0,266.5,2.15,26.5,922.0,794.94,580.32
2016,6,11,13,0,929.0,116.0,2.3,27.0,998.0,832.4,608.91
2016,6,11,13,15,926.5,115.0,2.4,26.5,982.0,816.01,599.93
2016,6,11,13,30,924.0,114.0,2.5,26.0,966.0,796.22,589.01
2016,6,11,13,45,918.5,114.0,2.7,26.0,943.0,771.75,573.31
2016,6,11,14,0,913.0,114.0,2.9,26.0,920.0,744.21,555.02
2016,6,11,14,15,906.5,112.5,2.95,26.0,891.0,711.83,532.18
2016,6,11,14,30,900.0,111.0,3.0,26.0,862.0,676.73,506.93
2016,6,11,14,45,889.5,110.5,3.05,26.0,826.0,637.52,478.12
2016,6,11,15,0,879.0,110.0,3.1,26.0,790.0,596.26,447.11
2016,6,11,15,15,867.5,108.0,3.05,25.5,749.5,551.43,413.23
2016,6,11,15,30,856.0,106.0,3.0,25.0,709.0,505.1,377.2
2016,6,11,15,45,838.5,104.5,3.0,25.0,664.0,455.57,337.16
2016,6,11,16,0,821.0,103.0,3.0,25.0,619.0,404.66,295.08
2016,6,11,16,15,802.0,99.5,2.95,24.5,571.0,351.49,250.87
2016,6,11,16,30,783.0,96.0,2.9,24.0,523.0,298.7,206.27
2016,6,11,16,45,755.0,93.0,2.9,23.5,472.0,244.98,161.42
2016,6,11,17,0,727.0,90.0,2.9,23.0,421.0,189.25,116.6
2016,6,11,17,15,692.5,85.0,2.95,22.0,370.0,136.96,79.19
2016,6,11,17,30,658.0,80.0,3.0,21.0,319.0,87.92,52.78
2016,6,11,17,45,609.0,74.0,3.15,20.5,268.5,58.99,45.94
2016,6,11,18,0,560.0,68.0,3.3,20.0,218.0,54.59,42.19
2016,6,11,18,15,492.0,59.5,3.45,19.0,171.5,48.04,36.46
2016,6,11,18,30,424.0,51.0,3.6,18.0,125.0,41.47,30.49
2016,6,11,18,45,322.0,39.5,3.75,17.0,85.5,32.18,21.91
2016,6,11,19,0,220.0,28.0,3.9,16.0,46.0,21.41,10.66
2016,6,11,19,15,110.0,14.0,3.95,15.5,23.0,11.02,0.0
2016,6,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
