Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,12,4,45,25.5,6.0,4.2,11.0,7.0,0.0,0.0
2016,6,12,5,0,51.0,12.0,4.4,11.0,14.0,9.44,0.0
2016,6,12,5,15,169.5,26.5,4.5,11.5,44.5,20.12,8.66
2016,6,12,5,30,288.0,41.0,4.6,12.0,75.0,31.21,21.38
2016,6,12,5,45,378.5,51.0,4.75,12.5,118.0,41.29,30.96
2016,6,12,6,0,469.0,61.0,4.9,13.0,161.0,49.15,38.33
2016,6,12,6,15,529.0,68.5,4.9,13.5,209.5,54.75,43.46
2016,6,12,6,30,589.0,76.0,4.9,14.0,258.0,60.33,48.4
2016,6,12,6,45,637.0,80.5,4.9,14.5,309.5,79.93,51.72
2016,6,12,7,0,685.0,85.0,4.9,15.0,361.0,128.42,76.19
2016,6,12,7,15,715.0,89.5,4.75,15.5,411.5,178.99,112.66
2016,6,12,7,30,745.0,94.0,4.6,16.0,462.0,235.65,159.19
2016,6,12,7,45,771.0,96.5,4.5,16.5,512.0,287.83,204.31
2016,6,12,8,0,797.0,99.0,4.4,17.0,562.0,341.45,251.03
2016,6,12,8,15,814.0,102.0,4.3,17.5,608.5,393.31,295.99
2016,6,12,8,30,831.0,105.0,4.2,18.0,655.0,445.09,339.79
2016,6,12,8,45,845.5,107.5,4.1,18.5,698.5,494.93,380.92
2016,6,12,9,0,860.0,110.0,4.0,19.0,742.0,542.11,418.79
2016,6,12,9,15,870.0,112.0,4.0,19.0,780.0,586.14,454.23
2016,6,12,9,30,880.0,114.0,4.0,19.0,818.0,628.37,487.45
2016,6,12,9,45,893.0,112.5,4.0,19.5,852.0,667.61,516.81
2016,6,12,10,0,906.0,111.0,4.0,20.0,886.0,704.78,543.94
2016,6,12,10,15,911.5,112.0,4.05,20.5,912.5,736.54,566.65
2016,6,12,10,30,917.0,113.0,4.1,21.0,939.0,765.4,586.84
2016,6,12,10,45,920.5,114.0,4.2,21.5,959.0,789.73,603.63
2016,6,12,11,0,924.0,115.0,4.3,22.0,979.0,810.79,617.31
2016,6,12,11,15,926.0,115.5,4.4,22.0,992.0,826.94,628.49
2016,6,12,11,30,928.0,116.0,4.5,22.0,1005.0,839.65,637.63
2016,6,12,11,45,927.5,117.0,4.6,22.0,1010.0,847.32,643.35
2016,6,12,12,0,927.0,118.0,4.7,22.0,1015.0,851.51,646.75
2016,6,12,12,15,926.5,118.0,4.8,22.0,1013.0,851.43,647.27
2016,6,12,12,30,926.0,118.0,4.9,22.0,1011.0,847.91,645.48
2016,6,12,12,45,918.5,121.5,5.0,22.0,1000.5,838.22,639.43
2016,6,12,13,0,911.0,125.0,5.1,22.0,990.0,825.2,631.1
2016,6,12,13,15,907.5,124.0,5.1,22.0,973.5,808.4,619.6
2016,6,12,13,30,904.0,123.0,5.1,22.0,957.0,788.31,605.44
2016,6,12,13,45,898.0,122.0,5.2,22.0,933.5,763.19,587.53
2016,6,12,14,0,892.0,121.0,5.3,22.0,910.0,735.08,567.12
2016,6,12,14,15,885.5,119.5,5.3,21.5,880.5,703.38,544.4
2016,6,12,14,30,879.0,118.0,5.3,21.0,851.0,669.02,519.19
2016,6,12,14,45,869.5,116.0,5.35,21.0,816.0,629.98,489.03
2016,6,12,15,0,860.0,114.0,5.4,21.0,781.0,588.87,456.62
2016,6,12,15,15,848.5,111.5,5.35,21.0,740.5,544.47,420.7
2016,6,12,15,30,837.0,109.0,5.3,21.0,700.0,499.76,383.68
2016,6,12,15,45,822.5,106.0,5.25,21.0,655.5,450.16,342.06
2016,6,12,16,0,808.0,103.0,5.2,21.0,611.0,399.94,299.01
2016,6,12,16,15,788.5,99.5,5.15,20.5,563.5,347.31,253.89
2016,6,12,16,30,769.0,96.0,5.1,20.0,516.0,295.13,208.54
2016,6,12,16,45,743.5,92.0,5.05,19.5,466.0,241.95,162.84
2016,6,12,17,0,718.0,88.0,5.0,19.0,416.0,186.57,117.1
2016,6,12,17,15,683.5,83.0,4.85,18.5,365.5,134.85,79.04
2016,6,12,17,30,649.0,78.0,4.7,18.0,315.0,86.38,52.22
2016,6,12,17,45,601.0,72.0,4.6,17.5,265.5,57.4,45.12
2016,6,12,18,0,553.0,66.0,4.5,17.0,216.0,52.97,41.29
2016,6,12,18,15,485.5,58.0,4.35,16.5,169.5,46.78,35.75
2016,6,12,18,30,418.0,50.0,4.2,16.0,123.0,40.59,30.0
2016,6,12,18,45,318.5,39.0,4.05,15.5,84.5,31.73,21.7
2016,6,12,19,0,219.0,28.0,3.9,15.0,46.0,21.42,10.88
2016,6,12,19,15,109.5,14.0,3.9,14.5,23.0,11.02,0.0
2016,6,12,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,35.5,6.0,3.7,10.5,7.0,0.0,0.0
2016,6,13,5,0,71.0,12.0,3.8,11.0,14.0,9.44,0.0
2016,6,13,5,15,189.5,25.0,3.9,11.0,44.5,19.1,7.94
2016,6,13,5,30,308.0,38.0,4.0,11.0,75.0,31.01,21.3
2016,6,13,5,45,398.0,47.0,4.15,11.5,118.0,38.17,28.33
2016,6,13,6,0,488.0,56.0,4.3,12.0,161.0,45.38,35.12
2016,6,13,6,15,280.0,88.0,4.3,12.5,151.5,63.24,51.24
2016,6,13,6,30,72.0,120.0,4.3,13.0,142.0,84.48,70.12
2016,6,13,6,45,81.5,141.0,4.3,13.5,170.5,101.21,79.51
2016,6,13,7,0,91.0,162.0,4.3,14.0,199.0,123.74,95.85
2016,6,13,7,15,125.0,185.5,4.3,14.5,243.5,152.93,117.6
2016,6,13,7,30,159.0,209.0,4.3,15.0,288.0,186.94,143.88
2016,6,13,7,45,480.5,151.0,4.3,15.5,423.0,246.28,181.37
2016,6,13,8,0,802.0,93.0,4.3,16.0,558.0,337.1,248.31
2016,6,13,8,15,590.0,178.0,4.4,16.0,535.5,368.3,282.01
2016,6,13,8,30,378.0,263.0,4.5,16.0,513.0,368.48,287.85
2016,6,13,8,45,622.0,182.5,4.6,16.5,626.0,450.45,351.77
2016,6,13,9,0,866.0,102.0,4.7,17.0,739.0,537.7,420.48
2016,6,13,9,15,877.0,104.0,4.8,17.0,778.0,582.52,457.26
2016,6,13,9,30,888.0,106.0,4.9,17.0,817.0,625.62,492.11
2016,6,13,9,45,901.0,105.0,5.0,17.5,851.5,665.52,522.94
2016,6,13,10,0,914.0,104.0,5.1,18.0,886.0,703.36,551.58
2016,6,13,10,15,920.0,105.5,5.2,18.0,914.0,736.16,576.97
2016,6,13,10,30,926.0,107.0,5.3,18.0,942.0,766.07,599.9
2016,6,13,10,45,930.5,108.0,5.4,18.0,963.0,791.39,619.23
2016,6,13,11,0,935.0,109.0,5.5,18.0,984.0,813.47,635.26
2016,6,13,11,15,938.0,109.5,5.65,18.0,997.5,830.63,647.93
2016,6,13,11,30,941.0,110.0,5.8,18.0,1011.0,844.34,658.19
2016,6,13,11,45,940.5,112.0,5.95,18.0,1017.0,853.0,664.9
2016,6,13,12,0,940.0,114.0,6.1,18.0,1023.0,858.12,669.15
2016,6,13,12,15,939.5,114.0,6.15,18.0,1021.5,858.1,669.33
2016,6,13,12,30,939.0,114.0,6.2,18.0,1020.0,854.58,667.08
2016,6,13,12,45,936.0,114.5,6.3,18.0,1010.5,845.98,661.45
2016,6,13,13,0,933.0,115.0,6.4,18.0,1001.0,833.92,653.37
2016,6,13,13,15,929.5,114.5,6.35,18.0,985.0,817.23,641.35
2016,6,13,13,30,926.0,114.0,6.3,18.0,969.0,797.16,626.86
2016,6,13,13,45,918.5,114.5,6.3,18.0,945.0,771.73,607.63
2016,6,13,14,0,911.0,115.0,6.3,18.0,921.0,743.32,585.92
2016,6,13,14,15,904.5,113.5,6.3,17.5,891.5,711.12,562.15
2016,6,13,14,30,898.0,112.0,6.3,17.0,862.0,676.2,535.79
2016,6,13,14,45,886.0,112.0,6.3,17.0,826.0,636.67,504.25
2016,6,13,15,0,874.0,112.0,6.3,17.0,790.0,595.21,470.57
2016,6,13,15,15,862.5,109.5,6.2,16.5,749.0,550.27,434.12
2016,6,13,15,30,851.0,107.0,6.1,16.0,708.0,503.85,395.52
2016,6,13,15,45,841.0,102.5,6.1,16.0,664.5,455.34,353.66
2016,6,13,16,0,831.0,98.0,6.1,16.0,621.0,404.73,309.11
2016,6,13,16,15,812.0,94.5,6.05,15.5,573.0,351.17,261.98
2016,6,13,16,30,793.0,91.0,6.0,15.0,525.0,297.96,214.55
2016,6,13,16,45,574.5,128.0,6.0,15.0,426.5,229.53,162.56
2016,6,13,17,0,356.0,165.0,6.0,15.0,328.0,179.86,129.51
2016,6,13,17,15,408.5,135.0,5.9,14.5,301.0,140.64,96.5
2016,6,13,17,30,461.0,105.0,5.8,14.0,274.0,94.79,64.44
2016,6,13,17,45,527.5,83.5,5.75,14.0,248.5,64.89,52.43
2016,6,13,18,0,594.0,62.0,5.7,14.0,223.0,50.42,39.52
2016,6,13,18,15,527.5,55.0,5.55,13.5,176.0,44.84,34.46
2016,6,13,18,30,461.0,48.0,5.4,13.0,129.0,39.29,29.24
2016,6,13,18,45,350.0,38.5,5.3,13.0,88.5,31.47,21.73
2016,6,13,19,0,239.0,29.0,5.2,13.0,48.0,23.75,12.94
2016,6,13,19,15,119.5,14.5,5.15,12.5,24.0,11.41,0.0
2016,6,13,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,4,45,33.5,6.5,3.7,9.5,7.0,0.0,0.0
2016,6,14,5,0,67.0,13.0,3.8,10.0,14.0,10.23,0.0
2016,6,14,5,15,192.0,25.5,3.85,10.5,45.0,19.47,8.19
2016,6,14,5,30,317.0,38.0,3.9,11.0,76.0,31.06,21.34
2016,6,14,5,45,419.5,45.5,3.95,11.5,120.5,37.12,27.4
2016,6,14,6,0,522.0,53.0,4.0,12.0,165.0,43.34,33.3
2016,6,14,6,15,578.0,59.0,3.95,12.5,213.0,48.07,37.67
2016,6,14,6,30,634.0,65.0,3.9,13.0,261.0,52.83,41.89
2016,6,14,6,45,681.0,68.0,3.85,13.5,313.0,75.2,48.06
2016,6,14,7,0,728.0,71.0,3.8,14.0,365.0,124.24,71.59
2016,6,14,7,15,756.0,74.5,3.75,14.5,415.0,175.51,108.27
2016,6,14,7,30,784.0,78.0,3.7,15.0,465.0,229.0,152.34
2016,6,14,7,45,807.0,80.5,3.7,15.5,514.5,282.28,198.79
2016,6,14,8,0,830.0,83.0,3.7,16.0,564.0,338.72,248.2
2016,6,14,8,15,845.5,85.5,3.7,16.0,610.5,390.43,294.04
2016,6,14,8,30,861.0,88.0,3.7,16.0,657.0,441.82,338.73
2016,6,14,8,45,873.0,90.0,3.7,16.5,699.5,490.57,379.63
2016,6,14,9,0,885.0,92.0,3.7,17.0,742.0,538.15,418.38
2016,6,14,9,15,894.0,94.0,3.75,17.0,780.5,582.65,454.61
2016,6,14,9,30,903.0,96.0,3.8,17.0,819.0,625.23,488.53
2016,6,14,9,45,624.5,241.5,3.85,17.5,751.0,610.7,474.88
2016,6,14,10,0,346.0,387.0,3.9,18.0,683.0,555.92,430.23
2016,6,14,10,15,630.0,248.5,4.05,18.0,808.5,664.39,515.65
2016,6,14,10,30,914.0,110.0,4.2,18.0,934.0,759.2,589.9
2016,6,14,10,45,918.5,110.5,4.35,18.5,954.0,783.86,607.08
2016,6,14,11,0,923.0,111.0,4.5,19.0,974.0,805.33,621.73
2016,6,14,11,15,925.0,112.0,4.6,19.0,987.5,821.97,633.67
2016,6,14,11,30,927.0,113.0,4.7,19.0,1001.0,835.18,643.28
2016,6,14,11,45,928.5,113.0,4.85,19.0,1006.5,843.72,649.97
2016,6,14,12,0,930.0,113.0,5.0,19.0,1012.0,848.8,654.3
2016,6,14,12,15,929.5,113.0,5.1,18.5,1010.5,848.83,656.12
2016,6,14,12,30,929.0,113.0,5.2,18.0,1009.0,845.39,655.57
2016,6,14,12,45,715.0,252.5,5.3,18.0,938.5,804.61,623.12
2016,6,14,13,0,501.0,392.0,5.4,18.0,868.0,741.86,573.01
2016,6,14,13,15,509.0,379.0,5.5,17.5,856.0,728.52,565.34
2016,6,14,13,30,517.0,366.0,5.6,17.0,844.0,712.63,555.41
2016,6,14,13,45,520.5,351.0,5.75,17.0,822.5,689.37,538.92
2016,6,14,14,0,524.0,336.0,5.9,17.0,801.0,663.82,520.47
2016,6,14,14,15,503.5,326.0,5.85,16.5,760.0,623.9,491.02
2016,6,14,14,30,483.0,316.0,5.8,16.0,719.0,583.35,460.72
2016,6,14,14,45,684.5,208.0,5.8,16.0,753.5,601.23,476.08
2016,6,14,15,0,886.0,100.0,5.8,16.0,788.0,592.2,469.28
2016,6,14,15,15,875.5,98.0,5.7,15.5,748.0,547.78,433.03
2016,6,14,15,30,865.0,96.0,5.6,15.0,708.0,501.77,394.65
2016,6,14,15,45,606.0,175.5,5.6,15.0,591.0,412.89,323.22
2016,6,14,16,0,347.0,255.0,5.6,15.0,474.0,333.28,260.96
2016,6,14,16,15,445.0,205.5,5.6,15.0,464.0,310.99,238.97
2016,6,14,16,30,543.0,156.0,5.6,15.0,454.0,273.91,203.09
2016,6,14,16,45,651.0,117.0,5.6,15.0,440.0,238.29,166.62
2016,6,14,17,0,759.0,78.0,5.6,15.0,426.0,189.96,120.03
2016,6,14,17,15,518.5,106.0,5.5,14.5,331.0,135.11,87.25
2016,6,14,17,30,278.0,134.0,5.4,14.0,236.0,106.02,78.12
2016,6,14,17,45,255.5,117.0,5.35,13.5,199.5,82.4,68.11
2016,6,14,18,0,233.0,100.0,5.3,13.0,163.0,71.26,58.31
2016,6,14,18,15,206.5,81.5,5.1,12.5,129.0,58.86,47.14
2016,6,14,18,30,180.0,63.0,4.9,12.0,95.0,46.16,35.48
2016,6,14,18,45,133.5,46.0,4.7,12.0,65.5,34.05,24.1
2016,6,14,19,0,87.0,29.0,4.5,12.0,36.0,21.78,11.58
2016,6,14,19,15,43.5,14.5,4.5,11.5,18.0,11.09,0.0
2016,6,14,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.5,4.0,9.5,7.5,0.0,0.0
2016,6,15,5,0,0.0,15.0,4.1,10.0,15.0,11.8,0.0
2016,6,15,5,15,163.0,26.5,4.2,10.0,46.0,20.1,8.6
2016,6,15,5,30,326.0,38.0,4.3,10.0,77.0,31.11,21.47
2016,6,15,5,45,422.5,45.5,4.45,10.5,121.0,37.14,27.53
2016,6,15,6,0,519.0,53.0,4.6,11.0,165.0,43.32,33.41
2016,6,15,6,15,575.5,59.5,4.7,11.5,213.0,48.43,38.13
2016,6,15,6,30,632.0,66.0,4.8,12.0,261.0,53.53,42.69
2016,6,15,6,45,677.5,69.5,4.9,12.5,312.5,71.08,45.21
2016,6,15,7,0,723.0,73.0,5.0,13.0,364.0,124.56,72.56
2016,6,15,7,15,666.5,94.5,5.1,13.5,390.5,172.99,110.76
2016,6,15,7,30,610.0,116.0,5.2,14.0,417.0,218.61,151.96
2016,6,15,7,45,719.0,100.0,5.3,14.5,490.5,274.42,196.91
2016,6,15,8,0,828.0,84.0,5.4,15.0,564.0,335.98,248.22
2016,6,15,8,15,843.5,86.5,5.5,15.0,610.5,389.65,296.42
2016,6,15,8,30,859.0,89.0,5.6,15.0,657.0,440.95,341.97
2016,6,15,8,45,873.0,90.0,5.7,15.5,700.0,489.72,383.91
2016,6,15,9,0,887.0,91.0,5.8,16.0,743.0,537.48,423.94
2016,6,15,9,15,896.5,93.0,5.85,16.0,781.0,582.35,461.45
2016,6,15,9,30,906.0,95.0,5.9,16.0,819.0,625.35,496.68
2016,6,15,9,45,908.5,99.0,6.0,16.5,850.5,663.56,526.61
2016,6,15,10,0,911.0,103.0,6.1,17.0,882.0,698.97,553.74
2016,6,15,10,15,917.0,104.0,6.15,17.0,909.0,731.33,579.05
2016,6,15,10,30,923.0,105.0,6.2,17.0,936.0,760.81,601.83
2016,6,15,10,45,927.0,105.5,6.3,17.0,956.5,785.36,620.85
2016,6,15,11,0,931.0,106.0,6.4,17.0,977.0,806.67,636.51
2016,6,15,11,15,934.0,106.5,6.45,17.0,991.0,823.86,648.92
2016,6,15,11,30,937.0,107.0,6.5,17.0,1005.0,837.62,658.87
2016,6,15,11,45,939.0,107.0,6.55,17.0,1011.0,846.7,665.47
2016,6,15,12,0,941.0,107.0,6.6,17.0,1017.0,852.28,669.63
2016,6,15,12,15,941.0,107.0,6.6,17.0,1016.0,852.76,669.94
2016,6,15,12,30,941.0,107.0,6.6,17.0,1015.0,849.74,667.8
2016,6,15,12,45,929.5,113.0,6.6,17.0,1004.0,839.04,660.13
2016,6,15,13,0,918.0,119.0,6.6,17.0,993.0,825.01,650.11
2016,6,15,13,15,678.0,251.0,6.55,17.0,890.5,754.6,593.35
2016,6,15,13,30,438.0,383.0,6.5,17.0,788.0,666.8,522.65
2016,6,15,13,45,454.0,367.0,6.5,17.0,778.0,653.63,513.42
2016,6,15,14,0,470.0,351.0,6.5,17.0,768.0,637.79,501.76
2016,6,15,14,15,495.5,328.0,6.45,16.5,754.5,620.12,489.55
2016,6,15,14,30,521.0,305.0,6.4,16.0,741.0,599.04,474.37
2016,6,15,14,45,391.5,332.0,6.35,16.0,652.0,513.15,406.67
2016,6,15,15,0,262.0,359.0,6.3,16.0,563.0,442.96,350.85
2016,6,15,15,15,565.5,227.0,6.2,16.0,637.0,490.5,388.41
2016,6,15,15,30,869.0,95.0,6.1,16.0,711.0,503.16,395.19
2016,6,15,15,45,861.0,90.5,6.1,16.0,667.5,454.66,353.05
2016,6,15,16,0,853.0,86.0,6.1,16.0,624.0,404.81,308.92
2016,6,15,16,15,835.5,83.0,5.95,15.5,576.5,351.93,262.06
2016,6,15,16,30,818.0,80.0,5.8,15.0,529.0,296.55,212.62
2016,6,15,16,45,797.5,76.0,5.7,14.5,479.5,242.04,164.22
2016,6,15,17,0,777.0,72.0,5.6,14.0,430.0,188.57,118.54
2016,6,15,17,15,746.5,68.5,5.4,13.5,379.0,135.71,78.55
2016,6,15,17,30,716.0,65.0,5.2,13.0,328.0,85.55,50.37
2016,6,15,17,45,674.0,60.0,5.05,13.0,278.0,53.74,42.68
2016,6,15,18,0,632.0,55.0,4.9,13.0,228.0,49.42,38.81
2016,6,15,18,15,569.0,49.0,4.5,12.5,180.5,40.61,30.85
2016,6,15,18,30,506.0,43.0,4.1,12.0,133.0,35.64,26.16
2016,6,15,18,45,408.5,34.5,3.75,11.5,92.5,28.51,19.34
2016,6,15,19,0,311.0,26.0,3.4,11.0,52.0,21.45,11.5
2016,6,15,19,15,155.5,13.0,3.15,10.5,26.0,10.52,0.0
2016,6,15,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,0.75,10.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,0.7,11.0,14.0,11.02,0.0
2016,6,16,5,15,162.5,25.0,0.7,11.0,44.5,19.01,7.76
2016,6,16,5,30,325.0,36.0,0.7,11.0,75.0,29.44,20.0
2016,6,16,5,45,410.0,45.0,0.75,11.5,117.0,36.65,27.06
2016,6,16,6,0,495.0,54.0,0.8,12.0,159.0,43.89,33.85
2016,6,16,6,15,551.5,60.5,0.7,12.5,206.5,48.92,38.48
2016,6,16,6,30,608.0,67.0,0.6,13.0,254.0,53.95,42.95
2016,6,16,6,45,401.0,113.5,0.5,13.5,246.0,89.84,65.32
2016,6,16,7,0,194.0,160.0,0.4,14.0,238.0,130.72,97.24
2016,6,16,7,15,262.0,173.5,0.4,14.5,293.5,164.82,120.19
2016,6,16,7,30,330.0,187.0,0.4,15.0,349.0,207.14,151.2
2016,6,16,7,45,308.5,213.5,0.4,15.5,378.0,242.44,180.81
2016,6,16,8,0,287.0,240.0,0.4,16.0,407.0,275.31,208.08
2016,6,16,8,15,153.5,238.5,0.45,16.0,329.0,241.44,185.95
2016,6,16,8,30,20.0,237.0,0.5,16.0,251.0,188.95,147.3
2016,6,16,8,45,16.0,234.0,0.55,16.5,246.0,186.74,145.4
2016,6,16,9,0,12.0,231.0,0.6,17.0,241.0,183.89,142.71
2016,6,16,9,15,40.0,295.5,0.7,17.5,328.0,254.97,197.49
2016,6,16,9,30,68.0,360.0,0.8,18.0,415.0,325.62,250.29
2016,6,16,9,45,205.0,374.0,0.95,18.5,548.0,434.65,331.81
2016,6,16,10,0,342.0,388.0,1.1,19.0,681.0,553.31,417.76
2016,6,16,10,15,241.5,417.5,1.25,19.0,627.5,520.86,393.09
2016,6,16,10,30,141.0,447.0,1.4,19.0,574.0,473.36,358.09
2016,6,16,10,45,94.5,430.5,1.55,19.5,516.5,421.1,319.47
2016,6,16,11,0,48.0,414.0,1.7,20.0,459.0,375.13,284.69
2016,6,16,11,15,139.0,446.5,1.9,20.0,579.0,485.34,367.83
2016,6,16,11,30,230.0,479.0,2.1,20.0,699.0,586.87,442.09
2016,6,16,11,45,244.0,468.5,2.3,20.5,703.5,601.77,452.16
2016,6,16,12,0,258.0,458.0,2.5,21.0,708.0,605.94,455.33
2016,6,16,12,15,283.0,464.0,2.7,21.0,738.0,631.18,474.3
2016,6,16,12,30,308.0,470.0,2.9,21.0,768.0,654.75,491.93
2016,6,16,12,45,618.0,286.5,3.1,21.0,877.0,754.62,570.11
2016,6,16,13,0,928.0,103.0,3.3,21.0,986.0,819.5,621.06
2016,6,16,13,15,925.0,102.5,3.45,21.0,970.0,803.39,610.47
2016,6,16,13,30,922.0,102.0,3.6,21.0,954.0,783.92,598.07
2016,6,16,13,45,919.5,99.5,3.8,21.0,932.0,759.82,581.83
2016,6,16,14,0,917.0,97.0,4.0,21.0,910.0,732.5,562.65
2016,6,16,14,15,910.5,96.0,4.1,20.5,881.0,700.67,540.4
2016,6,16,14,30,904.0,95.0,4.2,20.0,852.0,666.13,515.56
2016,6,16,14,45,692.0,189.0,4.35,20.0,754.0,590.57,456.85
2016,6,16,15,0,480.0,283.0,4.5,20.0,656.0,513.26,397.04
2016,6,16,15,15,309.0,306.0,4.55,20.0,541.5,412.0,319.52
2016,6,16,15,30,138.0,329.0,4.6,20.0,427.0,325.71,253.1
2016,6,16,15,45,123.5,305.5,4.7,20.0,389.5,291.91,227.03
2016,6,16,16,0,109.0,282.0,4.8,20.0,352.0,256.17,199.09
2016,6,16,16,15,220.5,248.5,4.8,19.5,375.0,262.87,201.95
2016,6,16,16,30,332.0,215.0,4.8,19.0,398.0,256.35,192.47
2016,6,16,16,45,245.5,203.5,4.8,18.5,331.5,206.61,154.54
2016,6,16,17,0,159.0,192.0,4.8,18.0,265.0,165.67,124.85
2016,6,16,17,15,436.0,126.5,4.65,17.5,294.5,138.72,92.44
2016,6,16,17,30,713.0,61.0,4.5,17.0,324.0,82.79,47.07
2016,6,16,17,45,673.0,56.5,4.4,17.0,275.0,50.98,39.55
2016,6,16,18,0,633.0,52.0,4.3,17.0,226.0,47.0,36.04
2016,6,16,18,15,572.0,46.0,3.95,16.5,179.0,41.57,31.18
2016,6,16,18,30,511.0,40.0,3.6,16.0,132.0,33.32,23.68
2016,6,16,18,45,417.0,32.5,3.25,15.5,92.0,26.93,17.65
2016,6,16,19,0,323.0,25.0,2.9,15.0,52.0,20.66,10.71
2016,6,16,19,15,161.5,12.5,2.65,14.5,26.0,10.11,0.0
2016,6,16,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,1.05,12.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,1.1,13.0,7.0,5.51,0.0
2016,6,17,5,15,0.0,21.5,1.3,13.0,21.5,16.33,5.69
2016,6,17,5,30,0.0,36.0,1.5,13.0,36.0,26.97,17.64
2016,6,17,5,45,6.5,54.0,1.7,13.5,55.5,39.91,29.65
2016,6,17,6,0,13.0,72.0,1.9,14.0,75.0,52.8,41.42
2016,6,17,6,15,20.0,91.5,1.95,14.5,97.0,65.58,52.91
2016,6,17,6,30,27.0,111.0,2.0,15.0,119.0,78.69,64.43
2016,6,17,6,45,31.0,130.5,2.05,15.5,142.0,92.93,72.78
2016,6,17,7,0,35.0,150.0,2.1,16.0,165.0,110.68,86.32
2016,6,17,7,15,404.5,110.5,2.1,16.0,309.0,142.51,95.77
2016,6,17,7,30,774.0,71.0,2.1,16.0,453.0,218.76,143.24
2016,6,17,7,45,792.5,74.5,2.15,16.5,500.5,271.02,188.42
2016,6,17,8,0,811.0,78.0,2.2,17.0,548.0,326.21,236.37
2016,6,17,8,15,826.5,80.5,2.3,17.5,593.5,376.89,280.34
2016,6,17,8,30,842.0,83.0,2.4,18.0,639.0,427.3,323.13
2016,6,17,8,45,493.5,214.0,2.5,18.5,545.5,409.45,314.96
2016,6,17,9,0,145.0,345.0,2.6,19.0,452.0,347.88,269.33
2016,6,17,9,15,130.5,362.5,2.7,19.0,462.5,362.83,281.06
2016,6,17,9,30,116.0,380.0,2.8,19.0,473.0,376.22,291.05
2016,6,17,9,45,127.0,399.0,2.95,19.5,505.0,405.29,312.47
2016,6,17,10,0,138.0,418.0,3.1,20.0,537.0,434.72,333.89
2016,6,17,10,15,101.5,416.5,3.25,20.0,506.0,406.49,312.23
2016,6,17,10,30,65.0,415.0,3.4,20.0,475.0,383.43,294.34
2016,6,17,10,45,40.0,348.0,3.6,20.5,385.0,312.54,240.06
2016,6,17,11,0,15.0,281.0,3.8,21.0,295.0,232.09,177.74
2016,6,17,11,15,16.5,298.5,3.95,21.0,314.5,247.77,189.95
2016,6,17,11,30,18.0,316.0,4.1,21.0,334.0,263.45,201.94
2016,6,17,11,45,16.0,293.5,4.3,21.0,309.5,244.18,187.12
2016,6,17,12,0,14.0,271.0,4.5,21.0,285.0,224.74,172.2
2016,6,17,12,15,7.5,204.5,4.6,21.0,212.5,166.55,126.88
2016,6,17,12,30,1.0,138.0,4.7,21.0,140.0,108.7,81.28
2016,6,17,12,45,4.5,161.0,4.85,21.0,166.0,129.54,97.93
2016,6,17,13,0,8.0,184.0,5.0,21.0,192.0,150.27,114.4
2016,6,17,13,15,10.5,219.5,5.1,21.0,230.0,179.98,137.82
2016,6,17,13,30,13.0,255.0,5.2,21.0,268.0,209.53,161.01
2016,6,17,13,45,6.5,187.5,5.3,21.0,194.0,150.97,115.09
2016,6,17,14,0,0.0,120.0,5.4,21.0,120.0,93.24,69.32
2016,6,17,14,15,0.0,92.5,5.45,20.5,92.5,71.73,52.34
2016,6,17,14,30,0.0,65.0,5.5,20.0,65.0,50.28,35.22
2016,6,17,14,45,0.0,84.5,5.55,20.0,84.5,65.38,47.52
2016,6,17,15,0,0.0,104.0,5.6,20.0,104.0,80.43,59.79
2016,6,17,15,15,0.0,95.5,5.55,19.5,95.5,73.8,54.65
2016,6,17,15,30,0.0,87.0,5.5,19.0,87.0,67.15,49.47
2016,6,17,15,45,0.0,123.0,5.45,19.0,123.5,94.71,72.1
2016,6,17,16,0,0.0,159.0,5.4,19.0,160.0,121.7,94.26
2016,6,17,16,15,38.0,195.0,5.3,18.5,216.5,161.44,126.11
2016,6,17,16,30,76.0,231.0,5.2,18.0,273.0,193.34,151.02
2016,6,17,16,45,38.0,180.0,5.15,17.5,201.0,142.62,111.32
2016,6,17,17,0,0.0,129.0,5.1,17.0,129.0,97.09,75.79
2016,6,17,17,15,0.0,99.5,4.95,16.5,99.5,75.35,58.03
2016,6,17,17,30,0.0,70.0,4.8,16.0,70.0,53.71,40.04
2016,6,17,17,45,0.0,59.5,4.65,15.5,59.5,45.58,35.01
2016,6,17,18,0,0.0,49.0,4.5,15.0,49.0,37.48,27.87
2016,6,17,18,15,0.0,38.5,4.25,14.5,38.5,29.4,20.61
2016,6,17,18,30,0.0,28.0,4.0,14.0,28.0,21.34,13.29
2016,6,17,18,45,0.0,19.5,3.8,14.0,19.5,14.83,7.27
2016,6,17,19,0,0.0,11.0,3.6,14.0,11.0,8.35,1.01
2016,6,17,19,15,0.0,5.5,3.45,13.5,5.5,4.16,0.0
2016,6,17,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,4,45,62.0,5.5,1.55,10.5,7.5,0.0,0.0
2016,6,18,5,0,124.0,11.0,1.7,11.0,15.0,8.65,0.0
2016,6,18,5,15,258.0,21.5,1.8,11.5,46.5,17.64,6.55
2016,6,18,5,30,392.0,32.0,1.9,12.0,78.0,26.49,17.29
2016,6,18,5,45,476.0,39.0,2.05,12.5,121.5,32.34,23.07
2016,6,18,6,0,560.0,46.0,2.2,13.0,165.0,38.29,28.66
2016,6,18,6,15,615.0,51.5,2.25,13.5,214.0,46.44,36.07
2016,6,18,6,30,670.0,57.0,2.3,14.0,263.0,51.37,40.44
2016,6,18,6,45,709.0,61.0,2.35,15.0,314.0,67.77,42.85
2016,6,18,7,0,748.0,65.0,2.4,16.0,365.0,118.27,65.88
2016,6,18,7,15,776.0,68.5,2.35,16.0,416.5,170.51,102.51
2016,6,18,7,30,804.0,72.0,2.3,16.0,468.0,224.97,146.97
2016,6,18,7,45,825.5,75.0,2.3,16.5,518.0,282.16,196.11
2016,6,18,8,0,847.0,78.0,2.3,17.0,568.0,336.74,243.58
2016,6,18,8,15,863.5,80.5,2.25,17.5,615.5,389.66,289.18
2016,6,18,8,30,880.0,83.0,2.2,18.0,663.0,442.34,333.41
2016,6,18,8,45,893.0,85.0,2.15,18.5,707.5,492.48,374.36
2016,6,18,9,0,906.0,87.0,2.1,19.0,752.0,541.51,413.07
2016,6,18,9,15,916.5,88.5,2.05,19.5,791.5,587.36,448.14
2016,6,18,9,30,927.0,90.0,2.0,20.0,831.0,631.39,480.69
2016,6,18,9,45,931.0,93.5,1.95,20.5,864.0,671.01,508.99
2016,6,18,10,0,935.0,97.0,1.9,21.0,897.0,707.88,534.48
2016,6,18,10,15,941.0,98.0,1.85,21.0,925.0,741.08,557.8
2016,6,18,10,30,947.0,99.0,1.8,21.0,953.0,771.34,578.59
2016,6,18,10,45,953.0,99.0,1.8,21.5,974.5,797.65,595.52
2016,6,18,11,0,959.0,99.0,1.8,22.0,996.0,820.71,609.18
2016,6,18,11,15,961.5,99.5,1.8,22.0,1009.5,838.13,620.21
2016,6,18,11,30,964.0,100.0,1.8,22.0,1023.0,852.0,628.98
2016,6,18,11,45,966.0,100.0,1.8,22.5,1030.0,861.47,633.69
2016,6,18,12,0,968.0,100.0,1.8,23.0,1037.0,867.34,636.13
2016,6,18,12,15,968.0,100.0,1.85,23.0,1036.0,867.99,636.99
2016,6,18,12,30,968.0,100.0,1.9,23.0,1035.0,865.03,635.61
2016,6,18,12,45,968.5,98.5,2.0,23.0,1027.0,857.57,631.82
2016,6,18,13,0,969.0,97.0,2.1,23.0,1019.0,846.44,625.64
2016,6,18,13,15,967.0,96.5,2.15,23.0,1003.5,830.58,615.9
2016,6,18,13,30,965.0,96.0,2.2,23.0,988.0,811.17,603.8
2016,6,18,13,45,961.0,95.0,2.25,23.5,965.5,786.39,586.46
2016,6,18,14,0,957.0,94.0,2.3,24.0,943.0,758.33,566.08
2016,6,18,14,15,951.5,93.0,2.3,24.0,914.0,726.1,543.24
2016,6,18,14,30,946.0,92.0,2.3,24.0,885.0,690.96,517.9
2016,6,18,14,45,938.0,91.0,2.3,24.0,849.5,651.57,488.96
2016,6,18,15,0,930.0,90.0,2.3,24.0,814.0,609.83,457.61
2016,6,18,15,15,920.0,88.5,2.3,23.5,773.5,564.46,423.59
2016,6,18,15,30,910.0,87.0,2.3,23.0,733.0,517.34,387.13
2016,6,18,15,45,895.0,85.5,2.35,23.0,687.5,466.55,346.19
2016,6,18,16,0,880.0,84.0,2.4,23.0,642.0,414.97,303.45
2016,6,18,16,15,863.0,81.5,2.4,22.5,593.5,361.38,258.56
2016,6,18,16,30,846.0,79.0,2.4,22.0,545.0,307.75,212.8
2016,6,18,16,45,822.5,76.5,2.4,22.0,494.0,249.72,163.48
2016,6,18,17,0,799.0,74.0,2.4,22.0,443.0,195.58,118.92
2016,6,18,17,15,768.0,70.0,2.2,21.5,391.0,140.98,78.96
2016,6,18,17,30,737.0,66.0,2.0,21.0,339.0,89.12,50.34
2016,6,18,17,45,694.5,61.0,1.85,20.5,288.0,54.8,42.28
2016,6,18,18,0,652.0,56.0,1.7,20.0,237.0,50.46,38.61
2016,6,18,18,15,589.0,50.0,1.65,19.0,188.5,41.56,30.86
2016,6,18,18,30,526.0,44.0,1.6,18.0,140.0,36.57,26.33
2016,6,18,18,45,428.0,35.5,1.55,17.0,98.0,29.41,19.7
2016,6,18,19,0,330.0,27.0,1.5,16.0,56.0,22.34,12.14
2016,6,18,19,15,165.0,13.5,1.5,15.5,28.0,10.94,0.0
2016,6,18,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,45,69.5,5.5,1.3,12.5,7.5,0.0,0.0
2016,6,19,5,0,139.0,11.0,1.3,13.0,15.0,8.65,0.0
2016,6,19,5,15,277.5,21.5,1.55,13.5,48.0,17.71,6.38
2016,6,19,5,30,416.0,32.0,1.8,14.0,81.0,26.62,17.22
2016,6,19,5,45,499.5,39.0,2.1,15.0,125.5,32.51,22.95
2016,6,19,6,0,583.0,46.0,2.4,16.0,170.0,41.74,31.33
2016,6,19,6,15,636.5,51.5,2.45,16.5,219.5,46.68,35.82
2016,6,19,6,30,690.0,57.0,2.5,17.0,269.0,51.64,40.17
2016,6,19,6,45,726.5,61.0,2.6,17.5,320.0,67.64,42.54
2016,6,19,7,0,763.0,65.0,2.7,18.0,371.0,118.91,65.51
2016,6,19,7,15,789.5,68.5,2.75,18.5,422.0,171.78,102.05
2016,6,19,7,30,816.0,72.0,2.8,19.0,473.0,226.69,146.3
2016,6,19,7,45,835.0,75.0,2.85,20.0,522.5,283.91,194.83
2016,6,19,8,0,854.0,78.0,2.9,21.0,572.0,338.23,241.35
2016,6,19,8,15,869.0,80.0,2.8,21.5,618.5,390.55,286.09
2016,6,19,8,30,884.0,82.0,2.7,22.0,665.0,442.48,329.34
2016,6,19,8,45,754.0,145.0,2.65,22.5,665.0,477.3,359.26
2016,6,19,9,0,624.0,208.0,2.6,23.0,665.0,498.85,377.01
2016,6,19,9,15,774.0,149.5,2.45,23.5,746.5,562.41,424.47
2016,6,19,9,30,924.0,91.0,2.3,24.0,828.0,629.93,473.88
2016,6,19,9,45,937.0,88.5,2.2,24.5,863.0,669.92,501.94
2016,6,19,10,0,950.0,86.0,2.1,25.0,898.0,707.77,527.76
2016,6,19,10,15,955.0,87.0,1.95,25.0,925.0,740.79,550.07
2016,6,19,10,30,960.0,88.0,1.8,25.0,952.0,770.78,569.65
2016,6,19,10,45,962.5,89.5,1.7,25.5,972.5,796.17,584.5
2016,6,19,11,0,965.0,91.0,1.6,26.0,993.0,818.13,596.18
2016,6,19,11,15,967.5,91.5,1.6,26.0,1007.0,835.72,607.11
2016,6,19,11,30,970.0,92.0,1.6,26.0,1021.0,849.75,615.78
2016,6,19,11,45,966.5,95.5,1.65,26.5,1026.0,857.94,620.07
2016,6,19,12,0,963.0,99.0,1.7,27.0,1031.0,862.41,622.09
2016,6,19,12,15,963.0,99.0,1.85,27.0,1030.0,863.12,624.0
2016,6,19,12,30,963.0,99.0,2.0,27.0,1029.0,860.22,623.61
2016,6,19,12,45,950.5,106.0,2.15,27.0,1017.5,849.68,618.21
2016,6,19,13,0,938.0,113.0,2.3,27.0,1006.0,835.74,610.57
2016,6,19,13,15,935.0,112.5,2.4,26.5,990.0,819.67,602.28
2016,6,19,13,30,932.0,112.0,2.5,26.0,974.0,800.19,591.62
2016,6,19,13,45,932.5,108.0,2.7,26.0,953.0,777.01,576.98
2016,6,19,14,0,933.0,104.0,2.9,26.0,932.0,750.38,559.46
2016,6,19,14,15,927.0,102.5,3.0,26.0,903.0,718.15,536.97
2016,6,19,14,30,921.0,101.0,3.1,26.0,874.0,683.11,511.97
2016,6,19,14,45,916.5,98.0,3.25,26.0,839.5,645.06,484.36
2016,6,19,15,0,912.0,95.0,3.4,26.0,805.0,604.44,454.05
2016,6,19,15,15,902.0,93.0,3.5,25.5,765.0,559.42,420.27
2016,6,19,15,30,892.0,91.0,3.6,25.0,725.0,512.68,384.04
2016,6,19,15,45,880.0,88.5,3.7,25.0,681.0,463.19,343.82
2016,6,19,16,0,868.0,86.0,3.8,25.0,637.0,412.66,301.65
2016,6,19,16,15,851.0,83.5,3.8,24.5,589.0,359.67,257.12
2016,6,19,16,30,834.0,81.0,3.8,24.0,541.0,304.13,209.84
2016,6,19,16,45,811.0,78.0,3.85,23.5,490.5,249.04,163.13
2016,6,19,17,0,788.0,75.0,3.9,23.0,440.0,195.2,118.99
2016,6,19,17,15,758.0,71.5,3.75,22.5,389.0,141.71,79.73
2016,6,19,17,30,728.0,68.0,3.6,22.0,338.0,90.85,51.55
2016,6,19,17,45,684.0,63.0,3.45,21.5,287.0,56.23,43.34
2016,6,19,18,0,640.0,58.0,3.3,21.0,236.0,47.94,36.25
2016,6,19,18,15,577.0,52.0,3.15,20.0,188.0,42.97,31.94
2016,6,19,18,30,514.0,46.0,3.0,19.0,140.0,38.05,27.49
2016,6,19,18,45,418.5,37.0,2.9,18.5,98.0,30.57,20.54
2016,6,19,19,0,323.0,28.0,2.8,18.0,56.0,23.14,12.69
2016,6,19,19,15,161.5,14.0,2.8,17.5,28.0,11.35,0.0
2016,6,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,68.5,6.0,2.4,10.5,8.0,0.0,0.0
2016,6,20,5,0,137.0,12.0,2.6,11.0,16.0,9.44,0.0
2016,6,20,5,15,282.0,22.5,2.6,11.5,49.5,18.57,6.89
2016,6,20,5,30,427.0,33.0,2.6,12.0,83.0,27.5,18.12
2016,6,20,5,45,517.5,39.5,2.65,12.5,129.0,33.04,23.66
2016,6,20,6,0,608.0,46.0,2.7,13.0,175.0,41.97,31.93
2016,6,20,6,15,661.5,51.0,2.6,13.5,225.0,46.55,36.15
2016,6,20,6,30,715.0,56.0,2.5,14.0,275.0,51.17,40.26
2016,6,20,6,45,755.0,59.5,2.45,15.0,328.0,66.68,42.27
2016,6,20,7,0,795.0,63.0,2.4,16.0,381.0,119.49,65.46
2016,6,20,7,15,821.0,66.0,2.4,16.5,433.0,173.69,102.99
2016,6,20,7,30,847.0,69.0,2.4,17.0,485.0,233.36,151.33
2016,6,20,7,45,867.0,71.5,2.45,18.0,535.5,288.63,198.59
2016,6,20,8,0,887.0,74.0,2.5,19.0,586.0,344.52,246.7
2016,6,20,8,15,902.0,76.0,2.55,19.5,634.0,398.53,293.27
2016,6,20,8,30,917.0,78.0,2.6,20.0,682.0,452.08,338.36
2016,6,20,8,45,929.0,79.5,2.65,21.0,726.5,503.09,379.54
2016,6,20,9,0,941.0,81.0,2.7,22.0,771.0,552.84,418.28
2016,6,20,9,15,949.5,83.0,2.7,22.5,810.0,599.56,454.15
2016,6,20,9,30,958.0,85.0,2.7,23.0,849.0,644.22,487.38
2016,6,20,9,45,954.5,92.0,2.75,23.5,880.0,683.42,515.84
2016,6,20,10,0,951.0,99.0,2.8,24.0,911.0,719.23,541.14
2016,6,20,10,15,956.0,100.0,2.75,24.0,938.5,752.31,564.66
2016,6,20,10,30,961.0,101.0,2.7,24.0,966.0,782.35,585.57
2016,6,20,10,45,964.5,101.5,2.7,24.5,986.5,807.65,601.98
2016,6,20,11,0,968.0,102.0,2.7,25.0,1007.0,829.57,614.97
2016,6,20,11,15,969.5,102.5,2.8,25.0,1020.0,846.45,626.43
2016,6,20,11,30,971.0,103.0,2.9,25.0,1033.0,859.73,635.57
2016,6,20,11,45,972.5,103.0,3.0,25.5,1039.0,868.96,640.84
2016,6,20,12,0,974.0,103.0,3.1,26.0,1045.0,874.56,643.77
2016,6,20,12,15,973.0,103.0,3.25,26.0,1043.5,874.52,644.6
2016,6,20,12,30,972.0,103.0,3.4,26.0,1042.0,870.86,643.08
2016,6,20,12,45,972.5,101.0,3.55,26.0,1033.5,863.07,638.85
2016,6,20,13,0,973.0,99.0,3.7,26.0,1025.0,851.59,632.17
2016,6,20,13,15,970.0,98.0,3.85,25.5,1008.5,834.6,622.95
2016,6,20,13,30,967.0,97.0,4.0,25.0,992.0,814.06,611.24
2016,6,20,13,45,962.0,96.5,4.15,25.0,969.0,789.05,594.68
2016,6,20,14,0,957.0,96.0,4.3,25.0,946.0,760.79,574.92
2016,6,20,14,15,951.0,95.0,4.4,24.5,916.0,728.32,552.67
2016,6,20,14,30,945.0,94.0,4.5,24.0,886.0,692.96,527.87
2016,6,20,14,45,935.5,93.5,4.65,24.0,850.5,653.22,498.35
2016,6,20,15,0,926.0,93.0,4.8,24.0,815.0,611.21,466.32
2016,6,20,15,15,916.0,91.0,4.8,23.5,774.5,565.64,431.14
2016,6,20,15,30,906.0,89.0,4.8,23.0,734.0,518.33,393.54
2016,6,20,15,45,890.5,88.0,4.85,23.0,688.5,467.96,351.86
2016,6,20,16,0,875.0,87.0,4.9,23.0,643.0,416.84,308.51
2016,6,20,16,15,858.0,84.5,4.85,22.5,594.5,363.5,262.95
2016,6,20,16,30,841.0,82.0,4.8,22.0,546.0,307.63,214.71
2016,6,20,16,45,644.5,115.0,4.8,21.5,451.0,238.21,162.61
2016,6,20,17,0,448.0,148.0,4.8,21.0,356.0,186.52,127.74
2016,6,20,17,15,260.5,147.0,4.65,20.0,264.5,134.65,95.18
2016,6,20,17,30,73.0,146.0,4.5,19.0,173.0,106.56,81.6
2016,6,20,17,45,65.5,125.5,4.4,18.5,147.0,88.15,71.77
2016,6,20,18,0,58.0,105.0,4.3,18.0,121.0,74.54,60.02
2016,6,20,18,15,48.5,84.5,4.15,17.5,96.5,60.71,47.84
2016,6,20,18,30,39.0,64.0,4.0,17.0,72.0,46.7,35.27
2016,6,20,18,45,22.5,46.0,3.9,16.5,50.5,34.0,23.68
2016,6,20,19,0,6.0,28.0,3.8,16.0,29.0,21.07,11.21
2016,6,20,19,15,3.0,14.0,3.8,15.5,14.5,10.69,0.0
2016,6,20,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,58.5,6.0,2.5,11.5,7.5,0.0,0.0
2016,6,21,5,0,117.0,12.0,2.7,12.0,15.0,9.44,0.0
2016,6,21,5,15,256.5,22.5,2.7,12.5,47.0,18.49,6.61
2016,6,21,5,30,396.0,33.0,2.7,13.0,79.0,27.35,17.88
2016,6,21,5,45,488.0,39.5,2.75,13.5,124.0,32.83,23.36
2016,6,21,6,0,580.0,46.0,2.8,14.0,169.0,38.47,28.68
2016,6,21,6,15,634.0,51.5,2.75,14.5,218.0,46.66,36.1
2016,6,21,6,30,688.0,57.0,2.7,15.0,267.0,51.61,40.48
2016,6,21,6,45,730.0,60.0,2.65,16.0,319.0,65.71,42.0
2016,6,21,7,0,772.0,63.0,2.6,17.0,371.0,116.83,64.01
2016,6,21,7,15,798.5,66.0,2.6,17.5,422.0,169.77,100.43
2016,6,21,7,30,825.0,69.0,2.6,18.0,473.0,228.28,147.63
2016,6,21,7,45,846.0,71.0,2.6,19.0,523.5,282.2,193.55
2016,6,21,8,0,867.0,73.0,2.6,20.0,574.0,336.86,240.45
2016,6,21,8,15,882.0,75.0,2.6,20.5,621.0,389.84,285.99
2016,6,21,8,30,897.0,77.0,2.6,21.0,668.0,442.4,330.1
2016,6,21,8,45,909.0,79.0,2.6,22.0,711.5,492.92,370.65
2016,6,21,9,0,921.0,81.0,2.6,23.0,755.0,542.23,408.8
2016,6,21,9,15,929.5,82.5,2.55,23.5,793.5,587.7,443.47
2016,6,21,9,30,938.0,84.0,2.5,24.0,832.0,631.17,475.52
2016,6,21,9,45,940.5,87.5,2.5,25.0,864.0,670.4,502.76
2016,6,21,10,0,943.0,91.0,2.5,26.0,896.0,706.76,527.08
2016,6,21,10,15,948.0,92.0,2.45,26.5,923.5,739.66,549.12
2016,6,21,10,30,953.0,93.0,2.4,27.0,951.0,769.55,568.52
2016,6,21,10,45,955.5,94.5,2.4,27.5,971.0,794.85,584.51
2016,6,21,11,0,958.0,96.0,2.4,28.0,991.0,816.76,597.3
2016,6,21,11,15,960.0,96.5,2.4,28.0,1004.5,833.94,608.13
2016,6,21,11,30,962.0,97.0,2.4,28.0,1018.0,847.56,616.69
2016,6,21,11,45,962.0,98.0,2.45,28.5,1024.0,856.44,621.36
2016,6,21,12,0,962.0,99.0,2.5,29.0,1030.0,861.69,623.74
2016,6,21,12,15,961.5,99.0,2.6,29.0,1028.5,862.09,624.67
2016,6,21,12,30,961.0,99.0,2.7,29.0,1027.0,858.91,623.35
2016,6,21,12,45,955.0,101.5,2.85,29.0,1017.0,849.87,618.57
2016,6,21,13,0,949.0,104.0,3.0,29.0,1007.0,837.35,611.5
2016,6,21,13,15,945.5,103.5,3.15,29.0,991.0,820.81,601.72
2016,6,21,13,30,942.0,103.0,3.3,29.0,975.0,800.84,589.6
2016,6,21,13,45,937.5,102.0,3.45,29.0,952.0,776.37,573.71
2016,6,21,14,0,933.0,101.0,3.6,29.0,929.0,748.72,554.95
2016,6,21,14,15,927.0,99.5,3.75,28.5,900.0,716.57,533.68
2016,6,21,14,30,921.0,98.0,3.9,28.0,871.0,681.6,509.78
2016,6,21,14,45,913.0,96.5,4.1,28.0,836.0,642.78,481.54
2016,6,21,15,0,905.0,95.0,4.3,28.0,801.0,601.67,450.8
2016,6,21,15,15,894.5,93.0,4.45,27.5,761.0,556.73,417.08
2016,6,21,15,30,884.0,91.0,4.6,27.0,721.0,510.14,381.14
2016,6,21,15,45,870.5,89.0,4.75,26.5,676.5,460.83,341.88
2016,6,21,16,0,857.0,87.0,4.9,26.0,632.0,410.63,300.63
2016,6,21,16,15,840.0,84.5,5.0,25.0,584.5,358.22,257.03
2016,6,21,16,30,823.0,82.0,5.1,24.0,537.0,303.32,210.54
2016,6,21,16,45,801.0,78.5,5.2,23.5,487.0,248.63,163.85
2016,6,21,17,0,779.0,75.0,5.3,23.0,437.0,195.1,119.62
2016,6,21,17,15,749.0,71.5,5.3,22.0,386.0,142.1,80.54
2016,6,21,17,30,719.0,68.0,5.3,21.0,335.0,91.72,52.18
2016,6,21,17,45,677.5,63.0,5.3,20.0,285.0,56.13,43.54
2016,6,21,18,0,636.0,58.0,5.3,19.0,235.0,47.89,36.51
2016,6,21,18,15,573.5,51.5,5.15,18.0,187.0,42.55,31.84
2016,6,21,18,30,511.0,45.0,5.0,17.0,139.0,37.23,27.0
2016,6,21,18,45,415.0,36.5,4.85,16.5,98.0,30.13,20.35
2016,6,21,19,0,319.0,28.0,4.7,16.0,57.0,23.11,12.88
2016,6,21,19,15,159.5,14.0,4.65,15.5,28.5,11.33,0.0
2016,6,21,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
