Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,22,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,63.0,6.0,4.2,10.5,7.5,0.0,0.0
2016,6,22,5,0,126.0,12.0,4.3,11.0,15.0,9.44,0.0
2016,6,22,5,15,271.0,22.0,4.3,11.5,48.0,18.13,6.2
2016,6,22,5,30,416.0,32.0,4.3,12.0,81.0,26.64,17.31
2016,6,22,5,45,501.5,39.5,4.3,12.5,125.5,32.93,23.53
2016,6,22,6,0,587.0,47.0,4.3,13.0,170.0,39.31,29.53
2016,6,22,6,15,641.0,52.5,4.3,13.5,220.0,47.56,37.03
2016,6,22,6,30,695.0,58.0,4.3,14.0,270.0,52.5,41.43
2016,6,22,6,45,732.5,62.0,4.3,14.5,321.5,66.76,43.52
2016,6,22,7,0,770.0,66.0,4.3,15.0,373.0,118.43,66.15
2016,6,22,7,15,796.5,69.5,4.3,15.5,424.5,171.71,103.15
2016,6,22,7,30,823.0,73.0,4.3,16.0,476.0,227.03,148.27
2016,6,22,7,45,843.5,75.5,4.35,16.5,526.0,284.64,198.28
2016,6,22,8,0,864.0,78.0,4.4,17.0,576.0,339.52,246.73
2016,6,22,8,15,879.0,80.0,4.4,17.5,623.0,392.42,293.28
2016,6,22,8,30,894.0,82.0,4.4,18.0,670.0,444.92,338.44
2016,6,22,8,45,906.5,83.5,4.45,18.5,713.5,495.16,380.75
2016,6,22,9,0,919.0,85.0,4.5,19.0,757.0,544.23,420.92
2016,6,22,9,15,927.5,86.5,4.55,19.0,796.0,589.68,458.08
2016,6,22,9,30,936.0,88.0,4.6,19.0,835.0,633.11,492.84
2016,6,22,9,45,943.5,89.0,4.65,19.5,868.5,673.26,523.38
2016,6,22,10,0,951.0,90.0,4.7,20.0,902.0,710.89,551.32
2016,6,22,10,15,956.0,91.0,4.75,20.0,929.5,744.08,576.53
2016,6,22,10,30,961.0,92.0,4.8,20.0,957.0,774.24,599.15
2016,6,22,10,45,964.5,92.5,4.9,20.5,977.5,799.67,616.87
2016,6,22,11,0,968.0,93.0,5.0,21.0,998.0,821.71,631.28
2016,6,22,11,15,970.5,93.5,5.05,21.0,1011.5,839.51,643.67
2016,6,22,11,30,973.0,94.0,5.1,21.0,1025.0,853.72,653.61
2016,6,22,11,45,974.0,94.0,5.2,21.5,1031.5,862.7,658.92
2016,6,22,12,0,975.0,94.0,5.3,22.0,1038.0,868.03,661.76
2016,6,22,12,15,975.0,94.0,5.35,22.0,1037.5,868.9,662.6
2016,6,22,12,30,975.0,94.0,5.4,22.0,1037.0,866.13,660.98
2016,6,22,12,45,967.5,98.5,5.5,22.0,1027.0,857.56,655.64
2016,6,22,13,0,960.0,103.0,5.6,22.0,1017.0,845.46,647.87
2016,6,22,13,15,957.5,102.5,5.6,21.5,1001.5,829.57,638.22
2016,6,22,13,30,955.0,102.0,5.6,21.0,986.0,810.18,626.07
2016,6,22,13,45,950.0,101.5,5.7,21.0,963.0,785.53,608.75
2016,6,22,14,0,945.0,101.0,5.8,21.0,940.0,757.67,588.33
2016,6,22,14,15,939.0,100.0,5.8,21.0,911.0,725.64,564.1
2016,6,22,14,30,933.0,99.0,5.8,21.0,882.0,690.75,537.31
2016,6,22,14,45,925.5,97.5,5.85,21.0,847.0,651.85,507.13
2016,6,22,15,0,918.0,96.0,5.9,21.0,812.0,610.56,474.43
2016,6,22,15,15,907.5,94.0,5.9,20.5,771.5,565.11,438.5
2016,6,22,15,30,897.0,92.0,5.9,20.0,731.0,517.96,400.19
2016,6,22,15,45,885.0,89.5,5.9,19.5,686.5,468.29,358.77
2016,6,22,16,0,873.0,87.0,5.9,19.0,642.0,417.56,315.3
2016,6,22,16,15,855.5,84.5,5.85,18.5,593.5,364.18,268.72
2016,6,22,16,30,838.0,82.0,5.8,18.0,545.0,308.33,219.5
2016,6,22,16,45,815.5,78.5,5.75,18.0,494.5,252.7,170.38
2016,6,22,17,0,793.0,75.0,5.7,18.0,444.0,198.27,124.06
2016,6,22,17,15,762.5,71.0,5.65,17.0,392.5,143.99,83.09
2016,6,22,17,30,732.0,67.0,5.6,16.0,341.0,92.39,53.18
2016,6,22,17,45,688.0,62.5,5.55,15.5,289.5,55.88,44.13
2016,6,22,18,0,644.0,58.0,5.5,15.0,238.0,47.98,37.21
2016,6,22,18,15,581.5,52.0,5.4,14.5,189.5,43.0,32.73
2016,6,22,18,30,519.0,46.0,5.3,14.0,141.0,38.08,28.11
2016,6,22,18,45,418.0,37.5,5.2,13.5,99.0,30.96,21.36
2016,6,22,19,0,317.0,29.0,5.1,13.0,57.0,23.94,13.79
2016,6,22,19,15,158.5,14.5,5.05,12.5,28.5,11.74,0.0
2016,6,22,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,4,45,66.0,5.5,3.45,9.5,7.0,0.0,0.0
2016,6,23,5,0,132.0,11.0,3.6,10.0,14.0,8.65,0.0
2016,6,23,5,15,278.0,21.5,3.6,10.5,47.0,17.73,5.76
2016,6,23,5,30,424.0,32.0,3.6,11.0,80.0,26.68,17.41
2016,6,23,5,45,514.0,38.5,3.65,11.5,125.5,32.23,23.01
2016,6,23,6,0,604.0,45.0,3.7,12.0,171.0,41.09,31.25
2016,6,23,6,15,658.0,50.0,3.7,12.5,221.0,45.7,35.52
2016,6,23,6,30,712.0,55.0,3.7,13.0,271.0,50.34,39.67
2016,6,23,6,45,751.5,58.0,3.75,14.0,323.5,63.63,41.13
2016,6,23,7,0,791.0,61.0,3.8,15.0,376.0,115.74,63.23
2016,6,23,7,15,817.0,64.0,3.8,15.5,428.0,173.74,103.89
2016,6,23,7,30,843.0,67.0,3.8,16.0,480.0,229.16,149.0
2016,6,23,7,45,864.0,69.5,3.8,16.5,530.5,284.46,197.08
2016,6,23,8,0,885.0,72.0,3.8,17.0,581.0,340.53,246.44
2016,6,23,8,15,899.0,74.0,3.8,17.5,628.5,394.11,293.51
2016,6,23,8,30,913.0,76.0,3.8,18.0,676.0,447.16,339.05
2016,6,23,8,45,924.5,77.5,3.8,19.0,719.5,497.84,380.77
2016,6,23,9,0,936.0,79.0,3.8,20.0,763.0,547.22,420.0
2016,6,23,9,15,943.5,80.5,3.8,20.5,801.0,592.87,455.93
2016,6,23,9,30,951.0,82.0,3.8,21.0,839.0,636.39,489.19
2016,6,23,9,45,951.5,86.0,3.85,21.5,871.0,675.39,518.28
2016,6,23,10,0,952.0,90.0,3.9,22.0,903.0,711.35,544.41
2016,6,23,10,15,956.0,91.0,3.95,22.0,929.0,743.94,568.68
2016,6,23,10,30,960.0,92.0,4.0,22.0,955.0,773.43,590.34
2016,6,23,10,45,961.5,93.0,4.1,22.5,974.5,797.85,606.89
2016,6,23,11,0,963.0,94.0,4.2,23.0,994.0,818.8,620.14
2016,6,23,11,15,964.0,94.5,4.3,23.0,1006.0,835.4,631.59
2016,6,23,11,30,965.0,95.0,4.4,23.0,1018.0,848.41,640.62
2016,6,23,11,45,965.5,94.5,4.55,23.5,1023.5,856.55,645.56
2016,6,23,12,0,966.0,94.0,4.7,24.0,1029.0,861.06,648.19
2016,6,23,12,15,965.0,94.0,4.85,24.0,1027.5,861.18,649.15
2016,6,23,12,30,964.0,94.0,5.0,24.0,1026.0,857.68,647.68
2016,6,23,12,45,960.5,94.5,5.2,24.0,1016.5,849.02,642.94
2016,6,23,13,0,957.0,95.0,5.4,24.0,1007.0,836.8,635.7
2016,6,23,13,15,954.5,94.5,5.55,23.5,991.5,820.97,626.9
2016,6,23,13,30,952.0,94.0,5.7,23.0,976.0,801.65,615.54
2016,6,23,13,45,949.0,92.5,5.85,23.0,954.0,777.69,599.24
2016,6,23,14,0,946.0,91.0,6.0,23.0,932.0,750.42,579.53
2016,6,23,14,15,940.5,90.0,6.05,22.5,903.0,718.72,556.89
2016,6,23,14,30,935.0,89.0,6.1,22.0,874.0,684.13,531.55
2016,6,23,14,45,929.5,86.5,6.2,22.0,840.0,645.53,501.7
2016,6,23,15,0,924.0,84.0,6.3,22.0,806.0,604.4,469.18
2016,6,23,15,15,914.0,82.5,6.3,21.5,765.5,559.45,433.55
2016,6,23,15,30,904.0,81.0,6.3,21.0,725.0,512.76,395.51
2016,6,23,15,45,893.0,78.0,6.3,21.0,681.0,462.84,353.16
2016,6,23,16,0,882.0,75.0,6.3,21.0,637.0,411.77,308.85
2016,6,23,16,15,865.0,73.0,6.2,20.5,589.0,358.64,262.55
2016,6,23,16,30,848.0,71.0,6.1,20.0,541.0,305.47,215.54
2016,6,23,16,45,826.5,68.0,6.05,19.5,490.5,250.67,167.54
2016,6,23,17,0,805.0,65.0,6.0,19.0,440.0,196.86,122.01
2016,6,23,17,15,776.0,62.0,5.85,18.5,389.0,139.15,77.96
2016,6,23,17,30,747.0,59.0,5.7,18.0,338.0,87.74,48.15
2016,6,23,17,45,705.0,55.0,5.6,17.5,287.5,50.26,38.82
2016,6,23,18,0,663.0,51.0,5.5,17.0,237.0,46.55,35.64
2016,6,23,18,15,603.5,46.0,5.3,16.5,189.0,41.87,31.45
2016,6,23,18,30,544.0,41.0,5.1,16.0,141.0,37.26,27.16
2016,6,23,18,45,445.0,33.5,4.9,15.5,99.5,27.88,18.51
2016,6,23,19,0,346.0,26.0,4.7,15.0,58.0,21.54,11.75
2016,6,23,19,15,173.0,13.0,4.65,14.5,29.0,10.53,0.0
2016,6,23,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,63.0,5.5,3.35,10.5,7.0,0.0,0.0
2016,6,24,5,0,126.0,11.0,3.5,11.0,14.0,8.65,0.0
2016,6,24,5,15,273.0,21.0,3.5,11.5,46.5,17.31,5.18
2016,6,24,5,30,420.0,31.0,3.5,12.0,79.0,25.85,16.59
2016,6,24,5,45,504.5,38.5,3.5,12.5,124.0,32.16,22.84
2016,6,24,6,0,589.0,46.0,3.5,13.0,169.0,41.81,31.76
2016,6,24,6,15,644.5,51.0,3.4,13.5,219.0,46.37,35.98
2016,6,24,6,30,700.0,56.0,3.3,14.0,269.0,50.98,40.08
2016,6,24,6,45,736.0,60.5,3.25,14.5,320.5,64.63,42.41
2016,6,24,7,0,772.0,65.0,3.2,15.0,372.0,116.75,64.9
2016,6,24,7,15,799.5,68.5,3.05,15.5,424.0,170.28,101.72
2016,6,24,7,30,827.0,72.0,2.9,16.0,476.0,225.97,146.8
2016,6,24,7,45,846.0,75.0,2.8,16.5,526.0,283.88,196.69
2016,6,24,8,0,865.0,78.0,2.7,17.0,576.0,338.87,244.73
2016,6,24,8,15,880.5,80.5,2.65,17.5,623.5,392.48,291.21
2016,6,24,8,30,896.0,83.0,2.6,18.0,671.0,445.75,336.24
2016,6,24,8,45,906.5,85.5,2.6,19.0,714.5,496.1,377.13
2016,6,24,9,0,917.0,88.0,2.6,20.0,758.0,545.11,415.48
2016,6,24,9,15,926.0,89.5,2.6,20.5,797.0,590.84,450.89
2016,6,24,9,30,935.0,91.0,2.6,21.0,836.0,634.61,483.75
2016,6,24,9,45,943.0,92.0,2.6,21.5,870.0,675.13,513.31
2016,6,24,10,0,951.0,93.0,2.6,22.0,904.0,713.17,540.29
2016,6,24,10,15,956.0,94.0,2.65,22.5,931.5,746.47,563.54
2016,6,24,10,30,961.0,95.0,2.7,23.0,959.0,776.72,584.19
2016,6,24,10,45,964.5,95.5,2.75,23.5,979.5,802.26,601.02
2016,6,24,11,0,968.0,96.0,2.8,24.0,1000.0,824.41,614.58
2016,6,24,11,15,970.0,96.5,2.85,24.5,1013.5,841.92,624.99
2016,6,24,11,30,972.0,97.0,2.9,25.0,1027.0,855.84,633.02
2016,6,24,11,45,973.0,97.0,3.0,25.5,1033.5,864.91,638.18
2016,6,24,12,0,974.0,97.0,3.1,26.0,1040.0,870.34,640.99
2016,6,24,12,15,974.0,97.0,3.2,26.0,1039.0,871.31,642.19
2016,6,24,12,30,974.0,97.0,3.3,26.0,1038.0,868.64,641.05
2016,6,24,12,45,964.5,102.0,3.45,26.0,1027.5,859.0,635.58
2016,6,24,13,0,955.0,107.0,3.6,26.0,1017.0,845.86,627.79
2016,6,24,13,15,952.5,106.5,3.7,26.0,1001.5,830.15,618.01
2016,6,24,13,30,950.0,106.0,3.8,26.0,986.0,810.94,605.85
2016,6,24,13,45,945.5,105.0,3.9,26.0,963.5,786.44,589.4
2016,6,24,14,0,941.0,104.0,4.0,26.0,941.0,758.71,570.04
2016,6,24,14,15,935.5,103.0,4.05,26.0,912.0,727.21,547.45
2016,6,24,14,30,930.0,102.0,4.1,26.0,883.0,692.82,522.35
2016,6,24,14,45,922.0,100.5,4.15,26.0,848.0,653.77,493.34
2016,6,24,15,0,914.0,99.0,4.2,26.0,813.0,612.39,461.91
2016,6,24,15,15,904.0,97.0,4.25,25.5,772.5,567.39,427.85
2016,6,24,15,30,894.0,95.0,4.3,25.0,732.0,520.66,391.39
2016,6,24,15,45,880.5,93.0,4.35,25.0,687.5,470.9,350.79
2016,6,24,16,0,867.0,91.0,4.4,25.0,643.0,420.21,308.41
2016,6,24,16,15,849.5,88.0,4.4,24.5,594.5,366.68,263.45
2016,6,24,16,30,832.0,85.0,4.4,24.0,546.0,310.84,215.9
2016,6,24,16,45,808.5,82.0,4.45,23.5,495.5,255.66,169.02
2016,6,24,17,0,785.0,79.0,4.5,23.0,445.0,201.77,124.58
2016,6,24,17,15,754.0,75.0,4.5,22.0,393.0,147.79,84.6
2016,6,24,17,30,723.0,71.0,4.5,21.0,341.0,96.56,55.13
2016,6,24,17,45,679.0,66.0,4.55,20.5,290.0,54.04,41.62
2016,6,24,18,0,635.0,61.0,4.6,20.0,239.0,50.09,38.28
2016,6,24,18,15,570.5,54.5,4.6,19.0,190.5,44.8,33.68
2016,6,24,18,30,506.0,48.0,4.6,18.0,142.0,39.56,28.92
2016,6,24,18,45,405.0,39.0,4.65,17.0,100.0,32.1,22.02
2016,6,24,19,0,304.0,30.0,4.7,16.0,58.0,24.73,14.27
2016,6,24,19,15,152.0,15.0,4.7,15.5,29.0,12.15,0.0
2016,6,24,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,52.0,5.5,1.2,11.5,6.5,0.0,0.0
2016,6,25,5,0,104.0,11.0,1.2,12.0,13.0,8.65,0.0
2016,6,25,5,15,248.5,21.5,1.45,12.5,45.0,17.67,5.08
2016,6,25,5,30,393.0,32.0,1.7,13.0,77.0,26.55,17.1
2016,6,25,5,45,482.5,40.0,2.0,14.0,121.5,33.21,23.62
2016,6,25,6,0,572.0,48.0,2.3,15.0,166.0,39.96,29.86
2016,6,25,6,15,628.0,53.5,2.3,15.5,216.0,44.53,34.06
2016,6,25,6,30,684.0,59.0,2.3,16.0,266.0,53.17,41.69
2016,6,25,6,45,724.0,63.0,2.3,17.0,317.5,65.78,43.39
2016,6,25,7,0,764.0,67.0,2.3,18.0,369.0,117.17,64.85
2016,6,25,7,15,792.0,70.5,2.35,18.5,421.0,170.36,100.84
2016,6,25,7,30,820.0,74.0,2.4,19.0,473.0,225.77,145.04
2016,6,25,7,45,841.5,76.5,2.5,20.0,523.5,283.52,193.71
2016,6,25,8,0,863.0,79.0,2.6,21.0,574.0,338.68,240.78
2016,6,25,8,15,878.5,81.5,2.65,21.5,622.0,392.23,286.61
2016,6,25,8,30,894.0,84.0,2.7,22.0,670.0,445.44,331.09
2016,6,25,8,45,907.0,85.5,2.8,23.0,714.0,496.04,371.79
2016,6,25,9,0,920.0,87.0,2.9,24.0,758.0,545.52,410.25
2016,6,25,9,15,929.0,88.5,2.95,24.5,797.5,591.42,445.55
2016,6,25,9,30,938.0,90.0,3.0,25.0,837.0,635.36,478.36
2016,6,25,9,45,940.0,94.5,3.05,25.5,869.5,675.31,507.36
2016,6,25,10,0,942.0,99.0,3.1,26.0,902.0,712.36,533.55
2016,6,25,10,15,947.5,100.0,3.15,26.0,929.5,745.77,557.76
2016,6,25,10,30,953.0,101.0,3.2,26.0,957.0,776.2,579.5
2016,6,25,10,45,956.5,102.0,3.25,26.5,978.0,802.01,596.59
2016,6,25,11,0,960.0,103.0,3.3,27.0,999.0,824.46,610.28
2016,6,25,11,15,962.5,103.5,3.4,27.0,1013.0,842.26,622.29
2016,6,25,11,30,965.0,104.0,3.5,27.0,1027.0,856.51,632.0
2016,6,25,11,45,965.5,105.0,3.6,27.5,1033.5,866.0,637.33
2016,6,25,12,0,966.0,106.0,3.7,28.0,1040.0,871.86,640.33
2016,6,25,12,15,965.5,105.5,3.8,28.0,1039.0,872.06,640.9
2016,6,25,12,30,965.0,105.0,3.9,28.0,1038.0,868.66,639.17
2016,6,25,12,45,965.0,104.0,4.05,28.0,1030.0,861.62,635.31
2016,6,25,13,0,965.0,103.0,4.2,28.0,1022.0,850.94,629.05
2016,6,25,13,15,962.5,102.5,4.3,27.5,1006.5,835.12,620.34
2016,6,25,13,30,960.0,102.0,4.4,27.0,991.0,815.76,609.19
2016,6,25,13,45,955.5,101.0,4.55,27.0,968.0,791.07,592.89
2016,6,25,14,0,951.0,100.0,4.7,27.0,945.0,763.11,573.71
2016,6,25,14,15,945.0,99.0,4.75,27.0,916.0,731.01,550.68
2016,6,25,14,30,939.0,98.0,4.8,27.0,887.0,696.03,525.1
2016,6,25,14,45,931.0,96.5,4.9,27.0,851.5,656.69,495.99
2016,6,25,15,0,923.0,95.0,5.0,27.0,816.0,614.99,464.37
2016,6,25,15,15,913.0,93.0,5.0,26.5,775.5,569.66,429.81
2016,6,25,15,30,903.0,91.0,5.0,26.0,735.0,522.56,392.86
2016,6,25,15,45,890.0,89.0,5.05,25.5,690.5,472.63,352.7
2016,6,25,16,0,877.0,87.0,5.1,25.0,646.0,421.71,310.52
2016,6,25,16,15,860.0,84.0,5.1,24.5,597.5,367.88,265.0
2016,6,25,16,30,843.0,81.0,5.1,24.0,549.0,314.0,218.64
2016,6,25,16,45,821.5,78.0,5.1,23.5,498.5,256.26,169.38
2016,6,25,17,0,800.0,75.0,5.1,23.0,448.0,202.02,124.32
2016,6,25,17,15,769.5,71.0,4.95,22.5,396.0,147.26,83.31
2016,6,25,17,30,739.0,67.0,4.8,22.0,344.0,95.16,53.01
2016,6,25,17,45,697.5,62.5,4.7,21.5,292.5,56.01,43.15
2016,6,25,18,0,656.0,58.0,4.6,21.0,241.0,52.11,39.88
2016,6,25,18,15,593.5,51.5,4.4,20.0,192.5,42.74,31.74
2016,6,25,18,30,531.0,45.0,4.2,19.0,144.0,37.38,26.91
2016,6,25,18,45,432.5,36.5,4.05,18.0,101.5,30.22,20.32
2016,6,25,19,0,334.0,28.0,3.9,17.0,59.0,23.16,12.96
2016,6,25,19,15,167.0,14.0,3.9,16.5,29.5,11.34,0.0
2016,6,25,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,26,4,45,52.0,5.0,2.7,11.5,6.0,0.0,0.0
2016,6,26,5,0,104.0,10.0,2.9,12.0,12.0,7.87,0.0
2016,6,26,5,15,243.5,21.0,2.9,12.5,43.5,17.24,4.46
2016,6,26,5,30,383.0,32.0,2.9,13.0,75.0,26.51,17.02
2016,6,26,5,45,469.5,39.5,2.9,13.5,118.5,32.73,23.22
2016,6,26,6,0,556.0,47.0,2.9,14.0,162.0,39.05,29.16
2016,6,26,6,15,611.5,53.0,2.8,14.5,211.0,43.98,33.7
2016,6,26,6,30,667.0,59.0,2.7,15.0,260.0,52.95,41.67
2016,6,26,6,45,706.0,63.0,2.65,15.5,310.5,64.89,43.37
2016,6,26,7,0,745.0,67.0,2.6,16.0,361.0,115.15,64.5
2016,6,26,7,15,772.5,70.5,2.5,17.0,412.0,167.18,99.74
2016,6,26,7,30,800.0,74.0,2.4,18.0,463.0,221.41,142.92
2016,6,26,7,45,821.0,77.0,2.35,19.0,512.5,275.48,188.73
2016,6,26,8,0,842.0,80.0,2.3,20.0,562.0,332.7,237.35
2016,6,26,8,15,857.5,82.5,2.3,20.5,609.0,385.21,282.27
2016,6,26,8,30,873.0,85.0,2.3,21.0,656.0,437.41,325.88
2016,6,26,8,45,885.0,87.0,2.3,22.0,699.5,487.03,365.58
2016,6,26,9,0,897.0,89.0,2.3,23.0,743.0,535.48,402.95
2016,6,26,9,15,906.0,90.5,2.3,23.5,781.5,580.46,437.28
2016,6,26,9,30,915.0,92.0,2.3,24.0,820.0,623.53,469.15
2016,6,26,9,45,924.5,92.0,2.35,24.5,853.5,663.49,498.14
2016,6,26,10,0,934.0,92.0,2.4,25.0,887.0,701.13,524.77
2016,6,26,10,15,938.5,93.0,2.4,25.5,914.0,733.67,546.92
2016,6,26,10,30,943.0,94.0,2.4,26.0,941.0,763.21,566.51
2016,6,26,10,45,945.5,95.5,2.45,26.5,961.0,788.55,583.01
2016,6,26,11,0,948.0,97.0,2.5,27.0,981.0,810.53,596.29
2016,6,26,11,15,950.0,97.5,2.55,27.5,994.5,827.82,606.43
2016,6,26,11,30,952.0,98.0,2.6,28.0,1008.0,841.6,614.27
2016,6,26,11,45,951.0,99.0,2.65,28.5,1013.5,849.85,618.53
2016,6,26,12,0,950.0,100.0,2.7,29.0,1019.0,854.51,620.52
2016,6,26,12,15,949.5,100.0,2.8,29.0,1018.0,855.16,621.56
2016,6,26,12,30,949.0,100.0,2.9,29.0,1017.0,852.26,620.34
2016,6,26,12,45,937.0,106.5,3.05,29.0,1005.5,842.11,614.7
2016,6,26,13,0,925.0,113.0,3.2,29.0,994.0,828.59,606.84
2016,6,26,13,15,922.0,112.5,3.35,29.0,978.5,813.03,597.59
2016,6,26,13,30,919.0,112.0,3.5,29.0,963.0,794.1,586.02
2016,6,26,13,45,914.0,111.0,3.7,29.0,940.5,770.0,570.3
2016,6,26,14,0,909.0,110.0,3.9,29.0,918.0,742.79,551.91
2016,6,26,14,15,903.0,108.5,4.05,28.5,889.5,711.52,531.13
2016,6,26,14,30,897.0,107.0,4.2,28.0,861.0,677.49,507.78
2016,6,26,14,45,888.0,105.5,4.4,28.0,826.0,639.05,479.72
2016,6,26,15,0,879.0,104.0,4.6,28.0,791.0,598.42,449.43
2016,6,26,15,15,868.5,102.0,4.7,27.5,751.5,554.62,416.57
2016,6,26,15,30,858.0,100.0,4.8,27.0,712.0,509.21,381.4
2016,6,26,15,45,843.0,98.0,4.9,27.0,668.0,460.44,341.88
2016,6,26,16,0,828.0,96.0,5.0,27.0,624.0,410.24,300.24
2016,6,26,16,15,810.0,93.0,5.05,26.5,577.0,357.74,256.43
2016,6,26,16,30,792.0,90.0,5.1,26.0,530.0,305.44,211.99
2016,6,26,16,45,768.5,86.5,5.15,25.5,480.5,251.93,166.76
2016,6,26,17,0,745.0,83.0,5.2,25.0,431.0,199.77,123.92
2016,6,26,17,15,713.5,78.5,5.15,24.0,380.5,147.5,85.24
2016,6,26,17,30,682.0,74.0,5.1,23.0,330.0,93.7,52.84
2016,6,26,17,45,640.0,68.5,5.05,22.5,280.5,55.29,42.35
2016,6,26,18,0,598.0,63.0,5.0,22.0,231.0,51.14,38.86
2016,6,26,18,15,535.0,56.0,4.9,21.0,184.0,45.6,34.08
2016,6,26,18,30,472.0,49.0,4.8,20.0,137.0,40.08,29.12
2016,6,26,18,45,379.5,39.0,4.75,19.0,96.5,31.94,21.69
2016,6,26,19,0,287.0,29.0,4.7,18.0,56.0,23.81,13.41
2016,6,26,19,15,143.5,14.5,4.7,17.5,28.0,11.71,0.0
2016,6,26,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,27,4,45,49.0,5.0,2.1,11.5,6.0,0.0,0.0
2016,6,27,5,0,98.0,10.0,2.2,12.0,12.0,7.87,0.0
2016,6,27,5,15,235.5,20.5,2.2,12.5,42.5,16.81,3.82
2016,6,27,5,30,373.0,31.0,2.2,13.0,73.0,25.64,16.25
2016,6,27,5,45,458.0,39.0,2.2,14.0,116.0,32.26,22.75
2016,6,27,6,0,543.0,47.0,2.2,15.0,159.0,38.94,28.94
2016,6,27,6,15,599.0,53.0,2.2,15.5,207.5,43.85,33.45
2016,6,27,6,30,655.0,59.0,2.2,16.0,256.0,52.8,41.37
2016,6,27,6,45,693.5,63.5,2.2,16.5,306.5,64.59,43.3
2016,6,27,7,0,732.0,68.0,2.2,17.0,357.0,114.48,64.23
2016,6,27,7,15,760.5,71.5,2.15,18.0,407.5,165.94,98.81
2016,6,27,7,30,789.0,75.0,2.1,19.0,458.0,219.72,141.33
2016,6,27,7,45,809.5,78.5,2.05,20.0,507.5,273.51,186.62
2016,6,27,8,0,830.0,82.0,2.0,21.0,557.0,330.36,234.59
2016,6,27,8,15,846.5,84.5,2.05,22.0,604.0,382.67,278.52
2016,6,27,8,30,863.0,87.0,2.1,23.0,651.0,434.79,321.13
2016,6,27,8,45,875.5,89.0,2.15,24.0,694.5,484.22,360.39
2016,6,27,9,0,888.0,91.0,2.2,25.0,738.0,532.55,397.44
2016,6,27,9,15,898.0,92.5,2.3,25.5,776.5,577.75,431.98
2016,6,27,9,30,908.0,94.0,2.4,26.0,815.0,621.14,464.25
2016,6,27,9,45,905.5,101.0,2.5,27.0,846.0,659.39,490.97
2016,6,27,10,0,903.0,108.0,2.6,28.0,877.0,694.47,514.66
2016,6,27,10,15,909.0,109.5,2.65,28.5,904.5,727.56,537.28
2016,6,27,10,30,915.0,111.0,2.7,29.0,932.0,757.8,557.47
2016,6,27,10,45,919.5,112.0,2.8,29.5,953.0,783.54,574.53
2016,6,27,11,0,924.0,113.0,2.9,30.0,974.0,806.09,588.75
2016,6,27,11,15,927.0,113.5,2.95,30.0,988.0,823.77,600.27
2016,6,27,11,30,930.0,114.0,3.0,30.0,1002.0,838.04,609.61
2016,6,27,11,45,931.5,114.0,3.05,30.5,1009.0,847.27,614.47
2016,6,27,12,0,933.0,114.0,3.1,31.0,1016.0,853.03,617.13
2016,6,27,12,15,932.5,114.0,3.2,31.0,1015.5,853.7,618.08
2016,6,27,12,30,932.0,114.0,3.3,31.0,1015.0,850.9,616.84
2016,6,27,12,45,935.0,111.0,3.45,31.0,1008.0,844.94,613.86
2016,6,27,13,0,938.0,108.0,3.6,31.0,1001.0,835.38,608.54
2016,6,27,13,15,935.0,107.5,3.7,30.5,986.0,819.66,600.08
2016,6,27,13,30,932.0,107.0,3.8,30.0,971.0,800.52,589.31
2016,6,27,13,45,928.0,106.0,3.95,30.0,948.5,776.88,573.88
2016,6,27,14,0,924.0,105.0,4.1,30.0,926.0,750.05,555.57
2016,6,27,14,15,918.0,103.5,4.2,30.0,897.5,718.36,533.34
2016,6,27,14,30,912.0,102.0,4.3,30.0,869.0,683.87,508.65
2016,6,27,14,45,905.0,100.0,4.4,30.0,834.5,645.72,480.78
2016,6,27,15,0,898.0,98.0,4.5,30.0,800.0,605.19,450.49
2016,6,27,15,15,887.5,96.5,4.55,29.5,760.5,561.06,417.54
2016,6,27,15,30,877.0,95.0,4.6,29.0,721.0,515.26,382.34
2016,6,27,15,45,864.5,92.0,4.65,29.0,677.0,465.91,342.67
2016,6,27,16,0,852.0,89.0,4.7,29.0,633.0,415.57,301.18
2016,6,27,16,15,835.0,86.5,4.7,28.0,585.5,363.38,258.39
2016,6,27,16,30,818.0,84.0,4.7,27.0,538.0,308.85,212.85
2016,6,27,16,45,797.0,80.0,4.75,26.5,488.5,254.13,166.69
2016,6,27,17,0,776.0,76.0,4.8,26.0,439.0,200.47,122.63
2016,6,27,17,15,746.0,72.0,4.75,25.0,388.0,147.05,83.07
2016,6,27,17,30,716.0,68.0,4.7,24.0,337.0,96.25,53.46
2016,6,27,17,45,676.0,63.0,4.7,23.5,287.0,56.1,42.86
2016,6,27,18,0,636.0,58.0,4.7,23.0,237.0,47.88,35.88
2016,6,27,18,15,575.0,51.5,4.6,22.0,189.0,42.55,31.3
2016,6,27,18,30,514.0,45.0,4.5,21.0,141.0,37.24,26.56
2016,6,27,18,45,420.5,36.5,4.45,20.0,99.5,30.15,20.06
2016,6,27,19,0,327.0,28.0,4.4,19.0,58.0,23.13,12.81
2016,6,27,19,15,163.5,14.0,4.4,18.5,29.0,11.33,0.0
2016,6,27,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,45,37.5,4.5,3.15,11.5,5.5,0.0,0.0
2016,6,28,5,0,75.0,9.0,3.2,12.0,11.0,7.08,0.0
2016,6,28,5,15,209.0,21.0,3.2,12.5,41.0,17.17,3.56
2016,6,28,5,30,343.0,33.0,3.2,13.0,71.0,27.18,17.5
2016,6,28,5,45,428.5,41.5,3.2,13.5,113.0,34.08,24.38
2016,6,28,6,0,514.0,50.0,3.2,14.0,155.0,41.03,30.9
2016,6,28,6,15,571.5,56.5,3.15,14.5,203.5,46.2,35.67
2016,6,28,6,30,629.0,63.0,3.1,15.0,252.0,51.38,40.27
2016,6,28,6,45,670.5,68.0,3.05,15.5,302.5,62.76,42.34
2016,6,28,7,0,712.0,73.0,3.0,16.0,353.0,116.46,66.99
2016,6,28,7,15,741.5,77.0,2.95,17.0,403.5,167.38,101.36
2016,6,28,7,30,771.0,81.0,2.9,18.0,454.0,220.78,143.76
2016,6,28,7,45,794.5,83.5,2.85,19.0,504.0,273.62,188.46
2016,6,28,8,0,818.0,86.0,2.8,20.0,554.0,327.66,234.56
2016,6,28,8,15,835.0,88.5,2.8,20.5,601.0,381.64,280.69
2016,6,28,8,30,852.0,91.0,2.8,21.0,648.0,433.48,324.13
2016,6,28,8,45,866.5,93.0,2.8,22.0,691.5,483.37,364.2
2016,6,28,9,0,881.0,95.0,2.8,23.0,735.0,532.37,402.18
2016,6,28,9,15,891.0,96.5,2.8,23.5,774.0,577.33,436.74
2016,6,28,9,30,901.0,98.0,2.8,24.0,813.0,620.51,468.95
2016,6,28,9,45,910.0,99.0,2.8,24.5,847.0,660.62,498.03
2016,6,28,10,0,919.0,100.0,2.8,25.0,881.0,698.42,524.7
2016,6,28,10,15,925.0,101.0,2.9,25.5,909.0,731.65,547.99
2016,6,28,10,30,931.0,102.0,3.0,26.0,937.0,761.99,568.84
2016,6,28,10,45,935.0,103.0,3.1,26.5,958.0,787.82,586.22
2016,6,28,11,0,939.0,104.0,3.2,27.0,979.0,810.38,600.35
2016,6,28,11,15,941.5,104.5,3.3,27.0,993.0,828.01,612.26
2016,6,28,11,30,944.0,105.0,3.4,27.0,1007.0,842.16,621.92
2016,6,28,11,45,945.0,105.5,3.5,27.0,1014.0,851.61,628.5
2016,6,28,12,0,946.0,106.0,3.6,27.0,1021.0,857.51,632.81
2016,6,28,12,15,946.0,106.0,3.7,27.0,1020.5,858.65,634.02
2016,6,28,12,30,946.0,106.0,3.8,27.0,1020.0,856.26,632.95
2016,6,28,12,45,937.5,110.5,3.95,27.0,1010.0,847.29,627.74
2016,6,28,13,0,929.0,115.0,4.1,27.0,1000.0,834.91,620.28
2016,6,28,13,15,926.5,114.5,4.2,27.0,985.0,819.76,610.74
2016,6,28,13,30,924.0,114.0,4.3,27.0,970.0,801.2,598.86
2016,6,28,13,45,920.5,112.5,4.4,27.0,948.5,777.74,582.86
2016,6,28,14,0,917.0,111.0,4.5,27.0,927.0,751.08,564.13
2016,6,28,14,15,911.5,110.0,4.55,26.5,898.5,720.39,543.25
2016,6,28,14,30,906.0,109.0,4.6,26.0,870.0,686.87,519.81
2016,6,28,14,45,899.5,106.5,4.65,26.0,836.0,648.83,491.47
2016,6,28,15,0,893.0,104.0,4.7,26.0,802.0,608.39,460.68
2016,6,28,15,15,882.5,102.0,4.7,25.5,762.0,564.03,426.9
2016,6,28,15,30,872.0,100.0,4.7,25.0,722.0,518.01,390.83
2016,6,28,15,45,860.0,96.5,4.75,25.0,678.5,468.67,350.55
2016,6,28,16,0,848.0,93.0,4.8,25.0,635.0,418.31,308.4
2016,6,28,16,15,830.5,90.5,4.75,24.0,587.0,364.6,263.74
2016,6,28,16,30,813.0,88.0,4.7,23.0,539.0,311.77,218.8
2016,6,28,16,45,792.0,84.0,4.7,22.5,489.5,257.25,172.08
2016,6,28,17,0,771.0,80.0,4.7,22.0,440.0,203.79,127.48
2016,6,28,17,15,740.0,75.5,4.65,21.0,389.0,150.04,87.01
2016,6,28,17,30,709.0,71.0,4.6,20.0,338.0,99.06,56.55
2016,6,28,17,45,668.5,66.0,4.6,19.5,287.5,53.89,41.67
2016,6,28,18,0,628.0,61.0,4.6,19.0,237.0,50.01,38.37
2016,6,28,18,15,565.0,54.0,4.6,18.0,189.0,44.36,33.44
2016,6,28,18,30,502.0,47.0,4.6,17.0,141.0,38.73,28.33
2016,6,28,18,45,406.0,38.0,4.6,16.5,99.5,31.28,21.37
2016,6,28,19,0,310.0,29.0,4.6,16.0,58.0,23.9,13.63
2016,6,28,19,15,155.0,14.5,4.55,15.5,29.0,11.73,0.0
2016,6,28,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,5,15,181.5,16.5,3.9,10.5,36.5,13.34,1.15
2016,6,29,5,30,363.0,33.0,3.9,11.0,73.0,27.29,17.7
2016,6,29,5,45,456.5,41.0,3.95,12.0,117.0,33.88,24.33
2016,6,29,6,0,550.0,49.0,4.0,13.0,161.0,40.57,30.61
2016,6,29,6,15,608.5,55.0,4.0,13.5,210.5,45.47,35.15
2016,6,29,6,30,667.0,61.0,4.0,14.0,260.0,50.4,39.56
2016,6,29,6,45,707.5,65.5,4.05,14.5,311.5,65.87,45.08
2016,6,29,7,0,748.0,70.0,4.1,15.0,363.0,116.79,66.35
2016,6,29,7,15,777.0,73.5,4.1,15.5,415.0,169.31,102.14
2016,6,29,7,30,806.0,77.0,4.1,16.0,467.0,224.21,146.49
2016,6,29,7,45,827.5,80.0,4.15,16.5,517.5,278.87,193.87
2016,6,29,8,0,849.0,83.0,4.2,17.0,568.0,336.63,244.45
2016,6,29,8,15,865.5,85.5,4.2,17.5,615.5,390.02,291.22
2016,6,29,8,30,882.0,88.0,4.2,18.0,663.0,443.2,336.78
2016,6,29,8,45,894.0,90.5,4.25,18.5,707.5,493.83,379.29
2016,6,29,9,0,906.0,93.0,4.3,19.0,752.0,543.29,419.63
2016,6,29,9,15,916.0,95.0,4.35,19.0,791.5,589.79,457.48
2016,6,29,9,30,926.0,97.0,4.4,19.0,831.0,634.45,493.02
2016,6,29,9,45,930.5,100.0,4.45,19.5,864.0,674.44,523.3
2016,6,29,10,0,935.0,103.0,4.5,20.0,897.0,711.74,550.84
2016,6,29,10,15,940.5,104.0,4.55,20.0,925.0,745.17,576.13
2016,6,29,10,30,946.0,105.0,4.6,20.0,953.0,775.64,598.89
2016,6,29,10,45,950.0,106.0,4.7,20.5,974.5,801.88,617.38
2016,6,29,11,0,954.0,107.0,4.8,21.0,996.0,824.8,632.44
2016,6,29,11,15,956.5,107.5,4.85,21.0,1010.0,842.72,644.87
2016,6,29,11,30,959.0,108.0,4.9,21.0,1024.0,857.12,654.89
2016,6,29,11,45,959.5,108.5,5.0,21.5,1030.5,866.34,660.37
2016,6,29,12,0,960.0,109.0,5.1,22.0,1037.0,871.96,663.42
2016,6,29,12,15,960.0,109.0,5.15,22.0,1036.5,873.17,664.49
2016,6,29,12,30,960.0,109.0,5.2,22.0,1036.0,870.79,663.17
2016,6,29,12,45,956.5,110.0,5.3,22.0,1027.0,862.85,658.31
2016,6,29,13,0,953.0,111.0,5.4,22.0,1018.0,851.36,651.03
2016,6,29,13,15,950.0,110.5,5.45,21.5,1003.0,835.51,641.71
2016,6,29,13,30,947.0,110.0,5.5,21.0,988.0,816.17,629.89
2016,6,29,13,45,714.5,231.0,5.6,21.0,884.5,740.88,571.43
2016,6,29,14,0,482.0,352.0,5.7,21.0,781.0,652.44,502.87
2016,6,29,14,15,705.0,228.5,5.7,20.5,833.0,690.36,535.64
2016,6,29,14,30,928.0,105.0,5.7,20.0,885.0,698.79,545.44
2016,6,29,14,45,920.5,103.5,5.7,20.0,850.0,660.22,515.23
2016,6,29,15,0,913.0,102.0,5.7,20.0,815.0,619.25,482.72
2016,6,29,15,15,902.5,100.0,5.7,19.5,775.0,574.08,447.11
2016,6,29,15,30,892.0,98.0,5.7,19.0,735.0,527.19,409.11
2016,6,29,15,45,878.5,95.5,5.7,18.5,690.0,477.09,367.49
2016,6,29,16,0,865.0,93.0,5.7,18.0,645.0,426.05,323.91
2016,6,29,16,15,613.5,152.0,5.65,17.5,529.0,338.84,255.8
2016,6,29,16,30,362.0,211.0,5.6,17.0,413.0,267.34,202.63
2016,6,29,16,45,346.5,192.5,5.55,17.0,370.5,226.85,168.52
2016,6,29,17,0,331.0,174.0,5.5,17.0,328.0,187.74,136.11
2016,6,29,17,15,526.0,123.0,5.4,16.5,335.5,153.78,100.79
2016,6,29,17,30,721.0,72.0,5.3,16.0,343.0,101.5,58.86
2016,6,29,17,45,676.0,67.5,5.25,15.5,291.5,55.08,43.41
2016,6,29,18,0,631.0,63.0,5.2,15.0,240.0,51.53,40.37
2016,6,29,18,15,566.5,56.0,5.05,14.5,191.5,45.91,35.32
2016,6,29,18,30,502.0,49.0,4.9,14.0,143.0,40.32,30.1
2016,6,29,18,45,398.5,40.0,4.8,13.5,100.5,32.88,23.05
2016,6,29,19,0,295.0,31.0,4.7,13.0,58.0,25.54,15.16
2016,6,29,19,15,147.5,15.5,4.65,12.5,29.0,12.56,0.0
2016,6,29,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,30,5,15,146.0,18.0,3.15,11.5,33.5,13.81,0.87
2016,6,30,5,30,292.0,36.0,3.1,12.0,67.0,29.51,19.46
2016,6,30,5,45,383.5,46.0,3.1,12.5,109.5,37.49,27.45
2016,6,30,6,0,475.0,56.0,3.1,13.0,152.0,45.47,34.97
2016,6,30,6,15,537.0,63.5,3.05,13.5,200.5,51.22,40.28
2016,6,30,6,30,599.0,71.0,3.0,14.0,249.0,56.95,45.4
2016,6,30,6,45,641.5,77.0,2.95,14.5,300.0,68.05,47.61
2016,6,30,7,0,684.0,83.0,2.9,15.0,351.0,117.0,68.85
2016,6,30,7,15,716.0,88.0,2.85,15.5,402.0,168.05,103.64
2016,6,30,7,30,748.0,93.0,2.8,16.0,453.0,225.59,149.69
2016,6,30,7,45,771.0,97.0,2.75,16.5,503.5,278.46,194.85
2016,6,30,8,0,794.0,101.0,2.7,17.0,554.0,332.55,241.6
2016,6,30,8,15,812.5,104.5,2.65,17.5,601.5,385.55,287.1
2016,6,30,8,30,831.0,108.0,2.6,18.0,649.0,438.69,331.63
2016,6,30,8,45,843.5,111.5,2.55,19.0,693.0,488.97,372.03
2016,6,30,9,0,856.0,115.0,2.5,20.0,737.0,538.25,410.19
2016,6,30,9,15,867.5,117.5,2.5,20.5,776.5,582.03,443.98
2016,6,30,9,30,879.0,120.0,2.5,21.0,816.0,626.14,476.94
2016,6,30,9,45,897.5,116.0,2.55,22.0,852.5,667.48,506.34
2016,6,30,10,0,916.0,112.0,2.6,23.0,889.0,707.12,533.7
2016,6,30,10,15,921.5,113.5,2.7,23.0,917.0,740.44,558.18
2016,6,30,10,30,927.0,115.0,2.8,23.0,945.0,770.84,580.3
2016,6,30,10,45,931.0,116.0,2.95,23.5,966.5,796.67,598.1
2016,6,30,11,0,935.0,117.0,3.1,24.0,988.0,819.23,612.94
2016,6,30,11,15,937.5,117.5,3.25,24.0,1002.0,836.87,625.26
2016,6,30,11,30,940.0,118.0,3.4,24.0,1016.0,851.05,635.31
2016,6,30,11,45,941.0,118.5,3.6,24.5,1022.5,860.53,641.26
2016,6,30,12,0,942.0,119.0,3.8,25.0,1029.0,866.48,644.88
2016,6,30,12,15,941.5,119.0,3.95,25.0,1028.0,867.31,646.1
2016,6,30,12,30,941.0,119.0,4.1,25.0,1027.0,864.62,645.03
2016,6,30,12,45,932.5,123.0,4.35,25.0,1017.0,855.28,639.9
2016,6,30,13,0,924.0,127.0,4.6,25.0,1007.0,842.55,632.7
2016,6,30,13,15,920.5,126.5,4.7,25.0,991.0,826.8,622.8
2016,6,30,13,30,917.0,126.0,4.8,25.0,975.0,807.69,610.48
2016,6,30,13,45,913.0,124.5,4.95,25.0,952.5,784.11,594.41
2016,6,30,14,0,909.0,123.0,5.1,25.0,930.0,757.36,575.75
2016,6,30,14,15,902.0,121.5,5.1,24.5,901.0,725.52,553.48
2016,6,30,14,30,895.0,120.0,5.1,24.0,872.0,690.96,528.74
2016,6,30,14,45,887.0,117.5,5.2,24.0,837.0,652.42,499.82
2016,6,30,15,0,879.0,115.0,5.3,24.0,802.0,611.61,468.48
2016,6,30,15,15,867.5,112.5,5.25,24.0,761.5,566.85,433.01
2016,6,30,15,30,856.0,110.0,5.2,24.0,721.0,520.53,395.54
2016,6,30,15,45,842.0,107.0,5.2,24.0,676.5,471.99,355.54
2016,6,30,16,0,828.0,104.0,5.2,24.0,632.0,421.21,312.88
2016,6,30,16,15,808.5,100.5,5.15,23.5,584.0,367.63,267.73
2016,6,30,16,30,789.0,97.0,5.1,23.0,536.0,314.39,222.09
2016,6,30,16,45,765.0,93.0,5.1,22.5,485.5,260.31,175.89
2016,6,30,17,0,741.0,89.0,5.1,22.0,435.0,207.66,132.04
2016,6,30,17,15,708.0,84.0,5.0,21.5,384.0,150.64,88.52
2016,6,30,17,30,675.0,79.0,4.9,21.0,333.0,100.37,57.76
2016,6,30,17,45,630.5,73.0,4.8,20.5,282.5,58.42,45.43
2016,6,30,18,0,586.0,67.0,4.7,20.0,232.0,53.99,41.68
2016,6,30,18,15,520.0,59.5,4.6,19.0,184.5,48.16,36.61
2016,6,30,18,30,454.0,52.0,4.5,18.0,137.0,42.34,31.35
2016,6,30,18,45,355.0,41.5,4.45,17.5,96.0,33.86,23.48
2016,6,30,19,0,256.0,31.0,4.4,17.0,55.0,25.38,14.72
2016,6,30,19,15,128.0,15.5,4.45,16.0,27.5,11.88,0.0
2016,6,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,5,15,136.0,18.0,4.05,11.5,32.5,13.78,0.28
2016,7,1,5,30,272.0,36.0,4.1,12.0,65.0,27.49,17.68
2016,7,1,5,45,366.0,46.0,4.2,12.5,106.5,37.4,27.34
2016,7,1,6,0,460.0,56.0,4.3,13.0,148.0,45.37,34.85
2016,7,1,6,15,522.5,63.5,4.3,13.5,196.0,51.08,40.15
2016,7,1,6,30,585.0,71.0,4.3,14.0,244.0,56.79,45.25
2016,7,1,6,45,629.0,76.5,4.3,14.5,294.0,67.2,47.12
2016,7,1,7,0,673.0,82.0,4.3,15.0,344.0,115.18,67.83
2016,7,1,7,15,705.0,87.0,4.2,15.5,395.0,165.61,102.29
2016,7,1,7,30,737.0,92.0,4.1,16.0,446.0,222.51,148.01
2016,7,1,7,45,761.5,95.5,4.1,16.5,496.0,274.77,192.9
2016,7,1,8,0,786.0,99.0,4.1,17.0,546.0,328.43,239.65
2016,7,1,8,15,804.5,102.0,4.1,17.5,593.0,380.61,285.03
2016,7,1,8,30,823.0,105.0,4.1,18.0,640.0,432.97,329.6
2016,7,1,8,45,838.5,107.0,4.1,18.5,684.0,482.97,371.23
2016,7,1,9,0,854.0,109.0,4.1,19.0,728.0,530.64,409.92
2016,7,1,9,15,865.0,111.5,4.1,19.0,767.5,576.05,446.62
2016,7,1,9,30,876.0,114.0,4.1,19.0,807.0,619.81,481.18
2016,7,1,9,45,885.5,115.0,4.2,19.5,841.0,659.53,511.28
2016,7,1,10,0,895.0,116.0,4.3,20.0,875.0,697.02,539.03
2016,7,1,10,15,901.5,117.5,4.35,20.5,903.0,730.43,563.13
2016,7,1,10,30,908.0,119.0,4.4,21.0,931.0,761.06,584.76
2016,7,1,10,45,913.5,119.5,4.5,21.5,953.0,787.18,603.09
2016,7,1,11,0,919.0,120.0,4.6,22.0,975.0,810.17,618.6
2016,7,1,11,15,922.0,120.5,4.7,22.0,989.0,827.98,631.19
2016,7,1,11,30,925.0,121.0,4.8,22.0,1003.0,842.4,641.5
2016,7,1,11,45,927.0,121.0,4.9,22.0,1010.5,852.18,648.65
2016,7,1,12,0,929.0,121.0,5.0,22.0,1018.0,858.51,653.49
2016,7,1,12,15,929.0,121.0,5.05,22.0,1017.5,859.77,654.59
2016,7,1,12,30,929.0,121.0,5.1,22.0,1017.0,857.56,653.38
2016,7,1,12,45,923.0,123.5,5.2,22.0,1007.5,849.1,648.15
2016,7,1,13,0,917.0,126.0,5.3,22.0,998.0,837.27,640.61
2016,7,1,13,15,684.5,255.0,5.35,22.0,900.5,770.01,588.78
2016,7,1,13,30,452.0,384.0,5.4,22.0,803.0,684.19,522.41
2016,7,1,13,45,677.5,252.5,5.45,22.0,863.5,733.16,562.99
2016,7,1,14,0,903.0,121.0,5.5,22.0,924.0,752.61,581.22
2016,7,1,14,15,896.0,119.5,5.5,21.5,895.0,720.96,558.43
2016,7,1,14,30,889.0,118.0,5.5,21.0,866.0,686.59,533.36
2016,7,1,14,45,881.0,116.0,5.5,21.0,831.5,648.68,504.04
2016,7,1,15,0,873.0,114.0,5.5,21.0,797.0,608.51,472.39
2016,7,1,15,15,861.5,111.5,5.45,20.5,756.5,564.0,437.46
2016,7,1,15,30,850.0,109.0,5.4,20.0,716.0,517.94,400.38
2016,7,1,15,45,608.5,181.5,5.4,20.0,602.0,429.15,330.4
2016,7,1,16,0,367.0,254.0,5.4,20.0,488.0,347.3,267.19
2016,7,1,16,15,575.0,175.5,5.35,19.5,510.0,341.88,257.19
2016,7,1,16,30,783.0,97.0,5.3,19.0,532.0,313.73,225.55
2016,7,1,16,45,550.5,136.5,5.25,18.5,428.5,241.19,171.46
2016,7,1,17,0,318.0,176.0,5.2,18.0,325.0,187.82,136.18
2016,7,1,17,15,492.0,127.5,5.15,17.5,327.0,154.2,102.05
2016,7,1,17,30,666.0,79.0,5.1,17.0,329.0,100.69,58.95
2016,7,1,17,45,620.0,73.5,5.05,16.5,279.0,58.64,46.38
