Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,18,0,574.0,68.0,5.0,16.0,229.0,54.6,42.92
2016,7,1,18,15,508.0,60.0,4.85,15.5,181.5,48.43,37.4
2016,7,1,18,30,442.0,52.0,4.7,15.0,134.0,42.24,31.67
2016,7,1,18,45,342.0,41.5,4.55,14.5,93.5,33.78,23.73
2016,7,1,19,0,242.0,31.0,4.4,14.0,53.0,23.71,13.57
2016,7,1,19,15,121.0,15.5,4.3,13.5,26.5,11.87,0.0
2016,7,1,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,5,15,138.5,17.0,3.85,11.5,31.5,13.05,0.0
2016,7,2,5,30,277.0,34.0,4.0,12.0,63.0,27.8,17.87
2016,7,2,5,45,371.0,44.0,4.15,12.5,105.0,35.81,25.92
2016,7,2,6,0,465.0,54.0,4.3,13.0,147.0,43.84,33.48
2016,7,2,6,15,252.5,81.5,4.3,13.5,134.0,59.59,47.72
2016,7,2,6,30,40.0,109.0,4.3,14.0,121.0,77.18,63.37
2016,7,2,6,45,47.5,129.5,4.35,14.5,146.0,91.57,75.92
2016,7,2,7,0,55.0,150.0,4.4,15.0,171.0,111.31,86.76
2016,7,2,7,15,122.5,175.0,4.4,15.5,231.0,143.4,109.56
2016,7,2,7,30,190.0,200.0,4.4,16.0,291.0,184.39,139.98
2016,7,2,7,45,486.5,149.0,4.4,16.5,416.5,240.42,175.26
2016,7,2,8,0,783.0,98.0,4.4,17.0,542.0,326.72,238.75
2016,7,2,8,15,801.5,101.0,4.35,17.5,589.5,378.79,284.0
2016,7,2,8,30,820.0,104.0,4.3,18.0,637.0,431.03,328.49
2016,7,2,8,45,833.0,107.5,4.3,18.5,680.0,481.08,370.24
2016,7,2,9,0,846.0,111.0,4.3,19.0,723.0,528.47,408.76
2016,7,2,9,15,857.0,113.0,4.3,19.0,762.5,573.2,445.0
2016,7,2,9,30,868.0,115.0,4.3,19.0,802.0,616.3,479.13
2016,7,2,9,45,871.5,120.0,4.35,19.5,834.0,655.29,508.6
2016,7,2,10,0,875.0,125.0,4.4,20.0,866.0,691.66,535.42
2016,7,2,10,15,881.5,126.5,4.45,20.5,894.0,724.51,559.16
2016,7,2,10,30,888.0,128.0,4.5,21.0,922.0,754.63,580.48
2016,7,2,10,45,891.5,130.0,4.6,21.5,943.0,780.04,598.3
2016,7,2,11,0,895.0,132.0,4.7,22.0,964.0,802.29,613.63
2016,7,2,11,15,898.0,132.5,4.75,22.0,978.5,819.73,625.73
2016,7,2,11,30,901.0,133.0,4.8,22.0,993.0,833.86,635.56
2016,7,2,11,45,901.5,134.5,4.9,22.0,999.5,843.44,642.57
2016,7,2,12,0,902.0,136.0,5.0,22.0,1006.0,849.63,647.31
2016,7,2,12,15,672.0,275.5,5.1,22.0,924.0,802.32,610.18
2016,7,2,12,30,442.0,415.0,5.2,22.0,842.0,729.18,553.25
2016,7,2,12,45,448.5,409.5,5.3,22.0,839.5,726.44,552.22
2016,7,2,13,0,455.0,404.0,5.4,22.0,837.0,721.36,549.16
2016,7,2,13,15,449.5,394.0,5.45,22.0,816.5,701.13,534.88
2016,7,2,13,30,444.0,384.0,5.5,22.0,796.0,678.97,519.17
2016,7,2,13,45,456.5,369.0,5.55,22.0,783.5,664.39,509.14
2016,7,2,14,0,469.0,354.0,5.6,22.0,771.0,647.27,497.08
2016,7,2,14,15,675.0,238.0,5.6,21.5,816.5,680.71,525.99
2016,7,2,14,30,881.0,122.0,5.6,21.0,862.0,685.86,533.29
2016,7,2,14,45,683.0,202.5,5.65,21.0,762.5,607.08,471.44
2016,7,2,15,0,485.0,283.0,5.7,21.0,663.0,524.97,407.35
2016,7,2,15,15,662.0,198.5,5.65,20.5,688.0,533.2,414.16
2016,7,2,15,30,839.0,114.0,5.6,20.0,713.0,519.48,402.13
2016,7,2,15,45,823.0,111.5,5.6,20.0,668.5,469.74,360.48
2016,7,2,16,0,807.0,109.0,5.6,20.0,624.0,419.44,317.52
2016,7,2,16,15,590.0,159.0,5.55,19.5,520.0,338.99,254.77
2016,7,2,16,30,373.0,209.0,5.5,19.0,416.0,270.94,203.81
2016,7,2,16,45,544.5,151.5,5.5,18.5,422.5,248.4,177.7
2016,7,2,17,0,716.0,94.0,5.5,18.0,429.0,205.31,133.48
2016,7,2,17,15,682.5,89.0,5.4,17.5,378.0,153.2,93.03
2016,7,2,17,30,649.0,84.0,5.3,17.0,327.0,104.17,62.09
2016,7,2,17,45,601.5,77.5,5.2,16.5,277.0,61.3,48.73
2016,7,2,18,0,554.0,71.0,5.1,16.0,227.0,56.63,44.72
2016,7,2,18,15,489.0,62.5,4.95,15.5,180.0,50.19,38.96
2016,7,2,18,30,424.0,54.0,4.8,15.0,133.0,43.72,32.96
2016,7,2,18,45,329.0,42.5,4.65,14.5,92.5,34.54,24.38
2016,7,2,19,0,234.0,31.0,4.5,14.0,52.0,23.68,13.51
2016,7,2,19,15,117.0,15.5,4.4,13.5,26.0,11.86,0.0
2016,7,2,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,3,5,15,146.5,16.5,3.25,10.5,31.5,13.3,0.0
2016,7,3,5,30,293.0,33.0,3.4,11.0,63.0,27.05,17.25
2016,7,3,5,45,386.5,42.5,3.55,11.5,105.0,34.71,25.05
2016,7,3,6,0,480.0,52.0,3.7,12.0,147.0,42.4,32.33
2016,7,3,6,15,262.0,80.5,3.7,12.5,134.5,58.17,46.65
2016,7,3,6,30,44.0,109.0,3.7,13.0,122.0,77.17,63.61
2016,7,3,6,45,51.5,129.5,3.75,14.0,147.5,91.6,76.07
2016,7,3,7,0,59.0,150.0,3.8,15.0,173.0,111.6,86.83
2016,7,3,7,15,65.5,172.5,3.8,15.5,201.5,133.86,104.11
2016,7,3,7,30,72.0,195.0,3.8,16.0,230.0,157.16,122.55
2016,7,3,7,45,115.0,221.5,3.85,16.5,284.0,194.85,151.47
2016,7,3,8,0,158.0,248.0,3.9,17.0,338.0,236.76,184.05
2016,7,3,8,15,157.0,271.0,3.9,17.5,366.5,265.05,206.81
2016,7,3,8,30,156.0,294.0,3.9,18.0,395.0,293.14,229.03
2016,7,3,8,45,125.0,311.5,3.95,18.5,396.0,303.15,236.94
2016,7,3,9,0,94.0,329.0,4.0,19.0,397.0,304.55,237.68
2016,7,3,9,15,487.0,219.5,4.05,19.0,601.0,458.83,358.2
2016,7,3,9,30,880.0,110.0,4.1,19.0,805.0,619.67,481.86
2016,7,3,9,45,902.0,104.0,4.15,19.5,842.5,661.59,513.03
2016,7,3,10,0,924.0,98.0,4.2,20.0,880.0,702.04,542.99
2016,7,3,10,15,929.5,99.0,4.25,20.5,908.0,735.38,566.98
2016,7,3,10,30,935.0,100.0,4.3,21.0,936.0,765.8,588.38
2016,7,3,10,45,939.0,101.0,4.4,21.5,957.0,792.03,606.49
2016,7,3,11,0,943.0,102.0,4.5,22.0,978.0,814.99,621.42
2016,7,3,11,15,945.5,102.5,4.6,22.0,992.5,832.98,634.12
2016,7,3,11,30,948.0,103.0,4.7,22.0,1007.0,847.48,644.46
2016,7,3,11,45,949.0,103.5,4.8,22.0,1013.5,857.23,651.59
2016,7,3,12,0,950.0,104.0,4.9,22.0,1020.0,863.42,656.34
2016,7,3,12,15,950.0,104.0,4.95,22.0,1019.5,864.8,657.53
2016,7,3,12,30,950.0,104.0,5.0,22.0,1019.0,862.61,656.35
2016,7,3,12,45,934.5,112.5,5.1,22.0,1007.5,851.52,649.3
2016,7,3,13,0,919.0,121.0,5.2,22.0,996.0,837.07,639.95
2016,7,3,13,15,916.0,120.5,5.25,22.0,980.5,821.84,629.82
2016,7,3,13,30,913.0,120.0,5.3,22.0,965.0,803.24,617.32
2016,7,3,13,45,908.0,119.0,5.35,22.0,942.5,779.47,600.42
2016,7,3,14,0,903.0,118.0,5.4,22.0,920.0,752.59,580.8
2016,7,3,14,15,896.5,116.5,5.4,21.5,891.5,721.29,558.53
2016,7,3,14,30,890.0,115.0,5.4,21.0,863.0,687.25,533.74
2016,7,3,14,45,881.0,113.5,5.45,21.0,828.5,649.1,504.45
2016,7,3,15,0,872.0,112.0,5.5,21.0,794.0,608.76,472.84
2016,7,3,15,15,860.5,110.0,5.45,20.5,754.0,564.69,438.26
2016,7,3,15,30,849.0,108.0,5.4,20.0,714.0,519.06,401.53
2016,7,3,15,45,834.5,105.0,5.4,20.0,669.5,470.56,360.92
2016,7,3,16,0,820.0,102.0,5.4,20.0,625.0,419.91,317.66
2016,7,3,16,15,801.0,99.0,5.3,19.5,577.5,367.24,272.43
2016,7,3,16,30,782.0,96.0,5.2,19.0,530.0,314.87,226.7
2016,7,3,16,45,537.0,138.0,5.15,18.5,423.5,240.84,171.83
2016,7,3,17,0,292.0,180.0,5.1,18.0,317.0,186.87,136.55
2016,7,3,17,15,479.5,129.0,5.0,17.5,323.0,155.16,103.26
2016,7,3,17,30,667.0,78.0,4.9,17.0,329.0,101.86,59.28
2016,7,3,17,45,623.0,72.0,4.8,16.5,279.0,57.59,45.46
2016,7,3,18,0,579.0,66.0,4.7,16.0,229.0,53.16,41.65
2016,7,3,18,15,515.0,58.5,4.55,15.5,181.5,47.34,36.44
2016,7,3,18,30,451.0,51.0,4.4,15.0,134.0,41.52,31.03
2016,7,3,18,45,356.5,40.5,4.3,14.5,94.0,33.06,23.09
2016,7,3,19,0,262.0,30.0,4.2,14.0,54.0,24.58,14.2
2016,7,3,19,15,131.0,15.0,4.2,13.5,27.0,12.11,0.0
2016,7,3,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,5,15,159.5,15.5,3.55,11.5,31.5,12.51,0.0
2016,7,4,5,30,319.0,31.0,3.7,12.0,63.0,25.51,15.79
2016,7,4,5,45,415.0,39.5,3.85,12.5,105.5,32.47,22.94
2016,7,4,6,0,511.0,48.0,4.0,13.0,148.0,39.51,29.61
2016,7,4,6,15,255.5,52.5,4.0,13.5,102.5,39.13,29.46
2016,7,4,6,30,0.0,57.0,4.0,14.0,57.0,43.66,33.53
2016,7,4,6,45,0.0,68.5,4.0,14.5,68.5,52.45,41.27
2016,7,4,7,0,0.0,80.0,4.0,15.0,80.0,61.09,46.45
2016,7,4,7,15,15.5,129.5,3.95,15.5,137.0,99.0,77.35
2016,7,4,7,30,31.0,179.0,3.9,16.0,194.0,138.38,108.9
2016,7,4,7,45,39.5,203.0,3.85,16.5,224.5,161.56,127.12
2016,7,4,8,0,48.0,227.0,3.8,17.0,255.0,185.96,146.27
2016,7,4,8,15,87.0,259.5,3.8,17.5,314.5,228.63,179.31
2016,7,4,8,30,126.0,292.0,3.8,18.0,374.0,279.54,218.77
2016,7,4,8,45,116.5,312.0,3.85,18.5,392.0,299.79,234.37
2016,7,4,9,0,107.0,332.0,3.9,19.0,410.0,313.54,244.64
2016,7,4,9,15,507.5,213.0,3.95,19.0,610.5,465.13,362.97
2016,7,4,9,30,908.0,94.0,4.0,19.0,811.0,623.13,484.53
2016,7,4,9,45,905.5,101.5,4.1,19.5,842.5,662.23,513.47
2016,7,4,10,0,903.0,109.0,4.2,20.0,874.0,698.15,539.93
2016,7,4,10,15,909.5,110.5,4.3,20.0,902.0,732.01,565.53
2016,7,4,10,30,916.0,112.0,4.4,20.0,930.0,763.06,588.84
2016,7,4,10,45,919.5,113.5,4.5,20.5,951.0,788.91,607.03
2016,7,4,11,0,923.0,115.0,4.6,21.0,972.0,811.52,622.05
2016,7,4,11,15,925.5,115.5,4.7,21.0,986.5,829.2,634.59
2016,7,4,11,30,928.0,116.0,4.8,21.0,1001.0,843.45,644.82
2016,7,4,11,45,927.5,118.0,4.9,21.5,1007.5,853.06,650.59
2016,7,4,12,0,927.0,120.0,5.0,22.0,1014.0,859.15,653.98
2016,7,4,12,15,927.0,120.0,5.05,22.0,1013.5,860.53,655.17
2016,7,4,12,30,927.0,120.0,5.1,22.0,1013.0,858.45,654.04
2016,7,4,12,45,931.5,115.5,5.2,22.0,1007.0,852.8,650.79
2016,7,4,13,0,936.0,111.0,5.3,22.0,1001.0,843.51,645.05
2016,7,4,13,15,933.0,110.5,5.35,22.0,985.5,828.04,634.71
2016,7,4,13,30,930.0,110.0,5.4,22.0,970.0,809.15,621.99
2016,7,4,13,45,925.5,108.5,5.45,22.0,947.5,784.94,605.18
2016,7,4,14,0,921.0,107.0,5.5,22.0,925.0,757.55,585.19
2016,7,4,14,15,914.5,106.0,5.5,21.5,896.0,726.15,562.82
2016,7,4,14,30,908.0,105.0,5.5,21.0,867.0,691.96,537.89
2016,7,4,14,45,899.0,103.5,5.5,21.0,832.5,653.19,507.94
2016,7,4,15,0,890.0,102.0,5.5,21.0,798.0,612.18,475.67
2016,7,4,15,15,879.0,100.0,5.45,20.5,757.5,567.65,440.73
2016,7,4,15,30,868.0,98.0,5.4,20.0,717.0,521.5,403.54
2016,7,4,15,45,853.5,95.5,5.4,20.0,672.5,471.98,362.07
2016,7,4,16,0,839.0,93.0,5.4,20.0,628.0,421.65,318.96
2016,7,4,16,15,821.0,90.0,5.35,19.5,580.5,367.81,272.71
2016,7,4,16,30,803.0,87.0,5.3,19.0,533.0,314.74,226.23
2016,7,4,16,45,779.0,83.5,5.3,18.5,483.0,260.23,178.68
2016,7,4,17,0,755.0,80.0,5.3,18.0,433.0,207.11,133.36
2016,7,4,17,15,723.0,76.0,5.2,17.5,382.0,154.22,91.98
2016,7,4,17,30,691.0,72.0,5.1,17.0,331.0,104.2,60.2
2016,7,4,17,45,646.5,66.5,5.0,16.5,280.5,53.95,42.24
2016,7,4,18,0,602.0,61.0,4.9,16.0,230.0,49.7,38.59
2016,7,4,18,15,538.5,54.5,4.75,15.5,183.0,44.49,33.91
2016,7,4,18,30,475.0,48.0,4.6,15.0,136.0,39.32,29.09
2016,7,4,18,45,378.0,38.0,4.45,14.5,95.0,31.14,21.42
2016,7,4,19,0,281.0,28.0,4.3,14.0,54.0,22.97,12.86
2016,7,4,19,15,140.5,14.0,4.2,13.5,27.0,11.3,0.0
2016,7,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,152.0,15.5,3.8,11.5,31.0,12.51,0.0
2016,7,5,5,30,304.0,31.0,3.9,12.0,62.0,25.47,15.66
2016,7,5,5,45,399.0,40.0,4.05,12.5,103.5,32.79,23.2
2016,7,5,6,0,494.0,49.0,4.2,13.0,145.0,40.17,30.18
2016,7,5,6,15,555.5,55.5,4.2,13.5,193.0,45.35,35.01
2016,7,5,6,30,617.0,62.0,4.2,14.0,241.0,50.56,39.69
2016,7,5,6,45,315.5,97.5,4.2,14.5,190.0,72.63,59.2
2016,7,5,7,0,14.0,133.0,4.2,15.0,139.0,98.64,77.62
2016,7,5,7,15,7.0,131.5,4.15,15.0,134.5,99.19,78.02
2016,7,5,7,30,0.0,130.0,4.1,15.0,130.0,98.21,77.25
2016,7,5,7,45,4.0,155.0,4.05,15.5,157.0,118.15,93.22
2016,7,5,8,0,8.0,180.0,4.0,16.0,184.0,138.78,109.57
2016,7,5,8,15,29.0,223.5,4.0,16.5,241.5,181.53,143.37
2016,7,5,8,30,50.0,267.0,4.0,17.0,299.0,226.07,178.27
2016,7,5,8,45,72.5,298.0,4.0,17.5,348.5,264.53,208.01
2016,7,5,9,0,95.0,329.0,4.0,18.0,398.0,305.35,239.36
2016,7,5,9,15,170.0,349.0,4.05,18.0,480.0,374.68,293.21
2016,7,5,9,30,245.0,369.0,4.1,18.0,562.0,451.25,352.06
2016,7,5,9,45,272.5,380.0,4.2,18.5,603.5,489.93,380.77
2016,7,5,10,0,300.0,391.0,4.3,19.0,645.0,529.57,410.1
2016,7,5,10,15,615.0,246.5,4.4,19.0,788.5,653.58,507.23
2016,7,5,10,30,930.0,102.0,4.5,19.0,932.0,765.52,594.28
2016,7,5,10,45,934.0,103.0,4.65,19.5,953.5,791.75,612.52
2016,7,5,11,0,938.0,104.0,4.8,20.0,975.0,814.72,627.91
2016,7,5,11,15,941.0,104.5,4.95,20.0,989.5,833.13,641.32
2016,7,5,11,30,944.0,105.0,5.1,20.0,1004.0,848.07,652.35
2016,7,5,11,45,945.0,106.0,5.25,20.0,1011.5,858.3,660.15
2016,7,5,12,0,946.0,107.0,5.4,20.0,1019.0,864.97,665.52
2016,7,5,12,15,946.5,107.0,5.45,20.0,1019.0,866.84,667.04
2016,7,5,12,30,947.0,107.0,5.5,20.0,1019.0,865.14,666.14
2016,7,5,12,45,940.0,110.5,5.6,20.0,1010.0,856.77,660.85
2016,7,5,13,0,933.0,114.0,5.7,20.0,1001.0,844.94,653.16
2016,7,5,13,15,931.0,113.0,5.7,20.0,986.0,829.9,642.75
2016,7,5,13,30,929.0,112.0,5.7,20.0,971.0,811.41,629.91
2016,7,5,13,45,926.0,110.5,5.75,20.0,950.0,788.36,613.72
2016,7,5,14,0,923.0,109.0,5.8,20.0,929.0,762.04,594.28
2016,7,5,14,15,917.0,108.0,5.8,19.5,900.5,730.93,571.87
2016,7,5,14,30,911.0,107.0,5.8,19.0,872.0,696.99,546.85
2016,7,5,14,45,904.5,104.5,5.8,19.0,838.0,658.81,517.05
2016,7,5,15,0,898.0,102.0,5.8,19.0,804.0,618.19,484.76
2016,7,5,15,15,888.0,100.0,5.75,18.5,764.5,573.86,449.61
2016,7,5,15,30,878.0,98.0,5.7,18.0,725.0,527.79,412.11
2016,7,5,15,45,866.5,95.0,5.7,18.0,681.0,478.7,370.54
2016,7,5,16,0,855.0,92.0,5.7,18.0,637.0,428.51,327.04
2016,7,5,16,15,837.5,89.0,5.65,17.5,589.5,373.99,279.75
2016,7,5,16,30,820.0,86.0,5.6,17.0,542.0,320.16,232.15
2016,7,5,16,45,798.0,82.5,5.6,16.5,491.5,265.17,183.59
2016,7,5,17,0,776.0,79.0,5.6,16.0,441.0,211.31,137.07
2016,7,5,17,15,530.0,107.5,5.5,15.5,342.0,150.58,98.02
2016,7,5,17,30,284.0,136.0,5.4,15.0,243.0,115.43,83.04
2016,7,5,17,45,454.5,98.5,5.35,14.5,239.5,71.88,58.51
2016,7,5,18,0,625.0,61.0,5.3,14.0,236.0,49.98,39.15
2016,7,5,18,15,560.5,54.5,5.15,13.5,187.5,44.72,34.39
2016,7,5,18,30,496.0,48.0,5.0,13.0,139.0,39.49,29.48
2016,7,5,18,45,389.0,39.0,4.9,12.5,97.0,32.03,22.37
2016,7,5,19,0,282.0,30.0,4.8,12.0,55.0,24.68,14.31
2016,7,5,19,15,141.0,15.0,4.75,11.5,27.5,12.15,0.0
2016,7,5,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,5,15,140.0,16.0,3.95,11.0,29.5,12.91,0.0
2016,7,6,5,30,280.0,32.0,3.9,11.0,59.0,26.23,16.28
2016,7,6,5,45,377.5,41.0,3.9,11.5,100.5,33.49,23.9
2016,7,6,6,0,475.0,50.0,3.9,12.0,142.0,40.83,30.88
2016,7,6,6,15,537.0,57.0,3.8,12.5,189.0,46.33,36.03
2016,7,6,6,30,599.0,64.0,3.7,13.0,236.0,51.83,41.0
2016,7,6,6,45,641.5,69.0,3.65,13.5,286.0,61.7,49.7
2016,7,6,7,0,684.0,74.0,3.6,14.0,336.0,109.96,63.38
2016,7,6,7,15,715.0,78.5,3.55,14.5,386.5,164.3,101.16
2016,7,6,7,30,746.0,83.0,3.5,15.0,437.0,217.24,143.85
2016,7,6,7,45,770.5,86.0,3.5,15.5,486.5,269.74,189.19
2016,7,6,8,0,795.0,89.0,3.5,16.0,536.0,323.63,236.38
2016,7,6,8,15,812.5,92.0,3.5,16.0,583.0,376.09,282.74
2016,7,6,8,30,830.0,95.0,3.5,16.0,630.0,428.63,328.32
2016,7,6,8,45,846.0,96.0,3.55,16.5,674.0,478.18,369.95
2016,7,6,9,0,862.0,97.0,3.6,17.0,718.0,526.65,409.57
2016,7,6,9,15,873.0,99.0,3.65,17.5,757.5,572.25,445.89
2016,7,6,9,30,884.0,101.0,3.7,18.0,797.0,616.21,479.93
2016,7,6,9,45,893.5,102.0,3.8,18.5,831.0,656.5,510.53
2016,7,6,10,0,903.0,103.0,3.9,19.0,865.0,694.57,538.78
2016,7,6,10,15,909.0,104.0,4.0,19.0,893.0,727.79,563.97
2016,7,6,10,30,915.0,105.0,4.1,19.0,921.0,758.18,586.75
2016,7,6,10,45,920.5,105.0,4.25,19.5,943.0,784.37,605.21
2016,7,6,11,0,926.0,105.0,4.4,20.0,965.0,807.42,620.45
2016,7,6,11,15,929.0,105.5,4.55,20.0,979.0,825.68,633.75
2016,7,6,11,30,932.0,106.0,4.7,20.0,993.0,840.51,644.73
2016,7,6,11,45,934.0,106.0,4.85,20.0,1000.5,850.65,652.48
2016,7,6,12,0,936.0,106.0,5.0,20.0,1008.0,857.28,657.87
2016,7,6,12,15,936.0,105.5,5.15,20.0,1007.5,858.34,659.41
2016,7,6,12,30,936.0,105.0,5.3,20.0,1007.0,855.88,658.54
2016,7,6,12,45,928.5,108.5,5.45,20.0,997.0,847.21,653.31
2016,7,6,13,0,921.0,112.0,5.6,20.0,987.0,835.13,645.69
2016,7,6,13,15,917.5,111.5,5.7,20.0,971.5,819.52,635.32
2016,7,6,13,30,914.0,111.0,5.8,20.0,956.0,800.55,622.53
2016,7,6,13,45,909.0,110.0,5.9,20.0,934.0,776.77,605.95
2016,7,6,14,0,904.0,109.0,6.0,20.0,912.0,749.87,586.16
2016,7,6,14,15,687.0,215.0,6.0,19.5,813.5,675.0,527.49
2016,7,6,14,30,470.0,321.0,6.0,19.0,715.0,591.31,462.17
2016,7,6,14,45,469.5,304.5,6.0,19.0,685.0,558.13,437.05
2016,7,6,15,0,469.0,288.0,6.0,19.0,655.0,523.42,410.17
2016,7,6,15,15,661.5,193.0,5.95,18.5,681.0,533.18,418.4
2016,7,6,15,30,854.0,98.0,5.9,18.0,707.0,517.23,404.78
2016,7,6,15,45,603.5,177.5,5.85,18.0,594.5,428.99,334.07
2016,7,6,16,0,353.0,257.0,5.8,18.0,482.0,347.5,270.31
2016,7,6,16,15,574.0,171.0,5.7,17.5,504.0,346.71,263.93
2016,7,6,16,30,795.0,85.0,5.6,17.0,526.0,313.12,227.5
2016,7,6,16,45,774.5,81.0,5.5,16.5,477.5,259.4,179.92
2016,7,6,17,0,754.0,77.0,5.4,16.0,429.0,206.69,134.26
2016,7,6,17,15,723.0,73.0,5.3,15.5,378.5,153.89,92.3
2016,7,6,17,30,692.0,69.0,5.2,15.0,328.0,103.83,59.73
2016,7,6,17,45,651.0,63.5,5.1,14.5,278.5,51.87,40.74
2016,7,6,18,0,610.0,58.0,5.0,14.0,229.0,47.58,37.01
2016,7,6,18,15,547.5,52.0,4.85,13.5,182.0,42.67,32.57
2016,7,6,18,30,485.0,46.0,4.7,13.0,135.0,37.82,28.0
2016,7,6,18,45,389.0,37.0,4.6,12.5,94.5,30.4,20.94
2016,7,6,19,0,293.0,28.0,4.5,12.0,54.0,23.04,12.92
2016,7,6,19,15,146.5,14.0,4.45,11.5,27.0,11.32,0.0
2016,7,6,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,5,15,163.0,14.0,3.85,11.5,30.0,11.31,0.0
2016,7,7,5,30,326.0,28.0,3.9,12.0,60.0,23.09,13.49
2016,7,7,5,45,419.0,36.0,4.0,12.5,101.5,29.71,20.45
2016,7,7,6,0,512.0,44.0,4.1,13.0,143.0,36.42,26.82
2016,7,7,6,15,571.5,50.0,4.05,13.5,190.5,41.36,31.44
2016,7,7,6,30,631.0,56.0,4.0,14.0,238.0,50.17,39.34
2016,7,7,6,45,668.0,61.5,3.95,14.5,287.0,60.99,48.87
2016,7,7,7,0,705.0,67.0,3.9,15.0,336.0,110.34,62.69
2016,7,7,7,15,505.0,124.0,3.95,15.0,331.0,162.79,109.0
2016,7,7,7,30,305.0,181.0,4.0,15.0,326.0,195.23,144.52
2016,7,7,7,45,557.5,131.0,4.05,15.5,431.0,248.87,180.22
2016,7,7,8,0,810.0,81.0,4.1,16.0,536.0,321.8,235.03
2016,7,7,8,15,508.5,184.5,4.2,16.0,479.0,335.35,257.16
2016,7,7,8,30,207.0,288.0,4.3,16.0,422.0,310.38,244.02
2016,7,7,8,45,540.5,188.0,4.45,16.5,569.5,413.91,323.93
2016,7,7,9,0,874.0,88.0,4.6,17.0,717.0,525.64,411.33
2016,7,7,9,15,884.5,90.0,4.7,17.0,756.0,571.52,449.06
2016,7,7,9,30,895.0,92.0,4.8,17.0,795.0,615.7,484.91
2016,7,7,9,45,901.5,94.5,4.95,17.5,828.5,655.87,516.18
2016,7,7,10,0,908.0,97.0,5.1,18.0,862.0,693.58,544.94
2016,7,7,10,15,914.0,98.0,5.2,18.0,890.0,727.03,570.91
2016,7,7,10,30,920.0,99.0,5.3,18.0,918.0,757.63,594.42
2016,7,7,10,45,924.5,99.5,5.4,18.5,939.5,783.69,612.86
2016,7,7,11,0,929.0,100.0,5.5,19.0,961.0,806.55,628.11
2016,7,7,11,15,931.5,100.5,5.55,19.0,975.5,824.54,640.83
2016,7,7,11,30,934.0,101.0,5.6,19.0,990.0,839.08,651.15
2016,7,7,11,45,935.5,101.5,5.65,19.0,997.0,849.32,658.46
2016,7,7,12,0,937.0,102.0,5.7,19.0,1004.0,856.02,663.34
2016,7,7,12,15,937.0,102.0,5.7,19.0,1004.0,857.55,664.36
2016,7,7,12,30,937.0,102.0,5.7,19.0,1004.0,855.53,662.96
2016,7,7,12,45,928.5,106.5,5.7,19.0,994.0,846.93,656.93
2016,7,7,13,0,920.0,111.0,5.7,19.0,984.0,834.92,648.56
2016,7,7,13,15,917.0,110.5,5.6,19.0,969.5,819.73,637.5
2016,7,7,13,30,914.0,110.0,5.5,19.0,955.0,801.16,624.09
2016,7,7,13,45,910.5,108.5,5.45,19.0,933.5,778.08,607.52
2016,7,7,14,0,907.0,107.0,5.4,19.0,912.0,751.8,587.69
2016,7,7,14,15,901.0,105.5,5.35,18.5,883.5,720.72,565.13
2016,7,7,14,30,895.0,104.0,5.3,18.0,855.0,686.85,540.02
2016,7,7,14,45,888.0,101.5,5.3,18.0,821.0,648.9,510.45
2016,7,7,15,0,881.0,99.0,5.3,18.0,787.0,608.6,478.44
2016,7,7,15,15,870.5,97.0,5.3,18.0,747.5,564.66,442.9
2016,7,7,15,30,860.0,95.0,5.3,18.0,708.0,519.07,405.19
2016,7,7,15,45,847.5,92.0,5.3,18.0,665.0,470.33,364.08
2016,7,7,16,0,835.0,89.0,5.3,18.0,622.0,420.61,321.15
2016,7,7,16,15,817.5,86.5,5.3,17.5,574.5,367.44,275.14
2016,7,7,16,30,800.0,84.0,5.3,17.0,527.0,315.02,228.85
2016,7,7,16,45,778.5,80.0,5.35,16.5,478.0,260.74,180.96
2016,7,7,17,0,757.0,76.0,5.4,16.0,429.0,207.57,134.94
2016,7,7,17,15,725.5,72.0,5.35,15.5,378.5,154.47,92.62
2016,7,7,17,30,694.0,68.0,5.3,15.0,328.0,104.17,59.65
2016,7,7,17,45,652.5,63.0,5.3,14.5,278.0,51.76,40.64
2016,7,7,18,0,611.0,58.0,5.3,14.0,228.0,47.6,37.02
2016,7,7,18,15,548.0,51.5,5.2,13.5,181.0,42.3,32.23
2016,7,7,18,30,485.0,45.0,5.1,13.0,134.0,37.04,27.29
2016,7,7,18,45,388.5,36.0,5.0,12.5,93.5,29.59,20.22
2016,7,7,19,0,292.0,27.0,4.9,12.0,53.0,22.2,12.17
2016,7,7,19,15,146.0,13.5,4.8,11.5,26.5,10.91,0.0
2016,7,7,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,8,5,15,167.5,13.0,3.9,11.5,29.0,10.51,0.0
2016,7,8,5,30,335.0,26.0,4.0,12.0,58.0,21.48,12.05
2016,7,8,5,45,428.0,33.5,4.1,12.5,99.0,27.77,18.73
2016,7,8,6,0,521.0,41.0,4.2,13.0,140.0,34.16,24.8
2016,7,8,6,15,578.5,46.5,4.1,13.5,187.0,42.03,32.03
2016,7,8,6,30,636.0,52.0,4.0,14.0,234.0,47.02,36.53
2016,7,8,6,45,431.0,99.0,3.95,14.5,233.0,76.37,62.51
2016,7,8,7,0,226.0,146.0,3.9,15.0,232.0,121.14,88.89
2016,7,8,7,15,495.5,107.5,3.85,15.5,331.0,152.44,100.63
2016,7,8,7,30,765.0,69.0,3.8,16.0,430.0,209.95,136.72
2016,7,8,7,45,787.0,71.5,3.75,16.5,478.5,262.38,182.24
2016,7,8,8,0,809.0,74.0,3.7,17.0,527.0,318.14,231.11
2016,7,8,8,15,825.0,76.0,3.65,17.5,573.0,369.23,275.97
2016,7,8,8,30,841.0,78.0,3.6,18.0,619.0,420.17,319.69
2016,7,8,8,45,855.0,79.5,3.6,18.5,662.0,469.36,360.9
2016,7,8,9,0,869.0,81.0,3.6,19.0,705.0,517.68,400.2
2016,7,8,9,15,878.5,82.5,3.65,19.0,743.5,562.39,436.55
2016,7,8,9,30,888.0,84.0,3.7,19.0,782.0,605.35,470.69
2016,7,8,9,45,895.5,85.5,3.75,19.5,815.0,645.08,500.71
2016,7,8,10,0,903.0,87.0,3.8,20.0,848.0,682.45,528.26
2016,7,8,10,15,908.5,88.5,3.85,20.5,875.5,715.9,552.32
2016,7,8,10,30,914.0,90.0,3.9,21.0,903.0,746.51,573.86
2016,7,8,10,45,917.5,91.5,4.0,21.5,924.0,772.63,591.45
2016,7,8,11,0,921.0,93.0,4.1,22.0,945.0,795.53,606.2
2016,7,8,11,15,923.5,93.5,4.2,22.0,959.5,813.45,618.64
2016,7,8,11,30,926.0,94.0,4.3,22.0,974.0,827.96,628.77
2016,7,8,11,45,928.0,94.0,4.45,22.0,981.0,838.16,636.26
2016,7,8,12,0,930.0,94.0,4.6,22.0,988.0,844.86,641.7
2016,7,8,12,15,930.5,94.0,4.7,22.0,988.5,846.82,643.61
2016,7,8,12,30,931.0,94.0,4.8,22.0,989.0,845.26,643.16
2016,7,8,12,45,925.5,96.5,4.9,22.5,980.5,837.47,637.17
2016,7,8,13,0,920.0,99.0,5.0,23.0,972.0,826.24,628.86
2016,7,8,13,15,917.5,98.5,5.1,22.5,957.5,811.42,620.54
2016,7,8,13,30,915.0,98.0,5.2,22.0,943.0,793.21,609.77
2016,7,8,13,45,911.5,97.0,5.35,22.0,922.0,770.49,594.74
2016,7,8,14,0,908.0,96.0,5.5,22.0,901.0,744.59,576.45
2016,7,8,14,15,902.5,94.5,5.55,22.0,873.5,713.8,553.59
2016,7,8,14,30,897.0,93.0,5.6,22.0,846.0,680.2,528.22
2016,7,8,14,45,891.0,91.0,5.65,22.0,812.5,643.2,499.8
2016,7,8,15,0,885.0,89.0,5.7,22.0,779.0,603.78,468.9
2016,7,8,15,15,875.0,87.5,5.7,21.5,740.5,560.39,434.96
2016,7,8,15,30,865.0,86.0,5.7,21.0,702.0,515.3,398.7
2016,7,8,15,45,853.5,83.0,5.75,21.0,659.0,466.78,358.09
2016,7,8,16,0,842.0,80.0,5.8,21.0,616.0,417.19,315.58
2016,7,8,16,15,825.5,77.5,5.7,20.5,569.5,365.43,270.86
2016,7,8,16,30,809.0,75.0,5.6,20.0,523.0,313.61,225.27
2016,7,8,16,45,789.0,71.5,5.6,20.0,474.5,257.41,175.76
2016,7,8,17,0,769.0,68.0,5.6,20.0,426.0,204.41,129.93
2016,7,8,17,15,739.5,64.5,5.4,19.5,376.0,151.33,87.95
2016,7,8,17,30,710.0,61.0,5.2,19.0,326.0,100.78,55.05
2016,7,8,17,45,670.5,56.5,5.05,18.5,277.0,52.09,40.26
2016,7,8,18,0,631.0,52.0,4.9,18.0,228.0,46.97,35.86
2016,7,8,18,15,570.5,46.5,4.7,17.5,181.0,41.97,31.39
2016,7,8,18,30,510.0,41.0,4.5,17.0,134.0,34.09,24.24
2016,7,8,18,45,417.0,33.0,4.35,16.5,93.5,27.33,17.9
2016,7,8,19,0,324.0,25.0,4.2,16.0,53.0,20.66,10.62
2016,7,8,19,15,162.0,12.5,4.2,15.5,26.5,10.12,0.0
2016,7,8,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,5,15,182.0,12.0,3.55,13.5,29.0,9.72,0.0
2016,7,9,5,30,364.0,24.0,3.6,14.0,58.0,19.96,10.57
2016,7,9,5,45,453.5,31.0,3.7,14.5,99.0,28.16,18.87
2016,7,9,6,0,543.0,38.0,3.8,15.0,140.0,34.7,25.05
2016,7,9,6,15,599.0,43.0,3.9,15.5,186.5,39.35,29.38
2016,7,9,6,30,655.0,48.0,4.0,16.0,233.0,44.06,33.6
2016,7,9,6,45,692.0,52.0,4.1,16.5,282.0,54.35,42.62
2016,7,9,7,0,729.0,56.0,4.2,17.0,331.0,103.89,55.88
2016,7,9,7,15,756.5,59.0,4.25,17.5,381.0,154.92,90.54
2016,7,9,7,30,784.0,62.0,4.3,18.0,431.0,211.67,136.43
2016,7,9,7,45,803.5,64.5,4.35,18.5,479.0,263.93,181.84
2016,7,9,8,0,823.0,67.0,4.4,19.0,527.0,316.95,228.6
2016,7,9,8,15,839.0,69.5,4.45,19.5,573.5,369.19,274.44
2016,7,9,8,30,855.0,72.0,4.5,20.0,620.0,421.29,319.19
2016,7,9,8,45,866.5,74.0,4.6,20.5,663.0,470.46,360.65
2016,7,9,9,0,878.0,76.0,4.7,21.0,706.0,518.52,400.08
2016,7,9,9,15,888.0,77.5,4.75,21.0,744.5,563.96,437.14
2016,7,9,9,30,898.0,79.0,4.8,21.0,783.0,607.66,472.03
2016,7,9,9,45,899.5,84.0,4.9,21.5,815.5,647.17,502.15
2016,7,9,10,0,901.0,89.0,5.0,22.0,848.0,683.87,529.48
2016,7,9,10,15,907.0,90.0,5.1,22.0,875.5,717.23,554.98
2016,7,9,10,30,913.0,91.0,5.2,22.0,903.0,747.78,578.09
2016,7,9,10,45,918.5,91.5,5.3,22.0,925.0,774.55,597.62
2016,7,9,11,0,924.0,92.0,5.4,22.0,947.0,798.19,614.42
2016,7,9,11,15,926.5,92.5,5.5,22.0,961.0,816.22,627.26
2016,7,9,11,30,929.0,93.0,5.6,22.0,975.0,830.82,637.74
2016,7,9,11,45,933.0,91.5,5.75,22.0,983.0,841.42,645.7
2016,7,9,12,0,937.0,90.0,5.9,22.0,991.0,848.52,651.27
2016,7,9,12,15,937.0,90.0,6.0,22.0,991.0,850.12,652.79
2016,7,9,12,30,937.0,90.0,6.1,22.0,991.0,848.16,651.89
2016,7,9,12,45,934.5,91.0,6.25,22.0,983.5,841.49,647.9
2016,7,9,13,0,932.0,92.0,6.4,22.0,976.0,831.29,641.46
2016,7,9,13,15,930.0,91.5,6.45,21.5,961.5,816.69,632.73
2016,7,9,13,30,928.0,91.0,6.5,21.0,947.0,798.63,621.49
2016,7,9,13,45,925.5,89.0,6.6,21.0,926.5,775.48,605.48
2016,7,9,14,0,923.0,87.0,6.7,21.0,906.0,749.04,586.51
2016,7,9,14,15,918.5,86.0,6.7,20.5,878.5,718.93,564.64
2016,7,9,14,30,914.0,85.0,6.7,20.0,851.0,685.91,540.09
2016,7,9,14,45,908.5,83.0,6.75,20.0,818.5,648.61,510.84
2016,7,9,15,0,903.0,81.0,6.8,20.0,786.0,608.79,479.03
2016,7,9,15,15,895.5,79.5,6.75,19.5,748.0,566.01,444.83
2016,7,9,15,30,888.0,78.0,6.7,19.0,710.0,521.29,408.13
2016,7,9,15,45,878.0,76.0,6.7,19.0,668.0,473.25,367.1
2016,7,9,16,0,868.0,74.0,6.7,19.0,626.0,423.94,324.03
2016,7,9,16,15,854.5,72.0,6.6,18.5,580.5,372.36,278.69
2016,7,9,16,30,841.0,70.0,6.5,18.0,535.0,320.35,232.14
2016,7,9,16,45,822.0,67.5,6.4,17.5,486.5,266.37,183.94
2016,7,9,17,0,803.0,65.0,6.3,17.0,438.0,213.06,137.32
2016,7,9,17,15,777.0,62.0,6.1,16.5,388.0,155.43,90.76
2016,7,9,17,30,751.0,59.0,5.9,16.0,338.0,103.32,56.18
2016,7,9,17,45,710.5,55.5,5.75,15.5,288.0,52.91,41.49
2016,7,9,18,0,670.0,52.0,5.6,15.0,238.0,47.44,36.72
2016,7,9,18,15,611.5,46.5,5.35,14.5,189.5,42.37,32.15
2016,7,9,18,30,553.0,41.0,5.1,14.0,141.0,37.35,27.44
2016,7,9,18,45,451.0,33.5,4.85,13.5,98.5,27.94,18.66
2016,7,9,19,0,349.0,26.0,4.6,13.0,56.0,21.6,11.44
2016,7,9,19,15,174.5,13.0,4.5,12.5,28.0,10.56,0.0
2016,7,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,5,15,179.0,13.0,2.9,11.5,29.5,10.55,0.0
2016,7,10,5,30,358.0,26.0,3.0,12.0,59.0,21.6,11.89
2016,7,10,5,45,454.0,33.5,3.1,12.5,101.5,27.94,18.84
2016,7,10,6,0,550.0,41.0,3.2,13.0,144.0,37.31,27.58
2016,7,10,6,15,609.5,46.5,3.15,13.5,192.5,42.34,32.31
2016,7,10,6,30,669.0,52.0,3.1,14.0,241.0,47.42,36.89
2016,7,10,6,45,709.5,56.0,3.1,14.5,292.0,58.07,38.79
2016,7,10,7,0,750.0,60.0,3.1,15.0,343.0,109.05,59.84
2016,7,10,7,15,779.0,63.5,3.05,15.5,394.5,162.07,96.07
2016,7,10,7,30,808.0,67.0,3.0,16.0,446.0,217.5,140.95
2016,7,10,7,45,830.0,69.5,2.95,17.0,496.5,275.26,190.46
2016,7,10,8,0,852.0,72.0,2.9,18.0,547.0,330.64,238.45
2016,7,10,8,15,868.5,74.5,2.9,18.5,595.0,384.72,285.43
2016,7,10,8,30,885.0,77.0,2.9,19.0,643.0,438.65,331.14
2016,7,10,8,45,898.5,78.5,2.9,19.5,687.5,489.87,373.49
2016,7,10,9,0,912.0,80.0,2.9,20.0,732.0,540.09,413.71
2016,7,10,9,15,922.0,81.5,2.9,20.5,772.0,587.09,450.27
2016,7,10,9,30,932.0,83.0,2.9,21.0,812.0,632.26,484.35
2016,7,10,9,45,939.0,84.5,2.95,21.5,846.5,673.48,514.75
2016,7,10,10,0,946.0,86.0,3.0,22.0,881.0,712.17,542.57
2016,7,10,10,15,952.0,87.0,3.1,22.0,910.0,747.01,568.36
2016,7,10,10,30,958.0,88.0,3.2,22.0,939.0,778.9,591.67
2016,7,10,10,45,961.5,89.0,3.3,22.5,960.5,805.79,609.15
2016,7,10,11,0,965.0,90.0,3.4,23.0,982.0,829.3,624.02
2016,7,10,11,15,968.0,90.5,3.5,23.0,997.0,848.49,637.14
2016,7,10,11,30,971.0,91.0,3.6,23.0,1012.0,864.11,647.9
2016,7,10,11,45,972.0,91.5,3.7,23.5,1019.5,874.47,653.89
2016,7,10,12,0,973.0,92.0,3.8,24.0,1027.0,881.13,657.46
2016,7,10,12,15,973.5,92.0,3.9,24.0,1027.5,883.24,659.32
2016,7,10,12,30,974.0,92.0,4.0,24.0,1028.0,881.64,658.76
2016,7,10,12,45,967.0,96.0,4.1,24.0,1019.0,873.72,653.99
2016,7,10,13,0,960.0,100.0,4.2,24.0,1010.0,862.2,646.84
2016,7,10,13,15,957.5,99.5,4.25,24.0,995.0,846.85,636.9
2016,7,10,13,30,955.0,99.0,4.3,24.0,980.0,827.95,624.55
2016,7,10,13,45,952.5,97.5,4.35,24.0,958.5,804.71,609.18
2016,7,10,14,0,950.0,96.0,4.4,24.0,937.0,778.07,590.82
2016,7,10,14,15,944.5,95.0,4.35,24.0,908.5,746.5,567.77
2016,7,10,14,30,939.0,94.0,4.3,24.0,880.0,711.98,542.22
2016,7,10,14,45,932.0,92.0,4.3,24.0,845.5,672.85,513.01
2016,7,10,15,0,925.0,90.0,4.3,24.0,811.0,631.23,481.31
2016,7,10,15,15,915.5,88.5,4.25,23.5,771.0,586.4,447.2
2016,7,10,15,30,906.0,87.0,4.2,23.0,731.0,539.72,410.65
2016,7,10,15,45,893.5,84.5,4.2,23.0,686.5,489.18,369.42
2016,7,10,16,0,881.0,82.0,4.2,23.0,642.0,437.56,326.23
2016,7,10,16,15,864.5,79.5,4.15,22.5,594.0,383.69,280.78
2016,7,10,16,30,848.0,77.0,4.1,22.0,546.0,329.66,234.21
2016,7,10,16,45,826.0,74.0,4.1,22.0,495.0,271.22,183.62
2016,7,10,17,0,804.0,71.0,4.1,22.0,444.0,216.0,136.52
2016,7,10,17,15,773.5,67.5,4.05,21.5,392.0,160.57,93.04
2016,7,10,17,30,743.0,64.0,4.0,21.0,340.0,107.76,58.61
2016,7,10,17,45,700.5,59.5,3.95,20.5,288.5,56.84,44.05
2016,7,10,18,0,658.0,55.0,3.9,20.0,237.0,49.72,37.96
2016,7,10,18,15,594.5,49.0,3.9,19.0,188.0,40.86,30.22
2016,7,10,18,30,531.0,43.0,3.9,18.0,139.0,35.84,25.64
2016,7,10,18,45,428.0,34.5,3.9,17.0,96.5,28.62,18.94
2016,7,10,19,0,325.0,26.0,3.9,16.0,54.0,21.52,11.09
2016,7,10,19,15,162.5,13.0,3.95,15.5,27.0,10.23,0.0
2016,7,10,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,169.5,13.0,1.65,13.5,28.0,10.54,0.0
2016,7,11,5,30,339.0,26.0,2.0,14.0,56.0,21.54,11.57
2016,7,11,5,45,436.0,34.0,2.35,14.5,98.0,28.24,18.91
2016,7,11,6,0,533.0,42.0,2.7,15.0,140.0,35.05,25.34
2016,7,11,6,15,593.0,47.5,2.75,15.5,188.5,43.02,32.62
2016,7,11,6,30,653.0,53.0,2.8,16.0,237.0,48.04,37.13
2016,7,11,6,45,695.0,57.5,2.85,17.0,287.5,59.15,39.25
2016,7,11,7,0,737.0,62.0,2.9,18.0,338.0,109.89,60.21
2016,7,11,7,15,766.0,65.5,2.95,18.5,389.5,162.25,95.65
2016,7,11,7,30,795.0,69.0,3.0,19.0,441.0,217.04,139.56
2016,7,11,7,45,817.0,71.5,3.05,19.5,491.0,274.11,188.33
2016,7,11,8,0,839.0,74.0,3.1,20.0,541.0,328.88,235.9
2016,7,11,8,15,855.0,76.5,3.1,20.5,588.5,382.2,281.95
2016,7,11,8,30,871.0,79.0,3.1,21.0,636.0,435.32,326.75
2016,7,11,8,45,883.5,81.0,3.15,22.0,680.0,485.93,367.75
2016,7,11,9,0,896.0,83.0,3.2,23.0,724.0,535.48,406.51
2016,7,11,9,15,906.0,85.0,3.2,23.0,763.5,582.31,443.49
2016,7,11,9,30,916.0,87.0,3.2,23.0,803.0,627.35,478.18
2016,7,11,9,45,916.5,92.0,3.25,23.5,835.5,667.0,507.27
2016,7,11,10,0,917.0,97.0,3.3,24.0,868.0,703.7,533.48
2016,7,11,10,15,923.0,98.5,3.35,24.0,896.0,738.13,558.64
2016,7,11,10,30,929.0,100.0,3.4,24.0,924.0,769.68,581.37
2016,7,11,10,45,933.5,101.0,3.45,24.5,946.0,796.63,598.94
2016,7,11,11,0,938.0,102.0,3.5,25.0,968.0,820.35,613.64
2016,7,11,11,15,940.5,102.5,3.55,25.0,982.5,838.71,625.87
2016,7,11,11,30,943.0,103.0,3.6,25.0,997.0,853.57,635.8
2016,7,11,11,45,944.5,103.5,3.65,25.5,1004.5,864.08,641.6
2016,7,11,12,0,946.0,104.0,3.7,26.0,1012.0,871.0,645.07
2016,7,11,12,15,946.0,104.0,3.8,26.0,1012.0,872.68,646.62
2016,7,11,12,30,946.0,104.0,3.9,26.0,1012.0,870.77,645.86
2016,7,11,12,45,948.5,101.5,4.05,26.0,1005.5,865.14,642.92
2016,7,11,13,0,951.0,99.0,4.2,26.0,999.0,855.84,637.53
2016,7,11,13,15,948.5,98.5,4.3,26.0,985.0,840.62,627.93
2016,7,11,13,30,946.0,98.0,4.4,26.0,971.0,821.88,615.94
2016,7,11,13,45,942.5,97.0,4.55,26.0,949.5,798.51,601.0
2016,7,11,14,0,939.0,96.0,4.7,26.0,928.0,771.83,583.36
2016,7,11,14,15,934.0,95.0,4.8,25.5,900.0,740.91,562.6
2016,7,11,14,30,929.0,94.0,4.9,25.0,872.0,707.03,539.13
2016,7,11,14,45,922.5,92.5,5.05,25.0,838.0,668.99,511.09
2016,7,11,15,0,916.0,91.0,5.2,25.0,804.0,628.44,480.43
2016,7,11,15,15,906.5,89.0,5.25,24.5,764.5,583.5,446.26
2016,7,11,15,30,897.0,87.0,5.3,24.0,725.0,536.74,409.62
2016,7,11,15,45,886.0,84.5,5.35,23.5,681.5,487.26,369.71
2016,7,11,16,0,875.0,82.0,5.4,23.0,638.0,436.57,327.57
2016,7,11,16,15,859.0,79.5,5.35,22.5,590.5,383.13,282.03
2016,7,11,16,30,843.0,77.0,5.3,22.0,543.0,329.49,235.38
2016,7,11,16,45,823.0,74.0,5.25,21.5,493.0,271.79,185.29
2016,7,11,17,0,803.0,71.0,5.2,21.0,443.0,217.06,138.37
2016,7,11,17,15,773.5,67.0,5.05,20.5,391.0,161.33,94.12
2016,7,11,17,30,744.0,63.0,4.9,20.0,339.0,108.12,58.86
2016,7,11,17,45,704.0,58.5,4.8,19.5,288.0,57.1,44.47
