Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,18,0,664.0,54.0,4.7,19.0,237.0,48.99,37.47
2016,7,11,18,15,601.0,48.0,4.45,18.0,188.0,43.53,32.68
2016,7,11,18,30,538.0,42.0,4.2,17.0,139.0,35.11,25.11
2016,7,11,18,45,438.5,33.5,4.0,16.5,96.5,27.88,18.32
2016,7,11,19,0,339.0,25.0,3.8,16.0,54.0,20.75,10.35
2016,7,11,19,15,169.5,12.5,3.9,15.5,27.0,9.83,0.0
2016,7,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,5,15,178.5,12.0,4.05,11.5,28.0,9.74,0.0
2016,7,12,5,30,357.0,24.0,4.1,12.0,56.0,19.96,10.23
2016,7,12,5,45,452.0,32.0,4.15,12.5,98.0,26.73,17.72
2016,7,12,6,0,547.0,40.0,4.2,13.0,140.0,36.45,26.77
2016,7,12,6,15,607.0,45.0,4.15,13.5,188.0,41.08,31.15
2016,7,12,6,30,667.0,50.0,4.1,14.0,236.0,45.79,35.43
2016,7,12,6,45,706.0,54.5,4.1,14.5,287.0,57.35,37.84
2016,7,12,7,0,745.0,59.0,4.1,15.0,338.0,108.53,59.45
2016,7,12,7,15,774.5,62.5,4.1,15.5,389.5,161.44,95.86
2016,7,12,7,30,804.0,66.0,4.1,16.0,441.0,220.15,143.67
2016,7,12,7,45,824.5,69.5,4.15,16.5,491.0,274.93,191.47
2016,7,12,8,0,845.0,73.0,4.2,17.0,541.0,330.54,240.64
2016,7,12,8,15,862.0,75.5,4.2,17.5,589.5,384.6,288.13
2016,7,12,8,30,879.0,78.0,4.2,18.0,638.0,438.56,334.45
2016,7,12,8,45,891.5,80.5,4.25,18.5,682.5,490.07,377.72
2016,7,12,9,0,904.0,83.0,4.3,19.0,727.0,540.49,418.85
2016,7,12,9,15,914.5,84.5,4.3,19.0,767.5,587.59,457.0
2016,7,12,9,30,925.0,86.0,4.3,19.0,808.0,632.9,492.84
2016,7,12,9,45,934.5,87.0,4.35,19.5,843.5,675.13,524.74
2016,7,12,10,0,944.0,88.0,4.4,20.0,879.0,715.03,554.15
2016,7,12,10,15,950.0,89.0,4.4,20.0,908.0,749.94,580.16
2016,7,12,10,30,956.0,90.0,4.4,20.0,937.0,781.9,603.6
2016,7,12,10,45,959.5,91.0,4.45,20.5,959.0,808.86,621.26
2016,7,12,11,0,963.0,92.0,4.5,21.0,981.0,832.44,636.3
2016,7,12,11,15,966.0,92.5,4.55,21.0,996.5,851.7,649.57
2016,7,12,11,30,969.0,93.0,4.6,21.0,1012.0,867.39,660.41
2016,7,12,11,45,970.0,94.0,4.7,21.5,1019.5,878.25,667.0
2016,7,12,12,0,971.0,95.0,4.8,22.0,1027.0,885.41,671.11
2016,7,12,12,15,971.5,95.0,4.9,22.0,1027.0,887.58,673.17
2016,7,12,12,30,972.0,95.0,5.0,22.0,1027.0,886.04,672.77
2016,7,12,12,45,963.5,99.5,5.1,22.0,1017.5,877.36,667.47
2016,7,12,13,0,955.0,104.0,5.2,22.0,1008.0,865.1,659.75
2016,7,12,13,15,952.5,103.5,5.25,22.0,993.0,849.85,649.68
2016,7,12,13,30,950.0,103.0,5.3,22.0,978.0,831.05,637.14
2016,7,12,13,45,946.5,102.0,5.4,22.0,956.5,807.6,621.53
2016,7,12,14,0,943.0,101.0,5.5,22.0,935.0,780.82,602.89
2016,7,12,14,15,937.0,99.5,5.5,21.5,906.0,748.65,580.17
2016,7,12,14,30,931.0,98.0,5.5,21.0,877.0,713.56,554.8
2016,7,12,14,45,923.5,96.5,5.55,21.0,842.0,674.79,525.19
2016,7,12,15,0,916.0,95.0,5.6,21.0,807.0,633.57,493.07
2016,7,12,15,15,905.5,93.0,5.55,20.5,767.0,588.04,457.54
2016,7,12,15,30,895.0,91.0,5.5,20.0,727.0,540.76,419.64
2016,7,12,15,45,882.0,88.5,5.45,20.0,682.0,490.38,377.52
2016,7,12,16,0,869.0,86.0,5.4,20.0,637.0,438.99,333.53
2016,7,12,16,15,852.0,83.5,5.3,19.5,589.0,385.39,287.38
2016,7,12,16,30,835.0,81.0,5.2,19.0,541.0,329.76,238.69
2016,7,12,16,45,812.5,77.5,5.1,19.0,490.0,273.43,188.88
2016,7,12,17,0,790.0,74.0,5.0,19.0,439.0,218.26,141.01
2016,7,12,17,15,759.0,70.0,4.85,18.5,387.0,162.94,96.75
2016,7,12,17,30,728.0,66.0,4.7,18.0,335.0,110.33,61.45
2016,7,12,17,45,685.0,61.0,4.6,17.5,284.0,59.68,47.11
2016,7,12,18,0,642.0,56.0,4.5,17.0,233.0,50.36,38.99
2016,7,12,18,15,577.0,50.0,4.3,16.5,184.0,41.46,31.07
2016,7,12,18,30,512.0,44.0,4.1,16.0,135.0,36.49,26.43
2016,7,12,18,45,409.0,35.0,3.95,15.5,93.5,28.94,19.3
2016,7,12,19,0,306.0,26.0,3.8,15.0,52.0,21.48,10.82
2016,7,12,19,15,153.0,13.0,3.75,14.5,26.0,10.23,0.0
2016,7,12,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,13,5,15,164.5,13.0,3.05,11.5,27.0,10.23,0.0
2016,7,13,5,30,329.0,26.0,3.0,12.0,54.0,21.54,11.28
2016,7,13,5,45,429.5,34.5,3.0,13.0,96.0,28.64,19.31
2016,7,13,6,0,530.0,43.0,3.0,14.0,138.0,35.83,26.11
2016,7,13,6,15,592.5,49.0,2.9,14.5,187.0,40.84,30.81
2016,7,13,6,30,655.0,55.0,2.8,15.0,236.0,49.69,38.75
2016,7,13,6,45,698.0,59.0,2.75,15.5,287.5,61.05,40.66
2016,7,13,7,0,741.0,63.0,2.7,16.0,339.0,111.82,61.98
2016,7,13,7,15,771.0,67.0,2.65,16.5,391.0,165.12,98.51
2016,7,13,7,30,801.0,71.0,2.6,17.0,443.0,221.0,143.59
2016,7,13,7,45,823.5,74.0,2.55,18.0,493.5,276.39,190.9
2016,7,13,8,0,846.0,77.0,2.5,19.0,544.0,334.91,241.0
2016,7,13,8,15,863.0,79.5,2.45,19.5,592.5,389.15,287.59
2016,7,13,8,30,880.0,82.0,2.4,20.0,641.0,443.29,332.88
2016,7,13,8,45,893.0,84.0,2.35,21.0,686.0,494.75,374.04
2016,7,13,9,0,906.0,86.0,2.3,22.0,731.0,545.16,412.8
2016,7,13,9,15,916.0,87.5,2.25,22.5,771.0,592.15,448.44
2016,7,13,9,30,926.0,89.0,2.2,23.0,811.0,637.32,481.54
2016,7,13,9,45,922.5,97.0,2.2,24.0,843.0,677.55,509.2
2016,7,13,10,0,919.0,105.0,2.2,25.0,875.0,714.47,533.59
2016,7,13,10,15,925.5,106.0,2.15,25.5,904.0,749.01,556.51
2016,7,13,10,30,932.0,107.0,2.1,26.0,933.0,780.68,576.88
2016,7,13,10,45,936.5,108.0,2.1,26.5,955.0,807.82,593.68
2016,7,13,11,0,941.0,109.0,2.1,27.0,977.0,831.7,607.6
2016,7,13,11,15,944.0,109.5,2.2,27.0,992.0,850.59,620.25
2016,7,13,11,30,947.0,110.0,2.3,27.0,1007.0,865.98,630.7
2016,7,13,11,45,948.5,110.5,2.45,27.5,1014.5,876.6,637.25
2016,7,13,12,0,950.0,111.0,2.6,28.0,1022.0,883.61,641.5
2016,7,13,12,15,950.0,111.0,2.75,28.0,1022.0,885.36,643.64
2016,7,13,12,30,950.0,111.0,2.9,28.0,1022.0,883.49,643.48
2016,7,13,12,45,951.0,109.0,3.1,28.5,1015.0,877.11,639.46
2016,7,13,13,0,952.0,107.0,3.3,29.0,1008.0,867.08,633.02
2016,7,13,13,15,949.0,106.5,3.45,29.0,993.0,851.48,623.85
2016,7,13,13,30,946.0,106.0,3.6,29.0,978.0,832.36,612.31
2016,7,13,13,45,942.0,105.0,3.75,29.0,955.5,808.62,597.58
2016,7,13,14,0,938.0,104.0,3.9,29.0,933.0,781.58,579.92
2016,7,13,14,15,932.0,102.5,4.0,28.5,904.0,749.54,558.85
2016,7,13,14,30,926.0,101.0,4.1,28.0,875.0,714.59,535.17
2016,7,13,14,45,918.0,99.5,4.25,28.0,840.0,675.64,507.09
2016,7,13,15,0,910.0,98.0,4.4,28.0,805.0,634.3,476.54
2016,7,13,15,15,899.0,96.0,4.45,27.5,765.0,588.69,442.72
2016,7,13,15,30,888.0,94.0,4.5,27.0,725.0,541.38,406.61
2016,7,13,15,45,874.5,91.5,4.6,27.0,680.0,491.03,366.44
2016,7,13,16,0,861.0,89.0,4.7,27.0,635.0,439.71,324.34
2016,7,13,16,15,843.5,86.5,4.75,26.5,586.5,386.24,280.04
2016,7,13,16,30,826.0,84.0,4.8,26.0,538.0,330.96,233.31
2016,7,13,16,45,803.0,80.5,4.9,25.5,487.5,274.88,185.66
2016,7,13,17,0,780.0,77.0,5.0,25.0,437.0,220.02,139.62
2016,7,13,17,15,748.0,73.0,4.95,24.0,385.0,165.01,96.77
2016,7,13,17,30,716.0,69.0,4.9,23.0,333.0,112.84,62.42
2016,7,13,17,45,672.5,63.5,4.9,22.5,281.5,62.36,48.45
2016,7,13,18,0,629.0,58.0,4.9,22.0,230.0,47.84,35.99
2016,7,13,18,15,563.0,51.5,4.75,21.0,181.5,42.49,31.34
2016,7,13,18,30,497.0,45.0,4.6,20.0,133.0,37.19,26.54
2016,7,13,18,45,393.5,35.5,4.45,19.5,91.5,29.28,19.19
2016,7,13,19,0,290.0,26.0,4.3,19.0,50.0,21.44,10.36
2016,7,13,19,15,145.0,13.0,4.2,18.5,25.0,10.23,0.0
2016,7,13,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,14,5,15,163.0,12.5,3.25,12.5,26.5,9.83,0.0
2016,7,14,5,30,326.0,25.0,3.2,13.0,53.0,20.71,10.32
2016,7,14,5,45,430.5,33.5,3.2,13.5,95.5,27.84,18.54
2016,7,14,6,0,535.0,42.0,3.2,14.0,138.0,35.09,25.43
2016,7,14,6,15,598.0,48.0,3.1,14.5,187.0,43.5,33.16
2016,7,14,6,30,661.0,54.0,3.0,15.0,236.0,48.95,38.09
2016,7,14,6,45,704.0,58.5,2.95,16.0,287.5,61.2,40.38
2016,7,14,7,0,747.0,63.0,2.9,17.0,339.0,112.8,62.23
2016,7,14,7,15,777.0,66.5,2.9,17.5,391.5,166.13,98.72
2016,7,14,7,30,807.0,70.0,2.9,18.0,444.0,222.01,143.77
2016,7,14,7,45,829.5,73.0,2.9,19.0,495.0,280.41,193.47
2016,7,14,8,0,852.0,76.0,2.9,20.0,546.0,336.72,241.84
2016,7,14,8,15,869.0,78.0,2.85,20.5,594.5,390.92,288.44
2016,7,14,8,30,886.0,80.0,2.8,21.0,643.0,445.0,333.75
2016,7,14,8,45,899.0,82.0,2.75,22.0,688.0,496.82,375.25
2016,7,14,9,0,912.0,84.0,2.7,23.0,733.0,547.57,414.35
2016,7,14,9,15,922.5,86.0,2.65,23.5,773.5,595.62,450.84
2016,7,14,9,30,933.0,88.0,2.6,24.0,814.0,641.86,484.8
2016,7,14,9,45,939.0,90.0,2.6,25.0,848.5,683.21,513.44
2016,7,14,10,0,945.0,92.0,2.6,26.0,883.0,721.96,539.32
2016,7,14,10,15,951.0,93.5,2.6,26.5,912.0,757.48,563.29
2016,7,14,10,30,957.0,95.0,2.6,27.0,941.0,790.03,584.68
2016,7,14,10,45,961.0,96.0,2.6,27.5,963.0,817.49,601.31
2016,7,14,11,0,965.0,97.0,2.6,28.0,985.0,841.59,615.44
2016,7,14,11,15,968.0,97.5,2.75,28.0,1000.5,860.99,628.69
2016,7,14,11,30,971.0,98.0,2.9,28.0,1016.0,876.79,639.66
2016,7,14,11,45,972.0,98.0,3.05,28.5,1023.5,886.87,645.66
2016,7,14,12,0,973.0,98.0,3.2,29.0,1031.0,893.24,649.29
2016,7,14,12,15,973.5,98.5,3.35,29.0,1031.0,895.9,651.87
2016,7,14,12,30,974.0,99.0,3.5,29.0,1031.0,894.84,652.07
2016,7,14,12,45,966.0,103.0,3.7,29.0,1022.0,886.12,647.53
2016,7,14,13,0,958.0,107.0,3.9,29.0,1013.0,873.8,640.63
2016,7,14,13,15,955.0,106.5,4.0,28.5,998.0,858.12,632.25
2016,7,14,13,30,952.0,106.0,4.1,28.0,983.0,838.89,621.45
2016,7,14,13,45,948.0,105.0,4.2,28.0,960.5,815.01,606.2
2016,7,14,14,0,944.0,104.0,4.3,28.0,938.0,787.81,588.14
2016,7,14,14,15,938.0,103.0,4.35,27.5,909.0,756.0,566.86
2016,7,14,14,30,932.0,102.0,4.4,27.0,880.0,721.26,542.99
2016,7,14,14,45,923.5,100.5,4.5,27.0,845.0,681.75,514.21
2016,7,14,15,0,915.0,99.0,4.6,27.0,810.0,639.86,483.15
2016,7,14,15,15,904.5,97.0,4.6,26.5,769.5,594.27,449.1
2016,7,14,15,30,894.0,95.0,4.6,26.0,729.0,546.92,412.68
2016,7,14,15,45,880.5,92.5,4.65,25.5,683.5,496.22,372.72
2016,7,14,16,0,867.0,90.0,4.7,25.0,638.0,444.55,330.68
2016,7,14,16,15,848.5,87.5,4.7,24.5,589.5,390.33,285.43
2016,7,14,16,30,830.0,85.0,4.7,24.0,541.0,334.46,237.89
2016,7,14,16,45,806.0,81.5,4.75,23.5,489.5,277.82,189.44
2016,7,14,17,0,782.0,78.0,4.8,23.0,438.0,222.5,142.67
2016,7,14,17,15,750.0,74.0,4.7,22.0,386.0,167.26,99.22
2016,7,14,17,30,718.0,70.0,4.6,21.0,334.0,114.87,64.26
2016,7,14,17,45,671.5,65.0,4.6,20.5,282.0,60.19,39.75
2016,7,14,18,0,625.0,60.0,4.6,20.0,230.0,49.29,37.57
2016,7,14,18,15,557.0,53.0,4.55,19.0,181.0,43.6,32.58
2016,7,14,18,30,489.0,46.0,4.5,18.0,132.0,37.94,27.41
2016,7,14,18,45,381.0,36.5,4.45,17.0,90.5,30.05,20.05
2016,7,14,19,0,273.0,27.0,4.4,16.0,49.0,22.25,10.93
2016,7,14,19,15,136.5,13.5,4.4,15.5,24.5,10.62,0.0
2016,7,14,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,143.5,13.0,3.6,11.5,25.0,10.23,0.0
2016,7,15,5,30,287.0,26.0,3.7,12.0,50.0,21.44,10.65
2016,7,15,5,45,393.5,35.5,3.85,12.5,91.5,29.29,19.84
2016,7,15,6,0,500.0,45.0,4.0,13.0,133.0,37.22,27.4
2016,7,15,6,15,566.0,51.5,4.0,13.5,181.5,42.52,32.41
2016,7,15,6,30,632.0,58.0,4.0,14.0,230.0,47.88,37.28
2016,7,15,6,45,678.0,62.5,4.0,14.5,282.0,64.2,43.11
2016,7,15,7,0,724.0,67.0,4.0,15.0,334.0,114.63,65.02
2016,7,15,7,15,756.0,70.5,3.9,15.5,386.0,167.02,101.27
2016,7,15,7,30,788.0,74.0,3.8,16.0,438.0,222.24,146.17
2016,7,15,7,45,813.0,76.5,3.75,16.5,489.0,277.33,193.97
2016,7,15,8,0,838.0,79.0,3.7,17.0,540.0,335.7,244.98
2016,7,15,8,15,855.5,81.5,3.7,17.5,588.5,389.89,292.34
2016,7,15,8,30,873.0,84.0,3.7,18.0,637.0,444.04,338.54
2016,7,15,8,45,887.5,86.0,3.7,19.0,682.5,496.03,381.08
2016,7,15,9,0,902.0,88.0,3.7,20.0,728.0,547.12,421.41
2016,7,15,9,15,912.5,89.5,3.75,20.5,768.5,594.38,458.48
2016,7,15,9,30,923.0,91.0,3.8,21.0,809.0,639.86,493.15
2016,7,15,9,45,930.0,93.0,3.85,21.5,844.0,681.54,524.08
2016,7,15,10,0,937.0,95.0,3.9,22.0,879.0,720.71,552.42
2016,7,15,10,15,943.5,96.5,3.95,22.0,908.0,756.39,578.73
2016,7,15,10,30,950.0,98.0,4.0,22.0,937.0,789.15,602.55
2016,7,15,10,45,955.0,98.0,4.1,22.5,959.5,816.38,620.27
2016,7,15,11,0,960.0,98.0,4.2,23.0,982.0,840.31,635.46
2016,7,15,11,15,963.0,99.0,4.25,23.0,997.0,860.09,648.8
2016,7,15,11,30,966.0,100.0,4.3,23.0,1012.0,876.3,659.74
2016,7,15,11,45,968.0,99.5,4.4,23.5,1020.0,886.76,665.74
2016,7,15,12,0,970.0,99.0,4.5,24.0,1028.0,893.53,669.35
2016,7,15,12,15,970.0,99.0,4.55,24.0,1028.0,895.37,670.88
2016,7,15,12,30,970.0,99.0,4.6,24.0,1028.0,893.49,669.98
2016,7,15,12,45,963.0,103.0,4.7,24.0,1019.0,885.61,665.41
2016,7,15,13,0,956.0,107.0,4.8,24.0,1010.0,874.13,658.44
2016,7,15,13,15,953.0,106.0,4.8,24.0,994.5,858.05,647.7
2016,7,15,13,30,950.0,105.0,4.8,24.0,979.0,838.41,634.57
2016,7,15,13,45,946.0,104.0,4.85,24.0,956.5,814.56,618.79
2016,7,15,14,0,942.0,103.0,4.9,24.0,934.0,787.38,600.26
2016,7,15,14,15,935.5,102.0,4.9,24.0,905.0,755.26,576.9
2016,7,15,14,30,929.0,101.0,4.9,24.0,876.0,720.23,551.06
2016,7,15,14,45,919.5,100.0,4.95,24.0,840.5,680.59,521.53
2016,7,15,15,0,910.0,99.0,5.0,24.0,805.0,638.64,489.62
2016,7,15,15,15,678.5,180.0,5.0,23.5,691.5,544.41,417.79
2016,7,15,15,30,447.0,261.0,5.0,23.0,578.0,453.62,348.48
2016,7,15,15,45,438.0,247.0,5.05,23.0,541.5,413.65,317.04
2016,7,15,16,0,429.0,233.0,5.1,23.0,505.0,373.47,284.65
2016,7,15,16,15,384.5,223.0,5.05,22.5,452.5,318.85,241.51
2016,7,15,16,30,340.0,213.0,5.0,22.0,400.0,273.35,205.25
2016,7,15,16,45,488.5,155.5,5.0,21.5,395.0,249.58,179.82
2016,7,15,17,0,637.0,98.0,5.0,21.0,390.0,207.5,137.89
2016,7,15,17,15,479.5,113.0,4.95,20.0,318.0,153.55,100.57
2016,7,15,17,30,322.0,128.0,4.9,19.0,246.0,118.43,81.73
2016,7,15,17,45,289.5,113.0,4.85,18.5,207.0,84.33,62.87
2016,7,15,18,0,257.0,98.0,4.8,18.0,168.0,70.26,56.27
2016,7,15,18,15,225.5,80.0,4.7,17.0,132.0,58.03,45.52
2016,7,15,18,30,194.0,62.0,4.6,16.0,96.0,45.53,34.27
2016,7,15,18,45,142.0,44.5,4.6,15.5,65.5,33.0,22.69
2016,7,15,19,0,90.0,27.0,4.6,15.0,35.0,20.33,9.31
2016,7,15,19,15,45.0,13.5,4.55,14.5,17.5,10.62,0.0
2016,7,15,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,127.5,13.5,3.9,12.0,23.5,10.62,0.0
2016,7,16,5,30,255.0,27.0,4.0,12.0,47.0,22.21,10.88
2016,7,16,5,45,365.0,36.5,4.15,12.5,88.0,29.98,20.39
2016,7,16,6,0,475.0,46.0,4.3,13.0,129.0,37.85,27.93
2016,7,16,6,15,262.0,73.5,4.2,13.5,121.5,53.58,42.24
2016,7,16,6,30,49.0,101.0,4.1,14.0,114.0,71.78,58.54
2016,7,16,6,45,57.0,121.5,4.1,15.0,140.0,86.71,67.71
2016,7,16,7,0,65.0,142.0,4.1,16.0,166.0,107.25,82.69
2016,7,16,7,15,155.0,162.5,4.0,16.5,231.0,141.14,105.95
2016,7,16,7,30,245.0,183.0,3.9,17.0,296.0,187.18,139.68
2016,7,16,7,45,223.0,209.5,3.85,17.5,321.0,216.44,164.89
2016,7,16,8,0,201.0,236.0,3.8,18.0,346.0,244.49,188.78
2016,7,16,8,15,221.5,256.5,3.8,18.5,388.5,281.36,218.19
2016,7,16,8,30,242.0,277.0,3.8,19.0,431.0,324.71,252.33
2016,7,16,8,45,562.0,185.5,3.8,19.5,574.5,428.46,331.27
2016,7,16,9,0,882.0,94.0,3.8,20.0,718.0,543.28,419.24
2016,7,16,9,15,893.0,95.5,3.85,20.0,758.5,590.05,456.5
2016,7,16,9,30,904.0,97.0,3.9,20.0,799.0,635.12,491.88
2016,7,16,9,45,912.5,99.0,3.95,20.5,834.0,677.1,523.18
2016,7,16,10,0,921.0,101.0,4.0,21.0,869.0,716.73,551.99
2016,7,16,10,15,927.0,102.0,4.1,21.5,898.0,751.18,576.63
2016,7,16,10,30,933.0,103.0,4.2,22.0,927.0,782.73,598.73
2016,7,16,10,45,937.5,104.0,4.35,22.5,949.0,810.08,616.91
2016,7,16,11,0,942.0,105.0,4.5,23.0,971.0,834.16,632.6
2016,7,16,11,15,945.0,105.5,4.6,23.0,986.5,853.23,645.94
2016,7,16,11,30,948.0,106.0,4.7,23.0,1002.0,868.79,656.93
2016,7,16,11,45,950.0,106.5,4.8,23.0,1010.0,879.95,664.98
2016,7,16,12,0,952.0,107.0,4.9,23.0,1018.0,887.5,670.64
2016,7,16,12,15,953.0,107.0,5.0,23.0,1018.5,890.16,673.02
2016,7,16,12,30,954.0,107.0,5.1,23.0,1019.0,889.16,672.98
2016,7,16,12,45,951.5,107.5,5.2,23.0,1011.5,882.04,668.78
2016,7,16,13,0,949.0,108.0,5.3,23.0,1004.0,871.32,662.13
2016,7,16,13,15,947.0,107.5,5.35,23.0,989.5,856.55,652.43
2016,7,16,13,30,945.0,107.0,5.4,23.0,975.0,838.22,640.28
2016,7,16,13,45,943.0,105.0,5.45,23.0,954.0,815.11,624.74
2016,7,16,14,0,941.0,103.0,5.5,23.0,933.0,788.59,606.46
2016,7,16,14,15,935.5,101.5,5.5,22.5,904.5,756.73,584.16
2016,7,16,14,30,930.0,100.0,5.5,22.0,876.0,721.91,559.19
2016,7,16,14,45,924.0,98.0,5.5,22.0,842.0,683.55,529.97
2016,7,16,15,0,918.0,96.0,5.5,22.0,808.0,642.62,498.19
2016,7,16,15,15,908.0,94.0,5.45,21.5,767.5,597.09,462.97
2016,7,16,15,30,898.0,92.0,5.4,21.0,727.0,549.74,425.35
2016,7,16,15,45,886.5,89.5,5.35,21.0,682.5,499.69,383.77
2016,7,16,16,0,875.0,87.0,5.3,21.0,638.0,448.45,340.18
2016,7,16,16,15,631.5,144.5,5.2,20.5,526.0,358.24,269.89
2016,7,16,16,30,388.0,202.0,5.1,20.0,414.0,284.7,214.67
2016,7,16,16,45,592.5,138.0,5.1,20.0,426.5,267.9,192.07
2016,7,16,17,0,797.0,74.0,5.1,20.0,439.0,224.72,145.88
2016,7,16,17,15,765.5,70.5,5.0,19.0,387.0,168.96,101.12
2016,7,16,17,30,734.0,67.0,4.9,18.0,335.0,115.95,64.86
2016,7,16,17,45,689.5,62.0,4.8,17.5,283.0,64.47,42.43
2016,7,16,18,0,645.0,57.0,4.7,17.0,231.0,47.29,36.28
2016,7,16,18,15,578.0,50.5,4.6,16.5,181.5,41.88,31.41
2016,7,16,18,30,511.0,44.0,4.5,16.0,132.0,36.53,26.39
2016,7,16,18,45,399.0,35.0,4.4,15.5,90.0,28.94,19.18
2016,7,16,19,0,287.0,26.0,4.3,15.0,48.0,21.49,9.87
2016,7,16,19,15,143.5,13.0,4.3,14.5,24.0,10.23,0.0
2016,7,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,5,15,143.5,12.5,4.2,11.5,23.5,9.83,0.0
2016,7,17,5,30,287.0,25.0,4.3,12.0,47.0,20.65,9.33
2016,7,17,5,45,400.5,33.5,4.45,12.5,89.0,27.73,18.39
2016,7,17,6,0,514.0,42.0,4.6,13.0,131.0,34.96,25.36
2016,7,17,6,15,579.5,48.0,4.55,13.5,179.5,39.98,30.12
2016,7,17,6,30,645.0,54.0,4.5,14.0,228.0,48.79,38.08
2016,7,17,6,45,687.5,59.0,4.5,14.5,279.0,62.7,41.05
2016,7,17,7,0,730.0,64.0,4.5,15.0,330.0,113.95,63.98
2016,7,17,7,15,761.0,67.5,4.55,15.5,382.0,166.69,100.86
2016,7,17,7,30,792.0,71.0,4.6,16.0,434.0,222.13,146.32
2016,7,17,7,45,499.5,152.5,4.7,16.5,391.0,251.88,184.97
2016,7,17,8,0,207.0,234.0,4.8,17.0,348.0,245.34,190.44
2016,7,17,8,15,541.0,157.5,4.85,17.0,490.0,336.33,258.19
2016,7,17,8,30,875.0,81.0,4.9,17.0,632.0,444.51,342.52
2016,7,17,8,45,889.0,82.5,4.95,17.5,677.0,496.07,386.04
2016,7,17,9,0,903.0,84.0,5.0,18.0,722.0,546.69,427.71
2016,7,17,9,15,912.5,86.0,5.05,18.0,762.0,594.01,466.57
2016,7,17,9,30,922.0,88.0,5.1,18.0,802.0,639.48,503.08
2016,7,17,9,45,923.0,93.0,5.2,18.5,835.0,680.08,534.23
2016,7,17,10,0,924.0,98.0,5.3,19.0,868.0,717.74,562.44
2016,7,17,10,15,930.0,99.5,5.4,19.0,896.5,752.78,589.37
2016,7,17,10,30,936.0,101.0,5.5,19.0,925.0,784.91,613.8
2016,7,17,10,45,938.5,102.5,5.6,19.5,946.5,811.31,631.62
2016,7,17,11,0,941.0,104.0,5.7,20.0,968.0,834.35,646.81
2016,7,17,11,15,943.5,104.5,5.8,20.0,983.0,853.05,660.19
2016,7,17,11,30,946.0,105.0,5.9,20.0,998.0,868.23,671.12
2016,7,17,11,45,947.0,105.5,6.0,20.0,1005.0,878.6,678.7
2016,7,17,12,0,948.0,106.0,6.1,20.0,1012.0,885.33,683.8
2016,7,17,12,15,948.0,106.0,6.15,20.0,1012.0,887.17,685.28
2016,7,17,12,30,948.0,106.0,6.2,20.0,1012.0,885.37,684.27
2016,7,17,12,45,943.0,108.0,6.3,20.0,1003.0,877.53,679.26
2016,7,17,13,0,938.0,110.0,6.4,20.0,994.0,866.13,671.78
2016,7,17,13,15,935.0,109.0,6.4,19.5,979.0,850.29,662.01
2016,7,17,13,30,932.0,108.0,6.4,19.0,964.0,830.95,649.72
2016,7,17,13,45,929.5,106.0,6.45,19.0,942.0,807.72,633.53
2016,7,17,14,0,927.0,104.0,6.5,19.0,920.0,781.15,614.58
2016,7,17,14,15,920.5,102.5,6.5,18.5,891.5,748.95,591.3
2016,7,17,14,30,914.0,101.0,6.5,18.0,863.0,713.9,565.38
2016,7,17,14,45,908.0,98.5,6.5,18.0,828.5,675.63,535.41
2016,7,17,15,0,902.0,96.0,6.5,18.0,794.0,634.84,502.88
2016,7,17,15,15,891.5,94.0,6.45,17.5,754.0,589.63,466.99
2016,7,17,15,30,881.0,92.0,6.4,17.0,714.0,542.7,428.74
2016,7,17,15,45,868.5,89.0,6.4,17.0,669.5,492.48,386.16
2016,7,17,16,0,856.0,86.0,6.4,17.0,625.0,441.21,341.66
2016,7,17,16,15,598.5,149.0,6.35,16.5,511.5,351.01,270.03
2016,7,17,16,30,341.0,212.0,6.3,16.0,398.0,274.51,211.7
2016,7,17,16,45,558.0,143.0,6.25,16.0,413.0,260.2,190.58
2016,7,17,17,0,775.0,74.0,6.2,16.0,428.0,221.56,146.87
2016,7,17,17,15,743.5,70.0,6.1,15.5,376.5,166.56,101.61
2016,7,17,17,30,712.0,66.0,6.0,15.0,325.0,114.35,64.91
2016,7,17,17,45,666.5,61.5,5.9,14.5,274.0,64.44,42.53
2016,7,17,18,0,621.0,57.0,5.8,14.0,223.0,47.03,36.49
2016,7,17,18,15,554.0,50.5,5.6,13.5,175.0,41.67,31.6
2016,7,17,18,30,487.0,44.0,5.4,13.0,127.0,36.36,26.57
2016,7,17,18,45,374.0,34.5,5.25,12.5,86.0,28.42,18.95
2016,7,17,19,0,261.0,25.0,5.1,12.0,45.0,20.57,9.03
2016,7,17,19,15,130.5,12.5,5.05,12.0,22.5,9.83,0.0
2016,7,17,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,18,5,15,144.0,11.5,4.25,11.5,22.5,9.05,0.0
2016,7,18,5,30,288.0,23.0,4.4,12.0,45.0,18.98,7.7
2016,7,18,5,45,397.5,31.5,4.6,12.5,86.0,26.09,16.93
2016,7,18,6,0,507.0,40.0,4.8,13.0,127.0,33.34,23.89
2016,7,18,6,15,253.5,64.0,4.8,13.5,107.5,47.05,36.4
2016,7,18,6,30,0.0,88.0,4.8,14.0,88.0,64.33,51.91
2016,7,18,6,45,5.0,106.0,4.8,14.5,108.0,77.46,60.52
2016,7,18,7,0,10.0,124.0,4.8,15.0,128.0,92.15,72.39
2016,7,18,7,15,28.0,150.5,4.7,15.0,163.0,114.76,90.28
2016,7,18,7,30,46.0,177.0,4.6,15.0,198.0,140.89,111.03
2016,7,18,7,45,67.0,204.5,4.55,15.5,239.0,171.02,134.81
2016,7,18,8,0,88.0,232.0,4.5,16.0,280.0,203.88,160.82
2016,7,18,8,15,155.5,255.0,4.45,16.5,349.0,256.89,202.09
2016,7,18,8,30,223.0,278.0,4.4,17.0,418.0,313.95,246.66
2016,7,18,8,45,553.0,180.5,4.4,17.5,562.0,422.33,330.24
2016,7,18,9,0,883.0,83.0,4.4,18.0,706.0,536.86,419.38
2016,7,18,9,15,893.0,85.0,4.4,18.0,745.5,583.66,457.14
2016,7,18,9,30,903.0,87.0,4.4,18.0,785.0,628.69,492.88
2016,7,18,9,45,907.5,90.0,4.4,18.5,818.5,669.1,523.3
2016,7,18,10,0,912.0,93.0,4.4,19.0,852.0,706.89,550.98
2016,7,18,10,15,918.0,94.0,4.45,19.0,880.5,741.18,576.87
2016,7,18,10,30,924.0,95.0,4.5,19.0,909.0,772.6,600.25
2016,7,18,10,45,928.5,96.0,4.55,19.5,931.0,799.85,618.1
2016,7,18,11,0,933.0,97.0,4.6,20.0,953.0,823.87,633.58
2016,7,18,11,15,936.0,97.5,4.7,20.0,967.5,842.9,647.09
2016,7,18,11,30,939.0,98.0,4.8,20.0,982.0,858.44,658.22
2016,7,18,11,45,940.5,98.0,4.9,20.5,990.0,868.76,664.48
2016,7,18,12,0,942.0,98.0,5.0,21.0,998.0,875.48,668.29
2016,7,18,12,15,942.5,98.0,5.05,21.0,998.0,877.74,670.1
2016,7,18,12,30,943.0,98.0,5.1,21.0,998.0,876.37,669.47
2016,7,18,12,45,946.0,95.0,5.2,21.0,992.0,870.79,666.28
2016,7,18,13,0,949.0,92.0,5.3,21.0,986.0,861.49,660.55
2016,7,18,13,15,947.0,91.5,5.35,21.0,971.5,846.66,650.69
2016,7,18,13,30,945.0,91.0,5.4,21.0,957.0,828.27,638.34
2016,7,18,13,45,943.0,88.5,5.45,21.0,936.0,804.6,622.23
2016,7,18,14,0,941.0,86.0,5.5,21.0,915.0,777.51,603.62
2016,7,18,14,15,936.0,85.0,5.5,20.5,887.0,746.35,581.95
2016,7,18,14,30,931.0,84.0,5.5,20.0,859.0,712.22,557.2
2016,7,18,14,45,926.0,81.5,5.5,20.0,825.0,673.91,527.74
2016,7,18,15,0,921.0,79.0,5.5,20.0,791.0,632.97,495.65
2016,7,18,15,15,912.0,77.5,5.45,20.0,751.5,588.25,459.77
2016,7,18,15,30,903.0,76.0,5.4,20.0,712.0,541.64,421.56
2016,7,18,15,45,892.5,73.5,5.35,20.0,668.5,491.76,379.85
2016,7,18,16,0,882.0,71.0,5.3,20.0,625.0,440.63,336.05
2016,7,18,16,15,866.0,68.5,5.2,19.5,577.5,386.44,289.36
2016,7,18,16,30,850.0,66.0,5.1,19.0,530.0,332.07,241.48
2016,7,18,16,45,830.5,63.0,5.1,18.5,480.0,276.44,192.22
2016,7,18,17,0,811.0,60.0,5.1,18.0,430.0,221.54,144.11
2016,7,18,17,15,782.5,57.0,5.0,17.5,379.0,166.32,98.78
2016,7,18,17,30,754.0,54.0,4.9,17.0,328.0,109.36,58.37
2016,7,18,17,45,714.0,50.0,4.85,16.5,277.0,57.55,35.18
2016,7,18,18,0,674.0,46.0,4.8,16.0,226.0,42.65,32.3
2016,7,18,18,15,612.0,41.0,4.65,15.5,178.0,37.81,27.92
2016,7,18,18,30,550.0,36.0,4.5,15.0,130.0,33.06,23.44
2016,7,18,18,45,446.0,28.5,4.35,14.5,88.5,25.98,16.66
2016,7,18,19,0,342.0,21.0,4.2,14.0,47.0,19.04,7.47
2016,7,18,19,15,171.0,10.5,4.15,13.5,23.5,8.26,0.0
2016,7,18,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,5,15,172.0,10.5,3.4,11.0,23.0,8.26,0.0
2016,7,19,5,30,344.0,21.0,3.5,11.0,46.0,19.06,7.32
2016,7,19,5,45,449.0,28.5,3.65,11.5,88.0,26.0,16.89
2016,7,19,6,0,554.0,36.0,3.8,12.0,130.0,33.09,23.78
2016,7,19,6,15,616.0,41.5,3.8,12.5,178.5,38.26,28.7
2016,7,19,6,30,678.0,47.0,3.8,13.0,227.0,43.49,33.49
2016,7,19,6,45,719.0,50.5,3.8,13.5,278.0,58.07,36.05
2016,7,19,7,0,760.0,54.0,3.8,14.0,329.0,109.92,59.35
2016,7,19,7,15,788.5,57.5,3.75,14.5,380.5,167.69,100.77
2016,7,19,7,30,817.0,61.0,3.7,15.0,432.0,223.77,147.14
2016,7,19,7,45,837.5,63.5,3.7,15.5,482.0,278.94,195.76
2016,7,19,8,0,858.0,66.0,3.7,16.0,532.0,334.93,245.55
2016,7,19,8,15,873.5,68.5,3.7,16.5,580.0,389.64,293.78
2016,7,19,8,30,889.0,71.0,3.7,17.0,628.0,444.1,340.59
2016,7,19,8,45,899.5,73.5,3.75,17.5,672.0,495.68,383.91
2016,7,19,9,0,910.0,76.0,3.8,18.0,716.0,545.99,424.88
2016,7,19,9,15,919.5,77.5,3.85,18.0,756.0,593.3,463.21
2016,7,19,9,30,929.0,79.0,3.9,18.0,796.0,638.74,499.18
2016,7,19,9,45,931.5,83.0,3.95,18.5,829.5,679.86,530.04
2016,7,19,10,0,934.0,87.0,4.0,19.0,863.0,718.13,558.02
2016,7,19,10,15,939.5,88.0,4.05,19.0,891.5,752.83,583.97
2016,7,19,10,30,945.0,89.0,4.1,19.0,920.0,784.56,606.98
2016,7,19,10,45,947.0,91.0,4.15,19.5,941.5,811.4,624.3
2016,7,19,11,0,949.0,93.0,4.2,20.0,963.0,834.81,639.13
2016,7,19,11,15,951.5,93.5,4.25,20.0,977.5,853.77,652.07
2016,7,19,11,30,954.0,94.0,4.3,20.0,992.0,869.17,662.59
2016,7,19,11,45,955.5,94.0,4.4,20.0,999.5,879.68,670.07
2016,7,19,12,0,957.0,94.0,4.5,20.0,1007.0,886.51,675.33
2016,7,19,12,15,957.0,94.0,4.55,20.0,1007.0,888.41,676.91
2016,7,19,12,30,957.0,94.0,4.6,20.0,1007.0,886.61,676.04
2016,7,19,12,45,950.0,98.0,4.7,20.5,998.0,878.84,670.14
2016,7,19,13,0,943.0,102.0,4.8,21.0,989.0,867.5,661.82
2016,7,19,13,15,940.0,101.5,4.85,21.0,974.5,851.96,651.63
2016,7,19,13,30,937.0,101.0,4.9,21.0,960.0,832.92,638.99
2016,7,19,13,45,936.5,98.0,4.95,21.0,938.5,810.15,623.72
2016,7,19,14,0,936.0,95.0,5.0,21.0,917.0,783.9,605.93
2016,7,19,14,15,930.0,93.5,5.0,21.0,888.5,751.71,582.44
2016,7,19,14,30,924.0,92.0,5.0,21.0,860.0,716.6,556.21
2016,7,19,14,45,919.0,89.5,5.05,21.0,826.0,678.51,527.48
2016,7,19,15,0,914.0,87.0,5.1,21.0,792.0,637.8,496.1
2016,7,19,15,15,903.5,85.0,5.1,20.5,752.0,592.0,460.83
2016,7,19,15,30,893.0,83.0,5.1,20.0,712.0,544.44,423.16
2016,7,19,15,45,882.5,80.0,5.15,20.0,668.0,494.5,381.81
2016,7,19,16,0,872.0,77.0,5.2,20.0,624.0,443.3,338.28
2016,7,19,16,15,855.5,74.5,5.15,19.5,576.0,389.31,291.95
2016,7,19,16,30,839.0,72.0,5.1,19.0,528.0,335.19,244.44
2016,7,19,16,45,820.5,68.0,5.1,19.0,478.5,279.4,194.75
2016,7,19,17,0,802.0,64.0,5.1,19.0,429.0,224.27,146.25
2016,7,19,17,15,772.5,61.0,5.0,18.5,377.5,165.71,98.32
2016,7,19,17,30,743.0,58.0,4.9,18.0,326.0,112.72,61.11
2016,7,19,17,45,704.5,53.0,4.8,17.5,275.5,60.63,37.07
2016,7,19,18,0,666.0,48.0,4.7,17.0,225.0,44.16,33.5
2016,7,19,18,15,602.5,42.5,4.5,16.0,176.5,38.97,28.88
2016,7,19,18,30,539.0,37.0,4.3,15.0,128.0,33.85,24.11
2016,7,19,18,45,437.5,29.0,4.15,14.5,87.0,26.39,16.96
2016,7,19,19,0,336.0,21.0,4.0,14.0,46.0,19.04,7.02
2016,7,19,19,15,168.0,10.5,3.95,13.5,23.0,8.26,0.0
2016,7,19,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,5,15,172.5,10.0,3.2,11.5,22.5,7.87,0.0
2016,7,20,5,30,345.0,20.0,3.3,12.0,45.0,18.16,6.1
2016,7,20,5,45,449.5,27.5,3.45,12.5,86.5,25.13,16.01
2016,7,20,6,0,554.0,35.0,3.6,13.0,128.0,32.24,22.9
2016,7,20,6,15,617.0,40.5,3.6,13.5,176.5,37.44,27.83
2016,7,20,6,30,680.0,46.0,3.6,14.0,225.0,42.7,32.64
2016,7,20,6,45,721.0,49.5,3.6,14.5,276.0,58.05,35.37
2016,7,20,7,0,762.0,53.0,3.6,15.0,327.0,110.11,59.01
2016,7,20,7,15,791.5,56.0,3.55,15.5,379.0,167.78,100.31
2016,7,20,7,30,821.0,59.0,3.5,16.0,431.0,223.89,146.58
2016,7,20,7,45,842.0,61.5,3.5,16.5,481.5,279.47,195.39
2016,7,20,8,0,863.0,64.0,3.5,17.0,532.0,335.94,245.36
2016,7,20,8,15,879.5,66.0,3.45,17.5,580.5,390.9,293.52
2016,7,20,8,30,896.0,68.0,3.4,18.0,629.0,445.71,340.29
2016,7,20,8,45,908.5,70.0,3.35,18.5,673.5,498.2,383.84
2016,7,20,9,0,921.0,72.0,3.3,19.0,718.0,549.58,425.08
2016,7,20,9,15,930.5,73.0,3.3,19.5,758.5,596.98,462.13
2016,7,20,9,30,940.0,74.0,3.3,20.0,799.0,642.48,496.63
2016,7,20,9,45,938.0,81.5,3.3,20.5,832.0,684.41,527.33
2016,7,20,10,0,936.0,89.0,3.3,21.0,865.0,723.08,554.82
2016,7,20,10,15,942.0,90.0,3.35,21.5,894.0,758.27,579.54
2016,7,20,10,30,948.0,91.0,3.4,22.0,923.0,790.5,601.25
2016,7,20,10,45,953.5,91.0,3.45,22.5,945.5,818.34,618.86
2016,7,20,11,0,959.0,91.0,3.5,23.0,968.0,842.9,634.13
2016,7,20,11,15,962.0,91.5,3.55,23.0,983.5,862.49,647.22
2016,7,20,11,30,965.0,92.0,3.6,23.0,999.0,878.49,657.92
2016,7,20,11,45,967.5,91.5,3.7,23.5,1007.0,889.52,664.33
2016,7,20,12,0,970.0,91.0,3.8,24.0,1015.0,896.85,668.32
2016,7,20,12,15,970.5,91.0,3.85,24.0,1015.0,899.2,670.08
2016,7,20,12,30,971.0,91.0,3.9,24.0,1015.0,897.8,669.42
2016,7,20,12,45,970.5,90.0,4.0,24.0,1008.0,890.9,665.4
2016,7,20,13,0,970.0,89.0,4.1,24.0,1001.0,880.25,658.91
2016,7,20,13,15,967.5,88.5,4.2,24.0,986.5,864.69,649.13
2016,7,20,13,30,965.0,88.0,4.3,24.0,972.0,845.5,636.87
2016,7,20,13,45,962.0,87.0,4.4,24.0,950.0,821.93,621.56
2016,7,20,14,0,959.0,86.0,4.5,24.0,928.0,794.92,603.89
2016,7,20,14,15,954.0,85.0,4.6,23.5,899.5,763.17,583.36
2016,7,20,14,30,949.0,84.0,4.7,23.0,871.0,728.37,559.4
2016,7,20,14,45,942.0,82.5,4.8,23.0,836.5,688.95,530.31
2016,7,20,15,0,935.0,81.0,4.9,23.0,802.0,646.99,498.59
2016,7,20,15,15,926.0,79.5,4.95,22.5,762.0,601.56,464.16
2016,7,20,15,30,917.0,78.0,5.0,22.0,722.0,554.2,427.12
2016,7,20,15,45,905.0,76.0,5.05,22.0,677.5,503.26,385.37
2016,7,20,16,0,893.0,74.0,5.1,22.0,633.0,451.15,341.51
2016,7,20,16,15,876.5,71.5,5.1,21.5,584.5,396.02,294.7
2016,7,20,16,30,860.0,69.0,5.1,21.0,536.0,340.73,246.59
2016,7,20,16,45,839.5,66.0,5.1,20.5,485.0,284.05,196.88
2016,7,20,17,0,819.0,63.0,5.1,20.0,434.0,228.2,148.3
2016,7,20,17,15,789.5,60.0,5.0,19.5,382.0,168.6,99.55
2016,7,20,17,30,760.0,57.0,4.9,19.0,330.0,114.52,61.49
2016,7,20,17,45,719.0,52.5,4.85,18.5,278.5,61.64,36.91
2016,7,20,18,0,678.0,48.0,4.8,18.0,227.0,44.29,33.47
2016,7,20,18,15,614.0,42.5,4.65,17.0,178.0,39.08,28.83
2016,7,20,18,30,550.0,37.0,4.5,16.0,129.0,33.93,24.05
2016,7,20,18,45,443.5,29.0,4.4,15.5,87.0,26.43,16.86
2016,7,20,19,0,337.0,21.0,4.3,15.0,45.0,19.06,6.44
2016,7,20,19,15,168.5,10.5,4.3,14.5,22.5,8.26,0.0
2016,7,20,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,5,15,167.5,10.5,3.65,11.5,22.0,8.26,0.0
2016,7,21,5,30,335.0,21.0,3.8,12.0,44.0,19.07,5.98
2016,7,21,5,45,443.5,28.5,3.95,12.5,85.5,25.99,16.69
2016,7,21,6,0,552.0,36.0,4.1,13.0,127.0,33.08,23.62
2016,7,21,6,15,615.5,41.5,4.1,13.5,175.5,38.25,28.54
2016,7,21,6,30,679.0,47.0,4.1,14.0,224.0,43.49,33.34
2016,7,21,6,45,721.5,50.5,4.15,14.5,275.5,59.63,36.17
2016,7,21,7,0,764.0,54.0,4.2,15.0,327.0,111.98,60.34
2016,7,21,7,15,792.5,57.5,4.2,15.5,379.0,170.09,102.25
2016,7,21,7,30,821.0,61.0,4.2,16.0,431.0,226.61,149.1
2016,7,21,7,45,843.0,63.0,4.2,16.5,481.5,282.16,198.01
2016,7,21,8,0,865.0,65.0,4.2,17.0,532.0,338.69,248.18
2016,7,21,8,15,880.5,67.0,4.2,17.5,580.5,393.49,296.48
2016,7,21,8,30,896.0,69.0,4.2,18.0,629.0,448.03,343.33
2016,7,21,8,45,908.5,71.0,4.2,18.5,673.5,500.61,387.28
2016,7,21,9,0,921.0,73.0,4.2,19.0,718.0,552.08,429.0
2016,7,21,9,15,930.0,74.0,4.2,19.5,758.0,599.28,466.23
2016,7,21,9,30,939.0,75.0,4.2,20.0,798.0,644.54,500.87
2016,7,21,9,45,944.0,77.5,4.2,20.5,832.5,686.43,531.99
2016,7,21,10,0,949.0,80.0,4.2,21.0,867.0,725.63,560.32
2016,7,21,10,15,955.0,81.0,4.25,21.0,896.0,761.29,586.77
2016,7,21,10,30,961.0,82.0,4.3,21.0,925.0,793.97,609.84
2016,7,21,10,45,965.5,82.5,4.4,21.5,947.5,821.89,627.94
2016,7,21,11,0,970.0,83.0,4.5,22.0,970.0,846.43,643.82
2016,7,21,11,15,973.0,83.5,4.6,22.0,985.5,866.28,657.71
2016,7,21,11,30,976.0,84.0,4.7,22.0,1001.0,882.48,669.17
2016,7,21,11,45,978.5,84.0,4.85,22.5,1009.0,894.11,676.55
2016,7,21,12,0,981.0,84.0,5.0,23.0,1017.0,901.98,681.4
2016,7,21,12,15,981.5,83.5,5.15,22.5,1017.5,903.93,684.96
2016,7,21,12,30,982.0,83.0,5.3,22.0,1018.0,902.05,685.96
2016,7,21,12,45,974.0,88.5,5.45,22.0,1009.5,894.71,681.86
2016,7,21,13,0,966.0,94.0,5.6,22.0,1001.0,883.67,675.21
2016,7,21,13,15,963.5,93.5,5.65,22.0,986.5,868.16,664.92
2016,7,21,13,30,961.0,93.0,5.7,22.0,972.0,849.03,652.11
2016,7,21,13,45,960.0,90.5,5.8,22.0,951.0,825.71,636.54
2016,7,21,14,0,959.0,88.0,5.9,22.0,930.0,798.85,618.38
2016,7,21,14,15,954.0,87.0,5.9,21.5,901.5,767.07,596.67
2016,7,21,14,30,949.0,86.0,5.9,21.0,873.0,732.22,571.53
