Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,14,45,945.0,83.0,5.9,21.0,839.0,693.33,541.76
2016,7,21,15,0,941.0,80.0,5.9,21.0,805.0,651.65,509.24
2016,7,21,15,15,932.0,78.5,5.8,20.5,764.5,605.91,473.52
2016,7,21,15,30,923.0,77.0,5.7,20.0,724.0,558.22,435.28
2016,7,21,15,45,913.5,74.0,5.65,20.0,679.5,507.21,392.69
2016,7,21,16,0,904.0,71.0,5.6,20.0,635.0,454.79,347.83
2016,7,21,16,15,888.0,68.5,5.5,19.5,586.5,399.22,299.97
2016,7,21,16,30,872.0,66.0,5.4,19.0,538.0,343.42,250.81
2016,7,21,16,45,853.0,63.0,5.3,19.0,487.0,286.42,199.79
2016,7,21,17,0,834.0,60.0,5.2,19.0,436.0,230.08,149.96
2016,7,21,17,15,804.5,57.0,5.05,18.5,383.5,173.05,102.97
2016,7,21,17,30,775.0,54.0,4.9,18.0,331.0,114.54,60.96
2016,7,21,17,45,734.0,50.0,4.75,17.5,279.0,61.1,35.77
2016,7,21,18,0,693.0,46.0,4.6,17.0,227.0,42.84,32.33
2016,7,21,18,15,629.0,41.0,4.35,16.0,178.0,37.96,27.96
2016,7,21,18,30,565.0,36.0,4.1,15.0,129.0,33.18,23.48
2016,7,21,18,45,455.5,28.0,3.95,14.5,86.5,25.61,16.19
2016,7,21,19,0,346.0,20.0,3.8,14.0,44.0,18.18,5.3
2016,7,21,19,15,173.0,10.0,3.75,13.5,22.0,7.87,0.0
2016,7,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,5,15,167.0,10.0,2.65,11.5,21.0,7.87,0.0
2016,7,22,5,30,334.0,20.0,2.8,12.0,42.0,18.16,4.64
2016,7,22,5,45,443.0,28.0,3.0,12.5,84.0,25.56,16.26
2016,7,22,6,0,552.0,36.0,3.2,13.0,126.0,33.09,23.6
2016,7,22,6,15,617.0,41.5,3.15,13.5,175.0,38.27,28.55
2016,7,22,6,30,682.0,47.0,3.1,14.0,224.0,43.52,33.37
2016,7,22,6,45,725.0,51.0,3.1,15.0,276.0,60.95,36.61
2016,7,22,7,0,768.0,55.0,3.1,16.0,328.0,114.09,61.49
2016,7,22,7,15,798.5,58.5,3.05,16.5,381.0,172.79,103.69
2016,7,22,7,30,829.0,62.0,3.0,17.0,434.0,230.21,150.91
2016,7,22,7,45,851.0,64.5,2.95,17.5,485.5,286.77,200.24
2016,7,22,8,0,873.0,67.0,2.9,18.0,537.0,344.3,250.65
2016,7,22,8,15,889.5,69.0,2.9,18.5,586.0,400.03,299.04
2016,7,22,8,30,906.0,71.0,2.9,19.0,635.0,455.57,345.97
2016,7,22,8,45,918.5,73.0,2.95,20.0,680.5,508.75,389.03
2016,7,22,9,0,931.0,75.0,3.0,21.0,726.0,560.79,429.64
2016,7,22,9,15,941.0,76.5,3.0,21.5,767.0,609.54,467.12
2016,7,22,9,30,951.0,78.0,3.0,22.0,808.0,656.41,502.03
2016,7,22,9,45,951.0,84.0,3.0,22.5,842.0,698.79,532.55
2016,7,22,10,0,951.0,90.0,3.0,23.0,876.0,738.04,559.99
2016,7,22,10,15,956.5,91.0,3.0,23.5,905.0,773.47,584.21
2016,7,22,10,30,962.0,92.0,3.0,24.0,934.0,805.86,605.15
2016,7,22,10,45,966.5,92.5,3.05,24.5,956.5,833.85,622.51
2016,7,22,11,0,971.0,93.0,3.1,25.0,979.0,858.44,637.5
2016,7,22,11,15,974.0,93.5,3.15,25.0,994.5,878.32,650.56
2016,7,22,11,30,977.0,94.0,3.2,25.0,1010.0,894.55,661.25
2016,7,22,11,45,978.0,94.0,3.25,25.5,1017.5,904.96,666.84
2016,7,22,12,0,979.0,94.0,3.3,26.0,1025.0,911.58,670.02
2016,7,22,12,15,979.0,94.0,3.4,26.0,1025.0,913.56,671.86
2016,7,22,12,30,979.0,94.0,3.5,26.0,1025.0,911.73,671.28
2016,7,22,12,45,976.0,95.0,3.6,26.0,1017.0,904.48,667.19
2016,7,22,13,0,973.0,96.0,3.7,26.0,1009.0,893.49,660.67
2016,7,22,13,15,970.5,95.5,3.8,26.0,993.5,877.87,651.09
2016,7,22,13,30,968.0,95.0,3.9,26.0,978.0,858.59,639.06
2016,7,22,13,45,963.0,94.5,4.0,26.0,955.5,833.81,623.25
2016,7,22,14,0,958.0,94.0,4.1,26.0,933.0,805.68,605.06
2016,7,22,14,15,952.5,92.5,4.2,25.5,904.0,773.07,584.1
2016,7,22,14,30,947.0,91.0,4.3,25.0,875.0,737.43,559.83
2016,7,22,14,45,938.5,90.0,4.4,25.0,839.5,697.45,530.69
2016,7,22,15,0,930.0,89.0,4.5,25.0,804.0,655.02,499.16
2016,7,22,15,15,920.0,87.0,4.55,24.5,763.0,608.63,464.68
2016,7,22,15,30,910.0,85.0,4.6,24.0,722.0,560.39,427.66
2016,7,22,15,45,896.5,83.0,4.65,24.0,677.0,508.87,386.15
2016,7,22,16,0,883.0,81.0,4.7,24.0,632.0,456.32,342.64
2016,7,22,16,15,866.0,78.5,4.75,23.5,583.0,401.27,296.64
2016,7,22,16,30,849.0,76.0,4.8,23.0,534.0,346.11,249.33
2016,7,22,16,45,825.0,73.5,4.85,22.5,482.5,287.01,198.43
2016,7,22,17,0,801.0,71.0,4.9,22.0,431.0,230.81,150.16
2016,7,22,17,15,769.5,67.0,4.9,21.0,378.5,173.81,104.07
2016,7,22,17,30,738.0,63.0,4.9,20.0,326.0,119.58,65.83
2016,7,22,17,45,691.0,58.5,4.9,19.5,273.5,67.51,40.88
2016,7,22,18,0,644.0,54.0,4.9,19.0,221.0,48.82,37.28
2016,7,22,18,15,574.0,47.5,4.8,18.0,172.0,39.58,29.12
2016,7,22,18,30,504.0,41.0,4.7,17.0,123.0,34.16,24.09
2016,7,22,18,45,385.5,31.5,4.65,16.5,81.5,26.1,16.38
2016,7,22,19,0,267.0,22.0,4.6,16.0,40.0,18.17,4.45
2016,7,22,19,15,133.5,11.0,4.5,15.5,20.0,8.65,0.0
2016,7,22,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,23,5,15,140.0,10.5,1.6,12.5,19.5,8.26,0.0
2016,7,23,5,30,280.0,21.0,1.7,13.0,39.0,17.38,3.25
2016,7,23,5,45,397.0,29.5,1.85,14.0,80.0,24.53,15.21
2016,7,23,6,0,514.0,38.0,2.0,15.0,121.0,31.84,22.3
2016,7,23,6,15,582.5,44.0,1.9,15.5,169.5,40.06,29.89
2016,7,23,6,30,651.0,50.0,1.8,16.0,218.0,45.62,34.96
2016,7,23,6,45,697.5,54.5,1.75,17.0,270.0,63.78,38.53
2016,7,23,7,0,744.0,59.0,1.7,18.0,322.0,116.17,63.37
2016,7,23,7,15,775.0,62.5,1.7,19.0,374.5,170.26,101.38
2016,7,23,7,30,806.0,66.0,1.7,20.0,427.0,227.05,147.15
2016,7,23,7,45,829.5,69.0,1.75,21.0,478.5,286.15,197.07
2016,7,23,8,0,853.0,72.0,1.8,22.0,530.0,343.59,245.69
2016,7,23,8,15,870.5,74.0,1.9,22.5,578.5,398.78,292.45
2016,7,23,8,30,888.0,76.0,2.0,23.0,627.0,453.92,337.95
2016,7,23,8,45,901.0,78.0,2.15,24.0,672.5,506.57,379.7
2016,7,23,9,0,914.0,80.0,2.3,25.0,718.0,558.16,419.22
2016,7,23,9,15,924.0,81.5,2.4,25.5,758.5,606.26,455.61
2016,7,23,9,30,934.0,83.0,2.5,26.0,799.0,652.51,489.61
2016,7,23,9,45,941.5,84.5,2.65,27.0,834.5,695.05,519.31
2016,7,23,10,0,949.0,86.0,2.8,28.0,870.0,735.08,546.43
2016,7,23,10,15,954.5,87.0,2.9,28.5,899.0,770.51,570.58
2016,7,23,10,30,960.0,88.0,3.0,29.0,928.0,802.91,591.42
2016,7,23,10,45,963.5,89.5,3.1,29.5,950.0,831.03,608.79
2016,7,23,11,0,967.0,91.0,3.2,30.0,972.0,855.72,623.83
2016,7,23,11,15,970.0,91.5,3.3,30.0,987.5,875.58,636.93
2016,7,23,11,30,973.0,92.0,3.4,30.0,1003.0,891.79,647.71
2016,7,23,11,45,973.0,93.0,3.5,30.0,1010.5,902.24,654.81
2016,7,23,12,0,973.0,94.0,3.6,30.0,1018.0,908.91,659.54
2016,7,23,12,15,973.0,94.0,3.75,30.0,1018.0,910.88,661.57
2016,7,23,12,30,973.0,94.0,3.9,30.0,1018.0,909.06,661.21
2016,7,23,12,45,968.0,96.5,4.05,30.0,1009.5,901.5,657.12
2016,7,23,13,0,963.0,99.0,4.2,30.0,1001.0,890.25,650.65
2016,7,23,13,15,960.5,98.5,4.3,29.5,986.5,874.75,642.44
2016,7,23,13,30,958.0,98.0,4.4,29.0,972.0,855.62,631.77
2016,7,23,13,45,954.5,97.0,4.55,29.0,950.0,831.73,616.76
2016,7,23,14,0,951.0,96.0,4.7,29.0,928.0,804.44,599.59
2016,7,23,14,15,945.5,95.0,4.75,28.5,899.0,772.44,579.07
2016,7,23,14,30,940.0,94.0,4.8,28.0,870.0,737.42,555.3
2016,7,23,14,45,932.0,92.5,4.9,28.0,835.0,697.49,526.52
2016,7,23,15,0,924.0,91.0,5.0,28.0,800.0,655.1,495.22
2016,7,23,15,15,914.0,89.0,5.0,27.5,759.5,608.89,460.91
2016,7,23,15,30,904.0,87.0,5.0,27.0,719.0,560.82,424.17
2016,7,23,15,45,890.5,85.0,5.05,27.0,673.5,509.49,383.14
2016,7,23,16,0,877.0,83.0,5.1,27.0,628.0,457.14,340.16
2016,7,23,16,15,859.5,80.5,5.1,26.0,579.5,402.1,295.14
2016,7,23,16,30,842.0,78.0,5.1,25.0,531.0,346.99,248.73
2016,7,23,16,45,818.0,75.0,5.1,24.5,479.5,287.83,198.09
2016,7,23,17,0,794.0,72.0,5.1,24.0,428.0,231.48,149.99
2016,7,23,17,15,762.0,68.0,5.1,23.0,375.0,174.68,104.32
2016,7,23,17,30,730.0,64.0,5.1,22.0,322.0,120.73,66.36
2016,7,23,17,45,682.5,59.5,5.1,21.5,270.0,68.99,41.36
2016,7,23,18,0,635.0,55.0,5.1,21.0,218.0,45.73,34.27
2016,7,23,18,15,563.5,48.0,5.0,20.0,169.0,39.88,29.11
2016,7,23,18,30,492.0,41.0,4.9,19.0,120.0,34.09,23.79
2016,7,23,18,45,371.5,31.5,4.85,18.5,79.0,26.06,16.11
2016,7,23,19,0,251.0,22.0,4.8,18.0,38.0,18.15,3.43
2016,7,23,19,15,125.5,11.0,4.7,17.5,19.0,8.65,0.0
2016,7,23,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,120.0,10.5,3.3,12.5,18.0,8.26,0.0
2016,7,24,5,30,240.0,21.0,3.3,13.0,36.0,17.3,2.09
2016,7,24,5,45,359.0,31.0,3.3,13.5,76.0,25.61,16.06
2016,7,24,6,0,478.0,41.0,3.3,14.0,116.0,34.01,24.26
2016,7,24,6,15,550.0,47.5,3.25,14.5,164.5,39.39,29.39
2016,7,24,6,30,622.0,54.0,3.2,15.0,213.0,44.85,34.4
2016,7,24,6,45,670.0,59.0,3.15,16.0,264.5,67.44,41.67
2016,7,24,7,0,718.0,64.0,3.1,17.0,316.0,118.9,66.78
2016,7,24,7,15,751.0,68.0,3.05,17.5,368.5,172.35,105.02
2016,7,24,7,30,784.0,72.0,3.0,18.0,421.0,228.79,151.28
2016,7,24,7,45,809.0,75.0,3.0,19.0,473.0,284.92,199.46
2016,7,24,8,0,834.0,78.0,3.0,20.0,525.0,342.5,248.88
2016,7,24,8,15,852.0,81.0,3.0,20.5,574.0,399.4,297.53
2016,7,24,8,30,870.0,84.0,3.0,21.0,623.0,454.84,343.77
2016,7,24,8,45,884.5,85.5,3.05,22.0,668.5,507.03,385.57
2016,7,24,9,0,899.0,87.0,3.1,23.0,714.0,558.32,425.19
2016,7,24,9,15,910.0,89.0,3.1,23.5,755.0,606.89,462.15
2016,7,24,9,30,921.0,91.0,3.1,24.0,796.0,653.72,496.7
2016,7,24,9,45,929.0,92.5,3.15,24.5,831.0,696.16,527.33
2016,7,24,10,0,937.0,94.0,3.2,25.0,866.0,736.16,555.45
2016,7,24,10,15,943.0,95.5,3.25,25.5,895.5,772.07,580.08
2016,7,24,10,30,949.0,97.0,3.3,26.0,925.0,805.01,601.52
2016,7,24,10,45,953.5,97.5,3.4,26.5,947.5,832.75,618.91
2016,7,24,11,0,958.0,98.0,3.5,27.0,970.0,857.15,633.98
2016,7,24,11,15,961.0,98.5,3.55,27.0,985.5,876.87,646.89
2016,7,24,11,30,964.0,99.0,3.6,27.0,1001.0,892.97,657.47
2016,7,24,11,45,965.0,99.5,3.7,27.5,1008.5,903.73,663.53
2016,7,24,12,0,966.0,100.0,3.8,28.0,1016.0,910.74,667.19
2016,7,24,12,15,966.0,100.0,3.85,28.0,1016.0,912.71,668.66
2016,7,24,12,30,966.0,100.0,3.9,28.0,1016.0,910.9,667.76
2016,7,24,12,45,962.5,101.0,3.95,28.0,1008.0,903.28,663.1
2016,7,24,13,0,959.0,102.0,4.0,28.0,1000.0,891.97,656.09
2016,7,24,13,15,956.0,101.5,4.05,28.0,984.5,876.09,646.08
2016,7,24,13,30,953.0,101.0,4.1,28.0,969.0,856.62,633.71
2016,7,24,13,45,948.5,100.0,4.2,28.0,946.5,832.03,618.07
2016,7,24,14,0,944.0,99.0,4.3,28.0,924.0,804.1,600.09
2016,7,24,14,15,938.0,98.0,4.35,27.5,894.5,771.89,579.34
2016,7,24,14,30,932.0,97.0,4.4,27.0,865.0,736.71,555.4
2016,7,24,14,45,923.5,95.0,4.5,27.0,829.5,696.23,526.17
2016,7,24,15,0,915.0,93.0,4.6,27.0,794.0,653.34,494.66
2016,7,24,15,15,904.5,91.5,4.6,26.5,753.5,607.57,460.75
2016,7,24,15,30,894.0,90.0,4.6,26.0,713.0,560.02,424.45
2016,7,24,15,45,879.5,87.5,4.7,26.0,667.5,508.13,383.22
2016,7,24,16,0,865.0,85.0,4.8,26.0,622.0,455.35,340.07
2016,7,24,16,15,847.0,82.5,4.8,25.0,573.0,400.62,295.29
2016,7,24,16,30,829.0,80.0,4.8,24.0,524.0,344.51,248.11
2016,7,24,16,45,804.0,76.5,4.85,23.5,472.5,286.75,198.56
2016,7,24,17,0,779.0,73.0,4.9,23.0,421.0,230.44,150.43
2016,7,24,17,15,746.0,69.0,4.85,22.0,368.5,174.23,105.04
2016,7,24,17,30,713.0,65.0,4.8,21.0,316.0,121.0,67.3
2016,7,24,17,45,665.0,60.0,4.8,20.5,264.5,69.73,41.92
2016,7,24,18,0,617.0,55.0,4.8,20.0,213.0,45.54,34.25
2016,7,24,18,15,545.0,48.0,4.8,19.0,164.5,39.73,29.1
2016,7,24,18,30,473.0,41.0,4.8,18.0,116.0,33.98,23.78
2016,7,24,18,45,352.5,31.0,4.8,17.0,76.0,25.58,15.74
2016,7,24,19,0,232.0,21.0,4.8,16.0,36.0,17.28,1.97
2016,7,24,19,15,116.0,10.5,4.8,15.5,18.0,8.26,0.0
2016,7,24,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,5,15,104.0,10.5,3.55,11.5,16.5,8.26,0.0
2016,7,25,5,30,208.0,21.0,3.6,12.0,33.0,17.25,0.76
2016,7,25,5,45,326.0,32.0,3.65,12.5,72.5,26.32,16.64
2016,7,25,6,0,444.0,43.0,3.7,13.0,112.0,35.43,25.58
2016,7,25,6,15,517.5,50.5,3.65,13.5,160.0,41.47,31.34
2016,7,25,6,30,591.0,58.0,3.6,14.0,208.0,47.55,36.94
2016,7,25,6,45,640.5,64.0,3.6,14.5,259.5,67.35,41.77
2016,7,25,7,0,690.0,70.0,3.6,15.0,311.0,118.53,67.91
2016,7,25,7,15,724.5,74.5,3.6,15.5,363.5,174.87,109.19
2016,7,25,7,30,759.0,79.0,3.6,16.0,416.0,230.71,155.34
2016,7,25,7,45,783.5,83.0,3.6,17.0,467.0,286.34,203.49
2016,7,25,8,0,808.0,87.0,3.6,18.0,518.0,343.43,252.88
2016,7,25,8,15,827.5,90.0,3.6,18.5,567.0,398.89,300.76
2016,7,25,8,30,847.0,93.0,3.6,19.0,616.0,454.64,347.64
2016,7,25,8,45,859.0,97.0,3.6,19.5,661.0,506.5,390.24
2016,7,25,9,0,871.0,101.0,3.6,20.0,706.0,557.59,430.88
2016,7,25,9,15,882.5,103.0,3.6,20.5,747.0,605.35,467.79
2016,7,25,9,30,894.0,105.0,3.6,21.0,788.0,651.46,502.39
2016,7,25,9,45,901.5,107.5,3.6,22.0,823.0,693.5,532.01
2016,7,25,10,0,909.0,110.0,3.6,23.0,858.0,733.13,558.99
2016,7,25,10,15,915.5,111.5,3.6,23.5,887.5,768.55,583.37
2016,7,25,10,30,922.0,113.0,3.6,24.0,917.0,801.1,605.05
2016,7,25,10,45,924.5,115.5,3.65,24.5,939.0,828.39,622.09
2016,7,25,11,0,927.0,118.0,3.7,25.0,961.0,852.31,636.78
2016,7,25,11,15,930.5,118.5,3.75,25.0,976.5,871.88,649.75
2016,7,25,11,30,934.0,119.0,3.8,25.0,992.0,887.97,660.43
2016,7,25,11,45,935.0,120.0,3.9,25.5,999.5,898.83,666.63
2016,7,25,12,0,936.0,121.0,4.0,26.0,1007.0,906.07,670.48
2016,7,25,12,15,936.0,121.0,4.05,26.0,1007.5,907.97,671.91
2016,7,25,12,30,936.0,121.0,4.1,26.0,1008.0,906.22,671.02
2016,7,25,12,45,938.5,118.0,4.2,26.5,1001.5,900.37,666.41
2016,7,25,13,0,941.0,115.0,4.3,27.0,995.0,890.8,659.39
2016,7,25,13,15,938.0,114.5,4.35,27.0,980.0,875.16,649.44
2016,7,25,13,30,935.0,114.0,4.4,27.0,965.0,855.99,637.14
2016,7,25,13,45,932.0,112.0,4.45,27.0,943.0,832.07,621.6
2016,7,25,14,0,929.0,110.0,4.5,27.0,921.0,804.77,603.72
2016,7,25,14,15,923.0,109.0,4.55,26.5,892.0,772.94,582.93
2016,7,25,14,30,917.0,108.0,4.6,26.0,863.0,738.17,559.29
2016,7,25,14,45,911.0,105.0,4.7,26.0,828.0,698.92,530.98
2016,7,25,15,0,905.0,102.0,4.8,26.0,793.0,657.1,500.07
2016,7,25,15,15,894.0,100.0,4.8,25.5,752.5,610.91,465.7
2016,7,25,15,30,883.0,98.0,4.8,25.0,712.0,562.99,428.99
2016,7,25,15,45,872.5,94.0,4.8,25.0,667.0,512.12,388.12
2016,7,25,16,0,862.0,90.0,4.8,25.0,622.0,459.99,345.13
2016,7,25,16,15,843.0,87.0,4.75,24.5,573.0,403.95,298.63
2016,7,25,16,30,824.0,84.0,4.7,24.0,524.0,347.87,250.95
2016,7,25,16,45,803.5,79.0,4.7,23.5,473.0,290.15,201.35
2016,7,25,17,0,783.0,74.0,4.7,23.0,422.0,233.41,152.71
2016,7,25,17,15,749.5,70.0,4.6,22.0,369.5,176.76,106.92
2016,7,25,17,30,716.0,66.0,4.5,21.0,317.0,123.16,68.76
2016,7,25,17,45,672.0,60.0,4.4,20.5,265.5,70.9,42.28
2016,7,25,18,0,628.0,54.0,4.3,20.0,214.0,44.92,33.7
2016,7,25,18,15,555.5,47.0,4.15,19.0,165.0,39.06,28.5
2016,7,25,18,30,483.0,40.0,4.0,18.0,116.0,33.26,23.13
2016,7,25,18,45,365.5,30.0,3.85,17.5,75.5,24.83,15.0
2016,7,25,19,0,248.0,20.0,3.7,17.0,35.0,16.49,0.29
2016,7,25,19,15,124.0,10.0,3.7,16.5,17.5,7.87,0.0
2016,7,25,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,26,5,15,111.5,10.0,2.25,12.5,16.0,7.87,0.0
2016,7,26,5,30,223.0,20.0,2.4,13.0,32.0,16.46,0.0
2016,7,26,5,45,341.0,30.5,2.6,14.0,71.5,25.16,15.46
2016,7,26,6,0,459.0,41.0,2.8,15.0,111.0,33.93,24.02
2016,7,26,6,15,532.0,48.5,2.65,15.5,159.5,40.04,29.81
2016,7,26,6,30,605.0,56.0,2.5,16.0,208.0,46.2,35.44
2016,7,26,6,45,653.0,62.0,2.4,17.0,259.5,67.26,40.53
2016,7,26,7,0,701.0,68.0,2.3,18.0,311.0,122.77,69.95
2016,7,26,7,15,735.0,72.0,2.25,18.5,363.5,175.63,107.88
2016,7,26,7,30,769.0,76.0,2.2,19.0,416.0,231.65,153.56
2016,7,26,7,45,793.5,80.0,2.2,20.0,467.5,287.92,201.43
2016,7,26,8,0,818.0,84.0,2.2,21.0,519.0,345.64,250.36
2016,7,26,8,15,836.5,87.0,2.1,22.0,568.0,401.33,296.61
2016,7,26,8,30,855.0,90.0,2.0,23.0,617.0,456.93,341.17
2016,7,26,8,45,869.0,93.0,1.95,24.0,662.5,509.68,382.05
2016,7,26,9,0,883.0,96.0,1.9,25.0,708.0,561.51,420.59
2016,7,26,9,15,894.0,98.0,1.8,25.5,749.0,609.57,455.52
2016,7,26,9,30,905.0,100.0,1.7,26.0,790.0,655.92,487.92
2016,7,26,9,45,913.0,102.0,1.65,27.0,825.0,698.34,515.75
2016,7,26,10,0,921.0,104.0,1.6,28.0,860.0,738.35,540.92
2016,7,26,10,15,927.0,105.0,1.6,28.5,889.5,773.42,563.51
2016,7,26,10,30,933.0,106.0,1.6,29.0,919.0,805.55,583.17
2016,7,26,10,45,938.0,107.0,1.6,30.0,941.5,833.82,598.22
2016,7,26,11,0,943.0,108.0,1.6,31.0,964.0,858.79,610.99
2016,7,26,11,15,946.0,108.5,1.7,31.0,979.5,878.29,623.77
2016,7,26,11,30,949.0,109.0,1.8,31.0,995.0,894.23,634.4
2016,7,26,11,45,951.0,109.0,1.9,31.5,1003.0,905.26,640.72
2016,7,26,12,0,953.0,109.0,2.0,32.0,1011.0,912.6,644.81
2016,7,26,12,15,953.5,109.0,2.15,32.0,1011.0,914.97,647.63
2016,7,26,12,30,954.0,109.0,2.3,32.0,1011.0,913.6,648.15
2016,7,26,12,45,946.5,112.0,2.5,32.0,1001.5,904.38,644.11
2016,7,26,13,0,939.0,115.0,2.7,32.0,992.0,891.57,637.73
2016,7,26,13,15,936.5,114.5,2.85,32.0,977.0,876.33,629.36
2016,7,26,13,30,934.0,114.0,3.0,32.0,962.0,857.55,618.62
2016,7,26,13,45,930.5,112.0,3.15,32.0,940.0,833.21,604.13
2016,7,26,14,0,927.0,110.0,3.3,32.0,918.0,805.53,587.3
2016,7,26,14,15,921.0,108.5,3.4,31.5,888.5,773.25,567.34
2016,7,26,14,30,915.0,107.0,3.5,31.0,859.0,738.05,544.42
2016,7,26,14,45,907.5,104.5,3.6,31.0,824.0,698.25,516.6
2016,7,26,15,0,900.0,102.0,3.7,31.0,789.0,656.0,486.36
2016,7,26,15,15,889.0,100.0,3.75,30.5,748.0,609.94,453.33
2016,7,26,15,30,878.0,98.0,3.8,30.0,707.0,562.16,417.98
2016,7,26,15,45,865.0,95.0,3.9,30.0,662.0,511.09,378.36
2016,7,26,16,0,852.0,92.0,4.0,30.0,617.0,459.37,337.03
2016,7,26,16,15,832.5,89.0,4.05,29.5,568.0,403.3,291.89
2016,7,26,16,30,813.0,86.0,4.1,29.0,519.0,347.49,245.73
2016,7,26,16,45,789.5,81.5,4.15,28.5,467.5,289.86,197.5
2016,7,26,17,0,766.0,77.0,4.2,28.0,416.0,233.57,150.44
2016,7,26,17,15,732.0,72.5,4.15,27.0,363.5,177.25,105.87
2016,7,26,17,30,698.0,68.0,4.1,26.0,311.0,124.09,68.61
2016,7,26,17,45,650.5,62.0,4.1,25.0,259.5,68.71,39.57
2016,7,26,18,0,603.0,56.0,4.1,24.0,208.0,46.17,34.19
2016,7,26,18,15,530.0,48.5,4.05,23.0,159.5,40.03,28.81
2016,7,26,18,30,457.0,41.0,4.0,22.0,111.0,33.92,23.24
2016,7,26,18,45,340.0,30.0,3.95,21.0,71.5,24.74,14.56
2016,7,26,19,0,223.0,19.0,3.9,20.0,32.0,15.61,0.0
2016,7,26,19,15,111.5,9.5,3.85,19.5,16.0,7.47,0.0
2016,7,26,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,5,15,57.5,8.5,3.1,14.5,12.0,6.69,0.0
2016,7,27,5,30,115.0,17.0,3.1,15.0,24.0,12.98,0.0
2016,7,27,5,45,210.5,32.5,3.1,15.5,59.0,24.69,14.83
2016,7,27,6,0,306.0,48.0,3.1,16.0,94.0,36.38,26.0
2016,7,27,6,15,376.5,59.5,3.0,16.5,138.0,45.06,34.07
2016,7,27,6,30,447.0,71.0,2.9,17.0,182.0,56.14,44.03
2016,7,27,6,45,500.0,80.0,2.85,17.5,231.0,76.51,50.34
2016,7,27,7,0,553.0,89.0,2.8,18.0,280.0,122.37,75.25
2016,7,27,7,15,590.5,96.0,2.85,19.0,329.5,170.2,109.67
2016,7,27,7,30,628.0,103.0,2.9,20.0,379.0,221.82,151.11
2016,7,27,7,45,659.0,108.0,3.0,21.0,429.0,273.55,194.44
2016,7,27,8,0,690.0,113.0,3.1,22.0,479.0,327.67,239.76
2016,7,27,8,15,712.0,117.5,3.05,22.5,526.0,380.01,283.56
2016,7,27,8,30,734.0,122.0,3.0,23.0,573.0,433.14,326.88
2016,7,27,8,45,753.5,124.5,3.0,23.5,617.5,484.53,367.76
2016,7,27,9,0,773.0,127.0,3.0,24.0,662.0,534.6,406.48
2016,7,27,9,15,786.0,130.0,3.0,24.5,702.0,580.97,441.36
2016,7,27,9,30,799.0,133.0,3.0,25.0,742.0,626.09,474.33
2016,7,27,9,45,790.0,146.0,3.0,26.0,771.0,664.03,500.03
2016,7,27,10,0,781.0,159.0,3.0,27.0,800.0,698.56,522.52
2016,7,27,10,15,789.5,161.5,3.0,27.5,828.5,733.38,545.92
2016,7,27,10,30,798.0,164.0,3.0,28.0,857.0,765.82,567.18
2016,7,27,10,45,808.5,162.5,3.05,28.5,880.5,793.77,585.39
2016,7,27,11,0,819.0,161.0,3.1,29.0,904.0,819.03,601.55
2016,7,27,11,15,823.0,162.5,3.15,29.0,919.0,838.76,614.53
2016,7,27,11,30,827.0,164.0,3.2,29.0,934.0,855.29,625.35
2016,7,27,11,45,834.0,161.0,3.3,29.5,943.0,867.1,632.15
2016,7,27,12,0,841.0,158.0,3.4,30.0,952.0,875.57,636.82
2016,7,27,12,15,841.0,158.0,3.5,30.0,952.5,877.37,638.45
2016,7,27,12,30,841.0,158.0,3.6,30.0,953.0,875.7,637.92
2016,7,27,12,45,855.0,148.0,3.7,30.5,950.5,859.88,626.8
2016,7,27,13,0,869.0,138.0,3.8,31.0,948.0,855.13,623.21
2016,7,27,13,15,866.0,137.0,3.9,30.5,933.0,840.04,615.2
2016,7,27,13,30,863.0,136.0,4.0,30.0,918.0,821.67,605.0
2016,7,27,13,45,862.0,132.5,4.15,30.0,897.5,799.58,591.23
2016,7,27,14,0,861.0,129.0,4.3,30.0,877.0,774.25,574.89
2016,7,27,14,15,854.0,127.0,4.4,29.5,848.5,742.68,554.23
2016,7,27,14,30,847.0,125.0,4.5,29.0,820.0,708.45,531.21
2016,7,27,14,45,842.0,120.5,4.6,29.0,787.0,670.96,504.41
2016,7,27,15,0,837.0,116.0,4.7,29.0,754.0,631.02,475.25
2016,7,27,15,15,824.5,113.5,4.75,28.5,714.0,589.83,445.02
2016,7,27,15,30,812.0,111.0,4.8,28.0,674.0,542.65,409.53
2016,7,27,15,45,801.5,106.0,4.85,27.5,630.5,493.08,371.15
2016,7,27,16,0,791.0,101.0,4.9,27.0,587.0,442.48,330.7
2016,7,27,16,15,770.5,97.5,4.9,26.5,539.5,388.55,286.5
2016,7,27,16,30,750.0,94.0,4.9,26.0,492.0,335.11,241.61
2016,7,27,16,45,729.0,88.0,4.9,25.5,443.0,280.21,194.93
2016,7,27,17,0,708.0,82.0,4.9,25.0,394.0,226.48,149.31
2016,7,27,17,15,672.0,77.0,4.8,24.0,343.0,169.29,103.48
2016,7,27,17,30,636.0,72.0,4.7,23.0,292.0,118.55,67.23
2016,7,27,17,45,592.0,65.0,4.65,22.5,243.0,69.67,41.42
2016,7,27,18,0,548.0,58.0,4.6,22.0,194.0,47.13,35.31
2016,7,27,18,15,475.0,49.5,4.5,21.0,148.0,40.36,29.34
2016,7,27,18,30,402.0,41.0,4.4,20.0,102.0,33.59,23.14
2016,7,27,18,45,294.0,29.5,4.3,19.0,65.0,24.15,14.1
2016,7,27,19,0,186.0,18.0,4.2,18.0,28.0,14.7,0.0
2016,7,27,19,15,93.0,9.0,4.2,17.5,14.0,7.08,0.0
2016,7,27,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,28,5,15,100.5,8.5,3.3,12.5,14.0,6.69,0.0
2016,7,28,5,30,201.0,17.0,3.3,13.0,28.0,13.91,0.0
2016,7,28,5,45,315.5,27.5,3.35,13.5,65.0,22.61,13.12
2016,7,28,6,0,430.0,38.0,3.4,14.0,102.0,31.36,21.81
2016,7,28,6,15,502.0,45.5,3.35,14.5,148.5,37.48,27.63
2016,7,28,6,30,574.0,53.0,3.3,15.0,195.0,43.62,33.28
2016,7,28,6,45,623.0,58.5,3.3,15.5,244.5,65.64,38.85
2016,7,28,7,0,672.0,64.0,3.3,16.0,294.0,119.01,68.18
2016,7,28,7,15,496.5,112.5,3.25,16.5,298.0,165.99,111.5
2016,7,28,7,30,321.0,161.0,3.2,17.0,302.0,194.42,143.02
2016,7,28,7,45,555.5,120.0,3.2,18.0,399.0,256.39,186.7
2016,7,28,8,0,790.0,79.0,3.2,19.0,496.0,335.34,246.65
2016,7,28,8,15,808.5,81.5,3.15,19.5,543.5,389.2,292.89
2016,7,28,8,30,827.0,84.0,3.1,20.0,591.0,443.13,338.0
2016,7,28,8,45,841.0,86.5,3.1,21.0,635.0,494.18,378.93
2016,7,28,9,0,855.0,89.0,3.1,22.0,679.0,544.39,417.72
2016,7,28,9,15,866.0,91.0,3.1,22.5,719.0,591.32,453.58
2016,7,28,9,30,877.0,93.0,3.1,23.0,759.0,636.62,487.17
2016,7,28,9,45,887.0,93.5,3.15,24.0,794.0,678.05,516.24
2016,7,28,10,0,897.0,94.0,3.2,25.0,829.0,717.3,542.91
2016,7,28,10,15,903.0,95.5,3.3,25.5,857.0,752.14,567.07
2016,7,28,10,30,909.0,97.0,3.4,26.0,885.0,784.13,587.95
2016,7,28,10,45,912.5,98.0,3.5,26.5,906.5,810.72,604.68
2016,7,28,11,0,916.0,99.0,3.6,27.0,928.0,834.04,619.14
2016,7,28,11,15,918.5,100.0,3.75,27.0,942.5,853.17,632.25
2016,7,28,11,30,921.0,101.0,3.9,27.0,957.0,868.81,643.09
2016,7,28,11,45,921.0,102.0,4.05,27.5,964.0,878.8,648.92
2016,7,28,12,0,921.0,103.0,4.2,28.0,971.0,885.17,652.4
2016,7,28,12,15,920.5,102.5,4.3,28.0,971.0,886.17,653.44
2016,7,28,12,30,920.0,102.0,4.4,28.0,971.0,883.55,652.16
2016,7,28,12,45,912.0,106.0,4.5,28.0,961.0,874.97,646.94
2016,7,28,13,0,904.0,110.0,4.6,28.0,951.0,862.92,639.54
2016,7,28,13,15,901.0,109.5,4.7,28.0,936.5,847.67,630.19
2016,7,28,13,30,898.0,109.0,4.8,28.0,922.0,829.02,618.51
2016,7,28,13,45,893.0,108.0,4.9,28.0,900.0,805.04,603.12
2016,7,28,14,0,888.0,107.0,5.0,28.0,878.0,777.93,585.48
2016,7,28,14,15,881.5,105.5,5.05,27.5,849.5,746.28,564.82
2016,7,28,14,30,875.0,104.0,5.1,27.0,821.0,711.88,541.17
2016,7,28,14,45,866.5,102.0,5.15,27.0,786.5,673.13,512.75
2016,7,28,15,0,858.0,100.0,5.2,27.0,752.0,632.14,482.07
2016,7,28,15,15,846.5,98.0,5.2,26.5,712.5,587.38,448.63
2016,7,28,15,30,835.0,96.0,5.2,26.0,673.0,541.08,413.04
2016,7,28,15,45,821.0,93.0,5.2,25.5,629.0,491.38,373.83
2016,7,28,16,0,807.0,90.0,5.2,25.0,585.0,441.27,333.06
2016,7,28,16,15,788.0,87.0,5.15,24.5,537.5,387.55,288.33
2016,7,28,16,30,769.0,84.0,5.1,24.0,490.0,334.13,242.76
2016,7,28,16,45,744.0,80.0,5.05,23.5,440.5,278.78,195.18
2016,7,28,17,0,719.0,76.0,5.0,23.0,391.0,224.99,149.06
2016,7,28,17,15,684.5,71.5,4.9,22.0,340.5,171.13,105.31
2016,7,28,17,30,650.0,67.0,4.8,21.0,290.0,117.01,65.82
2016,7,28,17,45,601.5,61.0,4.7,20.5,240.5,67.86,39.68
2016,7,28,18,0,553.0,55.0,4.6,20.0,191.0,44.92,33.68
2016,7,28,18,15,480.5,47.0,4.5,19.0,145.5,38.47,27.93
2016,7,28,18,30,408.0,39.0,4.4,18.0,100.0,32.03,21.97
2016,7,28,18,45,296.0,28.0,4.3,17.5,63.5,22.95,13.08
2016,7,28,19,0,184.0,17.0,4.2,17.0,27.0,13.87,0.0
2016,7,28,19,15,92.0,8.5,4.2,16.5,13.5,6.69,0.0
2016,7,28,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,29,5,15,65.0,8.5,3.3,13.0,11.5,6.69,0.0
2016,7,29,5,30,130.0,17.0,3.3,13.0,23.0,12.99,0.0
2016,7,29,5,45,228.0,30.5,3.35,13.5,57.5,23.31,13.56
2016,7,29,6,0,326.0,44.0,3.4,14.0,92.0,35.65,25.52
2016,7,29,6,15,398.0,54.5,3.4,14.5,136.0,43.76,33.17
2016,7,29,6,30,470.0,65.0,3.4,15.0,180.0,51.79,40.51
2016,7,29,6,45,516.5,73.5,3.4,16.0,227.5,74.03,47.37
2016,7,29,7,0,563.0,82.0,3.4,17.0,275.0,120.07,72.96
2016,7,29,7,15,601.0,88.5,3.35,17.5,324.5,168.34,108.47
2016,7,29,7,30,639.0,95.0,3.3,18.0,374.0,220.43,151.15
2016,7,29,7,45,664.5,101.5,3.25,18.5,422.5,272.62,195.98
2016,7,29,8,0,690.0,108.0,3.2,19.0,471.0,326.62,242.32
2016,7,29,8,15,712.5,112.0,3.2,19.5,518.0,378.86,286.68
2016,7,29,8,30,735.0,116.0,3.2,20.0,565.0,433.17,331.54
2016,7,29,8,45,750.5,120.5,3.2,21.0,608.5,483.3,371.34
2016,7,29,9,0,766.0,125.0,3.2,22.0,652.0,532.99,409.42
2016,7,29,9,15,779.5,128.0,3.2,22.5,692.0,579.48,444.73
2016,7,29,9,30,793.0,131.0,3.2,23.0,732.0,624.79,478.16
2016,7,29,9,45,821.0,123.5,3.25,24.0,771.0,668.78,509.23
2016,7,29,10,0,849.0,116.0,3.3,25.0,810.0,705.56,534.56
2016,7,29,10,15,856.5,117.5,3.4,25.0,838.5,739.99,559.58
2016,7,29,10,30,864.0,119.0,3.5,25.0,867.0,771.81,582.27
2016,7,29,10,45,870.0,119.5,3.6,25.5,889.0,798.8,599.43
2016,7,29,11,0,876.0,120.0,3.7,26.0,911.0,822.78,614.48
2016,7,29,11,15,879.5,120.5,3.8,26.0,926.0,841.56,627.19
2016,7,29,11,30,883.0,121.0,3.9,26.0,941.0,857.04,637.75
2016,7,29,11,45,886.0,120.5,4.0,26.5,949.5,867.86,643.96
2016,7,29,12,0,889.0,120.0,4.1,27.0,958.0,875.26,647.94
2016,7,29,12,15,889.5,120.0,4.2,27.0,958.0,877.48,649.8
2016,7,29,12,30,890.0,120.0,4.3,27.0,958.0,876.2,649.42
2016,7,29,12,45,895.5,115.0,4.4,27.5,953.0,871.35,645.44
2016,7,29,13,0,901.0,110.0,4.5,28.0,948.0,862.84,639.08
2016,7,29,13,15,898.5,109.5,4.55,27.5,933.5,848.0,630.81
2016,7,29,13,30,896.0,109.0,4.6,27.0,919.0,829.76,620.4
2016,7,29,13,45,893.0,107.0,4.7,27.0,897.5,806.45,605.51
2016,7,29,14,0,890.0,105.0,4.8,27.0,876.0,779.9,588.29
2016,7,29,14,15,883.5,104.0,4.85,26.5,847.5,748.57,568.01
2016,7,29,14,30,877.0,103.0,4.9,26.0,819.0,714.48,544.58
2016,7,29,14,45,870.0,100.0,4.95,26.0,785.5,675.68,516.16
2016,7,29,15,0,863.0,97.0,5.0,26.0,752.0,634.53,485.37
2016,7,29,15,15,852.0,95.0,5.0,25.5,712.5,589.77,451.89
2016,7,29,15,30,841.0,93.0,5.0,25.0,673.0,543.42,416.22
2016,7,29,15,45,828.5,90.0,5.0,25.0,629.0,494.09,376.45
2016,7,29,16,0,816.0,87.0,5.0,25.0,585.0,443.79,334.86
2016,7,29,16,15,797.0,84.0,5.0,24.5,537.5,389.86,290.05
2016,7,29,16,30,778.0,81.0,5.0,24.0,490.0,335.89,244.08
2016,7,29,16,45,538.0,123.0,5.0,23.5,392.0,256.15,183.9
2016,7,29,17,0,298.0,165.0,5.0,23.0,294.0,193.66,140.43
2016,7,29,17,15,480.0,114.5,4.9,22.0,292.0,166.67,110.58
2016,7,29,17,30,662.0,64.0,4.8,21.0,290.0,120.21,67.85
2016,7,29,17,45,613.5,58.5,4.7,20.5,240.5,67.28,38.56
2016,7,29,18,0,565.0,53.0,4.6,20.0,191.0,43.55,32.47
2016,7,29,18,15,492.0,45.5,4.5,19.0,145.0,37.41,26.99
2016,7,29,18,30,419.0,38.0,4.4,18.0,99.0,31.32,21.32
2016,7,29,18,45,302.0,27.5,4.35,17.5,62.5,22.59,12.62
2016,7,29,19,0,185.0,17.0,4.3,17.0,26.0,13.91,0.0
2016,7,29,19,15,92.5,8.5,4.25,16.5,13.0,6.69,0.0
2016,7,29,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,15,90.5,8.0,3.05,12.5,12.5,6.29,0.0
2016,7,30,5,30,181.0,16.0,3.1,13.0,25.0,13.06,0.0
2016,7,30,5,45,299.5,27.0,3.2,13.5,61.5,22.18,12.46
2016,7,30,6,0,418.0,38.0,3.3,14.0,98.0,31.33,21.72
2016,7,30,6,15,492.5,46.0,3.25,14.5,144.5,37.82,27.9
2016,7,30,6,30,567.0,54.0,3.2,15.0,191.0,44.34,33.9
2016,7,30,6,45,616.5,59.5,3.2,15.5,241.0,68.37,40.18
2016,7,30,7,0,666.0,65.0,3.2,16.0,291.0,121.72,70.29
2016,7,30,7,15,701.0,69.5,3.15,16.5,342.0,173.53,108.79
2016,7,30,7,30,736.0,74.0,3.1,17.0,393.0,228.66,154.69
2016,7,30,7,45,762.0,77.5,3.1,18.0,443.5,283.44,202.06
2016,7,30,8,0,788.0,81.0,3.1,19.0,494.0,339.88,250.64
2016,7,30,8,15,807.5,84.0,3.1,19.5,542.5,394.7,297.63
2016,7,30,8,30,827.0,87.0,3.1,20.0,591.0,449.47,343.33
2016,7,30,8,45,842.0,89.5,3.15,21.0,635.5,501.21,384.75
2016,7,30,9,0,857.0,92.0,3.2,22.0,680.0,552.2,424.13
2016,7,30,9,15,868.5,94.0,3.3,22.5,720.5,599.68,460.6
2016,7,30,9,30,880.0,96.0,3.4,23.0,761.0,645.56,494.9
2016,7,30,9,45,895.0,94.0,3.5,23.5,798.0,688.32,526.18
2016,7,30,10,0,910.0,92.0,3.6,24.0,835.0,729.2,555.42
2016,7,30,10,15,916.5,93.5,3.7,24.5,864.0,764.94,580.3
2016,7,30,10,30,923.0,95.0,3.8,25.0,893.0,797.81,601.54
2016,7,30,10,45,927.0,96.0,3.95,25.5,915.0,825.22,619.1
2016,7,30,11,0,931.0,97.0,4.1,26.0,937.0,849.33,634.36
2016,7,30,11,15,934.0,97.5,4.25,26.0,952.0,868.74,647.68
2016,7,30,11,30,937.0,98.0,4.4,26.0,967.0,884.62,658.69
2016,7,30,11,45,938.0,98.5,4.6,26.0,974.5,895.2,666.57
2016,7,30,12,0,939.0,99.0,4.8,26.0,982.0,902.09,672.41
2016,7,30,12,15,939.5,99.0,4.9,26.0,982.5,904.41,674.56
2016,7,30,12,30,940.0,99.0,5.0,26.0,983.0,903.02,674.3
2016,7,30,12,45,934.5,101.0,5.1,26.0,974.0,894.61,669.32
2016,7,30,13,0,929.0,103.0,5.2,26.0,965.0,882.6,661.96
2016,7,30,13,15,926.5,102.5,5.25,26.0,950.5,867.33,652.1
2016,7,30,13,30,924.0,102.0,5.3,26.0,936.0,848.52,639.85
2016,7,30,13,45,920.0,101.0,5.4,26.0,914.0,824.63,624.29
2016,7,30,14,0,916.0,100.0,5.5,26.0,892.0,797.47,606.37
2016,7,30,14,15,910.0,99.0,5.5,25.5,863.5,765.68,585.65
2016,7,30,14,30,904.0,98.0,5.5,25.0,835.0,731.0,561.35
2016,7,30,14,45,707.0,180.5,5.55,25.0,742.0,648.97,498.23
2016,7,30,15,0,510.0,263.0,5.6,25.0,649.0,560.44,430.25
2016,7,30,15,15,484.0,255.5,5.6,24.5,606.0,514.05,395.93
2016,7,30,15,30,458.0,248.0,5.6,24.0,563.0,468.38,361.34
2016,7,30,15,45,654.0,164.5,5.6,23.5,581.0,475.77,366.26
2016,7,30,16,0,850.0,81.0,5.6,23.0,599.0,455.07,346.98
2016,7,30,16,15,586.0,143.0,5.5,22.5,486.5,358.27,271.59
2016,7,30,16,30,322.0,205.0,5.4,22.0,374.0,273.82,207.92
2016,7,30,16,45,319.0,183.0,5.35,21.5,336.0,234.52,175.24
2016,7,30,17,0,316.0,161.0,5.3,21.0,298.0,195.38,142.4
2016,7,30,17,15,513.5,110.0,5.2,20.0,299.0,169.61,112.48
2016,7,30,17,30,711.0,59.0,5.1,19.0,300.0,122.0,67.8
2016,7,30,17,45,668.5,53.5,5.05,18.5,249.5,69.96,39.62
2016,7,30,18,0,626.0,48.0,5.0,18.0,199.0,43.74,32.91
2016,7,30,18,15,553.5,41.5,4.9,17.0,151.5,37.75,27.5
2016,7,30,18,30,481.0,35.0,4.8,16.0,104.0,29.29,19.72
2016,7,30,18,45,362.5,25.5,4.7,15.5,65.5,21.19,11.43
2016,7,30,19,0,244.0,16.0,4.6,15.0,27.0,13.2,0.0
2016,7,30,19,15,122.0,8.0,4.55,14.5,13.5,6.29,0.0
2016,7,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,31,5,15,124.0,7.5,2.25,11.5,13.0,5.9,0.0
2016,7,31,5,30,248.0,15.0,2.4,12.0,26.0,13.49,0.0
2016,7,31,5,45,371.0,24.0,2.6,12.5,64.5,21.76,12.01
2016,7,31,6,0,494.0,33.0,2.8,13.0,103.0,30.15,20.76
2016,7,31,6,15,566.0,39.0,2.75,13.5,150.5,35.73,26.15
2016,7,31,6,30,638.0,45.0,2.7,14.0,198.0,41.39,31.41
2016,7,31,6,45,319.0,74.0,2.7,14.5,150.5,66.22,44.26
2016,7,31,7,0,0.0,103.0,2.7,15.0,103.0,76.97,60.0
2016,7,31,7,15,1.0,120.5,2.65,15.5,121.0,90.71,71.24
2016,7,31,7,30,2.0,138.0,2.6,16.0,139.0,104.71,82.5
2016,7,31,7,45,11.5,163.5,2.6,16.5,169.5,127.23,100.34
2016,7,31,8,0,21.0,189.0,2.6,17.0,200.0,151.11,119.16
2016,7,31,8,15,18.5,199.5,2.6,17.5,210.0,160.2,126.06
2016,7,31,8,30,16.0,210.0,2.6,18.0,220.0,168.92,132.57
2016,7,31,8,45,45.5,256.5,2.6,19.0,287.5,226.55,177.47
2016,7,31,9,0,75.0,303.0,2.6,20.0,355.0,283.83,221.11
2016,7,31,9,15,185.0,321.0,2.65,20.5,458.5,376.6,292.24
2016,7,31,9,30,295.0,339.0,2.7,21.0,562.0,480.19,369.83
2016,7,31,9,45,324.0,350.5,2.8,21.5,606.0,523.92,401.35
2016,7,31,10,0,353.0,362.0,2.9,22.0,650.0,568.68,433.47
2016,7,31,10,15,638.5,230.5,2.95,22.5,773.5,696.36,529.08
2016,7,31,10,30,924.0,99.0,3.0,23.0,897.0,804.73,607.73
2016,7,31,10,45,923.0,103.0,3.15,23.5,917.5,830.95,623.94
2016,7,31,11,0,922.0,107.0,3.3,24.0,938.0,853.62,638.31
2016,7,31,11,15,925.5,108.0,3.4,24.0,953.5,873.74,651.93
