Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,11,30,929.0,109.0,3.5,24.0,969.0,890.37,663.26
2016,7,31,11,45,927.0,111.5,3.65,24.5,975.5,900.06,668.98
2016,7,31,12,0,925.0,114.0,3.8,25.0,982.0,906.05,672.31
2016,7,31,12,15,924.5,114.0,3.85,25.0,982.0,907.47,673.44
2016,7,31,12,30,924.0,114.0,3.9,25.0,982.0,905.23,672.24
2016,7,31,12,45,926.0,111.5,4.0,25.5,975.0,899.29,667.6
2016,7,31,13,0,928.0,109.0,4.1,26.0,968.0,889.64,660.57
2016,7,31,13,15,925.0,108.0,4.2,25.5,953.0,873.48,651.76
2016,7,31,13,30,922.0,107.0,4.3,25.0,938.0,853.81,640.55
2016,7,31,13,45,918.5,105.5,4.4,25.0,916.0,829.86,625.1
2016,7,31,14,0,915.0,104.0,4.5,25.0,894.0,802.61,607.33
2016,7,31,14,15,908.0,103.0,4.55,24.5,864.5,770.04,586.64
2016,7,31,14,30,901.0,102.0,4.6,24.0,835.0,734.65,562.4
2016,7,31,14,45,894.5,99.0,4.7,24.0,800.5,695.17,533.76
2016,7,31,15,0,888.0,96.0,4.8,24.0,766.0,653.2,502.57
2016,7,31,15,15,876.5,94.0,4.85,23.5,725.5,606.92,468.08
2016,7,31,15,30,865.0,92.0,4.9,23.0,685.0,559.01,431.26
2016,7,31,15,45,604.0,168.0,5.0,22.5,569.0,455.63,351.56
2016,7,31,16,0,343.0,244.0,5.1,22.0,453.0,355.98,275.08
2016,7,31,16,15,327.0,225.0,5.1,21.5,411.0,313.26,241.11
2016,7,31,16,30,311.0,206.0,5.1,21.0,369.0,271.73,207.37
2016,7,31,16,45,300.0,185.0,5.1,20.5,328.5,231.47,174.1
2016,7,31,17,0,289.0,164.0,5.1,20.0,288.0,192.27,141.51
2016,7,31,17,15,489.5,113.0,5.05,19.0,291.0,168.81,113.32
2016,7,31,17,30,690.0,62.0,5.0,18.0,294.0,123.32,69.88
2016,7,31,17,45,642.5,56.5,4.95,17.5,243.5,72.19,41.8
2016,7,31,18,0,595.0,51.0,4.9,17.0,193.0,42.36,31.82
2016,7,31,18,15,519.5,43.5,4.75,16.0,146.0,36.1,26.16
2016,7,31,18,30,444.0,36.0,4.6,15.0,99.0,29.9,20.3
2016,7,31,18,45,322.0,25.5,4.5,14.5,61.5,21.06,11.16
2016,7,31,19,0,200.0,15.0,4.4,14.0,24.0,12.29,0.0
2016,7,31,19,15,100.0,7.5,4.3,13.5,12.0,5.9,0.0
2016,7,31,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,5,15,105.0,7.5,2.3,11.5,12.0,5.9,0.0
2016,8,1,5,30,210.0,15.0,2.5,12.0,24.0,11.8,0.0
2016,8,1,5,45,336.5,24.5,2.75,12.5,61.0,20.29,10.62
2016,8,1,6,0,463.0,34.0,3.0,13.0,98.0,28.4,19.19
2016,8,1,6,15,537.0,40.5,3.0,13.5,145.0,36.78,27.06
2016,8,1,6,30,611.0,47.0,3.0,14.0,192.0,42.77,32.63
2016,8,1,6,45,312.5,81.5,3.0,14.5,156.5,71.86,48.9
2016,8,1,7,0,14.0,116.0,3.0,15.0,121.0,87.35,68.18
2016,8,1,7,15,39.5,143.5,2.95,15.5,160.0,113.52,88.63
2016,8,1,7,30,65.0,171.0,2.9,16.0,199.0,143.54,112.21
2016,8,1,7,45,442.5,121.0,2.9,16.5,348.5,227.0,168.4
2016,8,1,8,0,820.0,71.0,2.9,17.0,498.0,346.61,257.77
2016,8,1,8,15,838.5,73.5,2.9,17.5,546.5,401.73,305.27
2016,8,1,8,30,857.0,76.0,2.9,18.0,595.0,456.97,351.72
2016,8,1,8,45,873.0,77.5,2.9,19.0,640.5,509.89,394.2
2016,8,1,9,0,889.0,79.0,2.9,20.0,686.0,562.09,434.55
2016,8,1,9,15,900.0,80.5,2.95,20.5,727.0,610.35,471.6
2016,8,1,9,30,911.0,82.0,3.0,21.0,768.0,656.89,506.3
2016,8,1,9,45,913.5,86.5,3.05,21.5,802.0,698.57,536.45
2016,8,1,10,0,916.0,91.0,3.1,22.0,836.0,737.41,563.81
2016,8,1,10,15,922.5,92.5,3.2,22.0,865.0,773.44,589.77
2016,8,1,10,30,929.0,94.0,3.3,22.0,894.0,806.58,612.43
2016,8,1,10,45,934.0,94.5,3.45,22.5,916.5,834.55,630.51
2016,8,1,11,0,939.0,95.0,3.6,23.0,939.0,859.23,646.3
2016,8,1,11,15,942.5,95.5,3.7,23.0,954.5,879.25,659.9
2016,8,1,11,30,946.0,96.0,3.8,23.0,970.0,895.71,671.16
2016,8,1,11,45,947.5,96.0,3.9,23.5,978.0,906.36,677.25
2016,8,1,12,0,949.0,96.0,4.0,24.0,986.0,913.29,680.93
2016,8,1,12,15,949.0,96.0,4.1,24.0,986.0,915.17,682.62
2016,8,1,12,30,949.0,96.0,4.2,24.0,986.0,913.29,681.89
2016,8,1,12,45,944.0,98.5,4.3,24.5,977.5,905.64,676.02
2016,8,1,13,0,939.0,101.0,4.4,25.0,969.0,894.34,667.79
2016,8,1,13,15,936.0,100.5,4.45,24.5,953.5,878.4,658.84
2016,8,1,13,30,933.0,100.0,4.5,24.0,938.0,858.91,647.52
2016,8,1,13,45,929.5,98.0,4.6,24.0,916.0,834.19,631.68
2016,8,1,14,0,926.0,96.0,4.7,24.0,894.0,806.11,613.41
2016,8,1,14,15,920.0,95.0,4.75,24.0,865.0,773.89,591.8
2016,8,1,14,30,914.0,94.0,4.8,24.0,836.0,738.74,566.68
2016,8,1,14,45,907.0,91.5,4.9,24.0,801.0,698.81,537.61
2016,8,1,15,0,900.0,89.0,5.0,24.0,766.0,656.4,505.98
2016,8,1,15,15,889.0,87.5,5.05,23.5,725.5,610.29,471.51
2016,8,1,15,30,878.0,86.0,5.1,23.0,685.0,562.48,434.65
2016,8,1,15,45,865.0,83.0,5.15,22.5,640.5,510.87,393.71
2016,8,1,16,0,852.0,80.0,5.2,22.0,596.0,458.28,350.64
2016,8,1,16,15,833.5,77.5,5.2,21.0,547.5,403.25,304.86
2016,8,1,16,30,815.0,75.0,5.2,20.0,499.0,347.23,256.89
2016,8,1,16,45,791.0,71.5,5.25,19.5,448.0,289.68,206.43
2016,8,1,17,0,767.0,68.0,5.3,19.0,397.0,233.52,157.13
2016,8,1,17,15,733.0,64.0,5.2,18.0,345.0,176.96,109.87
2016,8,1,17,30,699.0,60.0,5.1,17.0,293.0,123.55,69.86
2016,8,1,17,45,648.5,55.0,5.1,16.5,242.0,72.05,41.33
2016,8,1,18,0,598.0,50.0,5.1,16.0,191.0,41.64,31.31
2016,8,1,18,15,521.5,43.0,5.0,15.5,144.0,35.74,25.87
2016,8,1,18,30,445.0,36.0,4.9,15.0,97.0,29.92,20.27
2016,8,1,18,45,314.5,25.5,4.8,14.5,59.5,21.06,10.87
2016,8,1,19,0,184.0,15.0,4.7,14.0,22.0,11.8,0.0
2016,8,1,19,15,92.0,7.5,4.65,13.5,11.0,5.9,0.0
2016,8,1,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,5,15,88.0,7.5,3.1,11.5,11.0,5.9,0.0
2016,8,2,5,30,176.0,15.0,3.3,12.0,22.0,11.8,0.0
2016,8,2,5,45,309.5,25.5,3.5,12.5,59.5,21.04,10.96
2016,8,2,6,0,443.0,36.0,3.7,13.0,97.0,29.91,20.46
2016,8,2,6,15,522.0,43.5,3.7,13.5,144.5,36.14,26.47
2016,8,2,6,30,601.0,51.0,3.7,14.0,192.0,42.43,32.31
2016,8,2,6,45,300.5,67.0,3.7,14.5,137.5,61.95,40.45
2016,8,2,7,0,0.0,83.0,3.7,15.0,83.0,62.9,48.1
2016,8,2,7,15,19.0,122.5,3.65,15.5,131.0,95.17,74.24
2016,8,2,7,30,38.0,162.0,3.6,16.0,179.0,131.32,103.28
2016,8,2,7,45,36.0,180.0,3.55,16.5,197.5,148.36,117.08
2016,8,2,8,0,34.0,198.0,3.5,17.0,216.0,165.24,130.56
2016,8,2,8,15,100.0,234.0,3.45,17.5,293.0,222.7,175.54
2016,8,2,8,30,166.0,270.0,3.4,18.0,370.0,293.61,230.97
2016,8,2,8,45,534.5,176.5,3.4,18.5,534.0,426.5,333.82
2016,8,2,9,0,903.0,83.0,3.4,19.0,698.0,575.67,448.27
2016,8,2,9,15,914.0,84.5,3.45,19.5,739.5,624.66,485.56
2016,8,2,9,30,925.0,86.0,3.5,20.0,781.0,671.88,520.97
2016,8,2,9,45,930.0,89.5,3.55,20.5,816.5,714.9,552.3
2016,8,2,10,0,935.0,93.0,3.6,21.0,852.0,755.21,580.91
2016,8,2,10,15,941.5,94.5,3.65,21.5,881.5,791.92,605.95
2016,8,2,10,30,948.0,96.0,3.7,22.0,911.0,825.65,627.62
2016,8,2,10,45,953.5,96.5,3.75,22.5,934.5,854.53,645.78
2016,8,2,11,0,959.0,97.0,3.8,23.0,958.0,880.07,661.56
2016,8,2,11,15,962.0,97.5,3.85,23.0,973.5,900.05,674.82
2016,8,2,11,30,965.0,98.0,3.9,23.0,989.0,916.37,685.68
2016,8,2,11,45,967.0,98.5,4.0,23.5,997.0,928.1,692.45
2016,8,2,12,0,969.0,99.0,4.1,24.0,1005.0,936.02,696.75
2016,8,2,12,15,968.5,99.0,4.1,24.0,1005.0,937.5,697.64
2016,8,2,12,30,968.0,99.0,4.1,24.0,1005.0,935.12,696.08
2016,8,2,12,45,958.5,104.0,4.2,24.0,994.5,925.7,690.41
2016,8,2,13,0,949.0,109.0,4.3,24.0,984.0,912.61,682.34
2016,8,2,13,15,945.5,108.0,4.35,24.0,968.0,895.63,671.44
2016,8,2,13,30,942.0,107.0,4.4,24.0,952.0,875.06,658.14
2016,8,2,13,45,937.0,106.0,4.45,24.0,929.0,849.81,641.55
2016,8,2,14,0,932.0,105.0,4.5,24.0,906.0,821.24,622.82
2016,8,2,14,15,925.0,103.5,4.55,24.0,876.0,787.57,600.41
2016,8,2,14,30,918.0,102.0,4.6,24.0,846.0,751.01,574.39
2016,8,2,14,45,909.0,100.5,4.65,24.0,810.0,710.41,544.82
2016,8,2,15,0,900.0,99.0,4.7,24.0,774.0,667.46,512.86
2016,8,2,15,15,888.0,96.5,4.7,23.5,732.5,619.73,477.35
2016,8,2,15,30,876.0,94.0,4.7,23.0,691.0,570.38,439.54
2016,8,2,15,45,860.0,92.0,4.75,23.0,644.5,518.12,397.66
2016,8,2,16,0,844.0,90.0,4.8,23.0,598.0,465.83,354.54
2016,8,2,16,15,823.5,87.0,4.8,22.5,548.5,409.03,307.36
2016,8,2,16,30,803.0,84.0,4.8,22.0,499.0,352.63,259.23
2016,8,2,16,45,774.5,80.5,4.85,21.5,447.0,294.23,208.91
2016,8,2,17,0,746.0,77.0,4.9,21.0,395.0,237.75,160.14
2016,8,2,17,15,708.5,72.0,4.85,20.0,342.0,180.76,113.17
2016,8,2,17,30,671.0,67.0,4.8,19.0,289.0,123.99,70.66
2016,8,2,17,45,614.5,61.5,4.8,18.5,237.5,72.94,42.09
2016,8,2,18,0,558.0,56.0,4.8,18.0,186.0,45.86,34.73
2016,8,2,18,15,475.0,47.5,4.7,17.0,139.0,38.96,28.49
2016,8,2,18,30,392.0,39.0,4.6,16.0,92.0,32.11,22.01
2016,8,2,18,45,254.5,27.0,4.55,15.5,55.5,22.14,11.29
2016,8,2,19,0,117.0,15.0,4.5,15.0,19.0,11.8,0.0
2016,8,2,19,15,58.5,7.5,4.45,14.5,9.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,5,15,61.5,7.0,2.25,12.5,9.5,5.51,0.0
2016,8,3,5,30,123.0,14.0,2.4,13.0,19.0,11.02,0.0
2016,8,3,5,45,256.5,26.5,2.6,13.5,55.0,21.72,11.15
2016,8,3,6,0,390.0,39.0,2.8,14.0,91.0,32.1,22.23
2016,8,3,6,15,472.5,47.5,2.65,14.5,138.0,38.94,28.81
2016,8,3,6,30,555.0,56.0,2.5,15.0,185.0,45.83,35.19
2016,8,3,6,45,611.5,61.5,2.35,15.5,236.5,74.69,43.35
2016,8,3,7,0,668.0,67.0,2.2,16.0,288.0,125.76,72.77
2016,8,3,7,15,705.5,72.0,2.15,16.5,340.5,182.46,115.98
2016,8,3,7,30,743.0,77.0,2.1,17.0,393.0,239.43,163.49
2016,8,3,7,45,771.5,80.5,2.05,18.0,445.0,295.85,211.9
2016,8,3,8,0,800.0,84.0,2.0,19.0,497.0,354.2,261.4
2016,8,3,8,15,820.5,87.0,2.0,19.5,546.5,410.53,308.93
2016,8,3,8,30,841.0,90.0,2.0,20.0,596.0,467.26,355.32
2016,8,3,8,45,857.5,92.5,2.0,20.5,642.0,520.09,397.32
2016,8,3,9,0,874.0,95.0,2.0,21.0,688.0,573.01,437.95
2016,8,3,9,15,885.5,97.0,2.1,21.5,729.5,621.58,474.58
2016,8,3,9,30,897.0,99.0,2.2,22.0,771.0,668.49,509.0
2016,8,3,9,45,908.5,99.5,2.3,23.0,807.5,712.13,539.22
2016,8,3,10,0,920.0,100.0,2.4,24.0,844.0,753.6,567.09
2016,8,3,10,15,927.0,101.0,2.5,24.0,874.0,789.78,592.6
2016,8,3,10,30,934.0,102.0,2.6,24.0,904.0,823.06,614.92
2016,8,3,10,45,939.0,102.5,2.75,24.5,927.0,851.22,632.85
2016,8,3,11,0,944.0,103.0,2.9,25.0,950.0,876.06,648.51
2016,8,3,11,15,947.5,104.0,3.1,25.0,965.5,896.65,662.96
2016,8,3,11,30,951.0,105.0,3.3,25.0,981.0,913.64,675.09
2016,8,3,11,45,953.0,105.0,3.55,25.5,989.0,924.77,682.34
2016,8,3,12,0,955.0,105.0,3.8,26.0,997.0,932.14,687.15
2016,8,3,12,15,955.5,105.0,4.0,26.0,997.0,934.43,689.69
2016,8,3,12,30,956.0,105.0,4.2,26.0,997.0,932.92,689.77
2016,8,3,12,45,955.0,104.5,4.45,26.0,990.0,925.86,686.43
2016,8,3,13,0,954.0,104.0,4.7,26.0,983.0,915.03,680.99
2016,8,3,13,15,951.5,103.0,4.85,25.5,967.5,898.74,672.72
2016,8,3,13,30,949.0,102.0,5.0,25.0,952.0,878.81,661.87
2016,8,3,13,45,945.0,101.0,5.2,25.0,929.5,854.12,646.56
2016,8,3,14,0,941.0,100.0,5.4,25.0,907.0,826.04,628.69
2016,8,3,14,15,935.0,99.0,5.5,24.5,878.0,793.21,608.0
2016,8,3,14,30,929.0,98.0,5.6,24.0,849.0,757.4,583.75
2016,8,3,14,45,921.0,96.0,5.7,24.0,813.0,716.54,553.7
2016,8,3,15,0,913.0,94.0,5.8,24.0,777.0,673.22,521.13
2016,8,3,15,15,901.5,92.0,5.8,23.5,735.5,625.59,485.2
2016,8,3,15,30,890.0,90.0,5.8,23.0,694.0,576.26,446.92
2016,8,3,15,45,875.5,87.5,5.8,22.5,648.0,523.55,404.88
2016,8,3,16,0,861.0,85.0,5.8,22.0,602.0,469.96,360.81
2016,8,3,16,15,841.5,82.0,5.7,21.0,552.0,413.16,313.46
2016,8,3,16,30,822.0,79.0,5.6,20.0,502.0,356.07,264.49
2016,8,3,16,45,795.0,75.5,5.6,19.5,450.0,296.98,212.75
2016,8,3,17,0,768.0,72.0,5.6,19.0,398.0,239.6,162.43
2016,8,3,17,15,731.5,68.0,5.45,18.0,344.5,182.25,114.44
2016,8,3,17,30,695.0,64.0,5.3,17.0,291.0,128.38,73.82
2016,8,3,17,45,640.5,58.0,5.2,16.5,239.0,72.23,40.89
2016,8,3,18,0,586.0,52.0,5.1,16.0,187.0,43.08,32.55
2016,8,3,18,15,503.5,44.5,4.95,15.5,139.5,36.82,26.77
2016,8,3,18,30,421.0,37.0,4.8,15.0,92.0,30.66,20.8
2016,8,3,18,45,281.5,25.5,4.7,14.5,55.5,21.01,10.04
2016,8,3,19,0,142.0,14.0,4.6,14.0,19.0,11.02,0.0
2016,8,3,19,15,71.0,7.0,4.55,13.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,65.5,7.0,3.65,11.5,9.0,0.0,0.0
2016,8,4,5,30,131.0,14.0,3.8,12.0,18.0,11.02,0.0
2016,8,4,5,45,268.5,25.5,3.95,12.5,54.5,20.95,10.26
2016,8,4,6,0,406.0,37.0,4.1,13.0,91.0,30.57,20.94
2016,8,4,6,15,489.0,45.5,4.1,13.5,138.5,37.5,27.62
2016,8,4,6,30,572.0,54.0,4.1,14.0,186.0,44.47,34.1
2016,8,4,6,45,286.0,59.0,4.1,14.5,125.0,57.05,36.06
2016,8,4,7,0,0.0,64.0,4.1,15.0,64.0,49.07,36.34
2016,8,4,7,15,0.0,78.5,4.1,15.5,78.5,60.08,45.53
2016,8,4,7,30,0.0,93.0,4.1,16.0,93.0,71.16,54.62
2016,8,4,7,45,1.5,126.0,4.1,16.5,126.5,96.71,75.57
2016,8,4,8,0,3.0,159.0,4.1,17.0,160.0,122.78,96.64
2016,8,4,8,15,5.5,173.5,4.15,17.0,176.5,135.62,106.8
2016,8,4,8,30,8.0,188.0,4.2,17.0,193.0,148.79,117.2
2016,8,4,8,45,8.5,197.0,4.3,17.5,202.5,156.94,123.28
2016,8,4,9,0,9.0,206.0,4.4,18.0,212.0,165.13,129.35
2016,8,4,9,15,15.5,239.5,4.5,18.0,251.0,196.39,154.17
2016,8,4,9,30,22.0,273.0,4.6,18.0,290.0,228.53,179.47
2016,8,4,9,45,470.0,186.0,4.75,18.5,565.0,504.5,400.7
2016,8,4,10,0,918.0,99.0,4.9,19.0,840.0,753.93,591.35
2016,8,4,10,15,473.0,216.0,5.0,19.0,598.5,569.86,448.06
2016,8,4,10,30,28.0,333.0,5.1,19.0,357.0,299.63,232.85
2016,8,4,10,45,67.0,385.0,5.2,19.5,444.5,377.83,293.9
2016,8,4,11,0,106.0,437.0,5.3,20.0,532.0,458.36,354.86
2016,8,4,11,15,255.0,414.5,5.35,20.0,648.5,595.41,460.51
2016,8,4,11,30,404.0,392.0,5.4,20.0,765.0,719.71,554.22
2016,8,4,11,45,418.5,381.5,5.45,20.0,770.0,728.92,560.9
2016,8,4,12,0,433.0,371.0,5.5,20.0,775.0,736.0,566.58
2016,8,4,12,15,686.5,238.0,5.5,20.0,878.5,844.34,651.08
2016,8,4,12,30,940.0,105.0,5.5,20.0,982.0,921.79,707.53
2016,8,4,12,45,688.0,243.5,5.55,20.0,883.0,844.15,650.17
2016,8,4,13,0,436.0,382.0,5.6,20.0,784.0,738.48,568.22
2016,8,4,13,15,444.5,372.0,5.6,19.5,775.5,729.25,563.49
2016,8,4,13,30,453.0,362.0,5.6,19.0,767.0,717.58,556.52
2016,8,4,13,45,685.0,233.0,5.7,19.0,827.5,783.33,610.71
2016,8,4,14,0,917.0,104.0,5.8,19.0,888.0,813.54,636.93
2016,8,4,14,15,910.5,102.5,5.8,18.5,859.0,780.51,614.57
2016,8,4,14,30,904.0,101.0,5.8,18.0,830.0,744.6,588.96
2016,8,4,14,45,897.0,98.0,5.85,18.0,795.0,704.31,558.32
2016,8,4,15,0,890.0,95.0,5.9,18.0,760.0,661.57,525.16
2016,8,4,15,15,659.5,175.5,5.85,17.5,653.0,563.29,447.34
2016,8,4,15,30,429.0,256.0,5.8,17.0,546.0,465.78,369.99
2016,8,4,15,45,635.0,170.5,5.8,17.0,567.0,479.17,379.56
2016,8,4,16,0,841.0,85.0,5.8,17.0,588.0,462.6,362.64
2016,8,4,16,15,578.0,142.5,5.7,16.5,475.0,361.21,281.55
2016,8,4,16,30,315.0,200.0,5.6,16.0,362.0,271.75,211.99
2016,8,4,16,45,534.0,135.5,5.55,15.5,375.0,267.29,200.16
2016,8,4,17,0,753.0,71.0,5.5,15.0,388.0,236.53,163.16
2016,8,4,17,15,717.0,66.5,5.4,14.5,336.0,179.61,114.48
2016,8,4,17,30,681.0,62.0,5.3,14.0,284.0,126.14,73.28
2016,8,4,17,45,630.0,56.0,5.2,13.5,233.0,71.03,40.26
2016,8,4,18,0,579.0,50.0,5.1,13.0,182.0,41.49,31.54
2016,8,4,18,15,497.5,42.5,4.95,12.5,135.0,35.22,25.66
2016,8,4,18,30,416.0,35.0,4.8,12.0,88.0,29.02,19.59
2016,8,4,18,45,208.0,26.0,4.7,12.0,52.5,19.9,8.82
2016,8,4,19,0,0.0,17.0,4.6,12.0,17.0,13.38,0.0
2016,8,4,19,15,0.0,8.5,4.5,11.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,5,5,15,55.0,6.5,2.35,12.0,8.0,0.0,0.0
2016,8,5,5,30,110.0,13.0,2.7,12.0,16.0,10.23,0.0
2016,8,5,5,45,246.0,25.5,3.05,12.5,52.0,20.91,9.82
2016,8,5,6,0,382.0,38.0,3.4,13.0,88.0,31.3,21.52
2016,8,5,6,15,466.0,47.0,3.35,13.0,135.0,38.55,28.59
2016,8,5,6,30,550.0,56.0,3.3,13.0,182.0,45.83,35.45
2016,8,5,6,45,275.0,65.5,3.3,13.5,128.5,61.86,40.34
2016,8,5,7,0,0.0,75.0,3.3,14.0,75.0,57.13,43.38
2016,8,5,7,15,0.0,92.0,3.25,14.0,92.0,70.03,54.27
2016,8,5,7,30,0.0,109.0,3.2,14.0,109.0,83.09,65.14
2016,8,5,7,45,0.0,128.0,3.15,14.5,128.0,97.81,77.11
2016,8,5,8,0,0.0,147.0,3.1,15.0,147.0,112.7,89.04
2016,8,5,8,15,2.5,162.5,3.05,15.5,164.0,126.05,99.52
2016,8,5,8,30,5.0,178.0,3.0,16.0,181.0,139.76,110.19
2016,8,5,8,45,6.5,190.0,2.95,16.5,194.5,150.55,118.42
2016,8,5,9,0,8.0,202.0,2.9,17.0,208.0,161.53,126.73
2016,8,5,9,15,9.0,213.0,2.9,17.5,220.0,171.57,134.24
2016,8,5,9,30,10.0,224.0,2.9,18.0,232.0,181.71,141.78
2016,8,5,9,45,16.5,260.5,2.95,18.5,274.0,216.23,168.59
2016,8,5,10,0,23.0,297.0,3.0,19.0,316.0,251.56,195.62
2016,8,5,10,15,26.0,316.0,3.05,19.0,337.5,282.13,218.99
2016,8,5,10,30,29.0,335.0,3.1,19.0,359.0,302.6,234.46
2016,8,5,10,45,51.0,377.0,3.2,19.5,422.0,358.63,276.95
2016,8,5,11,0,73.0,419.0,3.3,20.0,485.0,416.01,319.63
2016,8,5,11,15,183.0,430.0,3.35,20.0,598.0,535.75,410.56
2016,8,5,11,30,293.0,441.0,3.4,20.0,711.0,658.11,500.56
2016,8,5,11,45,613.5,279.5,3.5,20.5,849.0,813.19,616.69
2016,8,5,12,0,934.0,118.0,3.6,21.0,987.0,931.14,699.77
2016,8,5,12,15,933.5,118.0,3.7,21.0,987.0,932.47,700.3
2016,8,5,12,30,933.0,118.0,3.8,21.0,987.0,930.08,699.31
2016,8,5,12,45,932.5,117.0,3.9,21.5,979.0,923.08,693.95
2016,8,5,13,0,932.0,116.0,4.0,22.0,971.0,912.38,686.18
2016,8,5,13,15,928.0,115.5,4.1,22.0,955.0,895.49,675.57
2016,8,5,13,30,924.0,115.0,4.2,22.0,939.0,875.09,662.57
2016,8,5,13,45,916.5,115.0,4.35,22.0,915.0,848.9,645.74
2016,8,5,14,0,909.0,115.0,4.5,22.0,891.0,819.58,626.82
2016,8,5,14,15,901.5,113.5,4.6,21.5,861.0,785.96,605.72
2016,8,5,14,30,894.0,112.0,4.7,21.0,831.0,749.54,580.87
2016,8,5,14,45,881.5,111.5,4.8,21.0,794.0,708.02,550.45
2016,8,5,15,0,869.0,111.0,4.9,21.0,757.0,664.47,517.81
2016,8,5,15,15,855.5,108.5,4.95,20.5,715.0,616.8,482.05
2016,8,5,15,30,842.0,106.0,5.0,20.0,673.0,570.75,446.35
2016,8,5,15,45,821.5,104.5,5.05,20.0,626.0,517.05,402.93
2016,8,5,16,0,801.0,103.0,5.1,20.0,579.0,463.17,358.22
2016,8,5,16,15,778.5,99.0,5.05,19.5,529.5,406.44,310.65
2016,8,5,16,30,756.0,95.0,5.0,19.0,480.0,350.43,262.46
2016,8,5,16,45,721.5,91.5,5.0,18.5,428.0,290.06,210.35
2016,8,5,17,0,687.0,88.0,5.0,18.0,376.0,234.35,162.02
2016,8,5,17,15,645.5,82.5,4.9,17.5,323.5,178.83,115.61
2016,8,5,17,30,604.0,77.0,4.8,17.0,271.0,127.52,76.64
2016,8,5,17,45,540.5,70.0,4.7,16.5,220.5,78.49,47.87
2016,8,5,18,0,477.0,63.0,4.6,16.0,170.0,50.7,39.24
2016,8,5,18,15,389.5,52.0,4.45,15.0,124.5,42.11,31.4
2016,8,5,18,30,302.0,41.0,4.3,14.0,79.0,31.29,21.29
2016,8,5,18,45,178.0,26.0,4.2,13.5,46.0,19.78,7.97
2016,8,5,19,0,54.0,11.0,4.1,13.0,13.0,8.65,0.0
2016,8,5,19,15,27.0,5.5,4.0,12.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,5,15,34.5,6.0,2.75,11.0,7.0,0.0,0.0
2016,8,6,5,30,69.0,12.0,3.0,11.0,14.0,9.44,0.0
2016,8,6,5,45,198.5,26.5,3.3,11.5,48.0,20.22,8.89
2016,8,6,6,0,328.0,41.0,3.6,12.0,82.0,33.56,23.52
2016,8,6,6,15,415.0,51.0,3.6,12.5,128.0,41.43,31.18
2016,8,6,6,30,502.0,61.0,3.6,13.0,174.0,49.31,38.54
2016,8,6,6,45,269.5,90.0,3.6,13.5,153.0,79.61,55.35
2016,8,6,7,0,37.0,119.0,3.6,14.0,132.0,92.23,71.6
2016,8,6,7,15,47.0,142.0,3.6,14.5,160.5,114.79,89.82
2016,8,6,7,30,57.0,165.0,3.6,15.0,189.0,138.9,109.34
2016,8,6,7,45,97.5,192.0,3.6,15.5,239.5,176.35,138.87
2016,8,6,8,0,138.0,219.0,3.6,16.0,290.0,223.21,176.2
2016,8,6,8,15,472.5,160.0,3.6,16.5,436.0,333.22,260.14
2016,8,6,8,30,807.0,101.0,3.6,17.0,582.0,468.75,365.36
2016,8,6,8,45,825.5,103.0,3.65,17.5,628.0,522.38,408.79
2016,8,6,9,0,844.0,105.0,3.7,18.0,674.0,575.63,450.94
2016,8,6,9,15,856.5,107.5,3.75,18.0,715.0,621.08,487.06
2016,8,6,9,30,869.0,110.0,3.8,18.0,756.0,668.09,523.42
2016,8,6,9,45,883.5,109.0,3.9,18.5,793.0,711.6,555.62
2016,8,6,10,0,898.0,108.0,4.0,19.0,830.0,753.2,585.73
2016,8,6,10,15,904.5,109.5,4.1,19.0,859.5,788.88,611.73
2016,8,6,10,30,911.0,111.0,4.2,19.0,889.0,821.68,634.53
2016,8,6,10,45,916.0,112.0,4.35,19.5,911.5,849.79,652.93
2016,8,6,11,0,921.0,113.0,4.5,20.0,934.0,874.64,669.36
2016,8,6,11,15,924.0,113.5,4.55,20.0,949.0,893.97,682.59
2016,8,6,11,30,927.0,114.0,4.6,20.0,964.0,909.77,693.45
2016,8,6,11,45,928.0,114.5,4.7,20.5,971.5,920.21,699.69
2016,8,6,12,0,929.0,115.0,4.8,21.0,979.0,926.97,703.48
2016,8,6,12,15,929.0,115.0,4.85,21.0,978.5,928.7,704.94
2016,8,6,12,30,929.0,115.0,4.9,21.0,978.0,926.71,703.97
2016,8,6,12,45,921.0,119.0,5.0,21.0,968.5,917.62,698.52
2016,8,6,13,0,913.0,123.0,5.1,21.0,959.0,904.97,690.66
2016,8,6,13,15,909.5,122.0,5.15,21.0,943.5,888.27,679.72
2016,8,6,13,30,906.0,121.0,5.2,21.0,928.0,868.11,666.37
2016,8,6,13,45,902.0,119.5,5.3,21.0,905.0,843.72,650.3
2016,8,6,14,0,898.0,118.0,5.4,21.0,882.0,816.08,631.83
2016,8,6,14,15,891.0,116.0,5.45,20.5,852.5,782.62,610.0
2016,8,6,14,30,884.0,114.0,5.5,20.0,823.0,746.36,584.5
2016,8,6,14,45,875.5,111.5,5.55,20.0,787.5,706.04,554.27
2016,8,6,15,0,867.0,109.0,5.6,20.0,752.0,663.42,521.67
2016,8,6,15,15,854.5,106.5,5.6,19.5,711.0,616.34,485.72
2016,8,6,15,30,842.0,104.0,5.6,19.0,670.0,570.75,449.82
2016,8,6,15,45,827.5,100.5,5.7,18.5,624.5,518.14,407.65
2016,8,6,16,0,813.0,97.0,5.8,18.0,579.0,464.81,363.53
2016,8,6,16,15,791.5,93.5,5.75,17.5,529.5,408.23,315.35
2016,8,6,16,30,770.0,90.0,5.7,17.0,480.0,352.23,266.45
2016,8,6,16,45,743.0,85.5,5.7,17.0,429.0,294.67,215.23
2016,8,6,17,0,716.0,81.0,5.7,17.0,378.0,236.27,163.47
2016,8,6,17,15,676.0,75.5,5.6,16.0,325.5,179.29,115.5
2016,8,6,17,30,636.0,70.0,5.5,15.0,273.0,126.31,74.83
2016,8,6,17,45,578.0,63.5,5.4,14.5,222.0,75.94,44.89
2016,8,6,18,0,520.0,57.0,5.3,14.0,171.0,46.42,35.75
2016,8,6,18,15,431.5,47.5,5.2,13.5,125.0,38.81,28.64
2016,8,6,18,30,343.0,38.0,5.1,13.0,79.0,31.22,21.22
2016,8,6,18,45,205.0,24.5,5.0,13.0,45.5,20.05,7.28
2016,8,6,19,0,67.0,11.0,4.9,13.0,12.0,8.65,0.0
2016,8,6,19,15,33.5,5.5,4.8,12.5,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,15,59.5,6.0,3.35,10.5,7.5,0.0,0.0
2016,8,7,5,30,119.0,12.0,3.5,11.0,15.0,9.44,0.0
2016,8,7,5,45,266.5,23.5,3.7,11.5,50.5,19.35,7.71
2016,8,7,6,0,414.0,35.0,3.9,12.0,86.0,29.05,19.55
2016,8,7,6,15,500.0,43.0,3.85,12.5,133.5,35.65,26.03
2016,8,7,6,30,586.0,51.0,3.8,13.0,181.0,42.34,32.3
2016,8,7,6,45,641.5,56.5,3.8,13.5,233.5,78.19,43.51
2016,8,7,7,0,697.0,62.0,3.8,14.0,286.0,134.64,79.0
2016,8,7,7,15,734.0,66.0,3.75,14.5,339.0,189.3,121.97
2016,8,7,7,30,771.0,70.0,3.7,15.0,392.0,247.49,171.89
2016,8,7,7,45,798.5,73.5,3.65,15.5,444.5,305.65,223.41
2016,8,7,8,0,826.0,77.0,3.6,16.0,497.0,365.59,276.04
2016,8,7,8,15,846.0,79.5,3.55,16.5,547.0,422.99,325.68
2016,8,7,8,30,866.0,82.0,3.5,17.0,597.0,479.99,373.52
2016,8,7,8,45,882.0,84.0,3.5,17.5,643.5,534.43,417.96
2016,8,7,9,0,898.0,86.0,3.5,18.0,690.0,588.1,460.36
2016,8,7,9,15,909.0,88.0,3.5,18.5,731.5,637.7,498.39
2016,8,7,9,30,920.0,90.0,3.5,19.0,773.0,685.53,533.95
2016,8,7,9,45,925.5,93.0,3.55,19.5,808.0,728.5,565.14
2016,8,7,10,0,931.0,96.0,3.6,20.0,843.0,768.79,593.64
2016,8,7,10,15,937.5,97.5,3.65,20.5,873.0,805.58,618.15
2016,8,7,10,30,944.0,99.0,3.7,21.0,903.0,839.39,639.86
2016,8,7,10,45,949.5,99.5,3.8,21.5,926.0,868.32,658.28
2016,8,7,11,0,955.0,100.0,3.9,22.0,949.0,893.89,674.35
2016,8,7,11,15,958.0,100.5,3.95,22.0,964.5,913.85,687.62
2016,8,7,11,30,961.0,101.0,4.0,22.0,980.0,930.13,698.47
2016,8,7,11,45,963.5,100.5,4.1,22.5,988.0,941.31,704.87
2016,8,7,12,0,966.0,100.0,4.2,23.0,996.0,948.67,708.79
2016,8,7,12,15,966.5,100.0,4.25,23.0,996.5,950.88,710.45
2016,8,7,12,30,967.0,100.0,4.3,23.0,997.0,949.21,709.63
2016,8,7,12,45,966.0,99.5,4.4,23.0,989.0,941.89,705.36
2016,8,7,13,0,965.0,99.0,4.5,23.0,981.0,930.72,698.66
2016,8,7,13,15,962.5,98.5,4.55,23.0,965.5,914.47,688.4
2016,8,7,13,30,960.0,98.0,4.6,23.0,950.0,894.52,675.64
2016,8,7,13,45,957.0,96.5,4.65,23.0,927.5,869.61,659.46
2016,8,7,14,0,954.0,95.0,4.7,23.0,905.0,841.21,640.8
2016,8,7,14,15,947.5,93.5,4.7,22.5,875.0,806.81,618.75
2016,8,7,14,30,941.0,92.0,4.7,22.0,845.0,769.42,593.88
2016,8,7,14,45,933.0,90.5,4.75,22.0,809.0,728.19,563.73
2016,8,7,15,0,925.0,89.0,4.8,22.0,773.0,684.46,531.03
2016,8,7,15,15,914.0,87.0,4.8,21.5,731.0,636.21,494.94
2016,8,7,15,30,903.0,85.0,4.8,21.0,689.0,586.18,456.4
2016,8,7,15,45,888.0,83.0,4.85,21.0,642.5,532.63,413.22
2016,8,7,16,0,873.0,81.0,4.9,21.0,596.0,478.21,368.1
2016,8,7,16,15,853.5,78.0,4.85,20.5,545.5,420.51,319.64
2016,8,7,16,30,834.0,75.0,4.8,20.0,495.0,362.28,269.43
2016,8,7,16,45,806.0,72.0,4.8,20.0,442.0,302.21,216.61
2016,8,7,17,0,778.0,69.0,4.8,20.0,389.0,243.97,165.33
2016,8,7,17,15,740.5,64.5,4.7,19.0,335.5,184.95,115.92
2016,8,7,17,30,703.0,60.0,4.6,18.0,282.0,129.56,73.72
2016,8,7,17,45,645.5,54.5,4.55,17.5,229.5,76.28,42.64
2016,8,7,18,0,588.0,49.0,4.5,17.0,177.0,40.85,30.38
2016,8,7,18,15,499.0,41.0,4.35,16.0,129.5,34.1,24.2
2016,8,7,18,30,410.0,33.0,4.2,15.0,82.0,27.44,17.72
2016,8,7,18,45,253.0,21.5,4.05,14.5,47.0,17.69,4.66
2016,8,7,19,0,96.0,10.0,3.9,14.0,12.0,7.87,0.0
2016,8,7,19,15,48.0,5.0,3.85,13.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,53.0,5.5,2.3,11.5,6.5,0.0,0.0
2016,8,8,5,30,106.0,11.0,2.5,12.0,13.0,8.65,0.0
2016,8,8,5,45,251.0,22.5,2.75,12.5,47.5,18.48,6.45
2016,8,8,6,0,396.0,34.0,3.0,13.0,82.0,28.15,18.63
2016,8,8,6,15,482.0,42.0,2.9,13.5,128.5,34.74,25.1
2016,8,8,6,30,568.0,50.0,2.8,14.0,175.0,41.41,31.34
2016,8,8,6,45,620.0,56.0,2.7,14.5,225.5,78.18,43.33
2016,8,8,7,0,672.0,62.0,2.6,15.0,276.0,133.45,78.54
2016,8,8,7,15,709.5,66.5,2.55,15.5,328.5,187.26,120.78
2016,8,8,7,30,747.0,71.0,2.5,16.0,381.0,244.71,169.68
2016,8,8,7,45,773.5,75.0,2.5,17.0,432.5,301.77,219.36
2016,8,8,8,0,800.0,79.0,2.5,18.0,484.0,360.54,269.79
2016,8,8,8,15,820.5,82.0,2.5,18.5,533.5,417.35,318.06
2016,8,8,8,30,841.0,85.0,2.5,19.0,583.0,473.62,364.47
2016,8,8,8,45,856.5,87.5,2.55,19.5,628.5,527.12,407.43
2016,8,8,9,0,872.0,90.0,2.6,20.0,674.0,579.85,448.43
2016,8,8,9,15,884.0,92.0,2.7,20.5,715.5,628.97,485.72
2016,8,8,9,30,896.0,94.0,2.8,21.0,757.0,676.47,520.8
2016,8,8,9,45,909.0,93.5,2.9,21.5,794.0,720.45,552.54
2016,8,8,10,0,922.0,93.0,3.0,22.0,831.0,762.36,582.11
2016,8,8,10,15,928.5,94.0,3.1,22.0,860.5,798.43,606.98
2016,8,8,10,30,935.0,95.0,3.2,22.0,890.0,831.55,629.46
2016,8,8,10,45,939.0,96.5,3.35,22.5,912.5,859.98,647.72
2016,8,8,11,0,943.0,98.0,3.5,23.0,935.0,885.02,663.63
2016,8,8,11,15,946.0,98.5,3.65,23.0,950.5,904.77,677.26
2016,8,8,11,30,949.0,99.0,3.8,23.0,966.0,920.89,688.52
2016,8,8,11,45,950.0,100.0,3.95,23.5,973.5,932.01,695.16
2016,8,8,12,0,951.0,101.0,4.1,24.0,981.0,939.34,699.33
2016,8,8,12,15,951.0,101.0,4.25,24.0,981.0,941.05,701.18
2016,8,8,12,30,951.0,101.0,4.4,24.0,981.0,938.93,700.56
2016,8,8,12,45,950.0,100.5,4.6,24.0,973.0,931.66,697.08
2016,8,8,13,0,949.0,100.0,4.8,24.0,965.0,920.6,691.32
2016,8,8,13,15,946.5,99.5,4.9,24.0,950.0,904.52,681.41
2016,8,8,13,30,944.0,99.0,5.0,24.0,935.0,884.78,668.99
2016,8,8,13,45,940.5,97.0,5.15,24.0,912.5,859.28,652.82
2016,8,8,14,0,937.0,95.0,5.3,24.0,890.0,830.37,634.11
2016,8,8,14,15,930.5,94.0,5.35,23.5,860.0,796.84,612.69
2016,8,8,14,30,924.0,93.0,5.4,23.0,830.0,760.37,588.47
2016,8,8,14,45,916.5,91.0,5.5,23.0,794.5,719.54,558.5
2016,8,8,15,0,909.0,89.0,5.6,23.0,759.0,676.22,525.99
2016,8,8,15,15,898.0,87.0,5.6,22.5,717.5,628.54,490.05
2016,8,8,15,30,887.0,85.0,5.6,22.0,676.0,579.13,451.73
2016,8,8,15,45,873.0,82.0,5.65,22.0,630.0,525.82,408.52
2016,8,8,16,0,859.0,79.0,5.7,22.0,584.0,471.6,363.38
2016,8,8,16,15,839.0,76.5,5.6,21.5,534.0,414.79,315.45
2016,8,8,16,30,819.0,74.0,5.5,21.0,484.0,357.56,265.94
2016,8,8,16,45,794.5,70.0,5.45,20.5,432.5,298.35,214.1
2016,8,8,17,0,770.0,66.0,5.4,20.0,381.0,240.62,163.32
2016,8,8,17,15,732.5,62.0,5.3,19.0,328.0,182.43,114.38
2016,8,8,17,30,695.0,58.0,5.2,18.0,275.0,127.86,72.59
2016,8,8,17,45,642.0,52.0,5.1,17.5,223.5,74.77,41.14
2016,8,8,18,0,589.0,46.0,5.0,17.0,172.0,41.8,31.19
2016,8,8,18,15,500.0,38.5,4.9,16.0,125.0,32.13,22.44
2016,8,8,18,30,411.0,31.0,4.8,15.0,78.0,25.82,16.23
2016,8,8,18,45,205.5,15.5,4.7,14.5,39.0,12.58,0.7
2016,8,8,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,15,53.0,5.0,2.4,11.5,6.0,0.0,0.0
2016,8,9,5,30,106.0,10.0,2.5,12.0,12.0,7.87,0.0
2016,8,9,5,45,255.0,21.5,2.7,12.5,46.5,17.68,5.19
2016,8,9,6,0,404.0,33.0,2.9,13.0,81.0,27.39,17.91
2016,8,9,6,15,490.5,40.5,2.7,13.5,127.5,33.63,24.1
2016,8,9,6,30,577.0,48.0,2.5,14.0,174.0,39.97,30.05
2016,8,9,6,45,626.0,54.5,2.35,14.5,224.5,78.95,43.23
2016,8,9,7,0,675.0,61.0,2.2,15.0,275.0,134.71,79.29
2016,8,9,7,15,713.0,65.5,2.0,15.5,327.5,188.93,121.99
2016,8,9,7,30,751.0,70.0,1.8,16.0,380.0,246.85,171.13
2016,8,9,7,45,778.0,73.5,1.65,17.0,431.5,303.96,220.42
2016,8,9,8,0,805.0,77.0,1.5,18.0,483.0,362.82,270.18
2016,8,9,8,15,825.5,79.5,1.4,18.5,532.0,419.51,317.42
2016,8,9,8,30,846.0,82.0,1.3,19.0,581.0,475.69,362.52
2016,8,9,8,45,864.0,83.0,1.2,19.5,627.5,529.41,403.99
2016,8,9,9,0,882.0,84.0,1.1,20.0,674.0,582.57,443.28
2016,8,9,9,15,893.5,86.0,1.05,20.5,715.0,631.89,478.57
2016,8,9,9,30,905.0,88.0,1.0,21.0,756.0,679.5,511.35
2016,8,9,9,45,915.5,88.5,0.95,22.0,792.0,723.08,539.19
2016,8,9,10,0,926.0,89.0,0.9,23.0,828.0,764.38,564.43
2016,8,9,10,15,932.5,90.0,0.9,23.5,857.5,800.61,585.89
2016,8,9,10,30,939.0,91.0,0.9,24.0,887.0,833.87,605.18
2016,8,9,10,45,943.5,91.5,0.9,24.5,909.5,861.9,620.92
2016,8,9,11,0,948.0,92.0,0.9,25.0,932.0,886.53,634.43
2016,8,9,11,15,951.0,92.5,1.05,25.0,947.5,906.38,648.62
2016,8,9,11,30,954.0,93.0,1.2,25.0,963.0,922.57,660.57
2016,8,9,11,45,955.0,94.0,1.35,25.5,970.0,933.74,668.09
2016,8,9,12,0,956.0,95.0,1.5,26.0,977.0,941.09,673.23
2016,8,9,12,15,956.0,95.0,1.75,26.0,977.0,942.77,677.36
2016,8,9,12,30,956.0,95.0,2.0,26.0,977.0,940.6,678.87
2016,8,9,12,45,949.0,98.0,2.25,26.5,967.5,931.25,674.25
2016,8,9,13,0,942.0,101.0,2.5,27.0,958.0,918.2,667.07
2016,8,9,13,15,939.5,100.0,2.75,27.0,942.5,901.68,658.73
2016,8,9,13,30,937.0,99.0,3.0,27.0,927.0,881.54,647.78
2016,8,9,13,45,931.0,99.0,3.25,27.0,904.0,855.95,632.93
2016,8,9,14,0,925.0,99.0,3.5,27.0,881.0,827.1,615.61
2016,8,9,14,15,918.5,97.5,3.7,26.5,851.0,793.37,595.56
2016,8,9,14,30,912.0,96.0,3.9,26.0,821.0,756.73,572.65
2016,8,9,14,45,902.0,95.0,4.1,26.0,785.0,715.44,543.62
2016,8,9,15,0,892.0,94.0,4.3,26.0,749.0,671.9,512.18
2016,8,9,15,15,880.0,92.0,4.4,25.5,707.5,624.21,477.51
2016,8,9,15,30,868.0,90.0,4.5,25.0,666.0,574.94,440.63
2016,8,9,15,45,851.0,88.0,4.6,24.5,620.0,521.78,399.58
2016,8,9,16,0,834.0,86.0,4.7,24.0,574.0,469.02,357.34
2016,8,9,16,15,813.5,83.0,4.75,23.5,524.5,411.95,310.33
2016,8,9,16,30,793.0,80.0,4.8,23.0,475.0,355.32,262.29
2016,8,9,16,45,763.0,77.0,4.85,22.5,423.0,296.66,211.88
2016,8,9,17,0,733.0,74.0,4.9,22.0,371.0,240.13,163.01
2016,8,9,17,15,694.0,69.0,4.85,21.0,318.5,182.77,115.4
2016,8,9,17,30,655.0,64.0,4.8,20.0,266.0,126.19,72.19
2016,8,9,17,45,593.0,58.0,4.75,19.5,215.0,74.56,41.58
2016,8,9,18,0,531.0,52.0,4.7,19.0,164.0,42.71,31.7
2016,8,9,18,15,438.5,43.0,4.6,18.0,118.0,35.35,24.98
2016,8,9,18,30,346.0,34.0,4.5,17.0,72.0,28.05,17.82
2016,8,9,18,45,173.0,17.0,4.4,16.5,36.0,13.76,0.0
2016,8,9,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,5,15,30.5,4.5,2.9,11.5,5.0,0.0,0.0
2016,8,10,5,30,61.0,9.0,3.0,12.0,10.0,7.08,0.0
2016,8,10,5,45,196.5,22.0,3.2,12.5,42.0,17.97,4.46
2016,8,10,6,0,332.0,35.0,3.4,13.0,74.0,28.73,18.97
2016,8,10,6,15,421.5,44.5,3.35,13.5,119.5,36.37,26.47
2016,8,10,6,30,511.0,54.0,3.3,14.0,165.0,44.04,33.64
2016,8,10,6,45,564.0,62.0,3.25,14.5,214.5,82.75,47.77
2016,8,10,7,0,617.0,70.0,3.2,15.0,264.0,133.8,80.99
2016,8,10,7,15,658.0,75.5,3.15,15.5,316.0,186.55,122.79
2016,8,10,7,30,699.0,81.0,3.1,16.0,368.0,243.42,171.21
2016,8,10,7,45,727.5,86.0,3.1,17.0,419.0,302.05,222.0
2016,8,10,8,0,756.0,91.0,3.1,18.0,470.0,360.22,271.79
2016,8,10,8,15,778.5,94.5,3.1,18.5,519.5,416.28,319.38
2016,8,10,8,30,801.0,98.0,3.1,19.0,569.0,473.03,366.12
2016,8,10,8,45,817.5,101.0,3.1,19.5,614.5,526.59,409.02
2016,8,10,9,0,834.0,104.0,3.1,20.0,660.0,579.61,450.12
2016,8,10,9,15,847.5,106.5,3.1,20.5,701.5,625.24,484.62
2016,8,10,9,30,861.0,109.0,3.1,21.0,743.0,672.8,519.44
2016,8,10,9,45,876.5,108.0,3.1,21.5,780.0,716.93,550.91
2016,8,10,10,0,892.0,107.0,3.1,22.0,817.0,759.22,580.31
2016,8,10,10,15,899.0,108.5,3.1,22.5,847.0,795.23,603.73
2016,8,10,10,30,906.0,110.0,3.1,23.0,877.0,828.4,624.45
2016,8,10,10,45,911.5,111.0,3.15,23.5,899.5,856.88,642.09
2016,8,10,11,0,917.0,112.0,3.2,24.0,922.0,882.11,657.46
2016,8,10,11,15,920.5,112.5,3.3,24.0,937.5,901.82,670.7
2016,8,10,11,30,924.0,113.0,3.4,24.0,953.0,917.98,681.67
2016,8,10,11,45,925.5,113.5,3.5,24.5,961.0,928.78,687.81
2016,8,10,12,0,927.0,114.0,3.6,25.0,969.0,935.88,691.59
2016,8,10,12,15,927.5,114.0,3.7,25.0,969.0,937.92,693.45
2016,8,10,12,30,928.0,114.0,3.8,25.0,969.0,936.21,692.95
2016,8,10,12,45,926.5,113.5,3.95,25.0,961.0,928.55,688.84
2016,8,10,13,0,925.0,113.0,4.1,25.0,953.0,917.2,682.31
