Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,13,15,922.0,112.5,4.2,25.0,937.5,900.9,672.23
2016,8,10,13,30,919.0,112.0,4.3,25.0,922.0,881.06,659.77
2016,8,10,13,45,914.0,110.5,4.45,25.0,899.0,855.22,643.38
2016,8,10,14,0,909.0,109.0,4.6,25.0,876.0,826.12,624.91
2016,8,10,14,15,902.0,108.0,4.6,24.5,846.0,792.85,603.79
2016,8,10,14,30,895.0,107.0,4.6,24.0,816.0,756.74,579.73
2016,8,10,14,45,886.0,104.5,4.7,24.0,780.0,715.26,549.94
2016,8,10,15,0,877.0,102.0,4.8,24.0,744.0,671.5,517.75
2016,8,10,15,15,864.5,99.5,4.8,23.5,702.5,623.55,482.23
2016,8,10,15,30,852.0,97.0,4.8,23.0,661.0,574.1,444.51
2016,8,10,15,45,836.5,94.0,4.8,22.5,615.0,523.46,404.66
2016,8,10,16,0,821.0,91.0,4.8,22.0,569.0,469.27,360.84
2016,8,10,16,15,799.5,87.5,4.7,21.5,519.0,411.84,313.03
2016,8,10,16,30,778.0,84.0,4.6,21.0,469.0,355.0,264.43
2016,8,10,16,45,750.5,79.5,4.6,20.5,417.5,296.41,213.75
2016,8,10,17,0,723.0,75.0,4.6,20.0,366.0,239.73,164.38
2016,8,10,17,15,682.5,70.0,4.5,19.5,313.5,179.79,114.13
2016,8,10,17,30,642.0,65.0,4.4,19.0,261.0,126.38,73.07
2016,8,10,17,45,584.0,58.0,4.3,18.5,210.5,74.81,41.92
2016,8,10,18,0,526.0,51.0,4.2,18.0,160.0,41.92,31.13
2016,8,10,18,15,432.5,41.5,4.1,17.0,114.5,34.13,24.0
2016,8,10,18,30,339.0,32.0,4.0,16.0,69.0,26.39,16.36
2016,8,10,18,45,169.5,16.0,3.95,15.5,34.5,12.95,0.0
2016,8,10,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,11,5,45,150.5,17.5,2.65,12.5,35.0,14.08,1.42
2016,8,11,6,0,301.0,35.0,2.9,13.0,70.0,28.62,18.8
2016,8,11,6,15,389.5,46.0,2.9,13.5,114.5,37.4,27.35
2016,8,11,6,30,478.0,57.0,2.9,14.0,159.0,46.13,35.48
2016,8,11,6,45,532.0,66.0,2.9,14.5,208.5,85.49,50.57
2016,8,11,7,0,586.0,75.0,2.9,15.0,258.0,135.76,83.84
2016,8,11,7,15,293.0,102.0,2.9,15.5,193.5,138.69,98.84
2016,8,11,7,30,0.0,129.0,2.9,16.0,129.0,98.15,77.2
2016,8,11,7,45,7.5,151.5,2.95,17.0,155.0,118.12,93.02
2016,8,11,8,0,15.0,174.0,3.0,18.0,181.0,139.17,109.47
2016,8,11,8,15,82.0,217.5,3.0,18.5,264.5,207.04,163.07
2016,8,11,8,30,149.0,261.0,3.0,19.0,348.0,286.52,225.28
2016,8,11,8,45,474.5,190.5,3.05,19.5,499.5,424.1,332.09
2016,8,11,9,0,800.0,120.0,3.1,20.0,651.0,577.73,449.31
2016,8,11,9,15,814.0,123.0,3.15,20.5,692.5,627.07,485.88
2016,8,11,9,30,828.0,126.0,3.2,21.0,734.0,675.12,521.07
2016,8,11,9,45,853.0,121.0,3.3,21.5,774.0,721.8,554.84
2016,8,11,10,0,878.0,116.0,3.4,22.0,814.0,760.0,582.11
2016,8,11,10,15,885.5,117.5,3.45,22.5,844.0,795.98,606.07
2016,8,11,10,30,893.0,119.0,3.5,23.0,874.0,829.18,627.2
2016,8,11,10,45,898.5,120.5,3.6,23.5,897.0,857.79,645.28
2016,8,11,11,0,904.0,122.0,3.7,24.0,920.0,883.19,661.13
2016,8,11,11,15,908.0,123.0,3.75,24.0,935.5,903.53,674.56
2016,8,11,11,30,912.0,124.0,3.8,24.0,951.0,920.39,685.73
2016,8,11,11,45,914.5,124.0,3.85,24.5,959.0,931.48,691.75
2016,8,11,12,0,917.0,124.0,3.9,25.0,967.0,938.92,695.44
2016,8,11,12,15,917.5,124.0,3.95,25.0,967.0,940.9,696.95
2016,8,11,12,30,918.0,124.0,4.0,25.0,967.0,939.18,696.12
2016,8,11,12,45,909.5,127.5,4.1,25.0,957.0,928.91,689.94
2016,8,11,13,0,901.0,131.0,4.2,25.0,947.0,915.11,681.48
2016,8,11,13,15,897.5,130.5,4.25,25.0,931.5,898.67,671.05
2016,8,11,13,30,894.0,130.0,4.3,25.0,916.0,878.79,658.31
2016,8,11,13,45,891.5,127.0,4.35,25.0,893.5,854.16,642.33
2016,8,11,14,0,889.0,124.0,4.4,25.0,871.0,826.21,624.04
2016,8,11,14,15,881.5,122.5,4.45,24.5,841.0,792.59,602.84
2016,8,11,14,30,874.0,121.0,4.5,24.0,811.0,756.23,578.57
2016,8,11,14,45,866.0,117.5,4.55,24.0,775.0,715.21,549.02
2016,8,11,15,0,858.0,114.0,4.6,24.0,739.0,677.28,520.91
2016,8,11,15,15,844.5,111.5,4.6,23.5,697.0,628.45,484.97
2016,8,11,15,30,831.0,109.0,4.6,23.0,655.0,578.25,446.97
2016,8,11,15,45,815.5,105.0,4.65,23.0,609.0,524.57,404.5
2016,8,11,16,0,800.0,101.0,4.7,23.0,563.0,470.3,360.33
2016,8,11,16,15,777.0,97.0,4.7,22.5,513.5,412.68,312.94
2016,8,11,16,30,754.0,93.0,4.7,22.0,464.0,355.86,264.87
2016,8,11,16,45,724.5,87.5,4.7,21.5,412.0,294.81,212.66
2016,8,11,17,0,695.0,82.0,4.7,21.0,360.0,237.74,163.36
2016,8,11,17,15,652.5,76.0,4.6,20.0,307.5,180.48,115.83
2016,8,11,17,30,610.0,70.0,4.5,19.0,255.0,127.61,75.37
2016,8,11,17,45,549.0,62.0,4.4,18.5,204.5,76.84,44.29
2016,8,11,18,0,488.0,54.0,4.3,18.0,154.0,44.0,32.92
2016,8,11,18,15,394.5,43.5,4.15,17.0,109.0,35.56,25.18
2016,8,11,18,30,301.0,33.0,4.0,16.0,64.0,27.12,16.78
2016,8,11,18,45,150.5,16.5,3.9,15.5,32.0,13.36,0.0
2016,8,11,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,12,5,45,155.0,17.0,3.2,12.5,34.5,13.71,0.2
2016,8,12,6,0,310.0,34.0,3.4,13.0,69.0,27.87,18.06
2016,8,12,6,15,400.5,45.0,3.4,13.5,114.0,36.7,26.7
2016,8,12,6,30,491.0,56.0,3.4,14.0,159.0,45.5,34.9
2016,8,12,6,45,552.5,63.5,3.4,14.5,210.0,86.4,50.21
2016,8,12,7,0,614.0,71.0,3.4,15.0,261.0,137.83,84.29
2016,8,12,7,15,655.5,76.5,3.35,15.5,313.0,190.83,126.75
2016,8,12,7,30,697.0,82.0,3.3,16.0,365.0,248.03,175.66
2016,8,12,7,45,729.0,86.0,3.3,16.5,417.0,306.92,227.09
2016,8,12,8,0,761.0,90.0,3.3,17.0,469.0,365.84,278.07
2016,8,12,8,15,783.5,94.0,3.25,17.5,518.5,422.84,326.53
2016,8,12,8,30,806.0,98.0,3.2,18.0,568.0,480.53,374.05
2016,8,12,8,45,824.5,100.0,3.15,19.0,614.5,534.64,416.56
2016,8,12,9,0,843.0,102.0,3.1,20.0,661.0,588.36,457.17
2016,8,12,9,15,855.5,104.5,3.15,20.5,702.5,633.85,491.63
2016,8,12,9,30,868.0,107.0,3.2,21.0,744.0,681.23,526.41
2016,8,12,9,45,880.0,108.0,3.3,21.5,780.0,725.1,558.0
2016,8,12,10,0,892.0,109.0,3.4,22.0,816.0,766.88,587.42
2016,8,12,10,15,899.0,110.5,3.5,22.5,845.5,802.96,611.22
2016,8,12,10,30,906.0,112.0,3.6,23.0,875.0,836.18,632.58
2016,8,12,10,45,911.0,113.0,3.75,23.5,898.0,864.28,650.54
2016,8,12,11,0,916.0,114.0,3.9,24.0,921.0,889.1,666.23
2016,8,12,11,15,919.5,115.0,4.0,24.0,936.0,909.24,679.8
2016,8,12,11,30,923.0,116.0,4.1,24.0,951.0,925.82,691.06
2016,8,12,11,45,925.0,116.0,4.25,24.5,958.5,936.55,697.36
2016,8,12,12,0,927.0,116.0,4.4,25.0,966.0,943.58,701.27
2016,8,12,12,15,927.0,116.0,4.5,25.0,966.0,945.09,702.69
2016,8,12,12,30,927.0,116.0,4.6,25.0,966.0,942.85,701.94
2016,8,12,12,45,930.5,112.0,4.75,25.0,959.5,936.3,698.83
2016,8,12,13,0,934.0,108.0,4.9,25.0,953.0,925.91,693.16
2016,8,12,13,15,931.5,107.5,5.0,24.5,937.0,909.75,684.6
2016,8,12,13,30,929.0,107.0,5.1,24.0,921.0,889.99,673.53
2016,8,12,13,45,924.5,105.5,5.2,24.0,898.5,864.14,656.81
2016,8,12,14,0,920.0,104.0,5.3,24.0,876.0,834.96,637.68
2016,8,12,14,15,913.5,102.5,5.3,24.0,846.0,801.08,614.6
2016,8,12,14,30,907.0,101.0,5.3,24.0,816.0,764.3,589.01
2016,8,12,14,45,898.5,99.0,5.3,24.0,780.0,722.96,558.58
2016,8,12,15,0,890.0,97.0,5.3,24.0,744.0,679.27,525.81
2016,8,12,15,15,878.0,95.0,5.2,23.5,702.0,631.31,489.77
2016,8,12,15,30,866.0,93.0,5.1,23.0,660.0,581.76,451.57
2016,8,12,15,45,850.5,90.0,5.0,23.0,613.5,528.18,408.4
2016,8,12,16,0,835.0,87.0,4.9,23.0,567.0,475.08,364.47
2016,8,12,16,15,813.5,84.0,4.8,22.5,517.0,417.16,316.39
2016,8,12,16,30,792.0,81.0,4.7,22.0,467.0,359.8,267.45
2016,8,12,16,45,763.0,76.5,4.6,21.5,415.0,299.75,215.63
2016,8,12,17,0,734.0,72.0,4.5,21.0,363.0,241.78,165.25
2016,8,12,17,15,693.0,67.0,4.3,20.5,310.0,183.65,116.46
2016,8,12,17,30,652.0,62.0,4.1,20.0,257.0,126.72,72.47
2016,8,12,17,45,591.0,55.5,3.95,19.5,206.0,74.57,40.83
2016,8,12,18,0,530.0,49.0,3.8,19.0,155.0,40.45,29.66
2016,8,12,18,15,433.0,39.5,3.65,18.0,109.5,32.6,22.47
2016,8,12,18,30,336.0,30.0,3.5,17.0,64.0,24.8,14.57
2016,8,12,18,45,168.0,15.0,3.4,16.5,32.0,12.18,0.0
2016,8,12,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,5,45,157.5,16.5,3.3,12.5,33.5,13.32,0.0
2016,8,13,6,0,315.0,33.0,3.4,13.0,67.0,27.09,17.29
2016,8,13,6,15,406.5,43.0,3.3,13.5,112.0,35.15,25.31
2016,8,13,6,30,498.0,53.0,3.2,14.0,157.0,43.22,32.86
2016,8,13,6,45,559.0,60.0,3.15,15.0,207.5,85.68,48.8
2016,8,13,7,0,620.0,67.0,3.1,16.0,258.0,137.19,83.05
2016,8,13,7,15,661.0,72.5,3.1,16.5,309.5,190.54,125.9
2016,8,13,7,30,702.0,78.0,3.1,17.0,361.0,248.03,175.04
2016,8,13,7,45,733.5,81.5,3.1,18.0,413.0,306.63,225.7
2016,8,13,8,0,765.0,85.0,3.1,19.0,465.0,365.24,275.65
2016,8,13,8,15,787.0,88.5,3.05,19.5,514.0,421.84,323.41
2016,8,13,8,30,809.0,92.0,3.0,20.0,563.0,479.06,370.15
2016,8,13,8,45,827.0,94.5,3.0,21.0,609.0,533.53,412.64
2016,8,13,9,0,845.0,97.0,3.0,22.0,655.0,584.34,450.91
2016,8,13,9,15,857.5,99.0,3.0,22.5,696.0,632.92,487.1
2016,8,13,9,30,870.0,101.0,3.0,23.0,737.0,679.96,521.09
2016,8,13,9,45,886.5,99.0,3.05,24.0,774.5,724.31,551.5
2016,8,13,10,0,903.0,97.0,3.1,25.0,812.0,766.86,579.58
2016,8,13,10,15,910.0,98.5,3.15,25.0,841.5,803.32,603.88
2016,8,13,10,30,917.0,100.0,3.2,25.0,871.0,836.89,626.12
2016,8,13,10,45,922.5,100.5,3.3,25.5,893.5,865.22,643.76
2016,8,13,11,0,928.0,101.0,3.4,26.0,916.0,890.26,659.16
2016,8,13,11,15,931.0,102.0,3.5,26.0,931.0,910.19,672.44
2016,8,13,11,30,934.0,103.0,3.6,26.0,946.0,926.51,683.42
2016,8,13,11,45,936.0,103.0,3.7,26.5,953.5,937.33,689.47
2016,8,13,12,0,938.0,103.0,3.8,27.0,961.0,944.39,693.15
2016,8,13,12,15,938.0,103.0,3.95,27.0,961.0,945.87,694.9
2016,8,13,12,30,938.0,103.0,4.1,27.0,961.0,943.54,694.23
2016,8,13,12,45,923.5,110.5,4.25,27.5,949.0,931.53,685.82
2016,8,13,13,0,909.0,118.0,4.4,28.0,937.0,915.93,675.12
2016,8,13,13,15,905.5,117.5,4.45,27.5,921.5,899.21,665.91
2016,8,13,13,30,902.0,117.0,4.5,27.0,906.0,879.0,654.34
2016,8,13,13,45,899.0,114.5,4.6,27.0,883.5,854.0,638.51
2016,8,13,14,0,896.0,112.0,4.7,27.0,861.0,825.68,620.46
2016,8,13,14,15,889.0,110.5,4.7,27.0,831.0,792.04,598.01
2016,8,13,14,30,882.0,109.0,4.7,27.0,801.0,755.6,572.97
2016,8,13,14,45,875.0,105.5,4.75,27.0,765.5,714.73,543.79
2016,8,13,15,0,868.0,102.0,4.8,27.0,730.0,671.46,512.21
2016,8,13,15,15,855.0,100.0,4.75,26.5,688.0,623.71,477.14
2016,8,13,15,30,842.0,98.0,4.7,26.0,646.0,577.64,442.25
2016,8,13,15,45,828.0,93.5,4.7,26.0,600.5,523.57,399.75
2016,8,13,16,0,814.0,89.0,4.7,26.0,555.0,468.77,355.49
2016,8,13,16,15,792.0,86.0,4.6,25.5,505.5,411.61,308.72
2016,8,13,16,30,770.0,83.0,4.5,25.0,456.0,355.11,261.19
2016,8,13,16,45,743.0,78.0,4.4,24.5,405.0,296.31,211.06
2016,8,13,17,0,716.0,73.0,4.3,24.0,354.0,239.41,162.16
2016,8,13,17,15,674.0,68.0,4.15,23.0,301.5,179.41,112.73
2016,8,13,17,30,632.0,63.0,4.0,22.0,249.0,126.02,72.09
2016,8,13,17,45,572.0,55.5,3.9,21.5,199.0,74.21,40.46
2016,8,13,18,0,512.0,48.0,3.8,21.0,149.0,39.54,28.58
2016,8,13,18,15,413.0,38.5,3.75,20.0,104.5,31.7,21.44
2016,8,13,18,30,314.0,29.0,3.7,19.0,60.0,23.92,13.44
2016,8,13,18,45,157.0,14.5,3.7,18.5,30.0,11.77,0.0
2016,8,13,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,14,5,45,157.5,16.0,3.25,12.5,33.0,12.93,0.0
2016,8,14,6,0,315.0,32.0,3.3,13.0,66.0,26.29,16.5
2016,8,14,6,15,408.5,42.0,3.3,13.5,111.0,34.39,24.61
2016,8,14,6,30,502.0,52.0,3.3,14.0,156.0,42.5,32.2
2016,8,14,6,45,562.0,59.5,3.3,15.0,206.5,87.17,49.48
2016,8,14,7,0,622.0,67.0,3.3,16.0,257.0,139.35,84.71
2016,8,14,7,15,663.5,72.5,3.3,16.5,309.0,193.09,128.1
2016,8,14,7,30,705.0,78.0,3.3,17.0,361.0,251.02,177.74
2016,8,14,7,45,734.5,83.0,3.35,18.0,412.5,310.59,229.35
2016,8,14,8,0,764.0,88.0,3.4,19.0,464.0,370.04,280.07
2016,8,14,8,15,786.0,91.5,3.4,19.5,513.5,426.74,328.01
2016,8,14,8,30,808.0,95.0,3.4,20.0,563.0,484.05,374.98
2016,8,14,8,45,823.5,98.5,3.45,21.0,608.5,538.23,417.42
2016,8,14,9,0,839.0,102.0,3.5,22.0,654.0,591.75,457.85
2016,8,14,9,15,852.0,104.0,3.5,22.5,695.5,636.89,491.71
2016,8,14,9,30,865.0,106.0,3.5,23.0,737.0,684.11,526.02
2016,8,14,9,45,861.5,115.0,3.55,23.5,769.0,724.28,554.3
2016,8,14,10,0,858.0,124.0,3.6,24.0,801.0,761.18,579.58
2016,8,14,10,15,865.5,126.0,3.65,24.5,830.5,797.05,603.25
2016,8,14,10,30,873.0,128.0,3.7,25.0,860.0,830.19,624.21
2016,8,14,10,45,878.0,129.5,3.75,25.5,882.0,857.92,641.32
2016,8,14,11,0,883.0,131.0,3.8,26.0,904.0,882.47,656.22
2016,8,14,11,15,886.0,131.5,3.85,26.0,919.0,901.12,668.42
2016,8,14,11,30,889.0,132.0,3.9,26.0,934.0,916.31,678.42
2016,8,14,11,45,891.5,132.0,3.95,26.5,941.5,927.11,684.21
2016,8,14,12,0,894.0,132.0,4.0,27.0,949.0,934.33,687.73
2016,8,14,12,15,893.5,132.0,4.05,27.0,948.5,935.25,688.51
2016,8,14,12,30,893.0,132.0,4.1,27.0,948.0,932.53,687.03
2016,8,14,12,45,898.5,127.5,4.15,27.0,941.5,927.54,684.15
2016,8,14,13,0,904.0,123.0,4.2,27.0,935.0,918.77,678.86
2016,8,14,13,15,900.0,122.0,4.25,27.0,919.0,901.16,667.7
2016,8,14,13,30,896.0,121.0,4.3,27.0,903.0,880.1,654.29
2016,8,14,13,45,886.5,122.0,4.35,27.0,878.5,852.97,636.74
2016,8,14,14,0,877.0,123.0,4.4,27.0,854.0,822.87,617.12
2016,8,14,14,15,869.0,121.5,4.45,26.5,823.5,788.92,595.89
2016,8,14,14,30,861.0,120.0,4.5,26.0,793.0,752.29,571.75
2016,8,14,14,45,848.0,119.0,4.6,26.0,756.0,716.89,546.43
2016,8,14,15,0,835.0,118.0,4.7,26.0,719.0,671.99,513.84
2016,8,14,15,15,821.0,115.0,4.75,25.5,677.5,622.98,478.26
2016,8,14,15,30,807.0,112.0,4.8,25.0,636.0,572.72,440.65
2016,8,14,15,45,788.0,109.0,4.85,25.0,589.5,518.92,398.37
2016,8,14,16,0,769.0,106.0,4.9,25.0,543.0,464.93,354.76
2016,8,14,16,15,745.0,101.5,4.9,24.0,493.5,406.5,307.8
2016,8,14,16,30,721.0,97.0,4.9,23.0,444.0,349.83,260.72
2016,8,14,16,45,689.0,91.5,4.9,22.5,393.0,291.23,210.75
2016,8,14,17,0,657.0,86.0,4.9,22.0,342.0,235.2,162.6
2016,8,14,17,15,612.0,79.5,4.85,21.0,290.5,178.9,116.05
2016,8,14,17,30,567.0,73.0,4.8,20.0,239.0,127.37,76.53
2016,8,14,17,45,504.5,64.0,4.75,19.5,189.5,77.96,45.58
2016,8,14,18,0,442.0,55.0,4.7,19.0,140.0,44.61,33.2
2016,8,14,18,15,342.5,43.0,4.6,18.0,96.5,35.03,24.42
2016,8,14,18,30,243.0,31.0,4.5,17.0,53.0,23.69,13.05
2016,8,14,18,45,121.5,15.5,4.45,16.5,26.5,12.2,0.0
2016,8,14,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,5,45,175.0,15.5,3.4,11.5,33.5,12.58,0.0
2016,8,15,6,0,350.0,31.0,3.6,12.0,67.0,25.64,15.9
2016,8,15,6,15,447.5,40.5,3.6,12.5,114.0,33.45,23.86
2016,8,15,6,30,545.0,50.0,3.6,13.0,161.0,42.48,32.3
2016,8,15,6,45,272.5,71.0,3.6,13.5,126.5,74.35,48.53
2016,8,15,7,0,0.0,92.0,3.6,14.0,92.0,69.4,53.84
2016,8,15,7,15,0.5,110.5,3.5,14.5,111.0,83.91,65.95
2016,8,15,7,30,1.0,129.0,3.4,15.0,130.0,98.66,78.02
2016,8,15,7,45,15.5,157.0,3.35,16.0,165.0,125.28,99.21
2016,8,15,8,0,30.0,185.0,3.3,17.0,200.0,157.82,125.06
2016,8,15,8,15,38.0,209.5,3.25,17.5,230.5,183.96,145.7
2016,8,15,8,30,46.0,234.0,3.2,18.0,261.0,211.21,167.02
2016,8,15,8,45,86.0,267.0,3.2,18.5,322.0,263.64,208.15
2016,8,15,9,0,126.0,300.0,3.2,19.0,383.0,329.77,259.32
2016,8,15,9,15,520.0,197.0,3.2,19.5,571.0,516.77,405.8
2016,8,15,9,30,914.0,94.0,3.2,20.0,759.0,708.65,550.28
2016,8,15,9,45,927.0,94.0,3.25,20.5,796.0,754.19,581.78
2016,8,15,10,0,940.0,94.0,3.3,21.0,833.0,797.56,611.22
2016,8,15,10,15,946.5,95.0,3.35,21.5,863.0,834.41,634.81
2016,8,15,10,30,953.0,96.0,3.4,22.0,893.0,868.21,656.12
2016,8,15,10,45,958.0,97.0,3.5,22.5,916.0,897.53,674.52
2016,8,15,11,0,963.0,98.0,3.6,23.0,939.0,923.39,690.52
2016,8,15,11,15,966.0,98.5,3.7,23.0,954.5,943.44,703.97
2016,8,15,11,30,969.0,99.0,3.8,23.0,970.0,959.74,715.0
2016,8,15,11,45,970.0,99.5,3.95,23.5,977.5,970.42,721.28
2016,8,15,12,0,971.0,100.0,4.1,24.0,985.0,977.17,725.04
2016,8,15,12,15,971.0,100.0,4.2,24.0,984.0,978.6,726.48
2016,8,15,12,30,971.0,100.0,4.3,24.0,983.0,976.07,725.41
2016,8,15,12,45,962.5,103.5,4.4,24.0,972.5,965.32,718.92
2016,8,15,13,0,954.0,107.0,4.5,24.0,962.0,950.8,709.99
2016,8,15,13,15,950.5,106.5,4.55,24.0,946.0,933.23,698.99
2016,8,15,13,30,947.0,106.0,4.6,24.0,930.0,912.0,685.52
2016,8,15,13,45,942.0,105.0,4.7,24.0,906.0,885.51,668.77
2016,8,15,14,0,937.0,104.0,4.8,24.0,882.0,855.64,649.57
2016,8,15,14,15,930.0,102.5,4.8,24.0,851.0,820.54,625.98
2016,8,15,14,30,923.0,101.0,4.8,24.0,820.0,782.52,600.2
2016,8,15,14,45,914.0,99.0,4.85,24.0,783.0,739.9,569.51
2016,8,15,15,0,905.0,97.0,4.9,24.0,746.0,694.91,536.36
2016,8,15,15,15,892.0,94.5,4.9,23.5,703.0,644.87,499.47
2016,8,15,15,30,879.0,92.0,4.9,23.0,660.0,593.29,460.31
2016,8,15,15,45,863.0,89.0,4.9,22.5,613.0,538.45,417.41
2016,8,15,16,0,847.0,86.0,4.9,22.0,566.0,484.27,373.58
2016,8,15,16,15,825.0,83.0,4.8,21.5,515.0,425.13,324.39
2016,8,15,16,30,803.0,80.0,4.7,21.0,464.0,366.59,274.31
2016,8,15,16,45,773.5,75.5,4.65,20.5,411.0,305.39,221.3
2016,8,15,17,0,744.0,71.0,4.6,20.0,358.0,246.32,169.69
2016,8,15,17,15,701.0,66.0,4.5,19.0,304.5,186.85,119.67
2016,8,15,17,30,658.0,61.0,4.4,18.0,251.0,128.98,74.5
2016,8,15,17,45,594.0,54.0,4.3,17.5,199.0,75.51,41.16
2016,8,15,18,0,530.0,47.0,4.2,17.0,147.0,38.96,28.52
2016,8,15,18,15,424.5,37.5,4.05,16.0,101.5,31.03,21.14
2016,8,15,18,30,319.0,28.0,3.9,15.0,56.0,23.2,12.36
2016,8,15,18,45,159.5,14.0,3.75,14.5,28.0,11.02,0.0
2016,8,15,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,142.0,16.0,3.15,11.5,30.5,12.95,0.0
2016,8,16,6,0,284.0,32.0,3.4,12.0,61.0,26.24,16.25
2016,8,16,6,15,380.5,43.0,3.35,12.5,105.5,35.09,25.26
2016,8,16,6,30,477.0,54.0,3.3,13.0,150.0,46.43,35.79
2016,8,16,6,45,538.5,62.5,3.3,13.5,200.5,91.32,53.21
2016,8,16,7,0,600.0,71.0,3.3,14.0,251.0,143.56,89.75
2016,8,16,7,15,643.5,77.0,3.25,14.5,303.5,197.2,133.68
2016,8,16,7,30,687.0,83.0,3.2,15.0,356.0,255.32,183.8
2016,8,16,7,45,717.5,88.0,3.2,16.0,407.5,312.59,233.77
2016,8,16,8,0,748.0,93.0,3.2,17.0,459.0,373.58,285.83
2016,8,16,8,15,771.5,97.0,3.2,17.5,509.0,430.79,334.23
2016,8,16,8,30,795.0,101.0,3.2,18.0,559.0,488.8,381.8
2016,8,16,8,45,812.5,104.5,3.2,18.5,605.0,543.63,425.47
2016,8,16,9,0,830.0,108.0,3.2,19.0,651.0,598.0,467.39
2016,8,16,9,15,843.5,110.5,3.25,19.5,692.5,648.15,505.1
2016,8,16,9,30,857.0,113.0,3.3,20.0,734.0,696.89,540.72
2016,8,16,9,45,858.0,120.0,3.35,21.0,767.5,739.38,569.68
2016,8,16,10,0,859.0,127.0,3.4,22.0,801.0,779.01,595.81
2016,8,16,10,15,867.0,128.5,3.45,22.5,831.0,806.46,613.63
2016,8,16,10,30,875.0,130.0,3.5,23.0,861.0,839.65,634.74
2016,8,16,10,45,881.0,131.5,3.6,23.5,883.5,868.28,652.78
2016,8,16,11,0,887.0,133.0,3.7,24.0,906.0,893.75,668.62
2016,8,16,11,15,890.5,133.5,3.75,24.0,921.0,912.88,681.2
2016,8,16,11,30,894.0,134.0,3.8,24.0,936.0,928.55,691.55
2016,8,16,11,45,896.0,134.5,3.9,24.5,943.5,939.33,697.64
2016,8,16,12,0,898.0,135.0,4.0,25.0,951.0,946.5,701.42
2016,8,16,12,15,898.0,135.0,4.05,25.0,950.5,947.77,702.46
2016,8,16,12,30,898.0,135.0,4.1,25.0,950.0,945.38,701.19
2016,8,16,12,45,890.5,137.5,4.2,25.0,940.0,934.83,694.83
2016,8,16,13,0,883.0,140.0,4.3,25.0,930.0,920.77,686.2
2016,8,16,13,15,879.5,139.0,4.35,25.0,913.5,903.75,675.38
2016,8,16,13,30,876.0,138.0,4.4,25.0,897.0,883.32,662.28
2016,8,16,13,45,871.5,135.5,4.5,25.0,874.0,857.44,645.66
2016,8,16,14,0,867.0,133.0,4.6,25.0,851.0,828.4,627.04
2016,8,16,14,15,858.5,131.0,4.6,24.5,820.5,803.01,611.51
2016,8,16,14,30,850.0,129.0,4.6,24.0,790.0,764.72,585.48
2016,8,16,14,45,841.0,126.0,4.65,24.0,753.5,722.72,555.35
2016,8,16,15,0,832.0,123.0,4.7,24.0,717.0,678.55,522.98
2016,8,16,15,15,817.5,120.0,4.7,23.5,675.0,629.07,486.68
2016,8,16,15,30,803.0,117.0,4.7,23.0,633.0,578.4,448.43
2016,8,16,15,45,786.0,112.5,4.7,23.0,586.5,524.16,405.53
2016,8,16,16,0,769.0,108.0,4.7,23.0,540.0,469.56,361.18
2016,8,16,16,15,744.0,103.5,4.7,22.5,490.0,410.6,312.96
2016,8,16,16,30,719.0,99.0,4.7,22.0,440.0,353.34,264.75
2016,8,16,16,45,687.5,93.0,4.7,21.5,388.5,294.27,214.27
2016,8,16,17,0,656.0,87.0,4.7,21.0,337.0,237.75,165.52
2016,8,16,17,15,609.0,80.0,4.6,20.0,285.0,180.45,117.97
2016,8,16,17,30,562.0,73.0,4.5,19.0,233.0,128.22,77.62
2016,8,16,17,45,496.5,63.5,4.4,18.5,183.0,78.31,45.88
2016,8,16,18,0,431.0,54.0,4.3,18.0,133.0,43.87,32.61
2016,8,16,18,15,327.5,41.5,4.2,17.0,90.0,33.85,23.37
2016,8,16,18,30,224.0,29.0,4.1,16.0,47.0,22.14,10.92
2016,8,16,18,45,112.0,14.5,4.05,15.5,23.5,11.41,0.0
2016,8,16,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,17,5,45,119.0,16.0,2.95,13.0,27.5,12.23,0.0
2016,8,17,6,0,238.0,32.0,3.2,14.0,55.0,24.43,14.43
2016,8,17,6,15,332.0,44.5,3.2,14.5,98.0,36.07,25.85
2016,8,17,6,30,426.0,57.0,3.2,15.0,141.0,49.58,38.25
2016,8,17,6,45,489.5,66.0,3.25,15.5,190.0,92.07,54.77
2016,8,17,7,0,553.0,75.0,3.3,16.0,239.0,142.24,89.99
2016,8,17,7,15,598.0,81.5,3.3,16.5,290.5,193.98,132.09
2016,8,17,7,30,643.0,88.0,3.3,17.0,342.0,250.46,180.33
2016,8,17,7,45,676.0,93.0,3.3,17.5,393.0,306.19,228.84
2016,8,17,8,0,709.0,98.0,3.3,18.0,444.0,364.54,278.84
2016,8,17,8,15,733.5,102.5,3.3,18.5,493.0,421.05,326.38
2016,8,17,8,30,758.0,107.0,3.3,19.0,542.0,479.05,373.67
2016,8,17,8,45,776.5,110.5,3.3,20.0,587.5,532.69,415.45
2016,8,17,9,0,795.0,114.0,3.3,21.0,633.0,586.06,455.54
2016,8,17,9,15,809.5,117.0,3.35,21.5,674.0,635.85,492.73
2016,8,17,9,30,824.0,120.0,3.4,22.0,715.0,684.4,528.0
2016,8,17,9,45,843.0,118.0,3.45,22.5,753.0,729.86,560.34
2016,8,17,10,0,862.0,116.0,3.5,23.0,791.0,765.97,585.58
2016,8,17,10,15,870.0,117.5,3.55,23.5,820.5,801.98,608.78
2016,8,17,10,30,878.0,119.0,3.6,24.0,850.0,835.27,629.87
2016,8,17,10,45,883.0,120.5,3.7,24.5,872.5,863.14,647.35
2016,8,17,11,0,888.0,122.0,3.8,25.0,895.0,887.82,662.63
2016,8,17,11,15,892.0,123.0,3.85,25.0,910.5,907.84,675.8
2016,8,17,11,30,896.0,124.0,3.9,25.0,926.0,924.4,686.73
2016,8,17,11,45,897.5,124.5,4.0,25.5,933.0,934.73,692.49
2016,8,17,12,0,899.0,125.0,4.1,26.0,940.0,941.42,695.93
2016,8,17,12,15,899.0,125.0,4.15,26.0,939.5,942.64,696.93
2016,8,17,12,30,899.0,125.0,4.2,26.0,939.0,940.18,695.62
2016,8,17,12,45,886.0,131.5,4.3,26.5,927.5,928.25,686.95
2016,8,17,13,0,873.0,138.0,4.4,27.0,916.0,912.87,676.1
2016,8,17,13,15,869.0,137.0,4.45,26.5,899.5,895.47,666.39
2016,8,17,13,30,865.0,136.0,4.5,26.0,883.0,874.72,654.38
2016,8,17,13,45,860.0,134.0,4.6,26.0,860.0,849.01,638.06
2016,8,17,14,0,855.0,132.0,4.7,26.0,837.0,820.21,619.57
2016,8,17,14,15,846.5,130.0,4.75,25.5,806.5,795.06,604.46
2016,8,17,14,30,838.0,128.0,4.8,25.0,776.0,757.07,578.92
2016,8,17,14,45,827.5,125.0,4.9,25.0,740.0,714.35,548.45
2016,8,17,15,0,817.0,122.0,5.0,25.0,704.0,669.63,515.81
2016,8,17,15,15,802.0,119.0,5.0,24.5,662.0,620.38,479.62
2016,8,17,15,30,787.0,116.0,5.0,24.0,620.0,570.03,441.58
2016,8,17,15,45,768.5,112.0,5.05,24.0,573.5,516.13,399.03
2016,8,17,16,0,750.0,108.0,5.1,24.0,527.0,461.54,354.79
2016,8,17,16,15,724.5,103.5,5.05,23.0,477.5,403.85,308.13
2016,8,17,16,30,699.0,99.0,5.0,22.0,428.0,347.38,261.01
2016,8,17,16,45,665.0,93.0,5.0,21.5,377.0,288.58,210.77
2016,8,17,17,0,631.0,87.0,5.0,21.0,326.0,232.67,162.59
2016,8,17,17,15,583.0,80.0,4.85,20.0,274.5,176.57,116.02
2016,8,17,17,30,535.0,73.0,4.7,19.0,223.0,125.71,76.65
2016,8,17,17,45,465.5,63.5,4.6,18.5,174.0,77.13,45.6
2016,8,17,18,0,396.0,54.0,4.5,18.0,125.0,43.68,32.41
2016,8,17,18,15,294.0,40.5,4.4,17.0,84.0,30.92,20.77
2016,8,17,18,30,192.0,27.0,4.3,16.0,43.0,20.56,9.05
2016,8,17,18,45,96.0,13.5,4.25,15.5,21.5,10.62,0.0
2016,8,17,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,5,45,101.0,16.5,2.95,12.5,26.0,12.55,0.0
2016,8,18,6,0,202.0,33.0,3.2,13.0,52.0,24.99,14.77
2016,8,18,6,15,295.5,46.5,3.2,13.5,94.0,35.24,25.2
2016,8,18,6,30,389.0,60.0,3.2,14.0,136.0,50.15,33.99
2016,8,18,6,45,450.0,70.5,3.2,14.5,184.0,94.18,57.87
2016,8,18,7,0,511.0,81.0,3.2,15.0,232.0,143.04,92.84
2016,8,18,7,15,557.0,89.0,3.15,15.5,282.5,193.94,134.41
2016,8,18,7,30,603.0,97.0,3.1,16.0,333.0,249.81,182.04
2016,8,18,7,45,632.0,104.5,3.05,17.0,382.5,304.38,229.07
2016,8,18,8,0,661.0,112.0,3.0,18.0,432.0,361.25,277.05
2016,8,18,8,15,687.0,117.0,2.95,18.5,480.5,416.59,323.14
2016,8,18,8,30,713.0,122.0,2.9,19.0,529.0,473.18,368.84
2016,8,18,8,45,727.0,128.5,2.9,19.5,573.0,525.62,410.09
2016,8,18,9,0,741.0,135.0,2.9,20.0,617.0,577.53,449.64
2016,8,18,9,15,756.5,138.0,2.9,20.5,657.5,626.29,485.75
2016,8,18,9,30,772.0,141.0,2.9,21.0,698.0,671.63,518.44
2016,8,18,9,45,730.0,172.0,2.95,21.5,719.5,705.85,541.41
2016,8,18,10,0,688.0,203.0,3.0,22.0,741.0,731.26,557.6
2016,8,18,10,15,698.5,206.5,3.05,22.5,769.5,767.56,582.16
2016,8,18,10,30,709.0,210.0,3.1,23.0,798.0,801.77,604.78
2016,8,18,10,45,707.5,217.5,3.2,23.5,817.5,827.24,621.14
2016,8,18,11,0,706.0,225.0,3.3,24.0,837.0,849.68,635.31
2016,8,18,11,15,711.0,226.5,3.4,24.0,852.0,869.29,648.94
2016,8,18,11,30,716.0,228.0,3.5,24.0,867.0,885.9,660.52
2016,8,18,11,45,713.5,232.0,3.65,24.5,873.0,894.92,665.83
2016,8,18,12,0,711.0,236.0,3.8,25.0,879.0,900.64,668.96
2016,8,18,12,15,711.0,236.0,3.85,25.0,878.5,901.68,669.88
2016,8,18,12,30,711.0,236.0,3.9,25.0,878.0,899.44,668.64
2016,8,18,12,45,715.5,230.5,4.0,25.5,871.5,892.94,663.73
2016,8,18,13,0,720.0,225.0,4.1,26.0,865.0,883.09,656.6
2016,8,18,13,15,715.0,223.5,4.15,25.5,849.5,865.3,646.16
2016,8,18,13,30,710.0,222.0,4.2,25.0,834.0,844.53,633.62
2016,8,18,13,45,703.0,219.0,4.3,25.0,811.0,817.89,615.87
2016,8,18,14,0,696.0,216.0,4.4,25.0,788.0,788.68,596.11
2016,8,18,14,15,685.5,212.0,4.45,24.5,758.0,753.45,572.78
2016,8,18,14,30,675.0,208.0,4.5,24.0,728.0,716.24,547.73
2016,8,18,14,45,664.0,202.0,4.6,24.0,693.0,675.17,518.53
2016,8,18,15,0,653.0,196.0,4.7,24.0,658.0,632.62,487.62
2016,8,18,15,15,635.0,190.0,4.75,23.5,617.5,584.5,452.58
2016,8,18,15,30,617.0,184.0,4.8,23.0,577.0,536.02,416.33
2016,8,18,15,45,598.5,175.0,4.85,23.0,532.5,484.71,376.21
2016,8,18,16,0,580.0,166.0,4.9,23.0,488.0,428.61,331.5
2016,8,18,16,15,550.5,157.0,4.9,22.0,440.0,373.93,287.95
2016,8,18,16,30,521.0,148.0,4.9,21.0,392.0,321.33,244.9
2016,8,18,16,45,401.0,143.0,4.95,20.5,318.0,247.02,185.69
2016,8,18,17,0,281.0,138.0,5.0,20.0,244.0,181.78,134.65
2016,8,18,17,15,236.0,124.0,4.9,19.0,203.5,142.28,103.12
2016,8,18,17,30,191.0,110.0,4.8,18.0,163.0,107.97,76.92
2016,8,18,17,45,216.5,86.5,4.7,17.5,134.5,76.51,52.38
2016,8,18,18,0,242.0,63.0,4.6,17.0,106.0,46.4,34.86
2016,8,18,18,15,168.0,43.5,4.5,16.5,68.5,32.42,22.0
2016,8,18,18,30,94.0,24.0,4.4,16.0,31.0,18.2,6.52
2016,8,18,18,45,47.0,12.0,4.35,15.5,15.5,9.44,0.0
2016,8,18,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,59.0,15.0,3.1,13.5,20.5,11.47,0.0
2016,8,19,6,0,118.0,30.0,3.3,14.0,41.0,22.64,12.57
2016,8,19,6,15,189.0,49.5,3.3,14.0,80.0,36.81,26.47
2016,8,19,6,30,260.0,69.0,3.3,14.0,119.0,55.09,38.6
2016,8,19,6,45,316.5,85.0,3.35,14.5,164.5,92.47,61.12
2016,8,19,7,0,373.0,101.0,3.4,15.0,210.0,136.86,93.79
2016,8,19,7,15,213.0,126.5,3.35,15.5,191.0,147.08,109.83
2016,8,19,7,30,53.0,152.0,3.3,16.0,172.0,132.87,104.49
2016,8,19,7,45,63.0,175.5,3.25,16.5,203.5,159.29,126.01
2016,8,19,8,0,73.0,199.0,3.2,17.0,235.0,187.1,148.39
2016,8,19,8,15,136.0,224.5,3.15,17.5,299.0,247.96,196.66
2016,8,19,8,30,199.0,250.0,3.1,18.0,363.0,309.91,245.35
2016,8,19,8,45,407.5,217.5,3.1,19.0,473.5,426.77,336.02
2016,8,19,9,0,616.0,185.0,3.1,20.0,584.0,550.93,430.07
2016,8,19,9,15,633.5,190.5,3.15,20.5,624.0,598.28,464.83
2016,8,19,9,30,651.0,196.0,3.2,21.0,664.0,645.13,498.78
2016,8,19,9,45,651.0,207.5,3.25,21.5,695.5,683.85,525.86
2016,8,19,10,0,651.0,219.0,3.3,22.0,727.0,720.26,550.75
2016,8,19,10,15,661.5,223.0,3.4,22.0,755.5,755.98,576.28
2016,8,19,10,30,672.0,227.0,3.5,22.0,784.0,789.71,600.15
2016,8,19,10,45,674.5,233.0,3.6,22.5,804.5,816.28,617.51
2016,8,19,11,0,677.0,239.0,3.7,23.0,825.0,840.11,632.84
2016,8,19,11,15,682.0,241.0,3.8,23.0,839.5,859.73,646.54
2016,8,19,11,30,687.0,243.0,3.9,23.0,854.0,876.43,658.25
2016,8,19,11,45,686.0,246.0,4.05,23.5,860.5,885.58,663.67
2016,8,19,12,0,685.0,249.0,4.2,24.0,867.0,891.53,666.95
2016,8,19,12,15,685.0,249.0,4.3,24.0,866.5,892.5,668.03
2016,8,19,12,30,685.0,249.0,4.4,24.0,866.0,890.25,666.98
2016,8,19,12,45,690.0,243.5,4.55,24.0,859.5,884.39,664.09
2016,8,19,13,0,695.0,238.0,4.7,24.0,853.0,875.25,659.15
2016,8,19,13,15,689.5,236.0,4.75,24.0,837.5,856.79,646.88
2016,8,19,13,30,684.0,234.0,4.8,24.0,822.0,835.47,632.57
2016,8,19,13,45,675.0,231.5,4.9,24.0,798.5,808.04,614.1
2016,8,19,14,0,666.0,229.0,5.0,24.0,775.0,778.2,593.71
2016,8,19,14,15,655.0,225.0,5.05,23.5,745.0,743.28,570.31
2016,8,19,14,30,644.0,221.0,5.1,23.0,715.0,706.5,545.11
2016,8,19,14,45,628.5,216.0,5.15,23.0,679.0,664.05,514.18
2016,8,19,15,0,613.0,211.0,5.2,23.0,643.0,620.55,481.95
2016,8,19,15,15,594.5,204.0,5.2,22.5,602.5,567.58,442.86
2016,8,19,15,30,576.0,197.0,5.2,22.0,562.0,519.84,406.7
2016,8,19,15,45,552.0,189.0,5.2,21.5,517.5,468.49,366.85
2016,8,19,16,0,528.0,181.0,5.2,21.0,473.0,418.12,326.78
2016,8,19,16,15,499.0,170.5,5.15,20.5,425.5,364.85,283.5
2016,8,19,16,30,470.0,160.0,5.1,20.0,378.0,313.75,241.09
2016,8,19,16,45,432.5,147.0,5.1,19.5,329.0,260.53,196.62
2016,8,19,17,0,395.0,134.0,5.1,19.0,280.0,211.08,155.08
2016,8,19,17,15,349.5,118.0,5.0,18.0,232.5,161.94,114.95
2016,8,19,17,30,304.0,102.0,4.9,17.0,185.0,116.15,79.16
2016,8,19,17,45,247.0,82.0,4.8,16.5,140.0,75.47,50.71
2016,8,19,18,0,190.0,62.0,4.7,16.0,95.0,45.41,34.09
2016,8,19,18,15,129.0,40.5,4.6,15.5,59.5,30.16,20.05
2016,8,19,18,30,68.0,19.0,4.5,15.0,24.0,14.57,3.22
2016,8,19,18,45,34.0,9.5,4.4,15.0,12.0,7.47,0.0
2016,8,19,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,5,45,46.5,13.5,2.85,12.5,17.5,10.62,0.0
2016,8,20,6,0,93.0,27.0,3.1,13.0,35.0,20.45,10.65
2016,8,20,6,15,155.0,48.5,3.1,13.5,73.0,35.91,25.69
2016,8,20,6,30,217.0,70.0,3.1,14.0,111.0,55.57,38.95
2016,8,20,6,45,269.5,89.0,3.1,14.5,156.0,91.21,61.63
2016,8,20,7,0,322.0,108.0,3.1,15.0,201.0,133.55,93.26
2016,8,20,7,15,365.5,123.0,3.1,15.5,249.0,180.97,131.81
2016,8,20,7,30,409.0,138.0,3.1,16.0,297.0,230.89,173.53
2016,8,20,7,45,443.0,150.5,3.1,16.5,345.0,280.41,215.41
2016,8,20,8,0,477.0,163.0,3.1,17.0,393.0,333.18,259.46
2016,8,20,8,15,505.0,173.5,3.1,17.5,439.5,384.59,301.69
2016,8,20,8,30,533.0,184.0,3.1,18.0,486.0,437.95,344.42
2016,8,20,8,45,555.5,192.0,3.15,18.5,529.5,487.8,383.51
2016,8,20,9,0,578.0,200.0,3.2,19.0,573.0,538.37,422.18
2016,8,20,9,15,595.5,206.5,3.3,19.5,612.5,590.14,460.8
2016,8,20,9,30,613.0,213.0,3.4,20.0,652.0,636.48,494.66
2016,8,20,9,45,646.0,208.0,3.5,20.5,691.0,683.44,528.69
2016,8,20,10,0,679.0,203.0,3.6,21.0,730.0,730.18,561.95
2016,8,20,10,15,689.5,206.5,3.75,21.5,758.5,766.26,586.91
2016,8,20,10,30,700.0,210.0,3.9,22.0,787.0,800.26,610.11
2016,8,20,10,45,708.5,211.5,4.05,22.5,809.5,828.45,629.01
