Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,0,717.0,213.0,4.2,23.0,832.0,854.03,645.95
2016,8,20,11,15,721.5,214.5,4.35,23.0,846.5,873.3,659.64
2016,8,20,11,30,726.0,216.0,4.5,23.0,861.0,889.52,671.38
2016,8,20,11,45,730.5,215.5,4.7,23.0,868.5,900.7,680.35
2016,8,20,12,0,735.0,215.0,4.9,23.0,876.0,908.62,687.13
2016,8,20,12,15,735.0,214.5,5.0,23.0,875.5,909.1,688.06
2016,8,20,12,30,735.0,214.0,5.1,23.0,875.0,906.22,686.77
2016,8,20,12,45,715.0,224.0,5.25,23.0,861.5,891.75,677.2
2016,8,20,13,0,695.0,234.0,5.4,23.0,848.0,874.14,665.43
2016,8,20,13,15,690.5,232.0,5.45,23.0,832.5,856.5,653.51
2016,8,20,13,30,686.0,230.0,5.5,23.0,817.0,835.94,639.46
2016,8,20,13,45,685.5,223.0,5.55,23.0,796.0,811.45,622.68
2016,8,20,14,0,685.0,216.0,5.6,23.0,775.0,784.15,603.71
2016,8,20,14,15,674.5,212.5,5.6,22.5,745.5,749.47,579.95
2016,8,20,14,30,664.0,209.0,5.6,22.0,716.0,712.84,554.35
2016,8,20,14,45,658.0,200.0,5.65,21.5,682.5,672.85,526.09
2016,8,20,15,0,652.0,191.0,5.7,21.0,649.0,631.05,495.8
2016,8,20,15,15,634.0,185.0,5.65,20.5,608.0,582.78,459.48
2016,8,20,15,30,616.0,179.0,5.6,20.0,567.0,534.16,422.05
2016,8,20,15,45,601.5,169.0,5.6,20.0,524.0,483.95,381.87
2016,8,20,16,0,587.0,159.0,5.6,20.0,481.0,433.68,340.68
2016,8,20,16,15,558.0,150.5,5.5,19.5,433.0,373.76,291.58
2016,8,20,16,30,529.0,142.0,5.4,19.0,385.0,321.22,247.31
2016,8,20,16,45,499.0,129.5,5.35,18.5,337.0,267.42,201.41
2016,8,20,17,0,469.0,117.0,5.3,18.0,289.0,216.45,157.57
2016,8,20,17,15,420.5,104.0,5.15,17.5,240.0,164.77,114.54
2016,8,20,17,30,372.0,91.0,5.0,17.0,191.0,118.66,78.29
2016,8,20,17,45,314.0,74.5,4.9,16.5,146.5,75.22,48.39
2016,8,20,18,0,256.0,58.0,4.8,16.0,102.0,43.05,31.97
2016,8,20,18,15,176.5,39.5,4.65,15.5,64.5,29.56,19.41
2016,8,20,18,30,97.0,21.0,4.5,15.0,27.0,15.88,2.63
2016,8,20,18,45,48.5,10.5,4.35,14.5,13.5,8.26,0.0
2016,8,20,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,65.0,14.5,3.7,12.5,20.0,11.41,0.0
2016,8,21,6,0,130.0,29.0,3.9,13.0,40.0,21.81,11.45
2016,8,21,6,15,208.5,47.0,4.0,13.5,79.5,35.05,24.89
2016,8,21,6,30,287.0,65.0,4.1,14.0,119.0,55.03,37.04
2016,8,21,6,45,351.0,79.0,4.2,14.5,166.0,93.61,60.31
2016,8,21,7,0,415.0,93.0,4.3,15.0,213.0,140.05,94.68
2016,8,21,7,15,462.0,104.0,4.2,15.5,262.0,188.16,134.22
2016,8,21,7,30,509.0,115.0,4.1,16.0,311.0,241.46,179.52
2016,8,21,7,45,547.5,122.5,4.1,16.5,360.5,293.92,224.72
2016,8,21,8,0,586.0,130.0,4.1,17.0,410.0,355.05,276.34
2016,8,21,8,15,613.5,137.0,4.05,17.5,458.0,409.31,321.62
2016,8,21,8,30,641.0,144.0,4.0,18.0,506.0,465.18,366.95
2016,8,21,8,45,665.0,148.5,3.95,18.5,551.0,518.18,408.86
2016,8,21,9,0,689.0,153.0,3.9,19.0,596.0,571.71,449.97
2016,8,21,9,15,705.5,157.0,3.9,19.5,636.5,620.14,486.25
2016,8,21,9,30,722.0,161.0,3.9,20.0,677.0,667.77,521.01
2016,8,21,9,45,707.0,179.0,3.95,20.5,705.0,704.51,546.62
2016,8,21,10,0,692.0,197.0,4.0,21.0,733.0,737.55,569.0
2016,8,21,10,15,702.5,200.0,4.1,21.0,761.5,773.56,595.0
2016,8,21,10,30,713.0,203.0,4.2,21.0,790.0,807.46,619.19
2016,8,21,10,45,723.5,203.5,4.3,21.5,813.0,836.68,638.74
2016,8,21,11,0,734.0,204.0,4.4,22.0,836.0,863.33,656.31
2016,8,21,11,15,739.0,205.5,4.55,22.0,851.0,883.27,670.84
2016,8,21,11,30,744.0,207.0,4.7,22.0,866.0,900.12,683.22
2016,8,21,11,45,748.5,206.5,4.85,22.5,873.5,911.39,690.34
2016,8,21,12,0,753.0,206.0,5.0,23.0,881.0,919.34,695.27
2016,8,21,12,15,753.0,206.0,5.1,23.0,880.5,920.26,696.48
2016,8,21,12,30,753.0,206.0,5.2,23.0,880.0,917.74,695.46
2016,8,21,12,45,763.0,197.5,5.35,23.0,875.0,912.69,693.1
2016,8,21,13,0,773.0,189.0,5.5,23.0,870.0,895.03,681.97
2016,8,21,13,15,768.5,187.5,5.6,22.5,854.0,877.17,671.8
2016,8,21,13,30,764.0,186.0,5.7,22.0,838.0,864.29,665.13
2016,8,21,13,45,758.5,183.0,5.85,22.0,815.0,837.55,647.11
2016,8,21,14,0,753.0,180.0,6.0,22.0,792.0,808.0,626.69
2016,8,21,14,15,743.0,177.0,6.0,21.5,761.5,772.29,602.03
2016,8,21,14,30,733.0,174.0,6.0,21.0,731.0,734.39,575.33
2016,8,21,14,45,721.0,169.0,6.05,21.0,695.5,691.25,543.32
2016,8,21,15,0,709.0,164.0,6.1,21.0,660.0,646.57,509.57
2016,8,21,15,15,691.5,159.5,6.05,20.5,618.5,597.62,472.54
2016,8,21,15,30,674.0,155.0,6.0,20.0,577.0,548.11,434.2
2016,8,21,15,45,652.5,148.5,5.95,19.5,531.5,494.47,391.69
2016,8,21,16,0,631.0,142.0,5.9,19.0,486.0,441.3,348.45
2016,8,21,16,15,601.5,135.0,5.75,18.5,437.5,385.13,301.7
2016,8,21,16,30,572.0,128.0,5.6,18.0,389.0,330.92,255.56
2016,8,21,16,45,534.0,119.0,5.5,17.5,339.0,270.28,203.77
2016,8,21,17,0,496.0,110.0,5.4,17.0,289.0,218.18,158.75
2016,8,21,17,15,445.5,98.0,5.25,16.5,240.0,165.3,114.41
2016,8,21,17,30,395.0,86.0,5.1,16.0,191.0,118.19,77.17
2016,8,21,17,45,328.0,71.5,4.95,15.5,145.0,74.25,47.21
2016,8,21,18,0,261.0,57.0,4.8,15.0,99.0,42.39,31.47
2016,8,21,18,15,178.0,38.5,4.7,14.5,62.5,28.85,18.74
2016,8,21,18,30,95.0,20.0,4.6,14.0,26.0,15.14,0.41
2016,8,21,18,45,47.5,10.0,4.5,14.0,13.0,7.87,0.0
2016,8,21,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,5,45,64.0,14.5,3.7,12.5,19.5,11.41,0.0
2016,8,22,6,0,128.0,29.0,3.9,13.0,39.0,21.8,11.1
2016,8,22,6,15,207.5,47.0,3.95,13.5,78.5,35.04,24.83
2016,8,22,6,30,287.0,65.0,4.0,14.0,118.0,56.15,37.43
2016,8,22,6,45,347.5,79.0,4.1,14.5,164.0,94.66,61.1
2016,8,22,7,0,408.0,93.0,4.2,15.0,210.0,140.59,95.44
2016,8,22,7,15,455.0,104.5,4.1,15.0,259.0,188.86,135.49
2016,8,22,7,30,502.0,116.0,4.0,15.0,308.0,242.35,181.38
2016,8,22,7,45,537.5,124.5,3.9,15.5,357.0,294.41,226.41
2016,8,22,8,0,573.0,133.0,3.8,16.0,406.0,354.81,277.49
2016,8,22,8,15,600.5,140.0,3.75,16.5,453.0,408.53,322.32
2016,8,22,8,30,628.0,147.0,3.7,17.0,500.0,463.88,367.23
2016,8,22,8,45,648.5,153.0,3.7,18.0,544.0,515.77,407.56
2016,8,22,9,0,669.0,159.0,3.7,19.0,588.0,567.91,446.78
2016,8,22,9,15,685.5,163.5,3.75,19.5,628.0,616.04,482.84
2016,8,22,9,30,702.0,168.0,3.8,20.0,668.0,663.43,517.49
2016,8,22,9,45,711.0,174.0,3.9,20.5,702.0,705.73,547.72
2016,8,22,10,0,720.0,180.0,4.0,21.0,736.0,746.2,576.06
2016,8,22,10,15,729.5,182.5,4.1,21.0,764.0,781.72,601.64
2016,8,22,10,30,739.0,185.0,4.2,21.0,792.0,814.97,625.36
2016,8,22,10,45,746.5,186.5,4.35,21.5,814.0,843.08,644.26
2016,8,22,11,0,754.0,188.0,4.5,22.0,836.0,868.43,661.01
2016,8,22,11,15,758.5,189.5,4.65,22.0,850.0,888.17,675.14
2016,8,22,11,30,763.0,191.0,4.8,22.0,864.0,895.41,680.69
2016,8,22,11,45,766.0,190.5,4.95,22.5,871.0,905.25,686.87
2016,8,22,12,0,769.0,190.0,5.1,23.0,878.0,911.78,690.8
2016,8,22,12,15,769.5,190.0,5.25,23.0,877.5,913.08,692.59
2016,8,22,12,30,770.0,190.0,5.4,23.0,877.0,910.99,692.13
2016,8,22,12,45,734.0,209.0,5.55,23.0,859.0,900.08,685.58
2016,8,22,13,0,698.0,228.0,5.7,23.0,841.0,876.35,669.02
2016,8,22,13,15,693.5,226.0,5.75,22.5,825.5,858.5,658.22
2016,8,22,13,30,689.0,224.0,5.8,22.0,810.0,837.73,645.19
2016,8,22,13,45,688.5,217.0,5.9,22.0,789.0,812.99,628.3
2016,8,22,14,0,688.0,210.0,6.0,22.0,768.0,785.42,609.16
2016,8,22,14,15,678.0,206.5,6.0,21.5,738.5,750.87,585.27
2016,8,22,14,30,668.0,203.0,6.0,21.0,709.0,714.33,559.51
2016,8,22,14,45,660.5,195.0,6.05,21.0,675.0,673.8,529.52
2016,8,22,15,0,653.0,187.0,6.1,21.0,641.0,631.58,497.72
2016,8,22,15,15,635.5,181.0,6.05,20.5,600.5,583.37,461.3
2016,8,22,15,30,618.0,175.0,6.0,20.0,560.0,534.76,423.75
2016,8,22,15,45,601.5,165.5,6.0,19.5,516.5,483.62,383.42
2016,8,22,16,0,585.0,156.0,6.0,19.0,473.0,432.61,342.1
2016,8,22,16,15,555.5,147.5,5.9,18.5,425.0,372.31,292.35
2016,8,22,16,30,526.0,139.0,5.8,18.0,377.0,319.55,247.61
2016,8,22,16,45,494.0,127.5,5.7,17.5,329.0,265.96,201.58
2016,8,22,17,0,462.0,116.0,5.6,17.0,281.0,215.41,157.85
2016,8,22,17,15,412.0,103.0,5.35,16.5,232.5,163.66,114.53
2016,8,22,17,30,362.0,90.0,5.1,16.0,184.0,117.68,78.14
2016,8,22,17,45,301.0,73.0,4.9,15.5,139.0,74.1,47.78
2016,8,22,18,0,240.0,56.0,4.7,15.0,94.0,41.55,30.67
2016,8,22,18,15,159.5,37.0,4.5,14.5,58.0,27.69,17.58
2016,8,22,18,30,79.0,18.0,4.3,14.0,22.0,13.63,0.0
2016,8,22,18,45,39.5,9.0,4.1,14.0,11.0,7.08,0.0
2016,8,22,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,83.5,14.0,2.8,13.5,20.5,11.02,0.0
2016,8,23,6,0,167.0,28.0,3.1,14.0,41.0,21.21,10.2
2016,8,23,6,15,259.0,43.0,3.15,14.0,81.5,32.51,22.53
2016,8,23,6,30,351.0,58.0,3.2,14.0,122.0,54.32,34.22
2016,8,23,6,45,419.5,69.0,3.3,14.5,170.0,95.32,58.53
2016,8,23,7,0,488.0,80.0,3.4,15.0,218.0,147.94,98.01
2016,8,23,7,15,244.0,91.5,3.35,15.5,160.5,130.14,94.82
2016,8,23,7,30,0.0,103.0,3.3,16.0,103.0,79.08,61.38
2016,8,23,7,45,12.5,139.0,3.25,16.5,145.0,111.56,87.93
2016,8,23,8,0,25.0,175.0,3.2,17.0,187.0,146.05,115.78
2016,8,23,8,15,30.0,196.5,3.15,17.5,212.5,173.15,137.34
2016,8,23,8,30,35.0,218.0,3.1,18.0,238.0,196.32,155.45
2016,8,23,8,45,67.0,252.5,3.1,18.5,294.0,246.41,194.94
2016,8,23,9,0,99.0,287.0,3.1,19.0,350.0,300.11,236.66
2016,8,23,9,15,176.5,305.5,3.1,19.5,427.0,383.96,301.57
2016,8,23,9,30,254.0,324.0,3.1,20.0,504.0,476.47,371.44
2016,8,23,9,45,515.5,239.5,3.15,20.5,628.5,618.72,480.21
2016,8,23,10,0,777.0,155.0,3.2,21.0,753.0,764.55,587.91
2016,8,23,10,15,786.5,157.0,3.25,21.5,782.0,800.71,611.52
2016,8,23,10,30,796.0,159.0,3.3,22.0,811.0,834.43,633.12
2016,8,23,10,45,803.5,160.0,3.35,22.5,833.5,862.85,650.82
2016,8,23,11,0,811.0,161.0,3.4,23.0,856.0,888.35,666.46
2016,8,23,11,15,815.0,162.5,3.5,23.0,870.5,908.1,679.79
2016,8,23,11,30,819.0,164.0,3.6,23.0,885.0,924.52,690.99
2016,8,23,11,45,822.0,164.0,3.7,23.5,892.0,935.19,697.06
2016,8,23,12,0,825.0,164.0,3.8,24.0,899.0,942.35,700.89
2016,8,23,12,15,824.5,163.5,3.9,24.0,898.0,942.24,701.32
2016,8,23,12,30,824.0,163.0,4.0,24.0,897.0,938.55,699.49
2016,8,23,12,45,819.0,164.0,4.15,24.0,887.5,928.6,693.79
2016,8,23,13,0,814.0,165.0,4.3,24.0,878.0,915.21,685.83
2016,8,23,13,15,809.5,163.5,4.4,24.0,861.0,896.58,674.09
2016,8,23,13,30,805.0,162.0,4.5,24.0,844.0,874.7,660.2
2016,8,23,13,45,798.0,160.0,4.65,24.0,820.5,847.14,642.85
2016,8,23,14,0,791.0,158.0,4.8,24.0,797.0,816.71,623.33
2016,8,23,14,15,781.5,155.5,4.9,23.5,766.0,781.19,600.28
2016,8,23,14,30,772.0,153.0,5.0,23.0,735.0,743.33,574.74
2016,8,23,14,45,760.0,149.0,5.1,23.0,698.5,703.71,546.12
2016,8,23,15,0,748.0,145.0,5.2,23.0,662.0,658.34,512.72
2016,8,23,15,15,730.5,141.0,5.25,22.5,620.0,608.11,475.68
2016,8,23,15,30,713.0,137.0,5.3,22.0,578.0,557.25,437.12
2016,8,23,15,45,693.0,131.5,5.35,21.5,532.5,503.34,395.09
2016,8,23,16,0,673.0,126.0,5.4,21.0,487.0,449.65,351.97
2016,8,23,16,15,477.0,150.5,5.35,20.5,394.0,342.87,267.43
2016,8,23,16,30,281.0,175.0,5.3,20.0,301.0,254.31,197.76
2016,8,23,16,45,412.5,135.5,5.3,19.5,295.0,248.37,188.09
2016,8,23,17,0,544.0,96.0,5.3,19.0,289.0,224.1,160.89
2016,8,23,17,15,492.5,86.5,5.15,18.0,239.5,169.71,115.46
2016,8,23,17,30,441.0,77.0,5.0,17.0,190.0,117.97,74.6
2016,8,23,17,45,371.5,64.0,4.9,16.5,143.5,72.13,43.63
2016,8,23,18,0,302.0,51.0,4.8,16.0,97.0,38.46,27.79
2016,8,23,18,15,204.5,34.5,4.65,15.5,60.0,26.1,15.93
2016,8,23,18,30,107.0,18.0,4.5,15.0,23.0,13.68,0.0
2016,8,23,18,45,53.5,9.0,4.4,14.5,11.5,7.08,0.0
2016,8,23,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,5,45,115.0,13.0,2.85,11.5,22.0,10.23,0.0
2016,8,24,6,0,230.0,26.0,3.2,12.0,44.0,21.3,9.91
2016,8,24,6,15,334.0,38.5,3.2,12.5,87.0,31.45,21.71
2016,8,24,6,30,438.0,51.0,3.2,13.0,130.0,55.69,33.21
2016,8,24,6,45,222.0,73.5,3.25,13.5,113.5,79.54,53.22
2016,8,24,7,0,6.0,96.0,3.3,14.0,97.0,73.66,57.16
2016,8,24,7,15,12.0,115.5,3.25,14.5,119.5,90.84,71.4
2016,8,24,7,30,18.0,135.0,3.2,15.0,142.0,108.9,86.19
2016,8,24,7,45,39.5,162.5,3.15,15.5,180.5,143.31,114.09
2016,8,24,8,0,61.0,190.0,3.1,16.0,219.0,177.84,141.88
2016,8,24,8,15,122.0,217.5,3.1,16.5,283.0,240.51,192.01
2016,8,24,8,30,183.0,245.0,3.1,17.0,347.0,303.62,241.97
2016,8,24,8,45,504.0,175.5,3.1,17.5,489.0,454.13,360.9
2016,8,24,9,0,825.0,106.0,3.1,18.0,631.0,617.4,486.37
2016,8,24,9,15,838.5,108.5,3.15,18.5,672.5,667.77,523.21
2016,8,24,9,30,852.0,111.0,3.2,19.0,714.0,716.69,558.67
2016,8,24,9,45,870.5,109.0,3.25,19.5,751.5,755.93,586.67
2016,8,24,10,0,889.0,107.0,3.3,20.0,789.0,799.97,616.01
2016,8,24,10,15,701.0,203.0,3.4,20.5,753.5,783.97,600.57
2016,8,24,10,30,513.0,299.0,3.5,21.0,718.0,731.71,558.53
2016,8,24,10,45,713.0,206.0,3.6,21.5,805.0,838.97,637.99
2016,8,24,11,0,913.0,113.0,3.7,22.0,892.0,923.0,694.77
2016,8,24,11,15,916.0,114.0,3.8,22.0,907.0,942.41,707.41
2016,8,24,11,30,919.0,115.0,3.9,22.0,922.0,958.2,718.16
2016,8,24,11,45,918.5,116.5,4.0,22.5,928.0,967.55,723.29
2016,8,24,12,0,918.0,118.0,4.1,23.0,934.0,973.1,726.0
2016,8,24,12,15,917.5,118.0,4.15,23.0,932.5,973.44,726.45
2016,8,24,12,30,917.0,118.0,4.2,23.0,931.0,969.98,724.5
2016,8,24,12,45,897.5,127.5,4.3,23.5,917.0,954.24,713.24
2016,8,24,13,0,878.0,137.0,4.4,24.0,903.0,934.98,699.75
2016,8,24,13,15,873.5,136.0,4.5,23.5,886.0,916.39,689.53
2016,8,24,13,30,869.0,135.0,4.6,23.0,869.0,894.42,677.2
2016,8,24,13,45,862.0,134.0,4.7,23.0,844.5,867.08,659.7
2016,8,24,14,0,855.0,133.0,4.8,23.0,820.0,847.44,647.54
2016,8,24,14,15,846.0,131.0,4.9,22.5,788.5,810.84,624.46
2016,8,24,14,30,837.0,129.0,5.0,22.0,757.0,771.67,598.66
2016,8,24,14,45,825.0,126.0,5.1,22.0,720.0,727.05,566.49
2016,8,24,15,0,813.0,123.0,5.2,22.0,683.0,680.58,532.21
2016,8,24,15,15,797.0,120.0,5.2,21.5,640.0,629.98,494.63
2016,8,24,15,30,781.0,117.0,5.2,21.0,597.0,578.4,455.25
2016,8,24,15,45,761.5,112.5,5.25,21.0,550.0,522.91,411.0
2016,8,24,16,0,742.0,108.0,5.3,21.0,503.0,467.32,365.48
2016,8,24,16,15,714.0,103.0,5.2,20.5,453.0,407.65,316.04
2016,8,24,16,30,686.0,98.0,5.1,20.0,403.0,349.57,266.61
2016,8,24,16,45,650.0,91.5,5.1,19.5,351.0,289.61,214.96
2016,8,24,17,0,614.0,85.0,5.1,19.0,299.0,232.85,165.55
2016,8,24,17,15,561.0,77.0,4.95,18.0,247.5,175.2,117.1
2016,8,24,17,30,508.0,69.0,4.8,17.0,196.0,123.51,76.25
2016,8,24,17,45,432.0,58.0,4.7,16.5,148.0,74.26,43.39
2016,8,24,18,0,356.0,47.0,4.6,16.0,100.0,38.29,27.58
2016,8,24,18,15,241.0,32.5,4.45,15.5,62.0,24.8,14.59
2016,8,24,18,30,126.0,18.0,4.3,15.0,24.0,13.71,0.0
2016,8,24,18,45,63.0,9.0,4.2,14.5,12.0,7.08,0.0
2016,8,24,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,5,45,111.5,12.5,2.8,12.5,21.0,9.83,0.0
2016,8,25,6,0,223.0,25.0,3.1,13.0,42.0,20.47,8.7
2016,8,25,6,15,326.5,37.5,3.15,13.5,84.0,30.62,20.83
2016,8,25,6,30,430.0,50.0,3.2,14.0,126.0,56.2,32.91
2016,8,25,6,45,500.0,58.0,3.25,14.5,175.5,100.55,59.14
2016,8,25,7,0,570.0,66.0,3.3,15.0,225.0,153.37,99.01
2016,8,25,7,15,289.5,97.5,3.3,15.5,178.5,151.49,111.06
2016,8,25,7,30,9.0,129.0,3.3,16.0,132.0,101.87,80.21
2016,8,25,7,45,18.5,152.0,3.3,16.5,160.0,124.16,98.29
2016,8,25,8,0,28.0,175.0,3.3,17.0,188.0,152.67,121.25
2016,8,25,8,15,149.5,204.0,3.3,17.5,285.5,242.59,193.14
2016,8,25,8,30,271.0,233.0,3.3,18.0,383.0,348.4,276.71
2016,8,25,8,45,553.5,164.5,3.3,18.5,504.5,480.55,380.3
2016,8,25,9,0,836.0,96.0,3.3,19.0,626.0,617.48,485.61
2016,8,25,9,15,850.0,98.5,3.35,19.0,668.0,663.5,520.54
2016,8,25,9,30,864.0,101.0,3.4,19.0,710.0,712.32,557.11
2016,8,25,9,45,878.0,101.0,3.5,19.5,747.0,757.03,588.92
2016,8,25,10,0,892.0,101.0,3.6,20.0,784.0,799.75,617.38
2016,8,25,10,15,900.0,102.5,3.65,20.5,813.5,836.81,641.33
2016,8,25,10,30,908.0,104.0,3.7,21.0,843.0,871.01,663.09
2016,8,25,10,45,915.5,104.5,3.8,21.5,866.5,900.77,681.91
2016,8,25,11,0,923.0,105.0,3.9,22.0,890.0,927.29,698.47
2016,8,25,11,15,927.0,105.5,3.95,22.0,905.5,947.26,711.65
2016,8,25,11,30,931.0,106.0,4.0,22.0,921.0,963.59,722.48
2016,8,25,11,45,934.0,106.0,4.1,22.0,928.5,974.79,730.25
2016,8,25,12,0,937.0,106.0,4.2,22.0,936.0,982.18,735.59
2016,8,25,12,15,937.5,105.5,4.25,22.0,935.5,982.9,736.29
2016,8,25,12,30,938.0,105.0,4.3,22.0,935.0,979.74,734.53
2016,8,25,12,45,930.0,108.5,4.4,22.5,924.0,968.78,726.48
2016,8,25,13,0,922.0,112.0,4.5,23.0,913.0,954.12,716.13
2016,8,25,13,15,918.0,111.0,4.55,22.5,896.0,935.17,705.57
2016,8,25,13,30,914.0,110.0,4.6,22.0,879.0,912.65,692.55
2016,8,25,13,45,908.5,109.0,4.7,22.0,854.5,885.43,675.18
2016,8,25,14,0,903.0,108.0,4.8,22.0,830.0,854.96,655.44
2016,8,25,14,15,894.5,106.5,4.9,22.0,798.5,818.58,631.32
2016,8,25,14,30,886.0,105.0,5.0,22.0,767.0,779.48,605.01
2016,8,25,14,45,875.0,103.0,5.1,22.0,729.5,735.62,574.02
2016,8,25,15,0,864.0,101.0,5.2,22.0,692.0,689.68,540.06
2016,8,25,15,15,656.0,161.0,5.25,21.5,593.5,583.04,458.29
2016,8,25,15,30,448.0,221.0,5.3,21.0,495.0,474.64,374.2
2016,8,25,15,45,622.0,155.0,5.35,20.5,502.5,489.31,386.27
2016,8,25,16,0,796.0,89.0,5.4,20.0,510.0,476.9,374.77
2016,8,25,16,15,770.0,85.5,5.4,19.5,459.5,417.05,324.62
2016,8,25,16,30,744.0,82.0,5.4,19.0,409.0,358.42,274.16
2016,8,25,16,45,708.5,77.0,5.4,18.5,356.5,295.55,219.4
2016,8,25,17,0,673.0,72.0,5.4,18.0,304.0,236.93,167.66
2016,8,25,17,15,621.5,65.5,5.25,17.0,252.0,177.36,116.88
2016,8,25,17,30,570.0,59.0,5.1,16.0,200.0,123.47,73.79
2016,8,25,17,45,491.0,50.0,4.95,15.5,150.5,71.78,39.48
2016,8,25,18,0,412.0,41.0,4.8,15.0,101.0,33.75,23.68
2016,8,25,18,15,206.0,32.0,4.6,14.5,62.0,24.28,13.87
2016,8,25,18,30,0.0,23.0,4.4,14.0,23.0,16.51,0.0
2016,8,25,18,45,0.0,11.5,4.25,13.5,11.5,9.05,0.0
2016,8,25,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,5,45,110.5,12.5,2.2,12.5,20.5,9.83,0.0
2016,8,26,6,0,221.0,25.0,2.5,13.0,41.0,20.5,8.06
2016,8,26,6,15,329.0,37.5,2.6,13.5,83.5,30.68,20.83
2016,8,26,6,30,437.0,50.0,2.7,14.0,126.0,58.11,33.63
2016,8,26,6,45,218.5,62.0,2.85,14.5,100.0,73.91,48.14
2016,8,26,7,0,0.0,74.0,3.0,15.0,74.0,56.46,42.61
2016,8,26,7,15,0.0,91.0,2.95,15.5,91.0,69.71,53.78
2016,8,26,7,30,0.0,108.0,2.9,16.0,108.0,83.1,64.83
2016,8,26,7,45,7.5,136.0,2.9,16.5,139.5,107.9,85.03
2016,8,26,8,0,15.0,164.0,2.9,17.0,171.0,133.93,106.0
2016,8,26,8,15,122.5,201.0,2.9,17.5,268.0,228.57,181.98
2016,8,26,8,30,230.0,238.0,2.9,18.0,365.0,324.15,257.5
2016,8,26,8,45,530.0,170.5,2.9,18.5,496.0,468.87,370.98
2016,8,26,9,0,830.0,103.0,2.9,19.0,627.0,623.83,489.23
2016,8,26,9,15,843.5,105.5,2.95,19.0,668.5,674.48,526.96
2016,8,26,9,30,857.0,108.0,3.0,19.0,710.0,717.17,558.88
2016,8,26,9,45,850.0,119.0,3.05,19.5,741.5,764.35,591.55
2016,8,26,10,0,843.0,130.0,3.1,20.0,773.0,801.48,616.14
2016,8,26,10,15,851.0,132.0,3.2,20.5,802.0,838.42,640.14
2016,8,26,10,30,859.0,134.0,3.3,21.0,831.0,872.61,662.04
2016,8,26,10,45,862.0,137.0,3.4,21.5,852.5,900.52,679.52
2016,8,26,11,0,865.0,140.0,3.5,22.0,874.0,911.87,685.71
2016,8,26,11,15,663.0,245.0,3.6,22.0,813.0,866.17,652.57
2016,8,26,11,30,461.0,350.0,3.7,22.0,752.0,782.87,590.15
2016,8,26,11,45,666.0,247.5,3.85,22.5,833.5,887.99,668.22
2016,8,26,12,0,871.0,145.0,4.0,23.0,915.0,960.22,717.54
2016,8,26,12,15,663.5,251.0,4.15,23.0,837.0,893.09,670.48
2016,8,26,12,30,456.0,357.0,4.3,23.0,759.0,791.1,595.48
2016,8,26,12,45,467.0,344.5,4.45,23.0,752.5,785.57,593.38
2016,8,26,13,0,478.0,332.0,4.6,23.0,746.0,777.38,589.09
2016,8,26,13,15,673.0,233.5,4.7,22.5,804.0,856.59,651.8
2016,8,26,13,30,868.0,135.0,4.8,22.0,862.0,898.33,684.63
2016,8,26,13,45,861.0,133.5,4.95,22.0,837.5,881.93,674.59
2016,8,26,14,0,854.0,132.0,5.1,22.0,813.0,850.07,653.91
2016,8,26,14,15,656.5,205.5,5.15,21.5,717.0,740.89,574.86
2016,8,26,14,30,459.0,279.0,5.2,21.0,621.0,626.57,488.86
2016,8,26,14,45,636.0,200.5,5.3,21.0,648.0,668.08,523.77
2016,8,26,15,0,813.0,122.0,5.4,21.0,675.0,683.08,537.59
2016,8,26,15,15,796.5,118.5,5.4,20.5,632.0,631.45,498.76
2016,8,26,15,30,780.0,115.0,5.4,20.0,589.0,578.91,458.43
2016,8,26,15,45,760.5,110.5,5.4,20.0,541.5,523.23,413.67
2016,8,26,16,0,741.0,106.0,5.4,20.0,494.0,467.53,367.73
2016,8,26,16,15,712.5,101.0,5.3,19.5,444.0,407.49,317.75
2016,8,26,16,30,684.0,96.0,5.2,19.0,394.0,349.11,267.83
2016,8,26,16,45,646.5,89.5,5.15,18.5,342.0,288.59,215.44
2016,8,26,17,0,609.0,83.0,5.1,18.0,290.0,231.48,165.48
2016,8,26,17,15,554.5,74.5,4.85,17.5,239.0,173.22,116.03
2016,8,26,17,30,500.0,66.0,4.6,17.0,188.0,121.16,74.52
2016,8,26,17,45,420.5,55.0,4.45,16.5,140.0,72.0,41.55
2016,8,26,18,0,341.0,44.0,4.3,16.0,92.0,35.89,25.35
2016,8,26,18,15,224.0,29.0,4.1,15.5,55.0,22.17,11.68
2016,8,26,18,30,107.0,14.0,3.9,15.0,18.0,11.02,0.0
2016,8,26,18,45,53.5,7.0,3.75,14.5,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,5,45,82.0,12.0,2.3,12.5,18.0,9.44,0.0
2016,8,27,6,0,164.0,24.0,2.6,13.0,36.0,18.27,5.84
2016,8,27,6,15,263.5,39.5,2.75,13.5,77.0,30.01,20.18
2016,8,27,6,30,363.0,55.0,2.9,14.0,118.0,58.05,34.65
2016,8,27,6,45,181.5,66.0,3.1,14.5,97.5,72.37,48.29
2016,8,27,7,0,0.0,77.0,3.3,15.0,77.0,58.74,44.54
2016,8,27,7,15,0.0,95.5,3.25,15.0,95.5,73.2,56.84
2016,8,27,7,30,0.0,114.0,3.2,15.0,114.0,87.84,69.09
2016,8,27,7,45,6.0,137.0,3.2,15.5,140.0,108.3,85.75
2016,8,27,8,0,12.0,160.0,3.2,16.0,166.0,129.69,103.0
2016,8,27,8,15,70.0,201.0,3.2,16.5,239.5,197.32,157.69
2016,8,27,8,30,128.0,242.0,3.2,17.0,313.0,276.19,220.59
2016,8,27,8,45,123.0,263.5,3.25,17.5,336.5,300.75,239.31
2016,8,27,9,0,118.0,285.0,3.3,18.0,360.0,324.68,257.3
2016,8,27,9,15,117.5,305.5,3.35,18.5,384.0,350.09,276.17
2016,8,27,9,30,117.0,326.0,3.4,19.0,408.0,375.25,294.56
2016,8,27,9,45,244.5,327.0,3.45,19.5,509.5,491.89,384.54
2016,8,27,10,0,372.0,328.0,3.5,20.0,611.0,603.68,468.21
2016,8,27,10,15,612.5,232.0,3.55,20.0,718.5,746.92,576.24
2016,8,27,10,30,853.0,136.0,3.6,20.0,826.0,872.74,667.18
2016,8,27,10,45,857.0,138.0,3.7,20.5,847.5,900.36,683.89
2016,8,27,11,0,861.0,140.0,3.8,21.0,869.0,924.7,699.03
2016,8,27,11,15,664.5,243.0,3.9,21.0,811.0,868.53,658.4
2016,8,27,11,30,468.0,346.0,4.0,21.0,753.0,788.03,597.62
2016,8,27,11,45,669.5,244.5,4.1,21.5,831.5,891.22,674.51
2016,8,27,12,0,871.0,143.0,4.2,22.0,910.0,961.32,722.27
2016,8,27,12,15,870.0,143.0,4.3,22.0,908.5,960.94,722.03
2016,8,27,12,30,869.0,143.0,4.4,22.0,907.0,956.94,719.95
2016,8,27,12,45,667.5,242.5,4.55,22.0,825.5,883.16,668.99
2016,8,27,13,0,466.0,342.0,4.7,22.0,744.0,777.53,591.21
2016,8,27,13,15,657.0,242.5,4.75,22.0,797.5,852.71,650.41
2016,8,27,13,30,848.0,143.0,4.8,22.0,851.0,903.54,688.42
2016,8,27,13,45,657.5,222.5,4.9,22.0,761.5,802.53,616.01
2016,8,27,14,0,467.0,302.0,5.0,22.0,672.0,692.1,533.52
2016,8,27,14,15,642.0,218.0,5.05,21.5,705.5,742.49,576.1
2016,8,27,14,30,817.0,134.0,5.1,21.0,739.0,767.23,598.99
2016,8,27,14,45,807.5,130.0,5.15,21.0,702.0,723.82,567.02
2016,8,27,15,0,798.0,126.0,5.2,21.0,665.0,678.41,533.24
2016,8,27,15,15,781.0,122.5,5.2,20.5,622.5,626.97,494.91
2016,8,27,15,30,764.0,119.0,5.2,20.0,580.0,574.69,454.88
2016,8,27,15,45,748.5,112.5,5.2,19.5,534.0,520.51,412.21
2016,8,27,16,0,733.0,106.0,5.2,19.0,488.0,464.94,367.11
2016,8,27,16,15,704.0,101.0,5.15,18.5,437.5,405.01,317.16
2016,8,27,16,30,675.0,96.0,5.1,18.0,387.0,346.81,267.3
2016,8,27,16,45,644.0,88.0,5.05,17.5,336.5,287.38,215.47
2016,8,27,17,0,613.0,80.0,5.0,17.0,286.0,230.65,165.38
2016,8,27,17,15,559.0,72.0,4.85,16.5,235.0,172.6,115.81
2016,8,27,17,30,505.0,64.0,4.7,16.0,184.0,120.67,74.14
2016,8,27,17,45,431.5,52.5,4.6,15.5,137.0,71.07,40.43
2016,8,27,18,0,358.0,41.0,4.5,15.0,90.0,33.58,23.37
2016,8,27,18,15,236.0,27.0,4.35,14.5,53.5,22.1,11.09
2016,8,27,18,30,114.0,13.0,4.2,14.0,17.0,10.23,0.0
2016,8,27,18,45,57.0,6.5,4.05,13.5,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,5,45,113.0,11.5,1.65,11.5,19.0,9.05,0.0
2016,8,28,6,0,226.0,23.0,1.8,12.0,38.0,18.89,5.37
2016,8,28,6,15,336.0,35.0,1.9,12.5,80.5,28.71,19.1
2016,8,28,6,30,446.0,47.0,2.0,13.0,123.0,59.4,33.24
2016,8,28,6,45,237.5,73.0,2.1,13.5,114.5,84.66,56.4
2016,8,28,7,0,29.0,99.0,2.2,14.0,106.0,81.83,63.04
2016,8,28,7,15,36.5,119.5,2.1,14.5,131.5,102.65,80.43
2016,8,28,7,30,44.0,140.0,2.0,15.0,157.0,124.62,98.58
2016,8,28,7,45,170.5,159.5,1.95,15.5,236.5,194.62,153.76
2016,8,28,8,0,297.0,179.0,1.9,16.0,316.0,281.76,223.0
2016,8,28,8,15,550.5,136.5,1.9,16.5,425.0,397.18,313.31
2016,8,28,8,30,804.0,94.0,1.9,17.0,534.0,522.01,409.76
2016,8,28,8,45,824.5,96.5,1.9,17.5,581.0,578.91,453.09
2016,8,28,9,0,845.0,99.0,1.9,18.0,628.0,635.54,495.19
2016,8,28,9,15,858.5,101.5,1.95,18.5,670.0,686.92,532.44
2016,8,28,9,30,872.0,104.0,2.0,19.0,712.0,730.33,563.2
2016,8,28,9,45,885.0,104.5,2.1,19.5,748.5,775.19,594.0
2016,8,28,10,0,898.0,105.0,2.2,20.0,785.0,817.93,621.81
2016,8,28,10,15,905.0,106.5,2.35,20.5,814.5,854.38,645.45
2016,8,28,10,30,912.0,108.0,2.5,21.0,844.0,887.86,666.97
2016,8,28,10,45,916.0,110.0,2.65,21.5,865.5,916.08,684.87
2016,8,28,11,0,920.0,112.0,2.8,22.0,887.0,940.88,700.47
2016,8,28,11,15,923.5,112.5,2.9,22.0,901.5,960.22,713.43
2016,8,28,11,30,927.0,113.0,3.0,22.0,916.0,975.91,724.1
2016,8,28,11,45,928.0,113.5,3.2,22.5,922.5,985.53,730.25
2016,8,28,12,0,929.0,114.0,3.4,23.0,929.0,991.32,733.95
2016,8,28,12,15,928.5,113.5,3.55,23.0,927.5,990.88,734.66
2016,8,28,12,30,928.0,113.0,3.7,23.0,926.0,986.59,732.93
2016,8,28,12,45,939.5,105.0,3.85,23.5,920.0,982.23,729.85
2016,8,28,13,0,951.0,97.0,4.0,24.0,914.0,973.64,724.0
2016,8,28,13,15,947.5,96.0,4.1,24.0,897.0,954.33,712.14
2016,8,28,13,30,944.0,95.0,4.2,24.0,880.0,931.33,697.84
2016,8,28,13,45,938.0,94.0,4.3,24.0,855.0,902.63,679.61
2016,8,28,14,0,932.0,93.0,4.4,24.0,830.0,870.61,659.01
2016,8,28,14,15,924.5,92.0,4.45,23.5,798.0,834.25,636.27
2016,8,28,14,30,917.0,91.0,4.5,23.0,766.0,795.03,611.41
2016,8,28,14,45,906.5,89.0,4.55,23.0,728.0,750.0,580.74
2016,8,28,15,0,896.0,87.0,4.6,23.0,690.0,702.77,546.23
2016,8,28,15,15,882.0,85.0,4.6,22.5,646.5,651.39,508.56
2016,8,28,15,30,868.0,83.0,4.6,22.0,603.0,598.65,468.71
2016,8,28,15,45,849.0,80.0,4.6,21.5,554.5,541.17,423.96
2016,8,28,16,0,830.0,77.0,4.6,21.0,506.0,485.3,378.89
2016,8,28,16,15,805.0,74.0,4.55,20.5,455.0,424.32,328.29
2016,8,28,16,30,780.0,71.0,4.5,20.0,404.0,364.4,277.0
2016,8,28,16,45,744.5,66.5,4.5,19.5,351.0,301.19,222.11
2016,8,28,17,0,709.0,62.0,4.5,19.0,298.0,240.97,169.07
2016,8,28,17,15,657.0,56.5,4.35,18.0,245.0,180.06,117.11
2016,8,28,17,30,605.0,51.0,4.2,17.0,192.0,122.83,71.2
2016,8,28,17,45,521.5,43.0,4.1,16.5,142.5,69.3,35.75
2016,8,28,18,0,438.0,35.0,4.0,16.0,93.0,29.13,19.35
2016,8,28,18,15,297.5,23.5,3.9,15.5,55.0,19.41,8.29
2016,8,28,18,30,157.0,12.0,3.8,15.0,17.0,9.44,0.0
2016,8,28,18,45,78.5,6.0,3.75,14.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,5,45,115.5,11.0,2.8,12.5,18.5,8.65,0.0
2016,8,29,6,0,231.0,22.0,3.1,13.0,37.0,18.09,3.78
2016,8,29,6,15,346.0,33.5,3.2,13.0,79.0,27.55,17.96
2016,8,29,6,30,461.0,45.0,3.3,13.0,121.0,60.22,32.84
2016,8,29,6,45,531.0,52.5,3.45,13.5,171.0,107.07,62.64
2016,8,29,7,0,601.0,60.0,3.6,14.0,221.0,162.35,105.93
2016,8,29,7,15,463.5,94.5,3.6,14.5,234.5,195.79,142.47
2016,8,29,7,30,326.0,129.0,3.6,15.0,248.0,209.46,161.19
2016,8,29,7,45,171.5,146.0,3.6,15.5,209.5,184.67,146.01
2016,8,29,8,0,17.0,163.0,3.6,16.0,171.0,134.58,106.98
2016,8,29,8,15,92.0,201.0,3.6,16.5,251.0,208.92,167.31
2016,8,29,8,30,167.0,239.0,3.6,17.0,331.0,296.11,237.02
2016,8,29,8,45,396.0,201.5,3.6,17.5,443.0,426.64,340.73
2016,8,29,9,0,625.0,164.0,3.6,18.0,555.0,564.7,447.85
2016,8,29,9,15,751.0,129.0,3.6,18.5,629.0,644.82,508.62
2016,8,29,9,30,877.0,94.0,3.6,19.0,703.0,727.41,570.3
2016,8,29,9,45,896.0,91.0,3.65,19.5,741.0,773.46,601.66
2016,8,29,10,0,915.0,88.0,3.7,20.0,779.0,817.75,630.91
2016,8,29,10,15,922.0,89.5,3.7,20.5,808.5,854.72,654.41
2016,8,29,10,30,929.0,91.0,3.7,21.0,838.0,888.67,675.62
2016,8,29,10,45,935.0,91.5,3.75,21.5,860.0,917.56,693.45
2016,8,29,11,0,941.0,92.0,3.8,22.0,882.0,943.03,708.93
2016,8,29,11,15,944.0,92.5,3.85,22.0,896.5,962.23,721.53
2016,8,29,11,30,947.0,93.0,3.9,22.0,911.0,977.68,731.73
2016,8,29,11,45,949.0,93.0,4.0,22.5,918.0,987.85,737.39
2016,8,29,12,0,951.0,93.0,4.1,23.0,925.0,994.12,740.55
2016,8,29,12,15,951.0,93.0,4.2,23.0,923.5,994.56,741.38
2016,8,29,12,30,951.0,93.0,4.3,23.0,922.0,991.05,739.71
2016,8,29,12,45,935.5,100.5,4.4,23.0,909.0,976.74,730.87
2016,8,29,13,0,920.0,108.0,4.5,23.0,896.0,958.75,719.73
2016,8,29,13,15,916.5,107.5,4.6,23.0,879.0,940.34,708.58
2016,8,29,13,30,913.0,107.0,4.7,23.0,862.0,918.35,694.95
2016,8,29,13,45,910.0,104.0,4.8,23.0,838.0,890.87,677.48
2016,8,29,14,0,907.0,101.0,4.9,23.0,814.0,860.02,657.54
2016,8,29,14,15,899.0,99.5,4.95,22.5,782.5,823.43,634.34
2016,8,29,14,30,891.0,98.0,5.0,22.0,751.0,784.09,608.89
2016,8,29,14,45,883.5,94.5,5.1,22.0,714.0,740.62,578.86
2016,8,29,15,0,876.0,91.0,5.2,22.0,677.0,694.78,545.09
2016,8,29,15,15,652.5,155.0,5.2,21.5,575.5,581.22,457.71
2016,8,29,15,30,429.0,219.0,5.2,21.0,474.0,466.52,368.42
2016,8,29,15,45,622.5,149.0,5.2,21.0,485.5,489.27,386.2
2016,8,29,16,0,816.0,79.0,5.2,21.0,497.0,481.74,377.77
2016,8,29,16,15,790.5,75.5,5.1,20.5,446.0,420.68,326.66
2016,8,29,16,30,765.0,72.0,5.0,20.0,395.0,360.78,275.16
2016,8,29,16,45,731.0,67.0,4.95,19.5,343.0,298.32,220.66
2016,8,29,17,0,697.0,62.0,4.9,19.0,291.0,238.71,167.94
2016,8,29,17,15,644.0,56.5,4.7,18.5,238.5,178.23,116.03
2016,8,29,17,30,591.0,51.0,4.5,18.0,186.0,121.63,70.48
2016,8,29,17,45,505.0,43.0,4.35,17.5,137.0,68.71,35.47
2016,8,29,18,0,419.0,35.0,4.2,17.0,88.0,29.07,19.11
2016,8,29,18,15,209.5,25.0,4.1,16.5,51.5,20.46,7.92
2016,8,29,18,30,0.0,15.0,4.0,16.0,15.0,11.8,0.0
2016,8,29,18,45,0.0,7.5,3.9,15.5,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,7.0,3.5,13.5,7.0,5.51,0.0
2016,8,30,6,0,0.0,14.0,3.6,14.0,14.0,10.66,0.0
2016,8,30,6,15,0.0,31.0,3.55,14.5,31.0,23.44,14.25
2016,8,30,6,30,0.0,48.0,3.5,15.0,48.0,36.19,24.78
2016,8,30,6,45,0.0,67.5,3.5,15.5,67.5,51.16,37.78
2016,8,30,7,0,0.0,87.0,3.5,16.0,87.0,66.43,50.85
2016,8,30,7,15,4.5,106.0,3.45,16.5,108.0,82.61,64.26
2016,8,30,7,30,9.0,125.0,3.4,17.0,129.0,99.49,78.06
2016,8,30,7,45,408.5,96.0,3.35,17.5,282.0,240.6,186.59
2016,8,30,8,0,808.0,67.0,3.3,18.0,435.0,412.27,320.85
2016,8,30,8,15,830.5,69.5,3.3,18.5,485.0,470.29,369.07
2016,8,30,8,30,853.0,72.0,3.3,19.0,535.0,529.76,417.16
2016,8,30,8,45,871.0,73.5,3.3,20.0,581.5,585.79,460.16
2016,8,30,9,0,889.0,75.0,3.3,21.0,628.0,641.19,501.06
