Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,15,901.0,77.0,3.35,21.5,669.5,692.12,538.44
2016,8,30,9,30,913.0,79.0,3.4,22.0,711.0,741.3,573.43
2016,8,30,9,45,922.0,80.5,3.45,22.5,746.5,785.66,602.55
2016,8,30,10,0,931.0,82.0,3.5,23.0,782.0,827.52,629.55
2016,8,30,10,15,937.5,83.0,3.55,23.0,811.0,864.06,653.86
2016,8,30,10,30,944.0,84.0,3.6,23.0,840.0,897.51,675.97
2016,8,30,10,45,949.5,84.0,3.7,23.5,862.0,925.78,693.45
2016,8,30,11,0,955.0,84.0,3.8,24.0,884.0,950.56,708.57
2016,8,30,11,15,958.0,84.5,3.85,24.0,898.0,969.95,721.19
2016,8,30,11,30,961.0,85.0,3.9,24.0,912.0,985.52,731.37
2016,8,30,11,45,963.0,84.5,3.95,24.5,918.5,995.23,736.34
2016,8,30,12,0,965.0,84.0,4.0,25.0,925.0,1000.98,738.81
2016,8,30,12,15,964.5,84.0,4.1,25.0,923.5,1000.87,739.3
2016,8,30,12,30,964.0,84.0,4.2,25.0,922.0,996.75,737.27
2016,8,30,12,45,959.0,85.5,4.3,25.0,911.5,985.99,730.94
2016,8,30,13,0,954.0,87.0,4.4,25.0,901.0,971.37,722.13
2016,8,30,13,15,950.5,86.5,4.5,25.0,883.5,952.29,710.38
2016,8,30,13,30,947.0,86.0,4.6,25.0,866.0,929.52,696.38
2016,8,30,13,45,943.0,84.0,4.7,25.0,841.5,901.19,678.6
2016,8,30,14,0,939.0,82.0,4.8,25.0,817.0,869.42,658.33
2016,8,30,14,15,931.0,81.0,4.85,24.5,785.0,832.22,635.06
2016,8,30,14,30,923.0,80.0,4.9,24.0,753.0,792.18,609.47
2016,8,30,14,45,913.5,78.0,4.95,24.0,715.5,747.41,578.93
2016,8,30,15,0,904.0,76.0,5.0,24.0,678.0,700.36,544.86
2016,8,30,15,15,891.0,74.0,5.05,23.5,634.5,649.05,507.3
2016,8,30,15,30,878.0,72.0,5.1,23.0,591.0,596.3,467.43
2016,8,30,15,45,860.5,69.5,5.15,22.5,543.5,539.46,423.07
2016,8,30,16,0,843.0,67.0,5.2,22.0,496.0,482.19,376.82
2016,8,30,16,15,819.0,64.0,5.15,21.5,445.0,421.53,326.2
2016,8,30,16,30,795.0,61.0,5.1,21.0,394.0,362.18,275.06
2016,8,30,16,45,761.0,57.5,5.1,20.5,341.5,299.47,220.26
2016,8,30,17,0,727.0,54.0,5.1,20.0,289.0,239.55,167.13
2016,8,30,17,15,675.5,49.5,5.0,19.0,236.5,178.48,114.78
2016,8,30,17,30,624.0,45.0,4.9,18.0,184.0,123.02,70.17
2016,8,30,17,45,538.0,38.0,4.8,17.5,135.0,69.07,34.55
2016,8,30,18,0,452.0,31.0,4.7,17.0,86.0,25.99,16.37
2016,8,30,18,15,226.0,22.0,4.6,16.5,49.5,18.03,4.98
2016,8,30,18,30,0.0,13.0,4.5,16.0,13.0,10.23,0.0
2016,8,30,18,45,0.0,6.5,4.45,16.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,147.5,9.5,3.7,12.5,18.0,7.47,0.0
2016,8,31,6,0,295.0,19.0,3.9,13.0,36.0,15.77,0.0
2016,8,31,6,15,416.0,28.0,3.95,13.5,79.5,25.45,15.93
2016,8,31,6,30,537.0,37.0,4.0,14.0,123.0,63.37,31.79
2016,8,31,6,45,604.5,43.0,4.05,14.5,174.0,113.55,64.3
2016,8,31,7,0,672.0,49.0,4.1,15.0,225.0,171.79,110.66
2016,8,31,7,15,716.0,53.5,4.1,15.5,278.0,230.61,162.16
2016,8,31,7,30,760.0,58.0,4.1,16.0,331.0,293.85,218.37
2016,8,31,7,45,790.0,61.5,4.1,16.5,383.5,355.09,272.86
2016,8,31,8,0,820.0,65.0,4.1,17.0,436.0,417.36,326.88
2016,8,31,8,15,841.5,67.5,4.1,17.5,486.0,476.59,376.97
2016,8,31,8,30,863.0,70.0,4.1,18.0,536.0,536.18,425.63
2016,8,31,8,45,878.5,72.5,4.15,18.5,582.5,592.31,470.14
2016,8,31,9,0,894.0,75.0,4.2,19.0,629.0,647.56,512.56
2016,8,31,9,15,906.0,76.5,4.25,19.5,670.5,698.24,550.37
2016,8,31,9,30,918.0,78.0,4.3,20.0,712.0,747.13,585.53
2016,8,31,9,45,922.5,82.0,4.35,20.5,746.5,790.85,614.68
2016,8,31,10,0,927.0,86.0,4.4,21.0,781.0,831.7,641.54
2016,8,31,10,15,933.5,87.5,4.45,21.0,810.0,868.62,666.66
2016,8,31,10,30,940.0,89.0,4.5,21.0,839.0,902.44,689.56
2016,8,31,10,45,944.5,90.0,4.6,21.5,861.0,930.72,707.56
2016,8,31,11,0,949.0,91.0,4.7,22.0,883.0,955.48,723.14
2016,8,31,11,15,952.0,91.5,4.8,22.0,897.0,974.71,736.42
2016,8,31,11,30,955.0,92.0,4.9,22.0,911.0,990.14,747.25
2016,8,31,11,45,956.5,92.0,5.0,22.0,917.5,999.78,754.25
2016,8,31,12,0,958.0,92.0,5.1,22.0,924.0,1005.47,758.72
2016,8,31,12,15,957.5,92.0,5.15,22.0,922.0,1005.27,758.93
2016,8,31,12,30,957.0,92.0,5.2,22.0,920.0,1001.09,756.57
2016,8,31,12,45,949.0,95.0,5.3,22.0,909.0,988.99,749.27
2016,8,31,13,0,941.0,98.0,5.4,22.0,898.0,973.11,739.46
2016,8,31,13,15,936.5,97.5,5.45,22.0,880.0,953.24,726.59
2016,8,31,13,30,932.0,97.0,5.5,22.0,862.0,929.75,711.23
2016,8,31,13,45,927.5,95.0,5.55,22.0,837.0,901.26,692.35
2016,8,31,14,0,923.0,93.0,5.6,22.0,812.0,869.42,671.04
2016,8,31,14,15,914.5,92.0,5.6,22.0,780.0,832.2,645.51
2016,8,31,14,30,906.0,91.0,5.6,22.0,748.0,792.21,617.85
2016,8,31,14,45,897.0,88.0,5.6,22.0,710.0,747.32,586.39
2016,8,31,15,0,888.0,85.0,5.6,22.0,672.0,700.16,551.19
2016,8,31,15,15,873.0,83.0,5.55,21.5,628.0,648.15,512.18
2016,8,31,15,30,858.0,81.0,5.5,21.0,584.0,594.91,471.15
2016,8,31,15,45,841.0,77.5,5.5,21.0,536.5,538.17,425.46
2016,8,31,16,0,824.0,74.0,5.5,21.0,489.0,482.98,379.62
2016,8,31,16,15,798.0,70.5,5.4,20.5,437.5,421.11,327.83
2016,8,31,16,30,772.0,67.0,5.3,20.0,386.0,360.46,275.53
2016,8,31,16,45,738.0,62.5,5.25,19.5,334.0,297.92,220.7
2016,8,31,17,0,704.0,58.0,5.2,19.0,282.0,238.22,167.63
2016,8,31,17,15,649.5,52.5,5.0,18.5,229.5,176.88,114.8
2016,8,31,17,30,595.0,47.0,4.8,18.0,177.0,121.6,70.18
2016,8,31,17,45,506.5,39.5,4.65,17.5,129.0,66.75,33.46
2016,8,31,18,0,418.0,32.0,4.5,17.0,81.0,26.67,16.82
2016,8,31,18,15,209.0,16.0,4.4,16.5,40.5,13.01,0.63
2016,8,31,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,5,45,139.5,9.5,3.25,12.5,17.0,7.47,0.0
2016,9,1,6,0,279.0,19.0,3.5,13.0,34.0,15.75,0.0
2016,9,1,6,15,403.0,28.5,3.45,13.5,77.5,23.76,14.41
2016,9,1,6,30,527.0,38.0,3.4,14.0,121.0,65.65,33.3
2016,9,1,6,45,332.5,68.5,3.4,14.5,128.0,99.33,64.0
2016,9,1,7,0,138.0,99.0,3.4,15.0,135.0,106.02,78.51
2016,9,1,7,15,149.5,120.5,3.35,15.5,167.5,136.75,104.77
2016,9,1,7,30,161.0,142.0,3.3,16.0,200.0,169.04,132.26
2016,9,1,7,45,137.5,165.5,3.25,16.5,220.5,191.6,152.03
2016,9,1,8,0,114.0,189.0,3.2,17.0,241.0,211.5,168.76
2016,9,1,8,15,189.5,207.0,3.15,17.5,304.5,271.56,216.86
2016,9,1,8,30,265.0,225.0,3.1,18.0,368.0,349.44,278.43
2016,9,1,8,45,303.0,239.5,3.1,18.5,416.0,400.87,318.29
2016,9,1,9,0,341.0,254.0,3.1,19.0,464.0,455.35,359.83
2016,9,1,9,15,367.5,266.0,3.15,19.0,506.5,502.37,395.68
2016,9,1,9,30,394.0,278.0,3.2,19.0,549.0,550.61,431.95
2016,9,1,9,45,665.5,182.0,3.25,19.5,667.5,708.48,551.62
2016,9,1,10,0,937.0,86.0,3.3,20.0,786.0,842.93,647.45
2016,9,1,10,15,944.0,87.0,3.4,20.0,815.5,880.05,671.84
2016,9,1,10,30,951.0,88.0,3.5,20.0,845.0,914.06,694.76
2016,9,1,10,45,954.5,90.0,3.65,20.5,867.0,942.71,712.94
2016,9,1,11,0,958.0,92.0,3.8,21.0,889.0,967.76,728.66
2016,9,1,11,15,961.0,92.5,3.95,21.0,903.0,987.08,741.97
2016,9,1,11,30,964.0,93.0,4.1,21.0,917.0,1002.57,752.82
2016,9,1,11,45,963.0,94.5,4.25,21.5,922.5,1011.39,757.84
2016,9,1,12,0,962.0,96.0,4.4,22.0,928.0,1016.19,760.28
2016,9,1,12,15,961.0,96.0,4.55,21.5,926.0,1015.43,762.39
2016,9,1,12,30,960.0,96.0,4.7,21.0,924.0,1010.67,762.14
2016,9,1,12,45,953.5,98.0,4.85,21.0,913.0,998.81,755.62
2016,9,1,13,0,947.0,100.0,5.0,21.0,902.0,983.13,746.52
2016,9,1,13,15,943.5,99.0,5.0,21.0,884.0,963.45,733.55
2016,9,1,13,30,940.0,98.0,5.0,21.0,866.0,940.09,718.09
2016,9,1,13,45,935.0,96.5,5.0,21.0,841.0,911.37,698.92
2016,9,1,14,0,930.0,95.0,5.0,21.0,816.0,879.29,677.38
2016,9,1,14,15,921.5,93.5,4.95,20.5,783.5,841.21,652.47
2016,9,1,14,30,913.0,92.0,4.9,20.0,751.0,800.36,625.35
2016,9,1,14,45,727.5,150.0,4.9,20.0,657.0,697.22,548.34
2016,9,1,15,0,542.0,208.0,4.9,20.0,563.0,584.26,461.43
2016,9,1,15,15,560.0,185.5,4.9,19.5,531.5,547.49,434.87
2016,9,1,15,30,578.0,163.0,4.9,19.0,500.0,514.0,409.5
2016,9,1,15,45,699.0,120.5,4.9,19.0,494.0,508.02,404.05
2016,9,1,16,0,820.0,78.0,4.9,19.0,488.0,486.18,384.3
2016,9,1,16,15,792.5,74.5,4.8,18.5,436.0,423.7,331.82
2016,9,1,16,30,765.0,71.0,4.7,18.0,384.0,362.63,279.07
2016,9,1,16,45,722.0,67.5,4.65,17.5,330.5,298.41,222.96
2016,9,1,17,0,679.0,64.0,4.6,17.0,277.0,236.72,168.42
2016,9,1,17,15,621.0,57.5,4.45,16.5,224.5,174.93,115.18
2016,9,1,17,30,563.0,51.0,4.3,16.0,172.0,119.7,70.43
2016,9,1,17,45,461.5,42.5,4.2,15.5,123.5,66.8,35.07
2016,9,1,18,0,360.0,34.0,4.1,15.0,75.0,28.12,18.03
2016,9,1,18,15,180.0,17.0,4.0,14.5,37.5,13.8,0.0
2016,9,1,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,84.5,9.5,2.2,12.5,14.0,7.47,0.0
2016,9,2,6,0,169.0,19.0,2.4,13.0,28.0,15.52,0.0
2016,9,2,6,15,290.0,31.5,2.4,13.5,68.0,25.78,16.0
2016,9,2,6,30,411.0,44.0,2.4,14.0,108.0,63.55,34.58
2016,9,2,6,45,484.5,52.5,2.4,14.5,156.5,109.56,65.81
2016,9,2,7,0,558.0,61.0,2.4,15.0,205.0,164.53,109.55
2016,9,2,7,15,608.0,67.5,2.25,15.5,256.0,220.48,157.74
2016,9,2,7,30,658.0,74.0,2.1,16.0,307.0,281.77,210.91
2016,9,2,7,45,692.0,79.0,2.0,16.5,358.0,340.7,261.94
2016,9,2,8,0,726.0,84.0,1.9,17.0,409.0,402.87,314.05
2016,9,2,8,15,751.0,87.5,1.85,17.5,458.0,460.76,361.31
2016,9,2,8,30,776.0,91.0,1.8,18.0,507.0,519.57,407.54
2016,9,2,8,45,795.0,94.5,1.8,19.0,552.0,575.46,449.26
2016,9,2,9,0,814.0,98.0,1.8,20.0,597.0,631.0,489.12
2016,9,2,9,15,607.5,186.5,1.85,20.5,573.0,615.49,474.55
2016,9,2,9,30,401.0,275.0,1.9,21.0,549.0,554.97,427.13
2016,9,2,9,45,649.5,182.5,2.0,21.5,653.5,699.59,534.96
2016,9,2,10,0,898.0,90.0,2.1,22.0,758.0,819.12,618.31
2016,9,2,10,15,721.5,184.0,2.2,22.5,734.0,809.72,608.64
2016,9,2,10,30,545.0,278.0,2.3,23.0,710.0,762.45,571.41
2016,9,2,10,45,521.0,296.5,2.4,23.5,718.5,774.27,578.41
2016,9,2,11,0,497.0,315.0,2.5,24.0,727.0,782.64,582.49
2016,9,2,11,15,512.0,318.5,2.6,24.0,749.0,809.88,601.52
2016,9,2,11,30,527.0,322.0,2.7,24.0,771.0,835.05,618.95
2016,9,2,11,45,727.0,210.0,2.85,24.5,834.5,928.88,686.25
2016,9,2,12,0,927.0,98.0,3.0,25.0,898.0,987.91,724.04
2016,9,2,12,15,927.0,98.0,3.1,25.0,896.5,988.01,724.38
2016,9,2,12,30,927.0,98.0,3.2,25.0,895.0,984.24,722.81
2016,9,2,12,45,909.0,107.0,3.35,25.0,881.0,968.79,714.0
2016,9,2,13,0,891.0,116.0,3.5,25.0,867.0,949.77,702.88
2016,9,2,13,15,887.0,115.0,3.6,25.0,849.5,930.46,691.24
2016,9,2,13,30,883.0,114.0,3.7,25.0,832.0,907.7,677.26
2016,9,2,13,45,879.5,111.0,3.85,25.0,808.0,880.1,660.19
2016,9,2,14,0,876.0,108.0,4.0,25.0,784.0,849.25,640.76
2016,9,2,14,15,867.0,106.5,4.15,24.5,752.5,812.36,618.13
2016,9,2,14,30,858.0,105.0,4.3,24.0,721.0,772.91,593.33
2016,9,2,14,45,848.5,102.0,4.45,24.0,683.5,729.28,563.69
2016,9,2,15,0,839.0,99.0,4.6,24.0,646.0,689.47,535.02
2016,9,2,15,15,823.5,96.0,4.7,23.5,603.0,637.16,497.21
2016,9,2,15,30,808.0,93.0,4.8,23.0,560.0,583.82,457.39
2016,9,2,15,45,789.5,89.0,4.95,22.5,513.5,527.14,413.74
2016,9,2,16,0,771.0,85.0,5.1,22.0,467.0,470.35,368.38
2016,9,2,16,15,742.0,81.0,5.1,21.0,416.5,409.22,318.48
2016,9,2,16,30,713.0,77.0,5.1,20.0,366.0,349.77,268.24
2016,9,2,16,45,674.0,71.5,5.2,19.5,314.0,286.73,213.61
2016,9,2,17,0,635.0,66.0,5.3,19.0,262.0,228.13,162.0
2016,9,2,17,15,574.0,59.5,5.2,18.0,211.0,168.33,111.17
2016,9,2,17,30,513.0,53.0,5.1,17.0,160.0,115.5,68.81
2016,9,2,17,45,415.0,43.5,5.1,16.5,114.0,65.01,34.8
2016,9,2,18,0,317.0,34.0,5.1,16.0,68.0,28.0,17.61
2016,9,2,18,15,158.5,17.0,5.0,15.5,34.0,13.79,0.0
2016,9,2,18,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,3.35,11.5,13.0,10.23,0.0
2016,9,3,6,0,0.0,26.0,3.6,12.0,26.0,18.63,0.0
2016,9,3,6,15,195.0,36.0,3.6,12.5,66.0,27.13,17.04
2016,9,3,6,30,390.0,46.0,3.6,13.0,106.0,65.55,36.57
2016,9,3,6,45,461.0,56.5,3.6,13.5,154.0,111.91,69.0
2016,9,3,7,0,532.0,67.0,3.6,14.0,202.0,167.03,113.46
2016,9,3,7,15,584.0,74.5,3.5,14.5,254.0,223.12,162.07
2016,9,3,7,30,636.0,82.0,3.4,15.0,306.0,284.86,216.02
2016,9,3,7,45,667.0,89.0,3.35,15.5,356.5,343.56,267.47
2016,9,3,8,0,698.0,96.0,3.3,16.0,407.0,404.7,319.57
2016,9,3,8,15,725.0,100.5,3.3,16.5,456.5,463.59,368.46
2016,9,3,8,30,752.0,105.0,3.3,17.0,506.0,523.71,416.74
2016,9,3,8,45,770.0,109.5,3.3,17.5,551.0,578.31,459.32
2016,9,3,9,0,788.0,114.0,3.3,18.0,596.0,633.22,500.78
2016,9,3,9,15,803.0,117.5,3.35,18.0,637.0,684.41,539.48
2016,9,3,9,30,818.0,121.0,3.4,18.0,678.0,734.33,576.42
2016,9,3,9,45,856.0,110.0,3.45,18.5,719.5,785.75,612.38
2016,9,3,10,0,894.0,99.0,3.5,19.0,761.0,828.17,640.19
2016,9,3,10,15,901.0,100.0,3.65,19.0,789.5,863.88,664.83
2016,9,3,10,30,908.0,101.0,3.8,19.0,818.0,896.62,687.4
2016,9,3,10,45,911.5,102.5,4.0,19.5,839.0,923.61,704.9
2016,9,3,11,0,915.0,104.0,4.2,20.0,860.0,947.14,720.04
2016,9,3,11,15,918.0,105.0,4.4,20.0,874.0,966.13,733.47
2016,9,3,11,30,921.0,106.0,4.6,20.0,888.0,981.45,745.16
2016,9,3,11,45,921.0,106.5,4.8,20.0,893.5,989.67,752.11
2016,9,3,12,0,921.0,107.0,5.0,20.0,899.0,994.04,756.54
2016,9,3,12,15,921.0,107.0,5.15,20.0,897.0,994.06,757.68
2016,9,3,12,30,921.0,107.0,5.3,20.0,895.0,990.22,756.27
2016,9,3,12,45,907.5,113.0,5.45,20.0,882.0,975.82,747.58
2016,9,3,13,0,894.0,119.0,5.6,20.0,869.0,957.84,736.44
2016,9,3,13,15,890.0,118.0,5.65,19.5,851.5,938.38,725.06
2016,9,3,13,30,886.0,117.0,5.7,19.0,834.0,915.45,711.19
2016,9,3,13,45,664.0,209.0,5.8,19.0,737.0,809.66,634.51
2016,9,3,14,0,442.0,301.0,5.9,19.0,640.0,682.02,536.14
2016,9,3,14,15,653.0,204.0,5.85,19.0,681.5,751.19,593.17
2016,9,3,14,30,864.0,107.0,5.8,19.0,723.0,781.16,618.68
2016,9,3,14,45,703.0,155.5,5.75,19.0,639.5,687.99,546.9
2016,9,3,15,0,542.0,204.0,5.7,19.0,556.0,583.25,465.05
2016,9,3,15,15,680.0,149.0,5.6,18.5,559.5,600.11,480.3
2016,9,3,15,30,818.0,94.0,5.5,18.0,563.0,592.03,474.94
2016,9,3,15,45,798.0,90.5,5.45,18.0,515.5,534.39,427.9
2016,9,3,16,0,778.0,87.0,5.4,18.0,468.0,476.77,379.79
2016,9,3,16,15,749.0,83.0,5.35,17.5,417.5,415.09,327.87
2016,9,3,16,30,720.0,79.0,5.3,17.0,367.0,354.38,275.27
2016,9,3,16,45,673.0,74.5,5.25,16.5,314.0,290.03,218.93
2016,9,3,17,0,626.0,70.0,5.2,16.0,261.0,230.17,165.9
2016,9,3,17,15,562.5,63.0,5.05,15.5,209.5,169.78,113.92
2016,9,3,17,30,499.0,56.0,4.9,15.0,158.0,116.73,70.9
2016,9,3,17,45,384.5,46.0,4.8,14.5,110.5,65.49,36.33
2016,9,3,18,0,270.0,36.0,4.7,14.0,63.0,27.44,17.01
2016,9,3,18,15,135.0,18.0,4.6,13.5,31.5,13.73,0.0
2016,9,3,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,9.0,2.15,10.5,11.0,7.08,0.0
2016,9,4,6,0,79.0,18.0,2.3,11.0,22.0,13.68,0.0
2016,9,4,6,15,185.5,36.0,2.35,11.5,60.0,27.21,17.03
2016,9,4,6,30,292.0,54.0,2.4,12.0,98.0,64.44,38.68
2016,9,4,6,45,373.5,66.5,2.45,12.5,146.0,107.65,69.4
2016,9,4,7,0,455.0,79.0,2.5,13.0,194.0,160.91,112.0
2016,9,4,7,15,510.5,89.0,2.35,13.5,245.5,219.11,161.78
2016,9,4,7,30,566.0,99.0,2.2,14.0,297.0,280.18,214.32
2016,9,4,7,45,614.5,104.0,2.05,14.5,349.5,340.09,265.46
2016,9,4,8,0,663.0,109.0,1.9,15.0,402.0,404.42,318.81
2016,9,4,8,15,692.0,114.0,1.8,15.5,452.0,463.2,366.39
2016,9,4,8,30,721.0,119.0,1.7,16.0,502.0,523.49,413.34
2016,9,4,8,45,751.0,120.5,1.65,16.5,549.5,582.11,457.58
2016,9,4,9,0,781.0,122.0,1.6,17.0,597.0,639.38,499.34
2016,9,4,9,15,797.0,125.0,1.65,17.5,638.5,690.61,535.99
2016,9,4,9,30,813.0,128.0,1.7,18.0,680.0,740.63,570.85
2016,9,4,9,45,854.5,115.5,1.75,18.5,722.5,793.43,606.69
2016,9,4,10,0,896.0,103.0,1.8,19.0,765.0,836.94,634.28
2016,9,4,10,15,903.5,104.5,1.95,19.0,794.0,873.63,659.26
2016,9,4,10,30,911.0,106.0,2.1,19.0,823.0,907.35,682.26
2016,9,4,10,45,915.5,107.5,2.25,19.5,844.5,935.25,700.04
2016,9,4,11,0,920.0,109.0,2.4,20.0,866.0,959.72,715.54
2016,9,4,11,15,923.5,109.5,2.6,20.5,880.0,978.7,727.91
2016,9,4,11,30,927.0,110.0,2.8,21.0,894.0,993.99,737.89
2016,9,4,11,45,927.5,110.5,3.0,21.5,900.0,1002.66,743.54
2016,9,4,12,0,928.0,111.0,3.2,22.0,906.0,1007.45,746.72
2016,9,4,12,15,927.5,111.0,3.3,22.0,903.5,1006.91,747.11
2016,9,4,12,30,927.0,111.0,3.4,22.0,901.0,1002.47,745.07
2016,9,4,12,45,929.5,107.5,3.5,22.0,892.5,993.5,740.14
2016,9,4,13,0,932.0,104.0,3.6,22.0,884.0,980.6,732.68
2016,9,4,13,15,928.0,103.5,3.65,22.0,866.0,960.89,720.37
2016,9,4,13,30,924.0,103.0,3.7,22.0,848.0,937.57,705.69
2016,9,4,13,45,917.0,102.5,3.8,22.0,822.0,908.16,687.13
2016,9,4,14,0,910.0,102.0,3.9,22.0,796.0,875.58,666.27
2016,9,4,14,15,901.0,100.0,3.95,22.0,763.5,836.87,640.73
2016,9,4,14,30,892.0,98.0,4.0,22.0,731.0,795.49,613.08
2016,9,4,14,45,879.5,96.5,4.05,22.0,692.0,749.6,581.91
2016,9,4,15,0,867.0,95.0,4.1,22.0,653.0,701.78,547.17
2016,9,4,15,15,851.5,92.5,4.1,21.5,609.0,654.34,512.44
2016,9,4,15,30,836.0,90.0,4.1,21.0,565.0,599.97,471.58
2016,9,4,15,45,814.0,86.5,4.15,21.0,516.5,540.27,424.65
2016,9,4,16,0,792.0,83.0,4.2,21.0,468.0,480.76,376.45
2016,9,4,16,15,762.5,79.0,4.3,20.0,416.5,418.05,325.67
2016,9,4,16,30,733.0,75.0,4.4,19.0,365.0,357.05,274.37
2016,9,4,16,45,688.0,70.5,4.5,18.5,311.5,291.79,217.99
2016,9,4,17,0,643.0,66.0,4.6,18.0,258.0,231.55,165.05
2016,9,4,17,15,579.5,59.0,4.7,17.0,206.5,170.11,112.76
2016,9,4,17,30,516.0,52.0,4.8,16.0,155.0,116.0,69.17
2016,9,4,17,45,407.5,42.0,4.9,15.5,108.0,64.02,34.03
2016,9,4,18,0,299.0,32.0,5.0,15.0,61.0,26.4,15.71
2016,9,4,18,15,149.5,16.0,5.0,14.5,30.5,13.04,0.0
2016,9,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,5,45,78.5,8.5,1.6,10.5,12.0,6.69,0.0
2016,9,5,6,0,157.0,17.0,1.8,11.0,24.0,13.89,0.0
2016,9,5,6,15,284.5,29.5,1.85,11.5,63.5,25.61,15.52
2016,9,5,6,30,412.0,42.0,1.9,12.0,103.0,67.07,36.32
2016,9,5,6,45,493.0,50.5,2.0,13.0,152.5,114.95,70.01
2016,9,5,7,0,574.0,59.0,2.1,14.0,202.0,172.75,116.55
2016,9,5,7,15,625.0,65.5,2.0,14.5,254.0,230.49,166.78
2016,9,5,7,30,676.0,72.0,1.9,15.0,306.0,293.67,221.82
2016,9,5,7,45,713.5,76.0,1.85,15.5,358.5,355.05,274.91
2016,9,5,8,0,751.0,80.0,1.8,16.0,411.0,418.58,328.17
2016,9,5,8,15,776.5,84.0,1.8,16.5,461.0,478.79,377.29
2016,9,5,8,30,802.0,88.0,1.8,17.0,511.0,539.94,425.34
2016,9,5,8,45,822.0,90.5,1.85,18.0,557.0,596.87,467.96
2016,9,5,9,0,842.0,93.0,1.9,19.0,603.0,653.45,508.76
2016,9,5,9,15,856.0,95.0,1.95,19.5,644.5,698.76,541.3
2016,9,5,9,30,870.0,97.0,2.0,20.0,686.0,747.64,575.13
2016,9,5,9,45,888.0,95.5,2.1,21.0,723.0,794.31,604.57
2016,9,5,10,0,906.0,94.0,2.2,22.0,760.0,839.16,632.26
2016,9,5,10,15,913.5,95.5,2.3,22.5,789.0,876.12,655.48
2016,9,5,10,30,921.0,97.0,2.4,23.0,818.0,910.1,676.6
2016,9,5,10,45,925.5,98.0,2.5,23.5,839.5,937.7,693.4
2016,9,5,11,0,930.0,99.0,2.6,24.0,861.0,961.82,707.93
2016,9,5,11,15,933.0,100.0,2.7,24.0,875.5,980.95,720.62
2016,9,5,11,30,936.0,101.0,2.8,24.0,890.0,996.33,731.01
2016,9,5,11,45,936.0,102.0,2.9,24.5,895.5,1005.03,735.73
2016,9,5,12,0,936.0,103.0,3.0,25.0,901.0,1009.81,738.06
2016,9,5,12,15,935.5,103.0,3.1,25.0,899.0,1009.17,738.44
2016,9,5,12,30,935.0,103.0,3.2,25.0,897.0,1004.61,736.42
2016,9,5,12,45,919.0,110.5,3.35,25.5,883.0,989.08,726.25
2016,9,5,13,0,903.0,118.0,3.5,26.0,869.0,969.94,713.79
2016,9,5,13,15,898.5,117.0,3.65,25.5,851.0,949.65,703.34
2016,9,5,13,30,894.0,116.0,3.8,25.0,833.0,925.88,690.45
2016,9,5,13,45,886.0,115.0,3.95,25.0,807.0,895.72,671.73
2016,9,5,14,0,878.0,114.0,4.1,25.0,781.0,862.54,650.78
2016,9,5,14,15,868.5,112.0,4.2,24.5,748.5,824.33,627.13
2016,9,5,14,30,859.0,110.0,4.3,24.0,716.0,791.8,607.17
2016,9,5,14,45,846.0,107.5,4.45,24.0,677.0,744.77,575.04
2016,9,5,15,0,833.0,105.0,4.6,24.0,638.0,695.95,540.17
2016,9,5,15,15,816.0,102.0,4.6,23.5,594.0,642.52,501.31
2016,9,5,15,30,799.0,99.0,4.6,23.0,550.0,588.23,460.64
2016,9,5,15,45,778.5,94.5,4.7,23.0,502.5,530.01,415.13
2016,9,5,16,0,758.0,90.0,4.8,23.0,455.0,471.93,368.3
2016,9,5,16,15,727.0,85.5,4.75,22.0,404.0,409.52,317.75
2016,9,5,16,30,696.0,81.0,4.7,21.0,353.0,349.06,267.08
2016,9,5,16,45,656.0,74.5,4.7,20.5,301.0,286.21,212.91
2016,9,5,17,0,616.0,68.0,4.7,20.0,249.0,227.15,161.24
2016,9,5,17,15,551.5,60.0,4.55,19.0,198.0,166.15,109.77
2016,9,5,17,30,487.0,52.0,4.4,18.0,147.0,112.69,67.04
2016,9,5,17,45,385.0,41.0,4.3,17.5,101.5,62.05,32.69
2016,9,5,18,0,283.0,30.0,4.2,17.0,56.0,24.72,13.73
2016,9,5,18,15,141.5,15.0,4.1,16.5,28.0,11.8,0.0
2016,9,5,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,84.0,7.5,1.3,11.5,11.5,5.9,0.0
2016,9,6,6,0,168.0,15.0,1.4,12.0,23.0,12.23,0.0
2016,9,6,6,15,298.5,27.0,1.45,12.5,62.5,24.94,14.68
2016,9,6,6,30,429.0,39.0,1.5,13.0,102.0,67.53,35.51
2016,9,6,6,45,508.0,47.5,1.6,14.0,151.0,116.45,70.23
2016,9,6,7,0,587.0,56.0,1.7,15.0,200.0,175.02,117.52
2016,9,6,7,15,637.5,62.0,1.6,15.5,252.0,233.09,167.93
2016,9,6,7,30,688.0,68.0,1.5,16.0,304.0,296.5,222.89
2016,9,6,7,45,723.5,72.0,1.4,17.0,356.0,357.9,274.99
2016,9,6,8,0,759.0,76.0,1.3,18.0,408.0,421.17,326.59
2016,9,6,8,15,784.5,79.5,1.3,19.0,458.0,481.35,374.13
2016,9,6,8,30,810.0,83.0,1.3,20.0,508.0,542.44,420.34
2016,9,6,8,45,828.0,86.0,1.35,21.0,554.0,599.06,461.74
2016,9,6,9,0,846.0,89.0,1.4,22.0,600.0,650.13,497.79
2016,9,6,9,15,860.0,91.5,1.55,22.5,641.5,701.2,534.35
2016,9,6,9,30,874.0,94.0,1.7,23.0,683.0,750.75,568.45
2016,9,6,9,45,881.0,97.5,1.9,24.0,717.5,794.07,595.91
2016,9,6,10,0,888.0,101.0,2.1,25.0,752.0,834.81,621.3
2016,9,6,10,15,896.0,102.5,2.15,25.5,781.0,871.6,643.73
2016,9,6,10,30,904.0,104.0,2.2,26.0,810.0,905.48,664.06
2016,9,6,10,45,909.5,105.0,2.25,27.0,831.5,933.52,679.11
2016,9,6,11,0,915.0,106.0,2.3,28.0,853.0,958.18,691.91
2016,9,6,11,15,918.5,106.5,2.3,28.0,867.0,976.96,703.19
2016,9,6,11,30,922.0,107.0,2.3,28.0,881.0,992.06,712.25
2016,9,6,11,45,923.0,107.5,2.35,28.0,887.0,1001.01,718.05
2016,9,6,12,0,924.0,108.0,2.4,28.0,893.0,1006.1,721.59
2016,9,6,12,15,924.0,108.0,2.55,28.0,891.0,1005.85,722.9
2016,9,6,12,30,924.0,108.0,2.7,28.0,889.0,1001.73,721.82
2016,9,6,12,45,916.5,110.0,2.85,28.5,877.0,988.65,713.64
2016,9,6,13,0,909.0,112.0,3.0,29.0,865.0,971.92,703.16
2016,9,6,13,15,905.0,111.0,3.15,28.5,847.5,951.87,693.31
2016,9,6,13,30,901.0,110.0,3.3,28.0,830.0,928.3,681.02
2016,9,6,13,45,895.5,108.5,3.45,28.0,804.5,899.54,663.78
2016,9,6,14,0,890.0,107.0,3.6,28.0,779.0,867.58,644.23
2016,9,6,14,15,881.0,105.0,3.65,27.5,746.5,829.28,620.87
2016,9,6,14,30,872.0,103.0,3.7,27.0,714.0,788.38,595.41
2016,9,6,14,45,860.5,100.5,3.8,27.0,675.5,742.76,565.3
2016,9,6,15,0,849.0,98.0,3.9,27.0,637.0,701.28,535.83
2016,9,6,15,15,832.5,95.0,3.85,26.5,593.0,647.41,497.25
2016,9,6,15,30,816.0,92.0,3.8,26.0,549.0,592.6,456.88
2016,9,6,15,45,795.5,88.0,3.75,26.0,501.0,533.98,411.58
2016,9,6,16,0,775.0,84.0,3.7,26.0,453.0,475.46,365.05
2016,9,6,16,15,744.5,79.5,3.6,25.5,402.0,412.54,314.4
2016,9,6,16,30,714.0,75.0,3.5,25.0,351.0,351.5,263.68
2016,9,6,16,45,672.5,69.5,3.4,24.5,298.5,287.48,209.61
2016,9,6,17,0,631.0,64.0,3.3,24.0,246.0,227.99,158.5
2016,9,6,17,15,566.0,56.5,3.1,23.0,195.0,166.4,107.41
2016,9,6,17,30,501.0,49.0,2.9,22.0,144.0,112.38,64.94
2016,9,6,17,45,397.5,38.0,2.7,21.0,98.5,60.71,30.51
2016,9,6,18,0,294.0,27.0,2.5,20.0,53.0,22.29,11.06
2016,9,6,18,15,147.0,13.5,2.65,19.5,26.5,10.62,0.0
2016,9,6,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,45,78.0,7.0,1.2,15.5,10.5,0.0,0.0
2016,9,7,6,0,156.0,14.0,1.2,16.0,21.0,11.02,0.0
2016,9,7,6,15,285.0,27.0,1.5,16.5,60.0,26.08,12.06
2016,9,7,6,30,414.0,40.0,1.8,17.0,99.0,69.0,36.22
2016,9,7,6,45,493.0,49.0,2.1,18.0,148.0,117.73,70.79
2016,9,7,7,0,572.0,58.0,2.4,19.0,197.0,176.14,117.59
2016,9,7,7,15,623.0,64.5,2.45,19.5,249.0,234.13,167.49
2016,9,7,7,30,674.0,71.0,2.5,20.0,301.0,297.56,222.13
2016,9,7,7,45,710.0,76.0,2.65,21.0,353.0,358.8,274.18
2016,9,7,8,0,746.0,81.0,2.8,22.0,405.0,423.2,327.16
2016,9,7,8,15,771.5,85.0,2.75,22.5,454.5,483.34,375.53
2016,9,7,8,30,797.0,89.0,2.7,23.0,504.0,544.4,422.85
2016,9,7,8,45,816.0,92.0,2.65,24.0,550.0,601.11,464.39
2016,9,7,9,0,835.0,95.0,2.6,25.0,596.0,657.38,503.97
2016,9,7,9,15,849.0,97.5,2.5,25.5,637.0,708.89,539.47
2016,9,7,9,30,863.0,100.0,2.4,26.0,678.0,751.77,567.58
2016,9,7,9,45,874.0,101.5,2.35,27.0,713.5,795.77,593.62
2016,9,7,10,0,885.0,103.0,2.3,28.0,749.0,837.5,617.5
2016,9,7,10,15,892.5,104.5,2.2,28.5,777.5,873.75,638.09
2016,9,7,10,30,900.0,106.0,2.1,29.0,806.0,907.06,656.4
2016,9,7,10,45,905.5,107.0,2.05,29.5,827.5,934.96,671.45
2016,9,7,11,0,911.0,108.0,2.0,30.0,849.0,959.49,684.25
2016,9,7,11,15,914.0,108.5,1.9,30.0,862.5,977.68,693.8
2016,9,7,11,30,917.0,109.0,1.8,30.0,876.0,992.18,701.06
2016,9,7,11,45,918.5,109.0,1.75,30.5,882.0,1000.98,704.06
2016,9,7,12,0,920.0,109.0,1.7,31.0,888.0,1005.95,704.82
2016,9,7,12,15,920.0,109.0,1.7,31.0,886.0,1005.62,704.57
2016,9,7,12,30,920.0,109.0,1.7,31.0,884.0,1001.41,702.13
2016,9,7,12,45,896.0,120.5,1.7,31.5,867.5,982.07,689.11
2016,9,7,13,0,872.0,132.0,1.7,32.0,851.0,959.21,674.17
2016,9,7,13,15,867.0,131.0,1.75,32.0,833.0,938.76,662.79
2016,9,7,13,30,862.0,130.0,1.8,32.0,815.0,927.51,657.16
2016,9,7,13,45,853.5,129.0,1.9,32.0,789.0,896.71,639.6
2016,9,7,14,0,845.0,128.0,2.0,32.0,763.0,862.95,620.07
2016,9,7,14,15,834.5,125.5,2.15,31.5,730.5,823.3,598.03
2016,9,7,14,30,824.0,123.0,2.3,31.0,698.0,781.27,573.82
2016,9,7,14,45,809.0,121.0,2.45,31.0,659.0,734.28,543.55
2016,9,7,15,0,794.0,119.0,2.6,31.0,620.0,685.73,510.88
2016,9,7,15,15,775.0,115.5,2.75,30.5,575.5,631.89,474.41
2016,9,7,15,30,756.0,112.0,2.9,30.0,531.0,579.05,437.26
2016,9,7,15,45,729.0,107.5,3.05,29.5,483.0,518.72,393.23
2016,9,7,16,0,702.0,103.0,3.2,29.0,435.0,459.34,348.27
2016,9,7,16,15,667.5,97.5,3.25,28.0,384.0,397.05,299.99
2016,9,7,16,30,633.0,92.0,3.3,27.0,333.0,337.28,251.92
2016,9,7,16,45,583.5,85.0,3.35,26.5,281.0,274.24,199.85
2016,9,7,17,0,534.0,78.0,3.4,26.0,229.0,216.24,151.23
2016,9,7,17,15,463.0,68.0,3.4,25.0,179.5,156.93,103.14
2016,9,7,17,30,392.0,58.0,3.4,24.0,130.0,103.47,61.76
2016,9,7,17,45,286.5,43.5,3.45,23.0,87.0,56.06,29.93
2016,9,7,18,0,181.0,29.0,3.5,22.0,44.0,21.98,9.88
2016,9,7,18,15,90.5,14.5,3.5,21.0,22.0,11.41,0.0
2016,9,7,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,6.5,2.75,13.5,8.0,0.0,0.0
2016,9,8,6,0,78.0,13.0,2.9,14.0,16.0,10.23,0.0
2016,9,8,6,15,190.5,29.5,3.05,14.5,52.0,26.26,12.27
2016,9,8,6,30,303.0,46.0,3.2,15.0,88.0,64.5,36.54
2016,9,8,6,45,386.5,58.0,3.35,15.5,135.5,109.23,69.12
2016,9,8,7,0,470.0,70.0,3.5,16.0,183.0,167.71,116.46
2016,9,8,7,15,235.0,85.5,3.5,16.5,142.0,140.68,105.45
2016,9,8,7,30,0.0,101.0,3.5,17.0,101.0,78.59,60.83
2016,9,8,7,45,9.0,128.0,3.5,17.5,132.0,104.03,81.74
2016,9,8,8,0,18.0,155.0,3.5,18.0,163.0,130.84,103.49
2016,9,8,8,15,24.5,177.0,3.5,18.5,189.0,153.43,121.54
2016,9,8,8,30,31.0,199.0,3.5,19.0,215.0,185.69,147.17
2016,9,8,8,45,89.5,235.0,3.5,19.5,287.0,255.99,203.43
2016,9,8,9,0,148.0,271.0,3.5,20.0,359.0,345.2,273.26
2016,9,8,9,15,471.0,198.5,3.55,20.5,507.5,540.52,426.83
2016,9,8,9,30,794.0,126.0,3.6,21.0,656.0,737.1,574.57
2016,9,8,9,45,806.0,129.0,3.65,21.5,691.0,781.82,604.07
2016,9,8,10,0,818.0,132.0,3.7,22.0,726.0,824.52,631.91
2016,9,8,10,15,827.0,134.0,3.8,22.0,754.5,861.39,656.91
2016,9,8,10,30,836.0,136.0,3.9,22.0,783.0,895.58,679.99
2016,9,8,10,45,843.0,136.5,4.0,22.5,804.5,923.54,697.42
2016,9,8,11,0,850.0,137.0,4.1,23.0,826.0,948.33,712.68
2016,9,8,11,15,854.0,138.0,4.15,23.0,840.0,967.48,725.26
2016,9,8,11,30,858.0,139.0,4.2,23.0,854.0,983.08,735.57
2016,9,8,11,45,861.0,138.5,4.3,23.5,860.0,992.54,740.71
2016,9,8,12,0,864.0,138.0,4.4,24.0,866.0,983.12,733.29
2016,9,8,12,15,863.5,138.0,4.5,24.0,863.5,982.24,733.28
2016,9,8,12,30,863.0,138.0,4.6,24.0,861.0,992.7,741.36
2016,9,8,12,45,858.0,138.5,4.7,24.0,850.0,980.51,734.17
2016,9,8,13,0,853.0,139.0,4.8,24.0,839.0,964.71,724.73
2016,9,8,13,15,656.5,222.0,4.85,24.0,754.0,858.86,651.58
2016,9,8,13,30,460.0,305.0,4.9,24.0,669.0,739.07,563.38
2016,9,8,13,45,451.0,298.0,5.0,24.0,645.5,710.57,544.32
2016,9,8,14,0,442.0,291.0,5.1,24.0,622.0,680.55,523.47
2016,9,8,14,15,442.0,277.5,5.1,23.5,596.0,650.56,503.34
2016,9,8,14,30,442.0,264.0,5.1,23.0,570.0,618.86,481.62
2016,9,8,14,45,428.5,255.5,5.1,23.0,538.5,580.15,453.09
2016,9,8,15,0,415.0,247.0,5.1,23.0,507.0,541.0,423.87
2016,9,8,15,15,582.5,178.5,5.1,22.5,515.5,564.02,444.64
2016,9,8,15,30,750.0,110.0,5.1,22.0,524.0,574.68,454.34
2016,9,8,15,45,728.5,104.5,5.1,21.5,476.5,516.59,408.82
2016,9,8,16,0,707.0,99.0,5.1,21.0,429.0,458.92,362.44
2016,9,8,16,15,673.0,93.5,5.0,20.5,378.5,396.55,310.83
2016,9,8,16,30,639.0,88.0,4.9,20.0,328.0,336.64,259.85
2016,9,8,16,45,595.5,80.0,4.85,19.5,277.0,274.23,206.03
2016,9,8,17,0,552.0,72.0,4.8,19.0,226.0,216.2,155.29
2016,9,8,17,15,482.5,62.5,4.6,18.5,176.5,156.5,104.82
2016,9,8,17,30,413.0,53.0,4.4,18.0,127.0,105.11,63.68
2016,9,8,17,45,310.0,39.5,4.25,17.5,84.5,56.77,30.27
2016,9,8,18,0,207.0,26.0,4.1,17.0,42.0,20.05,7.72
2016,9,8,18,15,103.5,13.0,4.0,16.5,21.0,10.23,0.0
2016,9,8,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,5,45,51.0,6.5,2.1,11.5,8.5,0.0,0.0
2016,9,9,6,0,102.0,13.0,2.3,12.0,17.0,10.23,0.0
2016,9,9,6,15,231.5,27.5,2.35,12.5,54.0,27.96,12.42
2016,9,9,6,30,361.0,42.0,2.4,13.0,91.0,69.72,38.66
2016,9,9,6,45,446.5,51.5,2.45,13.5,139.0,117.12,73.53
2016,9,9,7,0,532.0,61.0,2.5,14.0,187.0,175.08,121.0
2016,9,9,7,15,269.0,88.0,2.45,14.5,152.0,159.24,120.65
2016,9,9,7,30,6.0,115.0,2.4,15.0,117.0,92.16,72.58
2016,9,9,7,45,45.5,146.0,2.35,16.0,165.0,139.11,110.94
2016,9,9,8,0,85.0,177.0,2.3,17.0,213.0,187.28,149.77
2016,9,9,8,15,187.5,193.5,2.25,17.5,286.5,268.19,214.8
2016,9,9,8,30,290.0,210.0,2.2,18.0,360.0,362.77,289.36
2016,9,9,8,45,339.0,221.0,2.2,18.5,411.0,419.9,333.24
2016,9,9,9,0,388.0,232.0,2.2,19.0,462.0,481.0,379.37
2016,9,9,9,15,618.5,167.0,2.2,19.5,564.5,624.34,487.81
2016,9,9,9,30,849.0,102.0,2.2,20.0,667.0,756.96,584.25
2016,9,9,9,45,648.5,189.5,2.2,21.0,634.5,724.79,554.46
2016,9,9,10,0,448.0,277.0,2.2,22.0,602.0,661.24,503.24
2016,9,9,10,15,484.0,276.0,2.2,22.5,639.0,708.26,536.05
2016,9,9,10,30,520.0,275.0,2.2,23.0,676.0,755.21,567.39
2016,9,9,10,45,712.0,192.0,2.25,23.5,757.0,870.89,648.66
2016,9,9,11,0,904.0,109.0,2.3,24.0,838.0,959.89,705.02
2016,9,9,11,15,907.5,109.5,2.35,24.5,852.0,978.3,714.72
2016,9,9,11,30,911.0,110.0,2.4,25.0,866.0,993.06,722.81
