Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,11,45,914.0,109.5,2.45,25.5,872.0,1002.59,727.64
2016,9,9,12,0,917.0,109.0,2.5,26.0,878.0,1008.31,730.18
2016,9,9,12,15,916.5,109.0,2.6,26.0,876.0,1007.32,730.49
2016,9,9,12,30,916.0,109.0,2.7,26.0,874.0,1002.46,728.47
2016,9,9,12,45,898.5,117.0,2.8,26.5,859.5,985.65,717.39
2016,9,9,13,0,881.0,125.0,2.9,27.0,845.0,965.32,704.16
2016,9,9,13,15,701.0,202.0,3.05,26.5,767.0,882.58,652.55
2016,9,9,13,30,521.0,279.0,3.2,26.0,689.0,771.06,575.71
2016,9,9,13,45,521.5,268.0,3.4,26.0,667.0,745.57,560.34
2016,9,9,14,0,522.0,257.0,3.6,26.0,645.0,717.85,542.49
2016,9,9,14,15,518.5,246.0,3.75,25.5,617.0,684.75,521.3
2016,9,9,14,30,515.0,235.0,3.9,25.0,589.0,649.94,498.39
2016,9,9,14,45,508.0,223.5,4.05,25.0,556.5,610.5,470.61
2016,9,9,15,0,501.0,212.0,4.2,25.0,524.0,569.95,441.43
2016,9,9,15,15,497.5,195.0,4.3,24.5,486.0,525.66,409.64
2016,9,9,15,30,494.0,178.0,4.4,24.0,448.0,480.33,376.18
2016,9,9,15,45,613.5,135.0,4.55,23.5,439.0,483.77,379.51
2016,9,9,16,0,733.0,92.0,4.7,23.0,430.0,465.8,364.54
2016,9,9,16,15,698.5,87.0,4.8,22.0,379.0,402.28,313.25
2016,9,9,16,30,664.0,82.0,4.9,21.0,328.0,341.23,262.27
2016,9,9,16,45,616.5,75.0,5.05,20.5,276.0,277.0,207.17
2016,9,9,17,0,569.0,68.0,5.2,20.0,224.0,217.58,155.4
2016,9,9,17,15,496.0,59.5,5.15,19.0,174.0,157.0,104.5
2016,9,9,17,30,423.0,51.0,5.1,18.0,124.0,105.13,63.17
2016,9,9,17,45,308.5,38.0,5.05,17.0,81.5,55.72,29.3
2016,9,9,18,0,194.0,25.0,5.0,16.0,39.0,19.4,5.84
2016,9,9,18,15,97.0,12.5,4.85,15.5,19.5,9.83,0.0
2016,9,9,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,5,45,29.0,6.0,2.95,11.5,7.0,0.0,0.0
2016,9,10,6,0,58.0,12.0,3.1,12.0,14.0,9.44,0.0
2016,9,10,6,15,175.0,28.0,3.2,12.5,48.5,26.59,11.3
2016,9,10,6,30,292.0,44.0,3.3,13.0,83.0,64.74,36.88
2016,9,10,6,45,375.0,56.0,3.45,13.5,129.5,109.25,70.12
2016,9,10,7,0,458.0,68.0,3.6,14.0,176.0,167.47,117.96
2016,9,10,7,15,282.5,100.0,3.55,14.5,172.0,169.07,128.75
2016,9,10,7,30,107.0,132.0,3.5,15.0,168.0,151.17,120.01
2016,9,10,7,45,130.5,155.0,3.45,15.5,205.5,188.42,151.13
2016,9,10,8,0,154.0,178.0,3.4,16.0,243.0,228.5,184.09
2016,9,10,8,15,245.5,189.0,3.4,16.5,308.0,304.64,245.73
2016,9,10,8,30,337.0,200.0,3.4,17.0,373.0,381.61,307.18
2016,9,10,8,45,546.0,159.0,3.4,17.5,469.0,504.01,404.0
2016,9,10,9,0,755.0,118.0,3.4,18.0,565.0,639.1,507.68
2016,9,10,9,15,570.0,193.0,3.45,18.5,544.0,609.86,481.86
2016,9,10,9,30,385.0,268.0,3.5,19.0,523.0,553.24,435.57
2016,9,10,9,45,408.5,275.5,3.55,20.0,558.5,611.74,477.44
2016,9,10,10,0,432.0,283.0,3.6,21.0,594.0,655.81,507.55
2016,9,10,10,15,467.5,280.5,3.7,21.0,629.5,700.67,540.36
2016,9,10,10,30,503.0,278.0,3.8,21.0,665.0,745.42,572.79
2016,9,10,10,45,672.5,207.5,3.9,21.5,739.5,852.89,651.33
2016,9,10,11,0,842.0,137.0,4.0,22.0,814.0,946.68,714.56
2016,9,10,11,15,846.0,137.5,4.1,22.0,827.5,965.06,726.43
2016,9,10,11,30,850.0,138.0,4.2,22.0,841.0,979.92,736.58
2016,9,10,11,45,851.5,138.5,4.35,22.5,846.0,988.75,741.63
2016,9,10,12,0,853.0,139.0,4.5,23.0,851.0,993.88,744.34
2016,9,10,12,15,852.0,139.0,4.6,23.0,848.5,992.32,744.15
2016,9,10,12,30,851.0,139.0,4.7,23.0,846.0,987.03,741.58
2016,9,10,12,45,843.0,141.0,4.8,23.5,834.0,973.42,731.98
2016,9,10,13,0,835.0,143.0,4.9,24.0,822.0,956.3,720.11
2016,9,10,13,15,829.5,142.0,4.95,23.5,803.5,935.08,707.98
2016,9,10,13,30,824.0,141.0,5.0,23.0,785.0,910.57,693.54
2016,9,10,13,45,817.0,138.5,5.1,23.0,759.5,880.11,673.79
2016,9,10,14,0,810.0,136.0,5.2,23.0,734.0,846.76,651.88
2016,9,10,14,15,799.0,133.5,5.2,23.0,701.5,807.44,625.0
2016,9,10,14,30,788.0,131.0,5.2,23.0,669.0,765.88,596.33
2016,9,10,14,45,774.0,127.5,5.25,23.0,631.0,719.15,562.62
2016,9,10,15,0,760.0,124.0,5.3,23.0,593.0,673.84,529.11
2016,9,10,15,15,740.0,120.0,5.3,22.5,549.5,619.62,489.02
2016,9,10,15,30,720.0,116.0,5.3,22.0,506.0,565.07,447.59
2016,9,10,15,45,694.5,110.5,5.3,21.5,458.5,506.03,401.48
2016,9,10,16,0,669.0,105.0,5.3,21.0,411.0,447.91,354.69
2016,9,10,16,15,632.5,99.0,5.2,20.0,361.0,385.76,303.87
2016,9,10,16,30,596.0,93.0,5.1,19.0,311.0,326.45,253.84
2016,9,10,16,45,547.0,84.5,5.05,18.5,260.5,264.11,200.1
2016,9,10,17,0,498.0,76.0,5.0,18.0,210.0,206.87,150.18
2016,9,10,17,15,425.5,65.0,4.85,17.5,162.0,148.4,100.82
2016,9,10,17,30,353.0,54.0,4.7,17.0,114.0,96.27,59.01
2016,9,10,17,45,247.5,38.5,4.55,16.5,73.5,50.35,26.79
2016,9,10,18,0,142.0,23.0,4.4,16.0,33.0,17.83,2.89
2016,9,10,18,15,71.0,11.5,4.3,15.5,16.5,9.05,0.0
2016,9,10,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,5.0,3.65,11.5,5.5,0.0,0.0
2016,9,11,6,0,35.0,10.0,3.8,12.0,11.0,7.87,0.0
2016,9,11,6,15,128.5,28.5,3.95,12.5,43.5,26.53,11.14
2016,9,11,6,30,222.0,47.0,4.1,13.0,76.0,62.15,37.22
2016,9,11,6,45,299.5,62.5,4.25,13.5,120.5,104.72,69.64
2016,9,11,7,0,377.0,78.0,4.4,14.0,165.0,157.07,112.7
2016,9,11,7,15,193.5,96.5,4.3,14.0,142.0,142.43,109.67
2016,9,11,7,30,10.0,115.0,4.2,14.0,119.0,93.91,74.38
2016,9,11,7,45,9.5,130.0,4.15,14.5,134.0,106.48,84.83
2016,9,11,8,0,9.0,145.0,4.1,15.0,149.0,119.06,95.01
2016,9,11,8,15,41.5,180.0,4.05,15.5,201.0,173.75,140.01
2016,9,11,8,30,74.0,215.0,4.0,16.0,253.0,226.61,182.87
2016,9,11,8,45,111.0,240.5,3.95,16.5,303.5,277.07,223.29
2016,9,11,9,0,148.0,266.0,3.9,17.0,354.0,344.26,276.24
2016,9,11,9,15,181.5,284.5,3.9,17.5,399.0,393.65,314.38
2016,9,11,9,30,215.0,303.0,3.9,18.0,444.0,445.55,353.9
2016,9,11,9,45,240.5,316.5,3.9,18.5,482.5,488.37,385.76
2016,9,11,10,0,266.0,330.0,3.9,19.0,521.0,549.94,430.93
2016,9,11,10,15,325.5,329.0,3.95,19.5,572.0,610.46,475.75
2016,9,11,10,30,385.0,328.0,4.0,20.0,623.0,673.08,521.33
2016,9,11,10,45,387.5,336.0,4.1,20.5,639.5,694.14,535.09
2016,9,11,11,0,390.0,344.0,4.2,21.0,656.0,713.61,547.84
2016,9,11,11,15,380.0,355.0,4.3,21.0,663.5,722.55,553.76
2016,9,11,11,30,370.0,366.0,4.4,21.0,671.0,729.41,558.38
2016,9,11,11,45,403.0,352.0,4.5,21.0,686.0,750.64,574.89
2016,9,11,12,0,436.0,338.0,4.6,21.0,701.0,790.02,603.83
2016,9,11,12,15,401.5,354.5,4.75,21.0,687.5,753.01,577.37
2016,9,11,12,30,367.0,371.0,4.9,21.0,674.0,733.98,563.58
2016,9,11,12,45,351.0,369.5,5.05,21.0,657.0,713.12,549.07
2016,9,11,13,0,335.0,368.0,5.2,21.0,640.0,690.84,533.44
2016,9,11,13,15,351.5,354.0,5.35,20.5,633.0,684.96,531.72
2016,9,11,13,30,368.0,340.0,5.5,20.0,626.0,676.86,528.25
2016,9,11,13,45,401.0,314.5,5.65,20.0,617.0,669.48,524.82
2016,9,11,14,0,434.0,289.0,5.8,20.0,608.0,676.25,531.46
2016,9,11,14,15,401.0,286.0,5.85,19.5,570.5,612.88,485.19
2016,9,11,14,30,368.0,283.0,5.9,19.0,533.0,567.71,451.84
2016,9,11,14,45,380.5,261.5,6.0,19.0,507.0,539.36,431.2
2016,9,11,15,0,393.0,240.0,6.1,19.0,481.0,508.89,408.45
2016,9,11,15,15,399.5,219.0,6.05,18.5,448.5,472.87,381.29
2016,9,11,15,30,406.0,198.0,6.0,18.0,416.0,447.8,361.92
2016,9,11,15,45,334.0,190.0,6.0,17.5,358.5,365.43,296.04
2016,9,11,16,0,262.0,182.0,6.0,17.0,301.0,302.37,244.74
2016,9,11,16,15,208.5,163.5,5.9,16.5,251.0,236.85,190.9
2016,9,11,16,30,155.0,145.0,5.8,16.0,201.0,186.72,149.29
2016,9,11,16,45,139.5,124.0,5.7,15.5,168.5,152.76,120.34
2016,9,11,17,0,124.0,103.0,5.6,15.0,136.0,120.74,92.73
2016,9,11,17,15,259.0,76.0,5.45,14.5,124.5,118.53,83.94
2016,9,11,17,30,394.0,49.0,5.3,14.0,113.0,100.35,61.23
2016,9,11,17,45,280.0,35.5,5.15,13.5,72.5,52.27,27.31
2016,9,11,18,0,166.0,22.0,5.0,13.0,32.0,17.33,0.0
2016,9,11,18,15,83.0,11.0,4.85,12.5,16.0,8.65,0.0
2016,9,11,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,5,45,23.5,6.5,4.3,11.0,7.0,0.0,0.0
2016,9,12,6,0,47.0,13.0,4.5,11.0,14.0,10.23,0.0
2016,9,12,6,15,184.0,28.5,4.65,11.5,49.5,28.95,11.14
2016,9,12,6,30,321.0,44.0,4.8,12.0,85.0,70.29,39.92
2016,9,12,6,45,415.0,54.0,4.95,12.5,133.0,119.98,77.66
2016,9,12,7,0,509.0,64.0,5.1,13.0,181.0,179.31,126.9
2016,9,12,7,15,270.0,92.5,5.05,13.5,156.5,161.67,123.97
2016,9,12,7,30,31.0,121.0,5.0,14.0,132.0,110.91,88.4
2016,9,12,7,45,19.0,132.0,4.95,14.5,139.0,112.23,89.62
2016,9,12,8,0,7.0,143.0,4.9,15.0,146.0,116.66,93.08
2016,9,12,8,15,35.5,177.0,4.85,15.0,195.0,168.46,136.08
2016,9,12,8,30,64.0,211.0,4.8,15.0,244.0,217.94,176.75
2016,9,12,8,45,234.0,217.5,4.75,15.5,352.5,356.96,290.69
2016,9,12,9,0,404.0,224.0,4.7,16.0,461.0,503.83,407.43
2016,9,12,9,15,403.0,242.5,4.7,16.5,493.0,527.32,424.33
2016,9,12,9,30,402.0,261.0,4.7,17.0,525.0,563.37,450.64
2016,9,12,9,45,444.0,259.5,4.7,17.5,565.0,629.57,499.88
2016,9,12,10,0,486.0,258.0,4.7,18.0,605.0,681.75,537.92
2016,9,12,10,15,508.0,262.5,4.7,18.0,638.0,723.07,568.06
2016,9,12,10,30,530.0,267.0,4.7,18.0,671.0,763.53,597.31
2016,9,12,10,45,523.0,279.5,4.75,18.0,687.0,784.05,611.46
2016,9,12,11,0,516.0,292.0,4.8,18.0,703.0,801.9,623.76
2016,9,12,11,15,522.0,297.0,4.85,18.0,719.0,822.21,638.27
2016,9,12,11,30,528.0,302.0,4.9,18.0,735.0,840.16,651.07
2016,9,12,11,45,491.0,316.0,5.0,18.5,720.0,822.57,636.53
2016,9,12,12,0,454.0,330.0,5.1,19.0,705.0,801.93,620.01
2016,9,12,12,15,381.5,357.5,5.15,18.5,672.5,738.45,573.87
2016,9,12,12,30,309.0,385.0,5.2,18.0,640.0,693.84,540.6
2016,9,12,12,45,395.0,346.0,5.3,18.0,667.5,733.22,573.06
2016,9,12,13,0,481.0,307.0,5.4,18.0,695.0,789.36,616.77
2016,9,12,13,15,438.0,317.5,5.45,18.0,664.5,749.07,586.46
2016,9,12,13,30,395.0,328.0,5.5,18.0,634.0,690.81,543.43
2016,9,12,13,45,396.5,316.0,5.6,18.0,614.5,668.5,527.98
2016,9,12,14,0,398.0,304.0,5.7,18.0,595.0,644.5,510.97
2016,9,12,14,15,375.0,295.0,5.7,17.5,559.0,601.86,479.79
2016,9,12,14,30,352.0,286.0,5.7,17.0,523.0,559.43,448.38
2016,9,12,14,45,370.0,262.5,5.7,16.5,499.5,533.76,430.43
2016,9,12,15,0,388.0,239.0,5.7,16.0,476.0,505.55,410.0
2016,9,12,15,15,423.5,211.0,5.65,15.5,451.5,495.51,403.28
2016,9,12,15,30,459.0,183.0,5.6,15.0,427.0,466.92,381.45
2016,9,12,15,45,396.0,176.0,5.6,15.0,372.0,398.72,325.71
2016,9,12,16,0,333.0,169.0,5.6,15.0,317.0,326.13,265.87
2016,9,12,16,15,314.5,152.0,5.5,14.5,279.0,281.63,228.49
2016,9,12,16,30,296.0,135.0,5.4,14.0,241.0,238.84,191.67
2016,9,12,16,45,275.5,115.5,5.3,13.5,201.5,195.02,153.39
2016,9,12,17,0,255.0,96.0,5.2,13.0,162.0,153.56,116.67
2016,9,12,17,15,220.5,76.5,4.95,12.5,124.5,111.87,80.46
2016,9,12,17,30,186.0,57.0,4.7,12.0,87.0,74.62,49.13
2016,9,12,17,45,117.5,38.5,4.5,11.5,55.0,40.46,23.09
2016,9,12,18,0,49.0,20.0,4.3,11.0,23.0,15.32,0.0
2016,9,12,18,15,24.5,10.0,4.25,11.0,11.5,7.87,0.0
2016,9,12,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,5,45,21.0,5.0,1.5,11.5,5.5,0.0,0.0
2016,9,13,6,0,42.0,10.0,1.7,12.0,11.0,7.87,0.0
2016,9,13,6,15,158.5,27.0,1.9,12.5,45.0,27.78,9.73
2016,9,13,6,30,275.0,44.0,2.1,13.0,79.0,67.27,38.86
2016,9,13,6,45,357.5,57.5,2.3,13.5,125.0,112.83,73.77
2016,9,13,7,0,440.0,71.0,2.5,14.0,171.0,168.71,119.99
2016,9,13,7,15,499.0,81.0,2.5,14.0,221.5,228.68,172.24
2016,9,13,7,30,558.0,91.0,2.5,14.0,272.0,292.12,227.56
2016,9,13,7,45,600.5,98.0,2.55,14.5,322.5,352.39,279.51
2016,9,13,8,0,643.0,105.0,2.6,15.0,373.0,416.44,333.16
2016,9,13,8,15,673.5,110.5,2.6,15.5,422.0,476.22,381.88
2016,9,13,8,30,704.0,116.0,2.6,16.0,471.0,537.66,430.3
2016,9,13,8,45,728.5,119.5,2.6,16.5,516.5,594.66,473.84
2016,9,13,9,0,753.0,123.0,2.6,17.0,562.0,651.94,516.24
2016,9,13,9,15,547.5,199.5,2.65,17.0,530.5,607.56,480.33
2016,9,13,9,30,342.0,276.0,2.7,17.0,499.0,534.56,422.3
2016,9,13,9,45,373.0,284.5,2.75,17.5,539.5,582.78,458.17
2016,9,13,10,0,404.0,293.0,2.8,18.0,580.0,631.94,493.41
2016,9,13,10,15,431.5,292.0,2.8,18.5,609.5,687.02,531.88
2016,9,13,10,30,459.0,291.0,2.8,19.0,639.0,725.4,558.04
2016,9,13,10,45,326.5,339.5,2.8,19.5,590.5,645.86,496.3
2016,9,13,11,0,194.0,388.0,2.8,20.0,542.0,557.62,428.0
2016,9,13,11,15,319.0,357.5,2.7,20.0,615.5,670.98,513.02
2016,9,13,11,30,444.0,327.0,2.6,20.0,689.0,785.24,594.71
2016,9,13,11,45,454.5,322.5,2.55,20.5,695.0,795.38,599.49
2016,9,13,12,0,465.0,318.0,2.5,21.0,701.0,803.18,603.53
2016,9,13,12,15,465.0,317.0,2.4,21.0,698.5,801.67,601.79
2016,9,13,12,30,465.0,316.0,2.3,21.0,696.0,797.72,598.5
2016,9,13,12,45,464.5,311.5,2.2,21.5,687.5,787.54,589.97
2016,9,13,13,0,464.0,307.0,2.1,22.0,679.0,775.02,579.96
2016,9,13,13,15,474.0,295.5,2.0,22.0,668.0,763.3,572.03
2016,9,13,13,30,484.0,284.0,1.9,22.0,657.0,748.95,562.3
2016,9,13,13,45,483.0,274.0,1.85,22.0,636.0,723.71,545.23
2016,9,13,14,0,482.0,264.0,1.8,22.0,615.0,696.46,526.76
2016,9,13,14,15,475.0,255.0,1.75,22.0,587.0,663.35,503.92
2016,9,13,14,30,468.0,246.0,1.7,22.0,559.0,628.89,479.91
2016,9,13,14,45,465.5,231.0,1.7,22.0,527.0,591.0,453.59
2016,9,13,15,0,463.0,216.0,1.7,22.0,495.0,551.8,425.82
2016,9,13,15,15,447.5,204.5,1.7,21.5,458.0,506.18,393.3
2016,9,13,15,30,432.0,193.0,1.7,21.0,421.0,460.75,360.08
2016,9,13,15,45,581.0,140.0,1.75,21.0,415.5,474.02,370.51
2016,9,13,16,0,730.0,87.0,1.8,21.0,410.0,463.07,360.4
2016,9,13,16,15,694.5,82.0,1.8,20.5,359.0,398.99,308.77
2016,9,13,16,30,659.0,77.0,1.8,20.0,308.0,337.55,257.77
2016,9,13,16,45,606.5,70.5,1.85,19.5,256.5,272.23,202.65
2016,9,13,17,0,554.0,64.0,1.9,19.0,205.0,212.33,151.12
2016,9,13,17,15,477.0,54.5,1.8,18.0,156.0,150.74,99.77
2016,9,13,17,30,400.0,45.0,1.7,17.0,107.0,98.46,58.22
2016,9,13,17,45,276.0,32.0,1.6,16.5,66.5,49.63,24.16
2016,9,13,18,0,152.0,19.0,1.5,16.0,26.0,15.25,0.0
2016,9,13,18,15,76.0,9.5,1.75,15.5,13.0,7.47,0.0
2016,9,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,45,17.5,4.0,0.9,11.5,4.5,0.0,0.0
2016,9,14,6,0,35.0,8.0,0.9,12.0,9.0,6.29,0.0
2016,9,14,6,15,143.0,25.5,1.1,12.5,41.5,26.78,8.29
2016,9,14,6,30,251.0,43.0,1.3,13.0,74.0,65.36,38.03
2016,9,14,6,45,335.5,57.5,1.55,13.5,119.5,110.86,73.03
2016,9,14,7,0,420.0,72.0,1.8,14.0,165.0,167.0,119.33
2016,9,14,7,15,478.5,82.0,1.75,14.5,215.0,221.86,166.8
2016,9,14,7,30,537.0,92.0,1.7,15.0,265.0,287.98,223.35
2016,9,14,7,45,580.0,100.0,1.7,15.5,315.5,348.31,274.54
2016,9,14,8,0,623.0,108.0,1.7,16.0,366.0,412.53,327.38
2016,9,14,8,15,653.5,114.0,1.6,16.5,414.5,471.86,374.49
2016,9,14,8,30,684.0,120.0,1.5,17.0,463.0,532.89,421.05
2016,9,14,8,45,709.0,124.0,1.45,18.0,508.5,589.84,462.23
2016,9,14,9,0,734.0,128.0,1.4,19.0,554.0,647.16,502.03
2016,9,14,9,15,751.5,132.0,1.4,19.0,594.5,699.11,538.9
2016,9,14,9,30,769.0,136.0,1.4,19.0,635.0,750.09,574.24
2016,9,14,9,45,639.5,190.5,1.4,19.5,621.0,731.95,557.24
2016,9,14,10,0,510.0,245.0,1.4,20.0,607.0,693.96,526.96
2016,9,14,10,15,704.5,173.5,1.4,20.5,694.0,819.17,615.73
2016,9,14,10,30,899.0,102.0,1.4,21.0,781.0,922.81,681.02
2016,9,14,10,45,704.5,195.5,1.45,21.5,736.5,880.93,650.89
2016,9,14,11,0,510.0,289.0,1.5,22.0,692.0,797.85,590.63
2016,9,14,11,15,715.0,196.5,1.6,22.0,771.5,919.6,677.26
2016,9,14,11,30,920.0,104.0,1.7,22.0,851.0,1008.88,734.52
2016,9,14,11,45,922.5,103.5,1.85,22.5,856.5,1017.58,739.4
2016,9,14,12,0,925.0,103.0,2.0,23.0,862.0,1022.41,742.81
2016,9,14,12,15,925.0,103.0,2.15,23.0,859.5,1021.42,744.01
2016,9,14,12,30,925.0,103.0,2.3,23.0,857.0,1016.53,742.79
2016,9,14,12,45,915.5,106.5,2.45,23.5,844.5,1002.27,734.1
2016,9,14,13,0,906.0,110.0,2.6,24.0,832.0,984.37,723.1
2016,9,14,13,15,682.5,201.0,2.75,24.0,737.5,873.97,651.69
2016,9,14,13,30,459.0,292.0,2.9,24.0,643.0,735.42,553.54
2016,9,14,13,45,456.5,283.0,3.05,24.0,622.0,710.36,538.2
2016,9,14,14,0,454.0,274.0,3.2,24.0,601.0,683.44,520.49
2016,9,14,14,15,449.0,263.0,3.3,23.5,574.0,650.89,499.25
2016,9,14,14,30,444.0,252.0,3.4,23.0,547.0,616.95,476.59
2016,9,14,14,45,643.5,172.5,3.5,23.0,572.5,675.79,523.94
2016,9,14,15,0,843.0,93.0,3.6,23.0,598.0,702.52,546.63
2016,9,14,15,15,825.0,90.0,3.65,22.5,553.5,647.14,506.34
2016,9,14,15,30,807.0,87.0,3.7,22.0,509.0,591.03,464.69
2016,9,14,15,45,784.5,83.0,3.8,22.0,460.5,531.01,417.9
2016,9,14,16,0,762.0,79.0,3.9,22.0,412.0,471.38,369.88
2016,9,14,16,15,727.0,74.5,3.85,21.5,360.5,406.48,316.71
2016,9,14,16,30,692.0,70.0,3.8,21.0,309.0,343.98,263.79
2016,9,14,16,45,644.0,63.5,3.8,20.5,257.0,278.21,207.22
2016,9,14,17,0,596.0,57.0,3.8,20.0,205.0,217.31,153.92
2016,9,14,17,15,517.0,49.0,3.7,19.0,155.5,154.15,100.78
2016,9,14,17,30,438.0,41.0,3.6,18.0,106.0,100.46,57.92
2016,9,14,17,45,308.0,29.0,3.55,17.5,65.5,49.61,22.41
2016,9,14,18,0,178.0,17.0,3.5,17.0,25.0,14.95,0.0
2016,9,14,18,15,89.0,8.5,3.55,16.5,12.5,6.69,0.0
2016,9,14,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,6,15,201.5,17.0,2.05,11.5,41.0,23.97,4.52
2016,9,15,6,30,403.0,34.0,2.2,12.0,82.0,76.94,41.18
2016,9,15,6,45,490.5,42.5,2.35,13.0,130.0,128.14,80.9
2016,9,15,7,0,578.0,51.0,2.5,14.0,178.0,190.09,132.89
2016,9,15,7,15,633.5,56.5,2.45,14.5,230.0,250.12,186.2
2016,9,15,7,30,689.0,62.0,2.4,15.0,282.0,316.39,244.42
2016,9,15,7,45,726.0,66.5,2.35,15.5,333.5,379.08,298.84
2016,9,15,8,0,763.0,71.0,2.3,16.0,385.0,444.66,353.73
2016,9,15,8,15,789.0,74.5,2.25,16.5,435.0,505.92,403.37
2016,9,15,8,30,815.0,78.0,2.2,17.0,485.0,568.07,451.78
2016,9,15,8,45,604.0,150.0,2.15,18.0,467.0,551.17,436.04
2016,9,15,9,0,393.0,222.0,2.1,19.0,449.0,486.76,383.89
2016,9,15,9,15,637.5,155.0,2.05,19.5,553.5,642.44,502.0
2016,9,15,9,30,882.0,88.0,2.0,20.0,658.0,778.45,598.52
2016,9,15,9,45,689.0,168.5,2.0,20.5,628.5,753.35,576.14
2016,9,15,10,0,496.0,249.0,2.0,21.0,599.0,688.37,525.23
2016,9,15,10,15,545.0,244.5,1.95,21.5,642.5,744.72,564.26
2016,9,15,10,30,594.0,240.0,1.9,22.0,686.0,801.43,601.58
2016,9,15,10,45,764.0,166.5,1.9,22.5,756.5,908.73,673.48
2016,9,15,11,0,934.0,93.0,1.9,23.0,827.0,988.1,722.18
2016,9,15,11,15,937.0,93.5,2.05,23.0,840.5,1006.07,734.18
2016,9,15,11,30,940.0,94.0,2.2,23.0,854.0,1020.24,744.5
2016,9,15,11,45,941.0,94.5,2.35,23.5,859.0,1028.58,749.73
2016,9,15,12,0,942.0,95.0,2.5,24.0,864.0,1032.96,752.53
2016,9,15,12,15,941.5,95.0,2.65,24.0,861.0,1031.38,753.05
2016,9,15,12,30,941.0,95.0,2.8,24.0,858.0,1025.82,751.11
2016,9,15,12,45,706.5,197.0,2.95,24.5,765.5,918.88,680.86
2016,9,15,13,0,472.0,299.0,3.1,25.0,673.0,778.25,581.25
2016,9,15,13,15,470.0,292.5,3.2,24.5,657.5,759.89,571.6
2016,9,15,13,30,468.0,286.0,3.3,24.0,642.0,739.39,559.43
2016,9,15,13,45,464.0,278.0,3.45,24.0,620.5,713.66,542.56
2016,9,15,14,0,460.0,270.0,3.6,24.0,599.0,686.14,524.2
2016,9,15,14,15,455.5,258.5,3.65,23.5,572.0,653.27,502.46
2016,9,15,14,30,451.0,247.0,3.7,23.0,545.0,618.96,479.3
2016,9,15,14,45,441.5,235.5,3.8,23.0,513.0,579.66,451.15
2016,9,15,15,0,432.0,224.0,3.9,23.0,481.0,539.66,421.98
2016,9,15,15,15,616.0,156.5,3.95,22.5,492.0,579.68,455.5
2016,9,15,15,30,800.0,89.0,4.0,22.0,503.0,589.86,465.07
2016,9,15,15,45,774.5,85.0,4.05,22.0,454.0,528.42,416.62
2016,9,15,16,0,749.0,81.0,4.1,22.0,405.0,467.72,367.6
2016,9,15,16,15,712.5,76.5,4.1,21.5,353.5,402.99,314.55
2016,9,15,16,30,676.0,72.0,4.1,21.0,302.0,340.59,261.71
2016,9,15,16,45,624.0,65.5,4.2,20.5,250.0,274.35,204.85
2016,9,15,17,0,572.0,59.0,4.3,20.0,198.0,213.5,151.74
2016,9,15,17,15,489.0,50.5,4.25,19.0,148.5,150.44,98.86
2016,9,15,17,30,406.0,42.0,4.2,18.0,99.0,97.41,56.63
2016,9,15,17,45,268.5,29.0,4.2,17.0,60.0,47.15,21.07
2016,9,15,18,0,131.0,16.0,4.2,16.0,21.0,13.25,0.0
2016,9,15,18,15,65.5,8.0,4.15,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,6,15,188.0,17.0,1.5,11.5,38.5,24.26,3.64
2016,9,16,6,30,376.0,34.0,1.6,12.0,77.0,75.76,41.03
2016,9,16,6,45,467.5,42.5,1.75,13.0,125.0,126.26,80.29
2016,9,16,7,0,559.0,51.0,1.9,14.0,173.0,188.01,131.92
2016,9,16,7,15,616.0,57.5,1.7,14.5,224.5,248.48,185.19
2016,9,16,7,30,673.0,64.0,1.5,15.0,276.0,315.11,242.93
2016,9,16,7,45,711.0,68.5,1.35,15.5,327.5,377.61,296.17
2016,9,16,8,0,749.0,73.0,1.2,16.0,379.0,442.96,349.48
2016,9,16,8,15,544.0,132.5,1.1,16.5,369.5,430.11,340.86
2016,9,16,8,30,339.0,192.0,1.0,17.0,360.0,386.03,306.24
2016,9,16,8,45,590.5,139.0,0.9,18.0,465.0,534.95,419.37
2016,9,16,9,0,842.0,86.0,0.8,19.0,570.0,680.82,523.15
2016,9,16,9,15,856.5,88.5,0.7,19.5,610.5,726.36,550.97
2016,9,16,9,30,871.0,91.0,0.6,20.0,651.0,776.14,580.22
2016,9,16,9,45,674.0,173.5,0.55,21.0,621.0,748.82,555.76
2016,9,16,10,0,477.0,256.0,0.5,22.0,591.0,681.32,503.62
2016,9,16,10,15,519.0,253.0,0.5,22.5,630.5,732.65,538.08
2016,9,16,10,30,561.0,250.0,0.5,23.0,670.0,784.05,570.32
2016,9,16,10,45,743.5,173.0,0.5,24.0,745.5,899.27,643.12
2016,9,16,11,0,926.0,96.0,0.5,25.0,821.0,986.45,691.94
2016,9,16,11,15,929.5,96.5,0.7,25.5,834.5,1004.7,704.23
2016,9,16,11,30,933.0,97.0,0.9,26.0,848.0,1019.19,715.24
2016,9,16,11,45,934.5,97.5,1.15,26.5,853.0,1027.88,723.57
2016,9,16,12,0,936.0,98.0,1.4,27.0,858.0,1032.64,729.23
2016,9,16,12,15,935.5,97.5,1.55,27.0,855.0,1030.43,730.25
2016,9,16,12,30,935.0,97.0,1.7,27.0,852.0,1024.28,728.86
2016,9,16,12,45,925.5,100.5,1.9,27.0,839.0,1009.77,722.87
2016,9,16,13,0,916.0,104.0,2.1,27.0,826.0,991.59,714.4
2016,9,16,13,15,714.5,185.0,2.2,27.0,740.5,891.32,651.33
2016,9,16,13,30,513.0,266.0,2.3,27.0,655.0,762.5,563.76
2016,9,16,13,45,511.5,256.5,2.4,27.0,633.0,736.37,548.2
2016,9,16,14,0,510.0,247.0,2.5,27.0,611.0,708.17,530.13
2016,9,16,14,15,506.0,236.5,2.55,27.0,583.0,675.01,508.05
2016,9,16,14,30,502.0,226.0,2.6,27.0,555.0,640.23,484.51
2016,9,16,14,45,499.0,211.5,2.7,27.0,522.5,600.9,457.57
2016,9,16,15,0,496.0,197.0,2.8,27.0,490.0,560.2,429.05
2016,9,16,15,15,479.5,187.5,2.85,26.5,452.5,514.21,396.36
2016,9,16,15,30,463.0,178.0,2.9,26.0,415.0,468.41,362.92
2016,9,16,15,45,611.5,128.0,3.0,26.0,408.5,482.53,373.77
2016,9,16,16,0,760.0,78.0,3.1,26.0,402.0,471.0,363.19
2016,9,16,16,15,724.0,73.0,3.15,25.0,350.5,405.12,310.91
2016,9,16,16,30,688.0,68.0,3.2,24.0,299.0,341.9,258.93
2016,9,16,16,45,635.5,62.0,3.3,23.5,247.0,275.29,202.58
2016,9,16,17,0,583.0,56.0,3.4,23.0,195.0,214.1,149.83
2016,9,16,17,15,499.5,47.5,3.5,22.0,145.5,150.26,96.94
2016,9,16,17,30,416.0,39.0,3.6,21.0,96.0,96.53,54.59
2016,9,16,17,45,275.0,26.5,3.7,20.0,57.0,45.51,18.37
2016,9,16,18,0,134.0,14.0,3.8,19.0,18.0,11.78,0.0
2016,9,16,18,15,67.0,7.0,3.85,18.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,6,15,186.5,16.5,1.65,12.5,37.5,24.58,2.29
2016,9,17,6,30,373.0,33.0,1.7,13.0,75.0,76.22,41.05
2016,9,17,6,45,468.0,41.5,1.8,13.5,123.0,127.43,81.12
2016,9,17,7,0,563.0,50.0,1.9,14.0,171.0,190.34,133.91
2016,9,17,7,15,620.0,56.0,1.75,14.5,222.5,250.74,187.28
2016,9,17,7,30,677.0,62.0,1.6,15.0,274.0,317.41,245.24
2016,9,17,7,45,716.0,66.0,1.5,16.0,325.5,379.99,298.22
2016,9,17,8,0,755.0,70.0,1.4,17.0,377.0,445.65,351.4
2016,9,17,8,15,782.0,73.5,1.25,17.5,426.0,507.1,399.48
2016,9,17,8,30,809.0,77.0,1.1,18.0,475.0,569.56,445.98
2016,9,17,8,45,829.0,79.5,1.0,19.0,521.0,627.14,486.17
2016,9,17,9,0,849.0,82.0,0.9,20.0,567.0,678.61,520.24
2016,9,17,9,15,863.5,84.0,0.8,20.5,607.5,729.67,552.66
2016,9,17,9,30,878.0,86.0,0.7,21.0,648.0,779.19,581.71
2016,9,17,9,45,688.5,166.0,0.65,22.0,621.0,755.85,560.36
2016,9,17,10,0,499.0,246.0,0.6,23.0,594.0,692.48,511.16
2016,9,17,10,15,708.5,168.0,0.6,23.5,684.0,825.03,601.84
2016,9,17,10,30,918.0,90.0,0.6,24.0,774.0,935.61,668.14
2016,9,17,10,45,923.5,90.5,0.6,25.0,794.5,962.82,679.92
2016,9,17,11,0,929.0,91.0,0.6,26.0,815.0,986.57,690.69
2016,9,17,11,15,932.0,91.5,0.7,26.5,828.0,1004.3,701.39
2016,9,17,11,30,935.0,92.0,0.8,27.0,841.0,1018.25,709.95
2016,9,17,11,45,936.0,92.5,0.95,27.5,846.0,1026.38,716.14
2016,9,17,12,0,937.0,93.0,1.1,28.0,851.0,1030.58,719.98
2016,9,17,12,15,936.5,92.5,1.25,28.0,847.5,1028.26,721.3
2016,9,17,12,30,936.0,92.0,1.4,28.0,844.0,1022.0,720.22
2016,9,17,12,45,923.0,97.0,1.55,28.5,830.0,1005.65,711.43
2016,9,17,13,0,910.0,102.0,1.7,29.0,816.0,985.7,700.36
2016,9,17,13,15,905.0,101.0,1.85,29.0,796.5,963.51,689.11
2016,9,17,13,30,900.0,100.0,2.0,29.0,777.0,937.86,675.45
2016,9,17,13,45,892.5,99.0,2.15,29.0,750.5,906.68,657.96
2016,9,17,14,0,885.0,98.0,2.3,29.0,724.0,872.46,638.19
2016,9,17,14,15,874.5,96.0,2.4,28.5,690.5,831.89,614.66
2016,9,17,14,30,864.0,94.0,2.5,28.0,657.0,788.89,589.02
2016,9,17,14,45,849.5,92.0,2.7,28.0,617.0,747.83,563.61
2016,9,17,15,0,835.0,90.0,2.9,28.0,577.0,697.25,529.84
2016,9,17,15,15,816.0,87.0,3.0,27.5,532.5,641.32,491.01
2016,9,17,15,30,797.0,84.0,3.1,27.0,488.0,584.82,450.35
2016,9,17,15,45,769.5,81.0,3.25,26.5,439.5,523.35,404.55
2016,9,17,16,0,742.0,78.0,3.4,26.0,391.0,462.82,357.66
2016,9,17,16,15,705.5,73.0,3.45,25.5,340.0,397.64,305.34
2016,9,17,16,30,669.0,68.0,3.5,25.0,289.0,335.34,253.53
2016,9,17,16,45,615.5,62.0,3.55,24.5,237.5,269.47,197.86
2016,9,17,17,0,562.0,56.0,3.6,24.0,186.0,209.17,146.02
2016,9,17,17,15,477.0,47.0,3.6,23.0,138.0,145.81,93.78
2016,9,17,17,30,392.0,38.0,3.6,22.0,90.0,92.8,52.17
2016,9,17,17,45,251.0,25.0,3.65,21.0,52.5,42.51,15.56
2016,9,17,18,0,110.0,12.0,3.7,20.0,15.0,10.15,0.0
2016,9,17,18,15,55.0,6.0,3.65,19.0,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,6,15,189.5,15.5,0.65,14.5,36.5,24.66,0.47
2016,9,18,6,30,379.0,31.0,0.6,15.0,73.0,76.81,40.63
2016,9,18,6,45,471.5,39.5,0.6,16.0,120.5,128.2,80.63
2016,9,18,7,0,564.0,48.0,0.6,17.0,168.0,191.01,132.33
2016,9,18,7,15,620.5,54.0,0.55,17.5,219.0,251.43,184.46
2016,9,18,7,30,677.0,60.0,0.5,18.0,270.0,318.09,240.76
2016,9,18,7,45,715.0,64.0,0.45,19.0,321.0,380.3,291.63
2016,9,18,8,0,753.0,68.0,0.4,20.0,372.0,445.48,342.43
2016,9,18,8,15,780.0,71.5,0.6,21.0,421.0,506.85,390.17
2016,9,18,8,30,807.0,75.0,0.8,22.0,470.0,569.22,437.03
2016,9,18,8,45,826.5,77.5,1.0,23.0,515.0,626.37,478.62
2016,9,18,9,0,846.0,80.0,1.2,24.0,560.0,677.36,514.81
2016,9,18,9,15,860.5,82.0,1.3,25.0,600.5,728.26,548.02
2016,9,18,9,30,875.0,84.0,1.4,26.0,641.0,777.63,578.49
2016,9,18,9,45,690.5,163.0,1.5,27.0,617.0,757.13,560.97
2016,9,18,10,0,506.0,242.0,1.6,28.0,593.0,696.73,514.8
2016,9,18,10,15,516.0,245.5,1.6,28.5,616.5,727.15,534.54
2016,9,18,10,30,526.0,249.0,1.6,29.0,640.0,755.95,552.1
2016,9,18,10,45,526.5,257.0,1.65,30.0,657.0,778.62,564.47
2016,9,18,11,0,527.0,265.0,1.7,31.0,674.0,798.94,575.21
2016,9,18,11,15,527.0,270.0,1.7,31.5,684.5,813.37,582.83
2016,9,18,11,30,527.0,275.0,1.7,32.0,695.0,825.28,588.86
2016,9,18,11,45,527.0,277.0,1.75,32.5,699.0,831.62,591.92
2016,9,18,12,0,527.0,279.0,1.8,33.0,703.0,835.33,593.4
2016,9,18,12,15,527.0,277.5,1.75,33.0,700.5,832.92,591.42
2016,9,18,12,30,527.0,276.0,1.7,33.0,698.0,827.89,587.89
2016,9,18,12,45,728.5,182.5,1.7,33.0,756.5,931.03,656.87
2016,9,18,13,0,930.0,89.0,1.7,33.0,815.0,992.66,694.45
2016,9,18,13,15,925.5,88.5,1.7,33.0,795.5,971.02,681.03
2016,9,18,13,30,921.0,88.0,1.7,33.0,776.0,945.82,666.34
2016,9,18,13,45,914.5,86.5,1.7,33.0,749.5,914.34,647.74
2016,9,18,14,0,908.0,85.0,1.7,33.0,723.0,879.71,627.09
2016,9,18,14,15,898.5,83.5,1.75,33.0,690.0,839.63,603.32
2016,9,18,14,30,889.0,82.0,1.8,33.0,657.0,797.0,577.58
2016,9,18,14,45,876.0,80.0,1.9,33.0,617.5,748.89,548.17
2016,9,18,15,0,863.0,78.0,2.0,33.0,578.0,699.01,516.65
2016,9,18,15,15,845.0,75.5,2.05,32.5,533.0,643.8,479.6
2016,9,18,15,30,827.0,73.0,2.1,32.0,488.0,592.16,443.58
2016,9,18,15,45,802.5,70.0,2.2,31.5,439.5,530.9,399.49
2016,9,18,16,0,778.0,67.0,2.3,31.0,391.0,470.25,353.99
2016,9,18,16,15,743.0,63.0,2.1,30.0,340.0,404.85,303.1
2016,9,18,16,30,708.0,59.0,1.9,29.0,289.0,341.96,252.28
2016,9,18,16,45,655.5,53.5,1.75,28.5,237.5,274.79,196.65
2016,9,18,17,0,603.0,48.0,1.6,28.0,186.0,212.99,144.51
2016,9,18,17,15,519.0,40.5,1.65,26.5,137.0,148.56,92.53
2016,9,18,17,30,435.0,33.0,1.7,25.0,88.0,94.56,50.77
2016,9,18,17,45,284.0,22.0,1.8,24.0,51.0,42.23,12.44
2016,9,18,18,0,133.0,11.0,1.9,23.0,14.0,9.61,0.0
2016,9,18,18,15,66.5,5.5,2.1,22.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,19,6,15,164.0,16.0,2.05,16.5,34.0,24.51,0.0
2016,9,19,6,30,328.0,32.0,2.3,17.0,68.0,73.31,39.27
2016,9,19,6,45,419.5,42.5,2.55,17.5,113.5,123.47,78.76
2016,9,19,7,0,511.0,53.0,2.8,18.0,159.0,185.04,130.04
2016,9,19,7,15,570.0,60.0,2.6,18.5,209.5,244.32,181.76
2016,9,19,7,30,629.0,67.0,2.4,19.0,260.0,310.04,238.27
2016,9,19,7,45,670.0,72.0,2.25,20.0,310.5,372.09,290.31
2016,9,19,8,0,711.0,77.0,2.1,21.0,361.0,437.07,342.57
2016,9,19,8,15,739.5,81.0,2.05,22.0,409.5,497.71,389.66
2016,9,19,8,30,768.0,85.0,2.0,23.0,458.0,559.59,435.68
2016,9,19,8,45,790.5,87.5,1.95,24.0,503.5,616.92,476.5
2016,9,19,9,0,813.0,90.0,1.9,25.0,549.0,674.13,515.58
2016,9,19,9,15,828.0,92.5,1.9,25.5,589.0,725.37,550.12
2016,9,19,9,30,843.0,95.0,1.9,26.0,629.0,775.19,581.55
2016,9,19,9,45,853.0,97.5,1.9,27.0,663.0,810.52,601.44
2016,9,19,10,0,863.0,100.0,1.9,28.0,697.0,851.39,624.77
2016,9,19,10,15,871.0,101.5,1.95,28.5,724.5,886.9,645.88
2016,9,19,10,30,879.0,103.0,2.0,29.0,752.0,919.54,665.0
2016,9,19,10,45,886.5,103.5,2.05,29.5,773.0,947.59,681.09
2016,9,19,11,0,894.0,104.0,2.1,30.0,794.0,972.4,695.1
