Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,15,897.5,104.5,2.2,30.0,806.5,989.93,706.51
2016,9,19,11,30,901.0,105.0,2.3,30.0,819.0,1003.82,715.81
2016,9,19,11,45,904.0,104.5,2.45,30.5,824.5,1012.45,720.98
2016,9,19,12,0,907.0,104.0,2.6,31.0,830.0,1017.28,723.88
2016,9,19,12,15,906.5,103.5,2.7,31.0,827.0,1014.83,723.29
2016,9,19,12,30,906.0,103.0,2.8,31.0,824.0,1008.55,720.44
2016,9,19,12,45,898.5,105.5,2.95,31.5,811.0,994.86,711.96
2016,9,19,13,0,891.0,108.0,3.1,32.0,798.0,977.58,701.25
2016,9,19,13,15,886.0,107.0,3.25,31.5,779.0,955.53,690.27
2016,9,19,13,30,881.0,106.0,3.4,31.0,760.0,930.1,676.97
2016,9,19,13,45,876.0,103.0,3.55,31.0,734.5,899.33,658.61
2016,9,19,14,0,871.0,100.0,3.7,31.0,709.0,865.45,637.99
2016,9,19,14,15,860.5,98.5,3.8,30.5,675.5,825.66,614.12
2016,9,19,14,30,850.0,97.0,3.9,30.0,642.0,791.67,593.89
2016,9,19,14,45,839.5,93.0,4.05,30.0,603.5,743.85,562.65
2016,9,19,15,0,829.0,89.0,4.2,30.0,565.0,694.17,528.69
2016,9,19,15,15,809.5,86.0,4.25,29.5,520.5,638.03,489.04
2016,9,19,15,30,790.0,83.0,4.3,29.0,476.0,581.39,447.74
2016,9,19,15,45,768.0,78.5,4.35,28.5,428.5,521.62,402.7
2016,9,19,16,0,746.0,74.0,4.4,28.0,381.0,462.29,356.34
2016,9,19,16,15,709.0,69.5,4.35,27.0,330.0,397.08,304.38
2016,9,19,16,30,672.0,65.0,4.3,26.0,279.0,334.83,252.9
2016,9,19,16,45,621.5,58.0,4.25,25.5,228.5,268.69,196.72
2016,9,19,17,0,571.0,51.0,4.2,25.0,178.0,207.85,144.16
2016,9,19,17,15,482.5,42.5,4.05,24.0,130.0,143.68,91.27
2016,9,19,17,30,394.0,34.0,3.9,23.0,82.0,90.31,49.34
2016,9,19,17,45,245.0,21.5,3.8,22.0,46.5,39.01,9.2
2016,9,19,18,0,96.0,9.0,3.7,21.0,11.0,7.85,0.0
2016,9,19,18,15,48.0,4.5,3.7,20.5,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,20,6,15,168.0,16.5,3.75,13.5,34.0,25.91,0.0
2016,9,20,6,30,336.0,33.0,3.9,14.0,68.0,76.63,41.74
2016,9,20,6,45,441.5,42.0,4.1,14.5,116.0,128.92,83.38
2016,9,20,7,0,547.0,51.0,4.3,15.0,164.0,194.28,138.38
2016,9,20,7,15,606.5,57.5,4.25,15.5,215.0,255.58,193.08
2016,9,20,7,30,666.0,64.0,4.2,16.0,266.0,323.32,252.78
2016,9,20,7,45,709.0,67.5,4.2,16.5,317.5,386.65,308.05
2016,9,20,8,0,752.0,71.0,4.2,17.0,369.0,453.73,364.68
2016,9,20,8,15,778.5,74.5,4.15,17.5,418.0,514.96,414.88
2016,9,20,8,30,805.0,78.0,4.1,18.0,467.0,577.12,464.07
2016,9,20,8,45,827.0,80.0,4.1,18.5,512.5,635.33,508.76
2016,9,20,9,0,849.0,82.0,4.1,19.0,558.0,687.34,547.62
2016,9,20,9,15,863.0,84.0,4.1,19.5,598.5,737.99,583.15
2016,9,20,9,30,877.0,86.0,4.1,20.0,639.0,787.05,616.06
2016,9,20,9,45,886.5,88.0,4.15,20.5,673.0,830.54,644.69
2016,9,20,10,0,896.0,90.0,4.2,21.0,707.0,871.56,671.25
2016,9,20,10,15,903.5,91.5,4.2,21.5,734.0,907.59,693.81
2016,9,20,10,30,911.0,93.0,4.2,22.0,761.0,940.59,714.09
2016,9,20,10,45,916.5,93.0,4.25,22.5,781.5,966.9,729.95
2016,9,20,11,0,922.0,93.0,4.3,23.0,802.0,989.75,743.48
2016,9,20,11,15,925.0,94.0,4.35,23.0,814.5,1007.69,755.19
2016,9,20,11,30,928.0,95.0,4.4,23.0,827.0,1021.85,764.52
2016,9,20,11,45,928.5,95.0,4.5,23.5,831.0,1028.64,767.78
2016,9,20,12,0,929.0,95.0,4.6,24.0,835.0,1031.5,768.95
2016,9,20,12,15,721.5,187.5,4.65,24.0,760.5,945.84,711.41
2016,9,20,12,30,514.0,280.0,4.7,24.0,686.0,822.56,623.29
2016,9,20,12,45,511.0,276.5,4.8,24.0,675.5,810.02,616.02
2016,9,20,13,0,508.0,273.0,4.9,24.0,665.0,795.06,606.37
2016,9,20,13,15,499.5,271.5,4.95,24.0,649.0,774.59,592.41
2016,9,20,13,30,491.0,270.0,5.0,24.0,633.0,752.12,576.98
2016,9,20,13,45,511.5,251.5,5.1,24.0,617.5,737.02,567.89
2016,9,20,14,0,532.0,233.0,5.2,24.0,602.0,718.59,556.23
2016,9,20,14,15,477.5,241.0,5.25,23.5,560.0,660.81,514.69
2016,9,20,14,30,423.0,249.0,5.3,23.0,518.0,604.48,473.62
2016,9,20,14,45,498.0,206.0,5.35,23.0,504.0,599.23,472.22
2016,9,20,15,0,573.0,163.0,5.4,23.0,490.0,585.1,463.46
2016,9,20,15,15,544.5,157.0,5.35,22.5,447.5,531.15,422.68
2016,9,20,15,30,516.0,151.0,5.3,22.0,405.0,478.35,382.0
2016,9,20,15,45,627.0,113.0,5.3,21.5,390.0,480.3,383.84
2016,9,20,16,0,738.0,75.0,5.3,21.0,375.0,460.05,366.48
2016,9,20,16,15,699.5,70.0,5.2,20.5,324.0,394.02,311.16
2016,9,20,16,30,661.0,65.0,5.1,20.0,273.0,331.3,257.07
2016,9,20,16,45,603.5,59.0,5.05,19.5,222.0,264.48,198.87
2016,9,20,17,0,546.0,53.0,5.0,19.0,171.0,203.75,145.23
2016,9,20,17,15,454.5,44.0,4.9,18.0,124.0,139.94,91.49
2016,9,20,17,30,363.0,35.0,4.8,17.0,77.0,87.34,49.14
2016,9,20,17,45,181.5,17.5,4.75,16.5,38.5,30.92,3.73
2016,9,20,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,6,15,156.5,16.5,4.7,12.5,32.5,25.91,0.0
2016,9,21,6,30,313.0,33.0,4.9,13.0,65.0,75.24,41.36
2016,9,21,6,45,420.5,42.5,5.1,13.5,112.0,127.28,83.3
2016,9,21,7,0,528.0,52.0,5.3,14.0,159.0,192.67,138.63
2016,9,21,7,15,589.5,58.5,5.35,14.0,210.0,253.67,193.81
2016,9,21,7,30,651.0,65.0,5.4,14.0,261.0,321.35,254.61
2016,9,21,7,45,337.5,105.5,5.5,14.5,208.5,260.1,211.32
2016,9,21,8,0,24.0,146.0,5.6,15.0,156.0,129.89,104.36
2016,9,21,8,15,184.0,165.0,5.6,15.5,252.5,253.64,208.05
2016,9,21,8,30,344.0,184.0,5.6,16.0,349.0,390.09,319.97
2016,9,21,8,45,214.5,214.0,5.7,16.5,320.0,341.06,278.35
2016,9,21,9,0,85.0,244.0,5.8,17.0,291.0,277.15,223.83
2016,9,21,9,15,479.5,166.0,5.85,17.0,463.5,542.92,442.79
2016,9,21,9,30,874.0,88.0,5.9,17.0,636.0,789.66,634.88
2016,9,21,9,45,678.0,167.5,6.0,17.5,606.5,759.07,607.77
2016,9,21,10,0,482.0,247.0,6.1,18.0,577.0,687.6,548.31
2016,9,21,10,15,699.5,170.0,6.1,18.0,670.0,829.26,658.49
2016,9,21,10,30,917.0,93.0,6.1,18.0,763.0,948.68,744.23
2016,9,21,10,45,924.5,93.5,6.15,18.0,784.5,977.47,763.76
2016,9,21,11,0,932.0,94.0,6.2,18.0,806.0,1002.85,781.37
2016,9,21,11,15,936.0,94.5,6.15,18.0,819.5,1021.29,793.48
2016,9,21,11,30,940.0,95.0,6.1,18.0,833.0,1035.93,803.02
2016,9,21,11,45,752.5,181.5,6.05,18.0,774.5,971.57,756.59
2016,9,21,12,0,565.0,268.0,6.0,18.0,716.0,867.35,678.63
2016,9,21,12,15,568.0,265.5,6.05,18.0,714.0,866.61,679.0
2016,9,21,12,30,571.0,263.0,6.1,18.0,712.0,863.09,676.92
2016,9,21,12,45,566.5,262.5,6.15,18.5,702.5,851.49,667.56
2016,9,21,13,0,562.0,262.0,6.2,19.0,693.0,837.29,656.42
2016,9,21,13,15,571.0,249.0,6.25,19.0,677.5,820.73,645.43
2016,9,21,13,30,580.0,236.0,6.3,19.0,662.0,801.24,632.27
2016,9,21,13,45,510.0,251.5,6.4,19.0,616.0,737.01,583.89
2016,9,21,14,0,440.0,267.0,6.5,19.0,570.0,673.75,535.73
2016,9,21,14,15,438.0,254.0,6.5,18.5,543.5,641.78,513.35
2016,9,21,14,30,436.0,241.0,6.5,18.0,517.0,608.28,489.34
2016,9,21,14,45,436.0,224.5,6.55,18.0,486.0,571.6,461.76
2016,9,21,15,0,436.0,208.0,6.6,18.0,455.0,533.51,432.62
2016,9,21,15,15,641.0,142.5,6.55,17.5,472.0,588.76,479.59
2016,9,21,15,30,846.0,77.0,6.5,17.0,489.0,610.78,498.79
2016,9,21,15,45,823.5,73.0,6.45,17.0,439.5,548.26,447.04
2016,9,21,16,0,801.0,69.0,6.4,17.0,390.0,486.11,394.39
2016,9,21,16,15,763.5,64.5,6.25,16.5,337.5,417.51,335.61
2016,9,21,16,30,726.0,60.0,6.1,16.0,285.0,351.67,277.43
2016,9,21,16,45,670.5,54.0,6.0,16.0,232.0,281.69,214.5
2016,9,21,17,0,615.0,48.0,5.9,16.0,179.0,217.42,156.05
2016,9,21,17,15,518.5,40.0,5.7,15.5,129.0,149.46,97.54
2016,9,21,17,30,422.0,32.0,5.5,15.0,79.0,93.13,51.2
2016,9,21,17,45,211.0,16.0,5.35,14.5,39.5,31.7,0.0
2016,9,21,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,159.0,16.0,3.0,11.5,31.5,26.29,0.0
2016,9,22,6,30,318.0,32.0,3.3,12.0,63.0,76.46,41.86
2016,9,22,6,45,422.0,41.5,3.6,12.5,110.0,128.48,84.48
2016,9,22,7,0,526.0,51.0,3.9,13.0,157.0,193.4,139.72
2016,9,22,7,15,588.5,58.0,3.85,13.5,208.0,255.25,195.14
2016,9,22,7,30,651.0,65.0,3.8,14.0,259.0,323.93,255.85
2016,9,22,7,45,698.5,68.5,3.8,14.5,311.5,388.37,312.17
2016,9,22,8,0,746.0,72.0,3.8,15.0,364.0,457.35,370.48
2016,9,22,8,15,775.0,76.0,3.7,15.5,413.5,520.27,422.01
2016,9,22,8,30,804.0,80.0,3.6,16.0,463.0,584.4,472.59
2016,9,22,8,45,609.0,143.5,3.5,16.5,449.5,565.69,455.63
2016,9,22,9,0,414.0,207.0,3.4,17.0,436.0,515.34,413.47
2016,9,22,9,15,648.5,147.0,3.4,17.5,536.5,660.47,526.43
2016,9,22,9,30,883.0,87.0,3.4,18.0,637.0,798.42,626.79
2016,9,22,9,45,729.5,149.5,3.4,18.5,620.5,785.71,614.13
2016,9,22,10,0,576.0,212.0,3.4,19.0,604.0,735.48,573.43
2016,9,22,10,15,569.0,226.0,3.4,19.0,626.0,763.26,592.85
2016,9,22,10,30,562.0,240.0,3.4,19.0,648.0,788.34,609.63
2016,9,22,10,45,752.5,164.5,3.45,19.5,727.0,913.74,698.46
2016,9,22,11,0,943.0,89.0,3.5,20.0,806.0,1010.35,761.74
2016,9,22,11,15,731.0,186.0,3.5,20.0,747.5,943.23,714.76
2016,9,22,11,30,519.0,283.0,3.5,20.0,689.0,833.15,634.91
2016,9,22,11,45,528.0,278.0,3.55,20.5,692.5,841.11,640.46
2016,9,22,12,0,537.0,273.0,3.6,21.0,696.0,846.47,643.41
2016,9,22,12,15,537.5,271.0,3.55,21.0,693.0,843.77,641.33
2016,9,22,12,30,538.0,269.0,3.5,21.0,690.0,838.41,637.55
2016,9,22,12,45,738.0,180.5,3.45,21.0,748.5,945.47,714.6
2016,9,22,13,0,938.0,92.0,3.4,21.0,807.0,1010.65,757.96
2016,9,22,13,15,933.0,91.0,3.35,21.0,787.0,987.44,742.09
2016,9,22,13,30,928.0,90.0,3.3,21.0,767.0,960.68,724.65
2016,9,22,13,45,919.5,89.5,3.25,21.5,739.5,927.93,701.83
2016,9,22,14,0,911.0,89.0,3.2,22.0,712.0,892.13,676.99
2016,9,22,14,15,900.5,87.0,3.2,21.5,677.5,850.2,650.72
2016,9,22,14,30,890.0,85.0,3.2,21.0,643.0,805.8,622.37
2016,9,22,14,45,874.0,83.5,3.2,21.0,602.5,755.58,588.28
2016,9,22,15,0,858.0,82.0,3.2,21.0,562.0,703.87,552.37
2016,9,22,15,15,838.0,79.5,3.3,20.5,516.5,652.61,515.48
2016,9,22,15,30,818.0,77.0,3.4,20.0,471.0,594.65,472.36
2016,9,22,15,45,786.0,74.5,3.55,20.0,421.0,529.84,421.66
2016,9,22,16,0,754.0,72.0,3.7,20.0,371.0,466.43,370.32
2016,9,22,16,15,714.0,67.5,3.75,19.5,319.5,399.23,314.82
2016,9,22,16,30,674.0,63.0,3.8,19.0,268.0,335.59,260.31
2016,9,22,16,45,608.0,57.5,3.9,18.5,216.0,265.64,199.84
2016,9,22,17,0,542.0,52.0,4.0,18.0,164.0,202.77,144.65
2016,9,22,17,15,442.0,42.5,4.1,17.0,116.5,136.94,89.45
2016,9,22,17,30,342.0,33.0,4.2,16.0,69.0,83.44,46.0
2016,9,22,17,45,171.0,16.5,4.3,15.0,34.5,29.24,0.0
2016,9,22,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,15,187.5,13.5,1.45,10.5,31.5,26.67,0.0
2016,9,23,6,30,375.0,27.0,1.7,11.0,63.0,81.1,42.82
2016,9,23,6,45,472.0,35.5,2.0,12.0,109.5,134.5,87.47
2016,9,23,7,0,569.0,44.0,2.3,13.0,156.0,199.93,143.51
2016,9,23,7,15,627.0,49.5,2.4,13.5,206.5,261.36,198.83
2016,9,23,7,30,685.0,55.0,2.5,14.0,257.0,329.05,258.79
2016,9,23,7,45,722.5,59.5,2.6,15.0,307.5,392.42,313.59
2016,9,23,8,0,760.0,64.0,2.7,16.0,358.0,458.7,368.72
2016,9,23,8,15,786.0,67.0,2.8,16.5,406.5,519.54,418.39
2016,9,23,8,30,812.0,70.0,2.9,17.0,455.0,581.23,467.05
2016,9,23,8,45,831.5,72.5,3.05,18.0,499.5,633.45,506.4
2016,9,23,9,0,851.0,75.0,3.2,19.0,544.0,689.58,547.28
2016,9,23,9,15,865.0,77.0,3.2,19.5,583.5,740.22,581.61
2016,9,23,9,30,879.0,79.0,3.2,20.0,623.0,789.26,614.05
2016,9,23,9,45,889.5,80.0,3.25,20.5,657.0,832.41,642.06
2016,9,23,10,0,900.0,81.0,3.3,21.0,691.0,873.14,668.08
2016,9,23,10,15,907.0,82.0,3.3,21.5,717.5,908.11,689.55
2016,9,23,10,30,914.0,83.0,3.3,22.0,744.0,940.01,708.76
2016,9,23,10,45,919.0,84.0,3.35,22.5,764.0,966.79,724.76
2016,9,23,11,0,924.0,85.0,3.4,23.0,784.0,990.09,738.44
2016,9,23,11,15,926.5,85.5,3.45,23.0,795.5,1006.77,749.21
2016,9,23,11,30,929.0,86.0,3.5,23.0,807.0,1019.68,757.64
2016,9,23,11,45,928.0,87.0,3.55,23.5,810.5,1025.82,760.27
2016,9,23,12,0,927.0,88.0,3.6,24.0,814.0,1028.03,760.49
2016,9,23,12,15,925.5,87.5,3.65,24.0,810.0,1024.16,758.35
2016,9,23,12,30,924.0,87.0,3.7,24.0,806.0,1016.4,753.81
2016,9,23,12,45,918.0,88.0,3.75,24.0,793.0,1002.06,745.05
2016,9,23,13,0,912.0,89.0,3.8,24.0,780.0,984.06,733.97
2016,9,23,13,15,907.0,88.5,3.8,23.5,760.5,961.79,721.19
2016,9,23,13,30,902.0,88.0,3.8,23.0,741.0,936.07,706.07
2016,9,23,13,45,893.5,87.0,3.8,23.0,714.0,903.37,684.78
2016,9,23,14,0,885.0,86.0,3.8,23.0,687.0,867.73,661.41
2016,9,23,14,15,611.0,173.5,3.85,22.5,579.0,716.26,555.15
2016,9,23,14,30,337.0,261.0,3.9,22.0,471.0,535.6,419.21
2016,9,23,14,45,588.5,169.0,3.95,22.0,507.0,641.13,503.89
2016,9,23,15,0,840.0,77.0,4.0,22.0,543.0,686.71,541.66
2016,9,23,15,15,821.0,74.5,4.05,21.5,498.5,636.81,504.56
2016,9,23,15,30,802.0,72.0,4.1,21.0,454.0,580.34,461.97
2016,9,23,15,45,773.5,69.5,4.15,21.0,406.0,518.35,412.85
2016,9,23,16,0,745.0,67.0,4.2,21.0,358.0,457.45,363.04
2016,9,23,16,15,706.0,62.5,4.25,20.5,307.5,391.27,308.19
2016,9,23,16,30,667.0,58.0,4.3,20.0,257.0,328.14,254.02
2016,9,23,16,45,608.5,52.0,4.35,19.5,206.5,260.87,195.48
2016,9,23,17,0,550.0,46.0,4.4,19.0,156.0,199.65,141.34
2016,9,23,17,15,452.0,37.5,4.5,18.0,110.0,134.78,86.81
2016,9,23,17,30,354.0,29.0,4.6,17.0,64.0,82.01,43.41
2016,9,23,17,45,177.0,14.5,4.75,16.5,32.0,27.87,0.0
2016,9,23,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,199.0,12.5,1.95,13.5,31.0,23.85,0.0
2016,9,24,6,30,398.0,25.0,2.3,14.0,62.0,83.76,42.8
2016,9,24,6,45,496.5,32.5,2.65,15.0,109.0,138.33,88.69
2016,9,24,7,0,595.0,40.0,3.0,16.0,156.0,204.97,145.55
2016,9,24,7,15,653.0,45.5,3.05,16.5,207.0,268.15,202.16
2016,9,24,7,30,711.0,51.0,3.1,17.0,258.0,337.46,263.16
2016,9,24,7,45,749.0,54.5,3.2,17.5,309.5,401.49,318.83
2016,9,24,8,0,787.0,58.0,3.3,18.0,361.0,468.42,374.98
2016,9,24,8,15,813.5,61.0,3.35,18.5,410.0,527.3,423.03
2016,9,24,8,30,840.0,64.0,3.4,19.0,459.0,589.96,472.22
2016,9,24,8,45,859.5,66.0,3.45,20.0,504.5,647.38,514.86
2016,9,24,9,0,879.0,68.0,3.5,21.0,550.0,704.23,555.21
2016,9,24,9,15,893.0,69.5,3.55,21.5,590.0,755.5,589.79
2016,9,24,9,30,907.0,71.0,3.6,22.0,630.0,805.08,622.61
2016,9,24,9,45,920.5,71.0,3.65,23.0,665.0,850.55,650.78
2016,9,24,10,0,934.0,71.0,3.7,24.0,700.0,893.72,676.87
2016,9,24,10,15,941.5,72.0,3.7,24.5,727.5,930.1,699.0
2016,9,24,10,30,949.0,73.0,3.7,25.0,755.0,963.31,718.83
2016,9,24,10,45,954.0,73.5,3.7,25.5,775.5,990.25,734.34
2016,9,24,11,0,959.0,74.0,3.7,26.0,796.0,1013.57,747.45
2016,9,24,11,15,962.5,74.5,3.65,26.5,808.5,1031.66,756.79
2016,9,24,11,30,966.0,75.0,3.6,27.0,821.0,1045.86,763.65
2016,9,24,11,45,967.0,75.0,3.6,27.5,825.5,1053.01,766.42
2016,9,24,12,0,968.0,75.0,3.6,28.0,830.0,1056.09,766.76
2016,9,24,12,15,967.5,75.0,3.55,28.0,826.0,1053.59,764.81
2016,9,24,12,30,967.0,75.0,3.5,28.0,822.0,1047.02,760.43
2016,9,24,12,45,955.0,80.0,3.5,28.0,808.5,1030.87,750.41
2016,9,24,13,0,943.0,85.0,3.5,28.0,795.0,1011.0,738.13
2016,9,24,13,15,938.0,84.0,3.45,28.0,775.0,987.5,723.23
2016,9,24,13,30,933.0,83.0,3.4,28.0,755.0,960.43,706.06
2016,9,24,13,45,925.5,82.0,3.4,28.5,727.5,927.72,684.13
2016,9,24,14,0,918.0,81.0,3.4,29.0,700.0,891.89,660.16
2016,9,24,14,15,907.5,79.5,3.35,28.5,666.0,850.1,634.37
2016,9,24,14,30,897.0,78.0,3.3,28.0,632.0,805.83,606.6
2016,9,24,14,45,883.0,76.0,3.25,28.0,591.5,756.15,573.5
2016,9,24,15,0,869.0,74.0,3.2,28.0,551.0,704.79,538.83
2016,9,24,15,15,849.5,71.5,3.15,27.5,505.5,647.87,498.63
2016,9,24,15,30,830.0,69.0,3.1,27.0,460.0,594.88,459.74
2016,9,24,15,45,802.5,66.0,3.05,27.0,411.0,531.42,411.01
2016,9,24,16,0,775.0,63.0,3.0,27.0,362.0,468.93,361.49
2016,9,24,16,15,736.0,59.0,2.6,26.0,310.5,401.59,307.39
2016,9,24,16,30,697.0,55.0,2.2,25.0,259.0,337.25,253.84
2016,9,24,16,45,636.0,49.5,1.85,24.0,207.5,267.64,195.2
2016,9,24,17,0,575.0,44.0,1.5,23.0,156.0,204.46,141.0
2016,9,24,17,15,473.0,35.5,1.55,22.0,109.0,137.55,86.2
2016,9,24,17,30,371.0,27.0,1.6,21.0,62.0,82.96,41.58
2016,9,24,17,45,185.5,13.5,1.65,20.0,31.0,23.99,0.0
2016,9,24,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,200.0,12.5,2.3,14.5,30.5,24.62,0.0
2016,9,25,6,30,400.0,25.0,2.6,15.0,61.0,85.59,43.19
2016,9,25,6,45,503.5,33.0,2.95,16.0,109.0,142.11,91.18
2016,9,25,7,0,607.0,41.0,3.3,17.0,157.0,211.35,150.05
2016,9,25,7,15,665.5,46.0,3.15,17.5,208.5,275.17,207.09
2016,9,25,7,30,724.0,51.0,3.0,18.0,260.0,345.09,268.28
2016,9,25,7,45,762.0,55.0,2.85,19.0,312.0,410.52,323.83
2016,9,25,8,0,800.0,59.0,2.7,20.0,364.0,478.84,379.23
2016,9,25,8,15,826.0,62.0,2.6,20.5,413.5,538.12,426.37
2016,9,25,8,30,852.0,65.0,2.5,21.0,463.0,601.16,474.32
2016,9,25,8,45,870.0,67.5,2.4,22.0,508.5,658.75,515.34
2016,9,25,9,0,888.0,70.0,2.3,23.0,554.0,715.6,553.59
2016,9,25,9,15,901.5,71.5,2.3,24.0,594.0,766.87,585.63
2016,9,25,9,30,915.0,73.0,2.3,25.0,634.0,816.37,615.68
2016,9,25,9,45,928.0,73.0,2.35,26.0,668.5,861.7,642.62
2016,9,25,10,0,941.0,73.0,2.4,27.0,703.0,904.64,667.51
2016,9,25,10,15,947.5,74.0,2.4,27.5,730.5,940.28,688.13
2016,9,25,10,30,954.0,75.0,2.4,28.0,758.0,972.67,706.5
2016,9,25,10,45,957.0,76.5,2.45,29.0,777.5,998.9,719.86
2016,9,25,11,0,960.0,78.0,2.5,30.0,797.0,1021.41,730.84
2016,9,25,11,15,962.5,78.5,2.45,30.5,809.0,1038.46,738.84
2016,9,25,11,30,965.0,79.0,2.4,31.0,821.0,1051.58,744.46
2016,9,25,11,45,964.5,79.5,2.35,31.5,824.5,1057.71,745.84
2016,9,25,12,0,964.0,80.0,2.3,32.0,828.0,1059.77,744.9
2016,9,25,12,15,963.0,80.0,2.15,32.0,823.5,1056.69,741.28
2016,9,25,12,30,962.0,80.0,2.0,32.0,819.0,1049.55,735.29
2016,9,25,12,45,955.0,81.5,1.95,32.5,806.0,1034.24,724.23
2016,9,25,13,0,948.0,83.0,1.9,33.0,793.0,1015.14,711.08
2016,9,25,13,15,943.0,82.5,1.8,33.0,773.0,992.02,696.42
2016,9,25,13,30,938.0,82.0,1.7,33.0,753.0,965.31,679.65
2016,9,25,13,45,927.0,82.0,1.6,33.5,724.5,930.37,656.47
2016,9,25,14,0,916.0,82.0,1.5,34.0,696.0,892.5,631.59
2016,9,25,14,15,905.5,80.5,1.45,33.5,661.5,850.7,607.3
2016,9,25,14,30,895.0,79.0,1.4,33.0,627.0,806.43,581.14
2016,9,25,14,45,877.0,78.0,1.4,33.0,586.0,754.85,549.16
2016,9,25,15,0,859.0,77.0,1.4,33.0,545.0,701.96,515.78
2016,9,25,15,15,839.0,74.5,1.4,32.5,499.5,650.46,481.53
2016,9,25,15,30,819.0,72.0,1.4,32.0,454.0,592.34,441.48
2016,9,25,15,45,787.5,69.5,1.45,32.0,404.0,527.64,394.66
2016,9,25,16,0,756.0,67.0,1.5,32.0,354.0,464.33,347.06
2016,9,25,16,15,715.0,62.0,1.35,31.0,302.5,395.98,294.59
2016,9,25,16,30,674.0,57.0,1.2,30.0,251.0,330.93,242.65
2016,9,25,16,45,608.5,51.0,1.05,29.0,200.0,261.04,185.86
2016,9,25,17,0,543.0,45.0,0.9,28.0,149.0,197.89,133.5
2016,9,25,17,15,438.0,36.0,0.95,27.0,102.5,131.47,80.66
2016,9,25,17,30,333.0,27.0,1.0,26.0,56.0,77.97,37.1
2016,9,25,17,45,166.5,13.5,1.1,25.0,28.0,22.74,0.0
2016,9,25,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,6,15,128.0,14.5,1.3,16.5,25.5,21.32,0.0
2016,9,26,6,30,256.0,29.0,1.4,17.0,51.0,70.71,36.59
2016,9,26,6,45,359.5,41.0,1.5,18.0,95.5,122.25,79.95
2016,9,26,7,0,463.0,53.0,1.6,19.0,140.0,186.8,133.28
2016,9,26,7,15,529.5,61.5,1.5,19.5,190.0,248.47,186.35
2016,9,26,7,30,596.0,70.0,1.4,20.0,240.0,317.52,244.58
2016,9,26,7,45,641.0,76.5,1.3,21.0,291.0,381.89,297.2
2016,9,26,8,0,686.0,83.0,1.2,22.0,342.0,450.21,350.53
2016,9,26,8,15,717.5,88.0,1.05,23.0,391.0,512.93,396.94
2016,9,26,8,30,749.0,93.0,0.9,24.0,440.0,577.26,441.99
2016,9,26,8,45,771.5,97.0,0.75,25.0,485.0,633.44,478.85
2016,9,26,9,0,794.0,101.0,0.6,26.0,530.0,691.64,514.93
2016,9,26,9,15,811.5,104.0,0.65,27.0,570.5,744.56,547.87
2016,9,26,9,30,829.0,107.0,0.7,28.0,611.0,796.26,578.3
2016,9,26,9,45,841.0,109.5,0.8,29.0,645.5,841.31,604.61
2016,9,26,10,0,853.0,112.0,0.9,30.0,680.0,884.13,629.18
2016,9,26,10,15,862.5,113.5,0.95,30.5,708.0,921.14,650.27
2016,9,26,10,30,872.0,115.0,1.0,31.0,736.0,955.3,669.48
2016,9,26,10,45,878.5,116.0,1.05,31.5,756.0,970.23,676.91
2016,9,26,11,0,885.0,117.0,1.1,32.0,776.0,994.0,690.01
2016,9,26,11,15,888.5,118.0,1.25,32.0,788.5,1011.41,702.32
2016,9,26,11,30,892.0,119.0,1.4,32.0,801.0,1025.19,712.54
2016,9,26,11,45,894.5,119.0,1.55,32.5,805.5,1033.23,717.91
2016,9,26,12,0,897.0,119.0,1.7,33.0,810.0,1037.49,721.07
2016,9,26,12,15,896.0,118.5,1.9,33.0,806.0,1033.94,721.65
2016,9,26,12,30,895.0,118.0,2.1,33.0,802.0,1026.6,719.88
2016,9,26,12,45,916.5,105.5,2.3,33.5,796.5,1024.77,719.99
2016,9,26,13,0,938.0,93.0,2.5,34.0,791.0,1018.24,717.09
2016,9,26,13,15,933.0,92.0,2.7,33.5,770.5,994.65,706.37
2016,9,26,13,30,928.0,91.0,2.9,33.0,750.0,967.52,693.26
2016,9,26,13,45,921.0,89.0,3.1,33.0,722.5,934.09,674.37
2016,9,26,14,0,914.0,87.0,3.3,33.0,695.0,897.55,653.12
2016,9,26,14,15,903.5,85.5,3.4,32.5,660.5,855.72,628.68
2016,9,26,14,30,893.0,84.0,3.5,32.0,626.0,811.43,602.14
2016,9,26,14,45,879.5,81.5,3.6,32.0,585.5,761.57,570.05
2016,9,26,15,0,866.0,79.0,3.7,32.0,545.0,710.01,536.22
2016,9,26,15,15,845.5,76.0,3.7,31.5,499.5,657.3,499.4
2016,9,26,15,30,825.0,73.0,3.7,31.0,454.0,597.91,456.62
2016,9,26,15,45,797.5,69.5,3.7,30.5,404.5,533.96,408.96
2016,9,26,16,0,770.0,66.0,3.7,30.0,355.0,470.99,360.26
2016,9,26,16,15,729.0,61.0,3.3,29.0,303.0,401.8,305.2
2016,9,26,16,30,688.0,56.0,2.9,28.0,251.0,335.89,250.84
2016,9,26,16,45,626.0,50.0,2.55,27.0,199.5,265.81,192.2
2016,9,26,17,0,564.0,44.0,2.2,26.0,148.0,202.99,138.62
2016,9,26,17,15,458.0,34.5,2.15,25.0,101.0,134.55,82.97
2016,9,26,17,30,352.0,25.0,2.1,24.0,54.0,78.58,35.28
2016,9,26,17,45,176.0,12.5,2.05,23.0,27.0,22.79,0.0
2016,9,26,18,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,141.5,13.5,1.4,16.5,25.5,22.07,0.0
2016,9,27,6,30,283.0,27.0,1.5,17.0,51.0,73.76,36.8
2016,9,27,6,45,379.0,39.0,1.65,18.0,95.0,126.1,82.26
2016,9,27,7,0,475.0,51.0,1.8,19.0,139.0,190.12,135.77
2016,9,27,7,15,541.0,59.0,1.8,19.5,189.0,252.01,189.4
2016,9,27,7,30,607.0,67.0,1.8,20.0,239.0,321.2,248.23
2016,9,27,7,45,645.5,74.5,1.8,20.5,288.5,384.33,301.16
2016,9,27,8,0,684.0,82.0,1.8,21.0,338.0,450.7,354.7
2016,9,27,8,15,715.5,86.5,1.7,22.0,386.5,512.81,401.96
2016,9,27,8,30,747.0,91.0,1.6,23.0,435.0,576.51,448.2
2016,9,27,8,45,768.5,95.5,1.5,24.0,479.5,632.48,486.77
2016,9,27,9,0,790.0,100.0,1.4,25.0,524.0,690.33,524.86
2016,9,27,9,15,806.5,103.0,1.4,25.5,564.0,742.3,558.63
2016,9,27,9,30,823.0,106.0,1.4,26.0,604.0,792.97,589.97
2016,9,27,9,45,865.0,96.0,1.4,27.0,645.5,839.83,616.93
2016,9,27,10,0,907.0,86.0,1.4,28.0,687.0,894.88,648.57
2016,9,27,10,15,914.5,87.5,1.4,28.5,714.5,930.83,668.54
2016,9,27,10,30,922.0,89.0,1.4,29.0,742.0,963.69,686.56
2016,9,27,10,45,922.5,92.0,1.45,29.5,760.5,988.33,700.09
2016,9,27,11,0,923.0,95.0,1.5,30.0,779.0,1009.25,711.42
2016,9,27,11,15,926.0,95.5,1.6,30.0,791.0,1026.09,722.52
2016,9,27,11,30,929.0,96.0,1.7,30.0,803.0,1039.16,731.45
2016,9,27,11,45,926.5,98.0,1.8,30.5,806.0,1044.54,734.33
2016,9,27,12,0,924.0,100.0,1.9,31.0,809.0,1045.97,734.97
2016,9,27,12,15,923.0,99.5,1.95,31.0,804.5,1042.25,733.41
2016,9,27,12,30,922.0,99.0,2.0,31.0,800.0,1034.64,729.62
2016,9,27,12,45,927.0,94.5,2.15,31.0,789.5,1024.64,725.69
2016,9,27,13,0,932.0,90.0,2.3,31.0,779.0,1010.62,719.24
2016,9,27,13,15,926.5,89.0,2.4,31.0,758.5,986.59,705.9
2016,9,27,13,30,921.0,88.0,2.5,31.0,738.0,959.06,690.33
2016,9,27,13,45,909.0,88.5,2.6,31.0,709.5,924.04,669.77
2016,9,27,14,0,897.0,89.0,2.7,31.0,681.0,886.22,647.18
2016,9,27,14,15,886.0,87.0,2.75,30.5,646.5,843.93,622.22
2016,9,27,14,30,875.0,85.0,2.8,30.0,612.0,799.28,595.24
2016,9,27,14,45,859.5,82.5,2.9,30.0,571.5,748.59,562.68
2016,9,27,15,0,844.0,80.0,3.0,30.0,531.0,702.75,532.73
2016,9,27,15,15,823.0,77.0,3.1,29.5,485.5,644.42,492.36
2016,9,27,15,30,802.0,74.0,3.2,29.0,440.0,585.77,450.28
2016,9,27,15,45,775.0,70.0,3.3,29.0,391.5,522.69,402.47
2016,9,27,16,0,748.0,66.0,3.4,29.0,343.0,460.61,353.71
2016,9,27,16,15,706.0,61.0,3.4,28.0,291.5,392.16,299.53
2016,9,27,16,30,664.0,56.0,3.4,27.0,240.0,327.15,245.96
2016,9,27,16,45,602.5,49.5,3.4,26.0,190.0,258.75,188.44
2016,9,27,17,0,541.0,43.0,3.4,25.0,140.0,196.48,135.02
2016,9,27,17,15,432.5,33.5,3.55,23.5,94.5,128.95,79.9
2016,9,27,17,30,324.0,24.0,3.7,22.0,49.0,73.59,30.61
2016,9,27,17,45,162.0,12.0,3.9,21.0,24.5,21.51,0.0
2016,9,27,18,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,129.5,13.5,2.8,13.0,23.5,21.55,0.0
2016,9,28,6,30,259.0,27.0,2.9,13.0,47.0,71.07,35.21
2016,9,28,6,45,367.0,38.0,3.05,13.5,91.0,124.26,82.76
2016,9,28,7,0,475.0,49.0,3.2,14.0,135.0,190.18,138.98
2016,9,28,7,15,542.0,56.5,3.2,14.5,184.5,252.04,194.1
2016,9,28,7,30,609.0,64.0,3.2,15.0,234.0,321.3,254.82
2016,9,28,7,45,657.0,69.0,3.25,16.0,285.0,386.28,310.49
2016,9,28,8,0,705.0,74.0,3.3,17.0,336.0,455.48,367.6
2016,9,28,8,15,735.5,78.0,3.25,17.5,384.0,516.16,416.66
2016,9,28,8,30,766.0,82.0,3.2,18.0,432.0,579.47,465.97
2016,9,28,8,45,789.0,85.0,3.2,18.5,477.0,637.71,509.92
2016,9,28,9,0,812.0,88.0,3.2,19.0,522.0,695.84,552.43
2016,9,28,9,15,828.5,90.5,3.2,19.5,562.0,748.02,587.99
2016,9,28,9,30,845.0,93.0,3.2,20.0,602.0,798.86,621.65
2016,9,28,9,45,857.5,95.0,3.2,21.0,636.0,844.12,649.54
2016,9,28,10,0,870.0,97.0,3.2,22.0,670.0,877.19,668.47
2016,9,28,10,15,878.5,98.5,3.25,22.0,697.0,912.87,692.0
2016,9,28,10,30,887.0,100.0,3.3,22.0,724.0,945.65,713.46
2016,9,28,10,45,889.5,102.5,3.4,22.5,743.0,970.73,728.65
2016,9,28,11,0,892.0,105.0,3.5,23.0,762.0,992.32,741.56
2016,9,28,11,15,895.5,105.5,3.6,23.0,774.0,1009.14,752.82
2016,9,28,11,30,899.0,106.0,3.7,23.0,786.0,1022.31,761.81
2016,9,28,11,45,898.5,107.5,3.85,23.5,789.5,1028.84,765.39
2016,9,28,12,0,898.0,109.0,4.0,24.0,793.0,1031.56,766.61
2016,9,28,12,15,896.5,108.5,4.1,24.0,788.5,1027.32,764.51
2016,9,28,12,30,895.0,108.0,4.2,24.0,784.0,1019.31,760.06
2016,9,28,12,45,893.0,107.0,4.35,24.0,772.0,1006.53,752.84
2016,9,28,13,0,891.0,106.0,4.5,24.0,760.0,990.08,743.17
2016,9,28,13,15,885.0,105.0,4.6,24.0,739.5,966.26,728.65
2016,9,28,13,30,879.0,104.0,4.7,24.0,719.0,939.13,711.84
2016,9,28,13,45,870.5,102.0,4.8,24.0,691.5,905.52,690.43
2016,9,28,14,0,862.0,100.0,4.9,24.0,664.0,879.1,673.93
2016,9,28,14,15,849.5,98.0,4.95,23.5,630.0,835.87,646.31
2016,9,28,14,30,837.0,96.0,5.0,23.0,596.0,790.47,616.76
2016,9,28,14,45,823.0,92.5,5.1,22.5,556.0,740.38,583.47
2016,9,28,15,0,809.0,89.0,5.2,22.0,516.0,688.8,547.73
2016,9,28,15,15,786.0,85.5,5.2,21.5,471.0,630.05,503.99
2016,9,28,15,30,763.0,82.0,5.2,21.0,426.0,571.26,458.89
2016,9,28,15,45,735.5,77.0,5.2,20.5,378.0,508.7,409.39
2016,9,28,16,0,708.0,72.0,5.2,20.0,330.0,448.46,360.02
2016,9,28,16,15,663.0,66.5,5.1,19.0,279.5,380.16,303.08
2016,9,28,16,30,618.0,61.0,5.0,18.0,229.0,315.8,247.52
2016,9,28,16,45,550.0,53.5,4.95,17.5,179.5,246.25,186.46
2016,9,28,17,0,482.0,46.0,4.9,17.0,130.0,184.26,131.43
2016,9,28,17,15,366.5,35.5,4.85,16.0,86.5,117.92,75.72
2016,9,28,17,30,251.0,25.0,4.8,15.0,43.0,64.02,24.4
2016,9,28,17,45,125.5,12.5,4.8,14.5,21.5,19.3,0.0
2016,9,28,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,6,15,129.0,13.5,3.45,11.0,23.5,21.96,0.0
2016,9,29,6,30,258.0,27.0,3.6,11.0,47.0,71.65,34.48
2016,9,29,6,45,372.0,37.5,3.75,11.5,91.0,126.43,84.96
2016,9,29,7,0,486.0,48.0,3.9,12.0,135.0,194.18,143.26
2016,9,29,7,15,554.0,55.5,3.85,12.5,185.0,257.23,200.04
2016,9,29,7,30,622.0,63.0,3.8,13.0,235.0,327.76,262.53
2016,9,29,7,45,667.5,68.0,3.8,13.5,285.5,392.45,319.19
2016,9,29,8,0,713.0,73.0,3.8,14.0,336.0,459.76,376.22
2016,9,29,8,15,743.5,77.0,3.8,14.5,384.0,522.15,427.5
2016,9,29,8,30,774.0,81.0,3.8,15.0,432.0,585.9,478.09
2016,9,29,8,45,798.0,83.5,3.8,15.5,477.0,644.66,523.23
2016,9,29,9,0,822.0,86.0,3.8,16.0,522.0,703.36,566.95
2016,9,29,9,15,837.5,88.5,3.85,16.5,561.5,755.17,602.88
2016,9,29,9,30,853.0,91.0,3.9,17.0,601.0,805.51,637.1
2016,9,29,9,45,870.5,90.5,3.95,18.0,636.0,843.29,660.5
2016,9,29,10,0,888.0,90.0,4.0,19.0,671.0,887.56,688.22
2016,9,29,10,15,895.5,91.0,4.05,19.0,697.5,922.25,711.47
2016,9,29,10,30,903.0,92.0,4.1,19.0,724.0,953.93,732.61
2016,9,29,10,45,909.5,92.5,4.15,19.5,743.5,980.91,749.08
2016,9,29,11,0,916.0,93.0,4.2,20.0,763.0,1004.48,763.22
2016,9,29,11,15,918.5,93.5,4.25,20.0,774.5,1020.56,773.79
2016,9,29,11,30,921.0,94.0,4.3,20.0,786.0,1032.89,781.99
