Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,45,922.5,93.5,4.4,20.5,789.5,1039.28,785.12
2016,9,29,12,0,924.0,93.0,4.5,21.0,793.0,1041.78,785.97
2016,9,29,12,15,922.5,93.0,4.55,21.0,788.5,1037.93,783.93
2016,9,29,12,30,921.0,93.0,4.6,21.0,784.0,1030.21,779.45
2016,9,29,12,45,917.5,92.0,4.7,21.0,771.5,1015.57,770.85
2016,9,29,13,0,914.0,91.0,4.8,21.0,759.0,997.22,759.79
2016,9,29,13,15,908.5,90.0,4.85,21.0,738.5,973.36,744.54
2016,9,29,13,30,903.0,89.0,4.9,21.0,718.0,946.08,726.94
2016,9,29,13,45,895.0,87.5,4.95,21.0,690.5,912.74,705.03
2016,9,29,14,0,887.0,86.0,5.0,21.0,663.0,876.46,680.93
2016,9,29,14,15,875.5,84.5,5.05,20.5,628.5,834.51,653.84
2016,9,29,14,30,864.0,83.0,5.1,20.0,594.0,790.29,624.68
2016,9,29,14,45,848.0,80.5,5.15,20.0,554.0,739.54,589.03
2016,9,29,15,0,832.0,78.0,5.2,20.0,514.0,693.76,556.52
2016,9,29,15,15,810.5,75.5,5.2,19.5,469.0,636.14,513.21
2016,9,29,15,30,789.0,73.0,5.2,19.0,424.0,578.27,468.4
2016,9,29,15,45,758.5,69.0,5.2,18.5,375.5,513.82,416.94
2016,9,29,16,0,728.0,65.0,5.2,18.0,327.0,450.8,364.86
2016,9,29,16,15,683.5,60.5,5.15,17.5,276.5,382.78,306.99
2016,9,29,16,30,639.0,56.0,5.1,17.0,226.0,319.38,251.17
2016,9,29,16,45,569.0,49.0,5.05,16.5,176.5,248.5,188.55
2016,9,29,17,0,499.0,42.0,5.0,16.0,127.0,185.46,132.2
2016,9,29,17,15,381.5,32.0,4.9,15.0,83.5,118.19,75.19
2016,9,29,17,30,264.0,22.0,4.8,14.0,40.0,63.02,18.66
2016,9,29,17,45,132.0,11.0,4.7,13.5,20.0,18.74,0.0
2016,9,29,18,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,6,15,134.5,12.5,3.8,10.5,22.5,22.12,0.0
2016,9,30,6,30,269.0,25.0,4.0,11.0,45.0,72.44,32.78
2016,9,30,6,45,383.0,35.5,4.2,11.5,89.0,128.57,86.23
2016,9,30,7,0,497.0,46.0,4.4,12.0,133.0,197.29,145.73
2016,9,30,7,15,564.5,53.0,4.45,12.5,182.5,260.44,202.98
2016,9,30,7,30,632.0,60.0,4.5,13.0,232.0,330.99,265.93
2016,9,30,7,45,678.0,64.5,4.55,13.5,282.5,395.95,323.25
2016,9,30,8,0,724.0,69.0,4.6,14.0,333.0,463.78,381.21
2016,9,30,8,15,754.0,73.0,4.6,14.5,381.0,526.42,433.1
2016,9,30,8,30,784.0,77.0,4.6,15.0,429.0,590.36,484.27
2016,9,30,8,45,807.0,79.5,4.7,15.5,474.0,648.85,529.99
2016,9,30,9,0,830.0,82.0,4.8,16.0,519.0,707.17,574.11
2016,9,30,9,15,845.5,84.0,4.85,16.0,558.5,758.68,611.47
2016,9,30,9,30,861.0,86.0,4.9,16.0,598.0,800.45,641.2
2016,9,30,9,45,874.0,87.0,4.95,16.5,632.0,844.71,671.3
2016,9,30,10,0,887.0,88.0,5.0,17.0,666.0,886.76,699.42
2016,9,30,10,15,895.0,89.5,5.05,17.0,693.0,922.36,724.05
2016,9,30,10,30,903.0,91.0,5.1,17.0,720.0,954.99,746.53
2016,9,30,10,45,908.0,92.5,5.2,17.5,739.0,981.58,763.63
2016,9,30,11,0,913.0,94.0,5.3,18.0,758.0,1004.71,778.33
2016,9,30,11,15,916.0,94.5,5.35,18.0,770.0,1021.17,789.58
2016,9,30,11,30,919.0,95.0,5.4,18.0,782.0,1033.89,798.4
2016,9,30,11,45,920.5,95.0,5.5,18.5,786.0,1040.74,802.09
2016,9,30,12,0,922.0,95.0,5.6,19.0,790.0,1043.72,803.26
2016,9,30,12,15,920.5,95.0,5.65,18.5,785.5,1039.79,802.55
2016,9,30,12,30,919.0,95.0,5.7,18.0,781.0,1032.0,799.3
2016,9,30,12,45,913.5,95.5,5.8,18.0,767.5,1017.01,789.9
2016,9,30,13,0,908.0,96.0,5.9,18.0,754.0,998.38,778.02
2016,9,30,13,15,902.5,95.0,5.9,18.0,734.0,974.55,761.85
2016,9,30,13,30,897.0,94.0,5.9,18.0,714.0,947.33,743.32
2016,9,30,13,45,889.0,92.0,5.95,18.0,686.0,913.52,720.29
2016,9,30,14,0,881.0,90.0,6.0,18.0,658.0,876.78,695.04
2016,9,30,14,15,869.0,88.0,5.95,17.5,624.0,833.99,665.97
2016,9,30,14,30,857.0,86.0,5.9,17.0,590.0,788.99,634.93
2016,9,30,14,45,842.5,83.0,5.85,17.0,550.0,746.3,604.11
2016,9,30,15,0,828.0,80.0,5.8,17.0,510.0,694.05,565.49
2016,9,30,15,15,806.0,77.0,5.7,16.5,465.0,635.63,520.45
2016,9,30,15,30,784.0,74.0,5.6,16.0,420.0,577.04,474.03
2016,9,30,15,45,754.5,70.0,5.5,16.0,371.5,513.34,421.32
2016,9,30,16,0,725.0,66.0,5.4,16.0,323.0,450.96,368.21
2016,9,30,16,15,680.0,61.0,5.2,15.5,272.5,382.29,309.07
2016,9,30,16,30,635.0,56.0,5.0,15.0,222.0,318.47,252.3
2016,9,30,16,45,565.0,49.0,4.85,15.0,172.5,247.78,188.92
2016,9,30,17,0,495.0,42.0,4.7,15.0,123.0,184.91,132.1
2016,9,30,17,15,374.0,31.5,4.45,14.5,80.0,116.66,73.78
2016,9,30,17,30,253.0,21.0,4.2,14.0,37.0,60.34,10.79
2016,9,30,17,45,126.5,10.5,3.95,13.5,18.5,18.06,0.0
2016,9,30,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,15,145.0,12.0,2.05,9.5,22.0,23.18,0.0
2016,10,1,6,30,290.0,24.0,2.4,10.0,44.0,75.66,31.93
2016,10,1,6,45,409.0,33.5,2.75,11.0,89.0,134.04,89.69
2016,10,1,7,0,528.0,43.0,3.1,12.0,134.0,205.1,151.08
2016,10,1,7,15,596.5,49.5,3.2,12.5,184.5,270.02,209.82
2016,10,1,7,30,665.0,56.0,3.3,13.0,235.0,341.47,273.34
2016,10,1,7,45,711.0,60.5,3.45,14.0,286.5,408.42,331.43
2016,10,1,8,0,757.0,65.0,3.6,15.0,338.0,479.16,390.49
2016,10,1,8,15,787.0,68.5,3.55,15.5,387.5,542.99,442.43
2016,10,1,8,30,817.0,72.0,3.5,16.0,437.0,608.03,493.4
2016,10,1,8,45,839.5,74.0,3.5,16.5,482.5,667.14,538.28
2016,10,1,9,0,862.0,76.0,3.5,17.0,528.0,719.39,575.91
2016,10,1,9,15,877.5,78.0,3.45,17.5,568.0,771.42,611.07
2016,10,1,9,30,893.0,80.0,3.4,18.0,608.0,821.89,644.36
2016,10,1,9,45,909.0,80.0,3.35,18.5,643.0,868.66,674.38
2016,10,1,10,0,925.0,80.0,3.3,19.0,678.0,913.3,702.41
2016,10,1,10,15,933.0,81.0,3.25,19.0,705.5,949.4,725.51
2016,10,1,10,30,941.0,82.0,3.2,19.0,733.0,982.38,746.38
2016,10,1,10,45,946.0,83.0,3.15,19.5,752.5,1009.18,761.52
2016,10,1,11,0,951.0,84.0,3.1,20.0,772.0,1032.37,774.21
2016,10,1,11,15,954.0,84.5,3.1,20.0,784.0,1049.28,784.69
2016,10,1,11,30,957.0,85.0,3.1,20.0,796.0,1062.31,792.77
2016,10,1,11,45,957.5,85.5,3.1,20.5,800.0,1068.85,795.22
2016,10,1,12,0,958.0,86.0,3.1,21.0,804.0,1071.37,795.23
2016,10,1,12,15,957.0,86.0,3.15,21.0,799.0,1067.77,793.41
2016,10,1,12,30,956.0,86.0,3.2,21.0,794.0,1060.15,789.15
2016,10,1,12,45,951.5,86.0,3.3,21.0,781.0,1045.1,780.56
2016,10,1,13,0,947.0,86.0,3.4,21.0,768.0,1026.24,769.54
2016,10,1,13,15,941.5,85.0,3.5,21.0,747.5,1001.58,754.65
2016,10,1,13,30,936.0,84.0,3.6,21.0,727.0,973.39,737.35
2016,10,1,13,45,927.0,83.5,3.7,21.0,698.5,939.24,715.88
2016,10,1,14,0,918.0,83.0,3.8,21.0,670.0,902.1,692.16
2016,10,1,14,15,906.5,81.5,3.85,21.0,635.0,858.95,663.71
2016,10,1,14,30,895.0,80.0,3.9,21.0,600.0,813.44,633.28
2016,10,1,14,45,878.0,78.0,4.0,21.0,559.0,761.1,597.69
2016,10,1,15,0,861.0,76.0,4.1,21.0,518.0,707.41,560.48
2016,10,1,15,15,839.0,73.0,4.2,20.5,472.0,653.78,521.58
2016,10,1,15,30,817.0,70.0,4.3,20.0,426.0,593.57,476.07
2016,10,1,15,45,784.5,67.0,4.4,19.5,376.0,527.56,424.49
2016,10,1,16,0,752.0,64.0,4.5,19.0,326.0,463.1,372.09
2016,10,1,16,15,705.5,59.0,4.45,18.5,274.5,392.22,312.4
2016,10,1,16,30,659.0,54.0,4.4,18.0,223.0,325.29,254.05
2016,10,1,16,45,584.0,47.5,4.4,17.5,172.0,253.06,190.62
2016,10,1,17,0,509.0,41.0,4.4,17.0,121.0,188.17,132.97
2016,10,1,17,15,378.0,30.5,4.4,16.0,77.5,117.01,72.7
2016,10,1,17,30,247.0,20.0,4.4,15.0,34.0,58.37,0.43
2016,10,1,17,45,123.5,10.0,4.4,14.5,17.0,17.56,0.0
2016,10,1,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,6,15,133.5,11.5,2.45,10.5,20.5,22.15,0.0
2016,10,2,6,30,267.0,23.0,2.8,11.0,41.0,71.89,27.32
2016,10,2,6,45,380.5,33.5,3.15,11.5,84.5,129.3,86.59
2016,10,2,7,0,494.0,44.0,3.5,12.0,128.0,198.32,146.67
2016,10,2,7,15,563.5,51.0,3.65,12.5,177.0,262.27,204.52
2016,10,2,7,30,633.0,58.0,3.8,13.0,226.0,333.88,268.18
2016,10,2,7,45,674.5,63.0,4.0,13.5,275.5,397.46,324.31
2016,10,2,8,0,716.0,68.0,4.2,14.0,325.0,463.31,380.65
2016,10,2,8,15,746.5,72.0,4.3,14.5,372.5,525.86,432.49
2016,10,2,8,30,777.0,76.0,4.4,15.0,420.0,589.77,483.75
2016,10,2,8,45,525.0,147.5,4.5,15.5,390.5,528.09,432.28
2016,10,2,9,0,273.0,219.0,4.6,16.0,361.0,428.91,349.54
2016,10,2,9,15,181.5,240.5,4.65,16.0,338.0,377.19,306.75
2016,10,2,9,30,90.0,262.0,4.7,16.0,315.0,315.63,255.06
2016,10,2,9,45,175.0,276.5,4.8,16.5,386.5,423.96,342.23
2016,10,2,10,0,260.0,291.0,4.9,17.0,458.0,540.34,432.85
2016,10,2,10,15,216.5,309.0,4.95,17.0,452.5,507.95,406.11
2016,10,2,10,30,173.0,327.0,5.0,17.0,447.0,492.54,392.56
2016,10,2,10,45,273.5,318.0,5.05,17.0,513.0,605.72,481.39
2016,10,2,11,0,374.0,309.0,5.1,17.0,579.0,699.95,554.08
2016,10,2,11,15,211.0,314.5,5.15,17.0,467.0,526.74,419.03
2016,10,2,11,30,48.0,320.0,5.2,17.0,355.0,348.19,275.83
2016,10,2,11,45,185.5,329.0,5.3,17.0,467.0,520.29,414.36
2016,10,2,12,0,323.0,338.0,5.4,17.0,579.0,693.01,547.86
2016,10,2,12,15,161.5,206.0,5.45,17.0,326.5,386.89,311.13
2016,10,2,12,30,0.0,74.0,5.5,17.0,74.0,57.09,41.42
2016,10,2,12,45,84.0,209.5,5.6,17.5,270.0,289.91,232.97
2016,10,2,13,0,168.0,345.0,5.7,18.0,466.0,513.71,408.32
2016,10,2,13,15,214.0,329.5,5.75,18.0,478.5,537.14,427.62
2016,10,2,13,30,260.0,314.0,5.8,18.0,491.0,579.37,461.48
2016,10,2,13,45,571.5,202.5,5.85,18.0,571.5,755.34,603.55
2016,10,2,14,0,883.0,91.0,5.9,18.0,652.0,881.7,699.44
2016,10,2,14,15,870.5,89.5,5.95,17.5,617.5,838.85,670.04
2016,10,2,14,30,858.0,88.0,6.0,17.0,583.0,802.05,645.64
2016,10,2,14,45,840.0,85.5,6.05,17.0,542.0,749.01,607.32
2016,10,2,15,0,822.0,83.0,6.1,17.0,501.0,694.8,567.38
2016,10,2,15,15,798.0,80.0,6.05,16.5,455.5,635.17,521.39
2016,10,2,15,30,774.0,77.0,6.0,16.0,410.0,575.58,474.1
2016,10,2,15,45,738.5,73.5,6.0,16.0,360.5,509.38,419.32
2016,10,2,16,0,703.0,70.0,6.0,16.0,311.0,446.66,365.81
2016,10,2,16,15,653.5,64.5,5.8,15.5,260.5,376.48,305.22
2016,10,2,16,30,604.0,59.0,5.6,15.0,210.0,310.78,246.79
2016,10,2,16,45,526.5,51.0,5.45,14.5,161.0,238.27,182.29
2016,10,2,17,0,449.0,43.0,5.3,14.0,112.0,174.54,125.16
2016,10,2,17,15,316.0,31.5,4.95,13.5,70.5,105.67,65.91
2016,10,2,17,30,183.0,20.0,4.6,13.0,29.0,49.03,0.0
2016,10,2,17,45,91.5,10.0,4.25,13.0,14.5,15.15,0.0
2016,10,2,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,6,15,2.5,11.0,1.35,10.5,11.0,8.91,0.0
2016,10,3,6,30,5.0,22.0,1.6,11.0,22.0,18.15,3.41
2016,10,3,6,45,38.0,41.0,1.9,11.5,47.0,44.72,29.85
2016,10,3,7,0,71.0,60.0,2.2,12.0,72.0,78.52,58.92
2016,10,3,7,15,85.0,81.0,2.15,12.0,100.5,107.95,85.1
2016,10,3,7,30,99.0,102.0,2.1,12.0,129.0,139.12,112.57
2016,10,3,7,45,108.0,123.0,2.05,12.5,157.5,169.66,138.86
2016,10,3,8,0,117.0,144.0,2.0,13.0,186.0,201.27,165.41
2016,10,3,8,15,119.0,165.5,2.0,13.5,213.0,230.35,189.19
2016,10,3,8,30,121.0,187.0,2.0,14.0,240.0,259.62,212.54
2016,10,3,8,45,60.5,123.0,2.05,14.5,149.5,146.56,118.78
2016,10,3,9,0,0.0,59.0,2.1,15.0,59.0,45.25,32.62
2016,10,3,9,15,30.0,154.0,2.1,15.0,172.0,157.29,126.56
2016,10,3,9,30,60.0,249.0,2.1,15.0,285.0,278.4,224.29
2016,10,3,9,45,30.0,147.5,2.1,15.5,165.5,153.05,121.94
2016,10,3,10,0,0.0,46.0,2.1,16.0,46.0,35.32,23.88
2016,10,3,10,15,4.5,130.0,2.1,16.0,133.5,106.39,82.77
2016,10,3,10,30,9.0,214.0,2.1,16.0,221.0,184.14,145.6
2016,10,3,10,45,6.0,195.0,2.15,16.0,200.0,164.15,129.11
2016,10,3,11,0,3.0,176.0,2.2,16.0,179.0,144.47,113.07
2016,10,3,11,15,6.5,200.5,2.25,16.0,206.0,169.51,133.33
2016,10,3,11,30,10.0,225.0,2.3,16.0,233.0,195.02,153.76
2016,10,3,11,45,39.5,281.5,2.35,16.5,311.0,299.91,237.07
2016,10,3,12,0,69.0,338.0,2.4,17.0,389.0,389.95,306.35
2016,10,3,12,15,39.5,280.0,2.4,17.0,309.5,298.31,234.73
2016,10,3,12,30,10.0,222.0,2.4,17.0,230.0,192.31,150.77
2016,10,3,12,45,7.5,208.0,2.4,17.0,214.0,177.21,138.98
2016,10,3,13,0,5.0,194.0,2.4,17.0,198.0,162.29,127.08
2016,10,3,13,15,5.0,192.0,2.4,17.0,196.0,160.56,125.86
2016,10,3,13,30,5.0,190.0,2.4,17.0,194.0,158.86,124.66
2016,10,3,13,45,2.5,155.0,2.4,17.0,157.0,125.92,98.13
2016,10,3,14,0,0.0,120.0,2.4,17.0,120.0,93.98,72.19
2016,10,3,14,15,0.5,143.0,2.35,16.5,143.5,114.1,89.06
2016,10,3,14,30,1.0,166.0,2.3,16.0,167.0,135.06,106.6
2016,10,3,14,45,0.5,105.5,2.3,16.0,106.0,82.57,63.55
2016,10,3,15,0,0.0,45.0,2.3,16.0,45.0,34.45,23.48
2016,10,3,15,15,0.0,86.5,2.2,16.0,86.5,66.75,50.78
2016,10,3,15,30,0.0,128.0,2.1,16.0,128.0,103.13,81.35
2016,10,3,15,45,0.0,112.5,2.05,16.0,112.5,90.2,70.7
2016,10,3,16,0,0.0,97.0,2.0,16.0,97.0,77.38,60.08
2016,10,3,16,15,285.5,77.5,1.75,15.5,148.0,219.67,177.69
2016,10,3,16,30,571.0,58.0,1.5,15.0,199.0,297.53,233.54
2016,10,3,16,45,492.5,50.0,1.25,15.0,151.5,226.66,170.92
2016,10,3,17,0,414.0,42.0,1.0,15.0,104.0,164.73,116.42
2016,10,3,17,15,282.5,30.0,0.9,14.5,64.5,97.91,59.44
2016,10,3,17,30,151.0,18.0,0.8,14.0,25.0,41.62,0.0
2016,10,3,17,45,75.5,9.0,0.7,14.0,12.5,7.08,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,15,80.0,12.0,1.4,11.0,17.0,17.84,0.0
2016,10,4,6,30,160.0,24.0,1.6,11.0,34.0,55.26,14.38
2016,10,4,6,45,274.5,38.0,1.8,11.5,74.5,110.31,74.53
2016,10,4,7,0,389.0,52.0,2.0,12.0,115.0,178.34,132.94
2016,10,4,7,15,465.0,61.5,2.05,12.5,163.0,241.54,188.85
2016,10,4,7,30,541.0,71.0,2.1,13.0,211.0,313.22,251.27
2016,10,4,7,45,274.5,96.5,2.2,13.5,168.0,230.7,188.53
2016,10,4,8,0,8.0,122.0,2.3,14.0,125.0,104.12,83.01
2016,10,4,8,15,18.5,144.0,2.25,14.0,152.0,129.66,104.63
2016,10,4,8,30,29.0,166.0,2.2,14.0,179.0,167.5,136.0
2016,10,4,8,45,114.5,195.0,2.15,14.5,253.0,269.98,220.7
2016,10,4,9,0,200.0,224.0,2.1,15.0,327.0,368.05,299.2
2016,10,4,9,15,515.5,161.0,2.05,15.5,453.0,589.98,474.26
2016,10,4,9,30,831.0,98.0,2.0,16.0,579.0,807.24,631.61
2016,10,4,9,45,609.5,178.0,1.95,16.5,542.0,739.87,577.44
2016,10,4,10,0,388.0,258.0,1.9,17.0,505.0,621.11,485.7
2016,10,4,10,15,373.0,274.5,1.9,17.0,519.5,637.65,497.56
2016,10,4,10,30,358.0,291.0,1.9,17.0,534.0,651.95,506.63
2016,10,4,10,45,361.0,299.0,1.95,17.5,550.0,672.23,519.9
2016,10,4,11,0,364.0,307.0,2.0,18.0,566.0,691.08,532.04
2016,10,4,11,15,641.5,202.5,2.05,18.5,667.5,894.59,679.11
2016,10,4,11,30,919.0,98.0,2.1,19.0,769.0,1044.28,775.43
2016,10,4,11,45,925.5,95.5,2.2,19.5,774.0,1053.04,778.97
2016,10,4,12,0,932.0,93.0,2.3,20.0,779.0,1057.91,781.75
2016,10,4,12,15,930.5,93.0,2.4,20.0,774.0,1053.64,780.22
2016,10,4,12,30,929.0,93.0,2.5,20.0,769.0,1045.47,776.35
2016,10,4,12,45,926.0,92.0,2.6,20.0,756.0,1030.82,768.34
2016,10,4,13,0,923.0,91.0,2.7,20.0,743.0,1012.44,757.93
2016,10,4,13,15,917.0,90.0,2.85,20.0,722.0,987.54,743.63
2016,10,4,13,30,911.0,89.0,3.0,20.0,701.0,959.25,726.93
2016,10,4,13,45,902.5,87.5,3.15,20.0,673.0,924.88,705.87
2016,10,4,14,0,894.0,86.0,3.3,20.0,645.0,887.6,682.52
2016,10,4,14,15,881.5,84.5,3.35,20.0,610.0,844.27,653.98
2016,10,4,14,30,869.0,83.0,3.4,20.0,575.0,798.74,623.55
2016,10,4,14,45,852.5,80.5,3.5,20.0,534.5,754.44,593.81
2016,10,4,15,0,836.0,78.0,3.6,20.0,494.0,700.71,556.57
2016,10,4,15,15,812.5,75.0,3.65,19.5,448.5,640.75,512.72
2016,10,4,15,30,789.0,72.0,3.7,19.0,403.0,580.75,467.22
2016,10,4,15,45,753.5,68.5,3.75,19.0,353.5,513.8,413.82
2016,10,4,16,0,718.0,65.0,3.8,19.0,304.0,448.78,360.18
2016,10,4,16,15,667.5,59.5,3.7,18.5,253.0,377.32,300.16
2016,10,4,16,30,617.0,54.0,3.6,18.0,202.0,311.9,243.17
2016,10,4,16,45,529.5,47.0,3.5,17.5,152.5,236.39,177.55
2016,10,4,17,0,442.0,40.0,3.4,17.0,103.0,170.82,120.0
2016,10,4,17,15,298.5,28.5,3.45,16.0,63.0,100.27,58.93
2016,10,4,17,30,155.0,17.0,3.5,15.0,23.0,35.16,0.0
2016,10,4,17,45,77.5,8.5,3.55,14.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,6,15,119.5,10.5,1.85,9.5,17.5,21.2,0.0
2016,10,5,6,30,239.0,21.0,2.1,10.0,35.0,67.42,12.34
2016,10,5,6,45,376.5,31.0,2.4,10.5,79.0,130.62,87.29
2016,10,5,7,0,514.0,41.0,2.7,11.0,123.0,206.83,153.68
2016,10,5,7,15,587.5,48.0,2.9,11.5,173.5,273.84,214.45
2016,10,5,7,30,661.0,55.0,3.1,12.0,224.0,347.55,280.13
2016,10,5,7,45,712.5,58.5,3.35,13.0,276.0,416.25,339.93
2016,10,5,8,0,764.0,62.0,3.6,14.0,328.0,489.2,401.09
2016,10,5,8,15,795.0,65.5,3.75,14.5,377.0,554.04,454.38
2016,10,5,8,30,826.0,69.0,3.9,15.0,426.0,620.16,506.91
2016,10,5,8,45,851.0,70.5,4.05,16.0,472.0,680.75,552.6
2016,10,5,9,0,876.0,72.0,4.2,17.0,518.0,734.5,590.32
2016,10,5,9,15,891.5,74.0,4.1,17.5,558.0,786.96,625.84
2016,10,5,9,30,907.0,76.0,4.0,18.0,598.0,837.81,659.41
2016,10,5,9,45,919.5,77.5,3.95,18.5,632.5,883.62,688.96
2016,10,5,10,0,932.0,79.0,3.9,19.0,667.0,927.02,716.36
2016,10,5,10,15,939.5,80.0,3.85,19.0,694.0,962.59,739.35
2016,10,5,10,30,947.0,81.0,3.8,19.0,721.0,994.99,760.06
2016,10,5,10,45,953.5,81.0,3.8,19.5,740.5,1021.89,775.83
2016,10,5,11,0,960.0,81.0,3.8,20.0,760.0,1045.22,789.19
2016,10,5,11,15,963.0,81.5,3.75,20.0,771.5,1061.93,799.3
2016,10,5,11,30,966.0,82.0,3.7,20.0,783.0,1074.73,806.94
2016,10,5,11,45,967.0,81.5,3.7,20.5,786.0,1080.33,808.8
2016,10,5,12,0,968.0,81.0,3.7,21.0,789.0,1081.88,808.18
2016,10,5,12,15,966.5,81.0,3.7,21.0,784.0,1077.43,805.33
2016,10,5,12,30,965.0,81.0,3.7,21.0,779.0,1068.93,800.02
2016,10,5,12,45,953.0,84.5,3.7,21.0,763.5,1050.14,788.01
2016,10,5,13,0,941.0,88.0,3.7,21.0,748.0,1027.7,773.73
2016,10,5,13,15,934.5,87.0,3.65,21.0,726.5,1001.91,756.92
2016,10,5,13,30,928.0,86.0,3.6,21.0,705.0,972.67,737.84
2016,10,5,13,45,918.0,85.0,3.6,21.0,676.0,937.01,714.69
2016,10,5,14,0,908.0,84.0,3.6,21.0,647.0,898.45,689.46
2016,10,5,14,15,895.0,82.5,3.55,21.0,611.5,854.17,659.74
2016,10,5,14,30,882.0,81.0,3.5,21.0,576.0,807.69,628.24
2016,10,5,14,45,863.0,79.0,3.5,21.0,534.0,761.47,596.81
2016,10,5,15,0,844.0,77.0,3.5,21.0,492.0,706.04,558.16
2016,10,5,15,15,819.0,74.0,3.45,20.5,446.0,644.67,513.31
2016,10,5,15,30,794.0,71.0,3.4,20.0,400.0,583.41,466.89
2016,10,5,15,45,757.5,67.5,3.35,20.0,350.0,515.61,412.98
2016,10,5,16,0,721.0,64.0,3.3,20.0,300.0,449.85,358.96
2016,10,5,16,15,669.0,58.5,2.95,19.0,249.0,377.52,298.88
2016,10,5,16,30,617.0,53.0,2.6,18.0,198.0,311.48,241.91
2016,10,5,16,45,532.0,45.5,2.3,17.5,149.0,236.27,176.62
2016,10,5,17,0,447.0,38.0,2.0,17.0,100.0,170.78,119.11
2016,10,5,17,15,298.5,26.5,2.0,16.0,60.0,98.41,55.37
2016,10,5,17,30,150.0,15.0,2.0,15.0,20.0,33.02,0.0
2016,10,5,17,45,75.0,7.5,2.05,14.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,6,15,118.0,10.0,2.1,10.5,16.5,21.04,0.0
2016,10,6,6,30,236.0,20.0,2.4,11.0,33.0,66.59,5.01
2016,10,6,6,45,371.0,30.0,2.75,11.5,76.0,129.87,86.16
2016,10,6,7,0,506.0,40.0,3.1,12.0,119.0,205.31,152.22
2016,10,6,7,15,579.0,46.5,3.2,12.5,168.5,271.26,212.02
2016,10,6,7,30,652.0,53.0,3.3,13.0,218.0,343.9,276.66
2016,10,6,7,45,700.5,57.0,3.45,13.5,268.5,411.16,335.69
2016,10,6,8,0,749.0,61.0,3.6,14.0,319.0,482.41,396.04
2016,10,6,8,15,780.0,64.5,3.55,14.5,367.5,546.44,448.3
2016,10,6,8,30,811.0,68.0,3.5,15.0,416.0,611.78,499.64
2016,10,6,8,45,834.0,70.5,3.45,16.0,461.0,671.38,543.77
2016,10,6,9,0,857.0,73.0,3.4,17.0,506.0,723.95,579.67
2016,10,6,9,15,872.5,75.0,3.35,17.5,545.0,775.55,614.44
2016,10,6,9,30,888.0,77.0,3.3,18.0,584.0,825.6,647.36
2016,10,6,9,45,904.5,76.5,3.3,19.0,618.5,871.74,675.9
2016,10,6,10,0,921.0,76.0,3.3,20.0,653.0,915.79,702.42
2016,10,6,10,15,928.5,77.0,3.25,20.5,679.5,950.96,723.43
2016,10,6,10,30,936.0,78.0,3.2,21.0,706.0,983.0,742.13
2016,10,6,10,45,941.5,78.5,3.15,21.5,725.5,1009.21,756.76
2016,10,6,11,0,947.0,79.0,3.1,22.0,745.0,1031.85,769.0
2016,10,6,11,15,950.0,79.5,3.0,22.0,756.0,1048.31,778.21
2016,10,6,11,30,953.0,80.0,2.9,22.0,767.0,1060.9,784.98
2016,10,6,11,45,954.5,79.5,2.85,22.5,770.5,1066.86,786.52
2016,10,6,12,0,956.0,79.0,2.8,23.0,774.0,1068.82,785.67
2016,10,6,12,15,955.0,79.0,2.8,23.0,769.0,1064.83,783.18
2016,10,6,12,30,954.0,79.0,2.8,23.0,764.0,1056.84,778.33
2016,10,6,12,45,949.0,79.5,2.8,23.5,750.5,1041.54,767.39
2016,10,6,13,0,944.0,80.0,2.8,24.0,737.0,1022.46,754.21
2016,10,6,13,15,938.5,79.0,2.75,24.0,716.0,997.49,738.3
2016,10,6,13,30,933.0,78.0,2.7,24.0,695.0,969.04,720.19
2016,10,6,13,45,924.0,77.0,2.7,24.0,666.5,934.08,698.21
2016,10,6,14,0,915.0,76.0,2.7,24.0,638.0,896.18,674.16
2016,10,6,14,15,903.0,74.5,2.65,24.0,603.0,852.45,645.57
2016,10,6,14,30,891.0,73.0,2.6,24.0,568.0,806.45,615.19
2016,10,6,14,45,873.5,71.0,2.6,24.0,527.0,753.68,580.01
2016,10,6,15,0,856.0,69.0,2.6,24.0,486.0,699.67,543.36
2016,10,6,15,15,833.0,66.5,2.5,23.5,440.5,646.08,505.3
2016,10,6,15,30,810.0,64.0,2.4,23.0,395.0,586.05,460.61
2016,10,6,15,45,776.0,60.5,2.35,22.5,345.5,518.95,409.21
2016,10,6,16,0,742.0,57.0,2.3,22.0,296.0,453.66,357.21
2016,10,6,16,15,692.5,52.5,2.0,21.0,245.5,382.49,298.77
2016,10,6,16,30,643.0,48.0,1.7,20.0,195.0,315.64,241.77
2016,10,6,16,45,559.5,41.0,1.4,19.5,146.0,239.85,176.56
2016,10,6,17,0,476.0,34.0,1.1,19.0,97.0,175.23,119.98
2016,10,6,17,15,327.0,23.5,1.15,18.0,58.0,101.06,52.8
2016,10,6,17,30,178.0,13.0,1.2,17.0,19.0,35.57,0.0
2016,10,6,17,45,89.0,6.5,1.25,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,119.5,9.0,0.85,12.5,15.5,20.81,0.0
2016,10,7,6,30,239.0,18.0,0.9,13.0,31.0,65.9,0.0
2016,10,7,6,45,367.5,28.0,1.0,13.5,72.5,128.56,83.89
2016,10,7,7,0,496.0,38.0,1.1,14.0,114.0,202.1,147.94
2016,10,7,7,15,568.5,45.0,1.25,14.5,163.0,267.85,206.42
2016,10,7,7,30,641.0,52.0,1.4,15.0,212.0,340.29,269.49
2016,10,7,7,45,688.5,56.5,1.55,15.5,261.5,407.01,326.67
2016,10,7,8,0,736.0,61.0,1.7,16.0,311.0,477.66,385.0
2016,10,7,8,15,518.0,113.5,1.85,16.5,302.0,440.91,356.93
2016,10,7,8,30,300.0,166.0,2.0,17.0,293.0,369.71,299.72
2016,10,7,8,45,572.0,119.0,2.2,18.0,394.0,548.34,441.06
2016,10,7,9,0,844.0,72.0,2.4,19.0,495.0,715.39,565.31
2016,10,7,9,15,860.0,74.5,2.5,19.5,534.5,767.34,599.46
2016,10,7,9,30,876.0,77.0,2.6,20.0,574.0,817.83,632.94
2016,10,7,9,45,708.0,139.0,2.75,21.0,555.5,790.02,610.13
2016,10,7,10,0,540.0,201.0,2.9,22.0,537.0,721.6,557.27
2016,10,7,10,15,515.5,220.0,2.85,22.5,552.0,736.78,565.8
2016,10,7,10,30,491.0,239.0,2.8,23.0,567.0,748.4,571.11
2016,10,7,10,45,474.0,253.5,2.8,24.0,577.5,759.25,575.26
2016,10,7,11,0,457.0,268.0,2.8,25.0,588.0,767.21,577.4
2016,10,7,11,15,422.0,286.5,2.7,25.0,585.5,758.43,569.29
2016,10,7,11,30,387.0,305.0,2.6,25.0,583.0,725.8,545.35
2016,10,7,11,45,450.0,281.0,2.55,25.5,605.5,788.85,588.85
2016,10,7,12,0,513.0,257.0,2.5,26.0,628.0,828.52,615.48
2016,10,7,12,15,517.5,252.0,2.4,26.0,624.0,825.92,612.97
2016,10,7,12,30,522.0,247.0,2.3,26.0,620.0,820.76,609.16
2016,10,7,12,45,487.0,257.0,2.25,26.5,600.0,789.51,585.97
2016,10,7,13,0,452.0,267.0,2.2,27.0,580.0,756.59,561.88
2016,10,7,13,15,491.5,243.0,2.15,27.0,574.0,759.22,565.33
2016,10,7,13,30,531.0,219.0,2.1,27.0,568.0,757.64,565.64
2016,10,7,13,45,510.5,216.5,2.05,27.5,540.0,720.0,538.72
2016,10,7,14,0,490.0,214.0,2.0,28.0,512.0,681.41,511.32
2016,10,7,14,15,514.0,192.5,1.9,27.5,490.0,659.96,498.48
2016,10,7,14,30,538.0,171.0,1.8,27.0,468.0,634.8,482.65
2016,10,7,14,45,526.0,161.0,1.75,27.0,433.5,590.73,451.66
2016,10,7,15,0,514.0,151.0,1.7,27.0,399.0,546.07,419.8
2016,10,7,15,15,479.0,141.0,1.5,26.5,354.5,485.76,375.67
2016,10,7,15,30,444.0,131.0,1.3,26.0,310.0,427.63,332.21
2016,10,7,15,45,407.0,122.0,1.1,25.5,270.0,371.95,289.48
2016,10,7,16,0,370.0,113.0,0.9,25.0,230.0,319.37,248.03
2016,10,7,16,15,336.0,96.5,0.9,24.0,189.0,264.24,204.48
2016,10,7,16,30,302.0,80.0,0.9,23.0,148.0,212.68,162.23
2016,10,7,16,45,248.0,62.5,0.9,22.5,109.0,157.4,116.07
2016,10,7,17,0,194.0,45.0,0.9,22.0,70.0,108.74,74.87
2016,10,7,17,15,97.0,28.0,0.95,21.0,40.5,51.85,24.18
2016,10,7,17,30,0.0,11.0,1.0,20.0,11.0,8.65,0.0
2016,10,7,17,45,0.0,5.5,1.05,19.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,8,6,15,68.5,9.5,0.3,13.5,13.0,15.57,0.0
2016,10,8,6,30,137.0,19.0,0.3,14.0,26.0,47.92,0.0
2016,10,8,6,45,268.5,32.0,0.3,14.5,65.5,109.69,71.51
2016,10,8,7,0,400.0,45.0,0.3,15.0,105.0,181.31,132.5
2016,10,8,7,15,480.5,54.0,0.45,15.5,153.0,246.82,189.13
2016,10,8,7,30,561.0,63.0,0.6,16.0,201.0,321.36,252.36
2016,10,8,7,45,613.0,69.0,0.8,16.5,250.0,387.64,308.18
2016,10,8,8,0,665.0,75.0,1.0,17.0,299.0,458.56,365.97
2016,10,8,8,15,700.5,80.0,1.1,18.0,347.0,522.85,415.56
2016,10,8,8,30,736.0,85.0,1.2,19.0,395.0,589.14,464.77
2016,10,8,8,45,761.0,88.5,1.35,20.0,439.0,645.22,505.26
2016,10,8,9,0,786.0,92.0,1.5,21.0,483.0,704.14,546.07
2016,10,8,9,15,804.5,95.0,1.55,22.0,522.5,757.15,579.62
2016,10,8,9,30,823.0,98.0,1.6,23.0,562.0,808.99,611.6
2016,10,8,9,45,869.0,87.5,1.7,24.0,602.5,857.99,641.49
2016,10,8,10,0,915.0,77.0,1.8,25.0,643.0,915.49,676.48
2016,10,8,10,15,923.0,78.0,1.75,25.5,669.5,950.81,695.86
2016,10,8,10,30,931.0,79.0,1.7,26.0,696.0,983.04,713.19
2016,10,8,10,45,935.5,80.5,1.7,26.5,715.0,1009.2,727.2
2016,10,8,11,0,940.0,82.0,1.7,27.0,734.0,1031.79,738.98
2016,10,8,11,15,943.0,82.5,1.6,27.5,745.0,1048.0,745.32
2016,10,8,11,30,946.0,83.0,1.5,28.0,756.0,1060.38,749.32
2016,10,8,11,45,756.0,160.5,1.4,28.5,700.0,982.43,697.72
2016,10,8,12,0,566.0,238.0,1.3,29.0,644.0,863.4,619.18
2016,10,8,12,15,545.5,242.5,1.2,29.0,631.5,845.37,607.32
2016,10,8,12,30,525.0,247.0,1.1,29.0,619.0,824.91,592.8
2016,10,8,12,45,530.5,238.0,1.05,29.5,608.0,813.87,584.7
2016,10,8,13,0,536.0,229.0,1.0,30.0,597.0,800.2,574.89
2016,10,8,13,15,730.5,155.0,0.95,30.0,640.0,905.53,643.81
2016,10,8,13,30,925.0,81.0,0.9,30.0,683.0,967.02,680.56
2016,10,8,13,45,915.5,80.0,0.85,30.0,655.0,931.73,658.06
2016,10,8,14,0,906.0,79.0,0.8,30.0,627.0,893.56,635.0
2016,10,8,14,15,894.0,77.0,0.8,29.5,592.0,849.46,610.12
2016,10,8,14,30,882.0,75.0,0.8,29.0,557.0,803.14,583.4
2016,10,8,14,45,864.0,73.0,0.85,29.0,516.0,750.29,551.39
2016,10,8,15,0,846.0,71.0,0.9,29.0,475.0,702.74,522.19
2016,10,8,15,15,822.0,68.0,0.85,28.5,429.0,641.93,481.45
2016,10,8,15,30,798.0,65.0,0.8,28.0,383.0,581.17,438.86
2016,10,8,15,45,763.5,61.5,0.8,28.0,334.0,514.33,389.83
2016,10,8,16,0,729.0,58.0,0.8,28.0,285.0,449.35,340.2
2016,10,8,16,15,677.0,52.5,0.85,26.5,235.0,376.62,284.8
2016,10,8,16,30,625.0,47.0,0.9,25.0,185.0,308.59,230.11
2016,10,8,16,45,539.5,40.0,0.95,24.0,136.5,234.84,169.04
2016,10,8,17,0,454.0,33.0,1.0,23.0,88.0,169.44,113.19
2016,10,8,17,15,298.0,21.5,1.05,22.0,50.5,92.37,38.01
2016,10,8,17,30,142.0,10.0,1.1,21.0,13.0,28.36,0.0
2016,10,8,17,45,71.0,5.0,1.15,20.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,15,108.0,8.5,1.2,13.5,13.5,19.8,0.0
2016,10,9,6,30,216.0,17.0,1.2,14.0,27.0,61.84,0.0
2016,10,9,6,45,347.5,27.5,1.2,14.5,67.5,126.08,80.9
2016,10,9,7,0,479.0,38.0,1.2,15.0,108.0,200.39,146.47
2016,10,9,7,15,555.0,45.5,1.2,15.5,157.0,267.28,205.52
2016,10,9,7,30,631.0,53.0,1.2,16.0,206.0,342.63,270.27
2016,10,9,7,45,678.5,58.0,1.2,16.5,255.5,407.78,325.34
2016,10,9,8,0,726.0,63.0,1.2,17.0,305.0,478.63,382.6
2016,10,9,8,15,758.5,67.0,1.0,18.0,353.0,543.0,430.48
2016,10,9,8,30,791.0,71.0,0.8,19.0,401.0,608.87,476.44
2016,10,9,8,45,813.5,74.0,0.65,20.0,445.5,667.76,515.03
2016,10,9,9,0,836.0,77.0,0.5,21.0,490.0,726.39,549.87
2016,10,9,9,15,852.5,79.5,0.4,21.5,529.0,779.13,580.48
2016,10,9,9,30,869.0,82.0,0.3,22.0,568.0,821.81,603.53
2016,10,9,9,45,884.0,82.5,0.25,23.0,602.0,867.01,627.41
2016,10,9,10,0,899.0,83.0,0.2,24.0,636.0,910.09,649.25
2016,10,9,10,15,907.5,84.5,0.3,24.5,662.5,945.93,670.36
2016,10,9,10,30,916.0,86.0,0.4,25.0,689.0,978.76,689.81
2016,10,9,10,45,920.0,87.5,0.5,26.0,707.5,1004.04,703.4
2016,10,9,11,0,924.0,89.0,0.6,27.0,726.0,1025.78,714.99
2016,10,9,11,15,927.0,89.5,0.7,27.0,737.0,1041.7,726.02
2016,10,9,11,30,930.0,90.0,0.8,27.0,748.0,1053.86,735.0
2016,10,9,11,45,929.0,91.0,0.95,27.5,750.5,1058.7,739.38
2016,10,9,12,0,928.0,92.0,1.1,28.0,753.0,1059.64,741.47
2016,10,9,12,15,926.5,91.5,1.25,28.0,747.5,1054.44,741.3
2016,10,9,12,30,925.0,91.0,1.4,28.0,742.0,1045.38,738.77
2016,10,9,12,45,916.5,92.5,1.55,28.5,727.5,1027.86,729.5
2016,10,9,13,0,908.0,94.0,1.7,29.0,713.0,1006.81,717.95
2016,10,9,13,15,901.5,93.0,1.85,28.5,692.0,981.41,706.33
