Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,30,895.0,92.0,2.0,28.0,671.0,952.73,692.31
2016,10,9,13,45,882.0,91.5,2.2,28.0,641.5,915.6,671.56
2016,10,9,14,0,869.0,91.0,2.4,28.0,612.0,885.8,655.19
2016,10,9,14,15,855.0,89.0,2.5,27.5,577.0,840.51,628.37
2016,10,9,14,30,841.0,87.0,2.6,27.0,542.0,793.2,599.66
2016,10,9,14,45,820.0,85.0,2.75,27.0,501.0,738.84,564.41
2016,10,9,15,0,799.0,83.0,2.9,27.0,460.0,683.61,527.59
2016,10,9,15,15,772.5,79.0,2.95,26.5,414.5,622.01,483.89
2016,10,9,15,30,746.0,75.0,3.0,26.0,369.0,560.8,438.9
2016,10,9,15,45,707.0,70.5,3.15,25.5,320.5,494.88,388.75
2016,10,9,16,0,668.0,66.0,3.3,25.0,272.0,429.4,336.9
2016,10,9,16,15,612.0,60.0,3.25,24.0,222.5,357.58,278.47
2016,10,9,16,30,556.0,54.0,3.2,23.0,173.0,291.08,222.25
2016,10,9,16,45,465.5,44.5,3.15,22.0,126.0,215.47,158.16
2016,10,9,17,0,375.0,35.0,3.1,21.0,79.0,150.47,101.76
2016,10,9,17,15,187.5,17.5,3.25,20.0,39.5,65.15,20.7
2016,10,9,17,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,7.5,1.55,11.5,7.5,5.9,0.0
2016,10,10,6,30,0.0,15.0,1.8,12.0,15.0,11.59,0.0
2016,10,10,6,45,54.0,33.5,2.05,12.5,41.5,48.54,30.37
2016,10,10,7,0,108.0,52.0,2.3,13.0,68.0,92.29,68.8
2016,10,10,7,15,133.0,73.0,2.35,13.0,100.0,122.72,96.31
2016,10,10,7,30,158.0,94.0,2.4,13.0,132.0,162.01,131.11
2016,10,10,7,45,182.0,111.5,2.5,13.5,165.0,209.56,172.03
2016,10,10,8,0,206.0,129.0,2.6,14.0,198.0,251.32,207.38
2016,10,10,8,15,466.5,107.5,2.6,14.0,292.5,409.05,338.42
2016,10,10,8,30,727.0,86.0,2.6,14.0,387.0,588.59,481.64
2016,10,10,8,45,511.0,143.0,2.65,14.5,366.0,528.03,430.84
2016,10,10,9,0,295.0,200.0,2.7,15.0,345.0,436.24,355.29
2016,10,10,9,15,556.5,149.0,2.65,15.5,449.0,619.27,500.25
2016,10,10,9,30,818.0,98.0,2.6,16.0,553.0,808.67,637.88
2016,10,10,9,45,841.5,96.0,2.6,16.5,588.0,857.43,668.33
2016,10,10,10,0,865.0,94.0,2.6,17.0,623.0,904.55,698.34
2016,10,10,10,15,680.5,163.0,2.6,17.5,590.0,843.07,652.51
2016,10,10,10,30,496.0,232.0,2.6,18.0,557.0,750.16,582.23
2016,10,10,10,45,697.0,165.0,2.6,19.0,635.0,896.12,685.37
2016,10,10,11,0,898.0,98.0,2.6,20.0,713.0,1011.99,759.03
2016,10,10,11,15,901.5,98.5,2.6,20.0,724.5,1028.01,767.93
2016,10,10,11,30,905.0,99.0,2.6,20.0,736.0,1040.37,775.56
2016,10,10,11,45,906.0,99.0,2.65,20.5,739.0,1045.89,777.91
2016,10,10,12,0,907.0,99.0,2.7,21.0,742.0,1047.61,777.99
2016,10,10,12,15,906.0,99.0,2.75,21.0,737.0,1043.5,775.92
2016,10,10,12,30,905.0,99.0,2.8,21.0,732.0,1035.6,771.56
2016,10,10,12,45,705.0,169.0,2.9,21.5,656.5,925.79,698.0
2016,10,10,13,0,505.0,239.0,3.0,22.0,581.0,782.5,597.14
2016,10,10,13,15,688.0,170.0,3.05,22.0,620.5,882.89,671.91
2016,10,10,13,30,871.0,101.0,3.1,22.0,660.0,953.01,720.33
2016,10,10,13,45,856.0,101.5,3.2,22.0,631.0,915.15,695.67
2016,10,10,14,0,841.0,102.0,3.3,22.0,602.0,874.8,669.94
2016,10,10,14,15,826.5,99.5,3.4,21.5,567.0,829.32,641.49
2016,10,10,14,30,812.0,97.0,3.5,21.0,532.0,781.94,611.1
2016,10,10,14,45,785.5,96.0,3.6,20.5,490.5,725.42,573.33
2016,10,10,15,0,759.0,95.0,3.7,20.0,449.0,672.17,536.3
2016,10,10,15,15,730.0,90.5,3.85,19.5,403.5,609.84,490.43
2016,10,10,15,30,701.0,86.0,4.0,19.0,358.0,548.3,443.5
2016,10,10,15,45,653.0,82.0,4.15,18.5,309.0,477.72,387.62
2016,10,10,16,0,605.0,78.0,4.3,18.0,260.0,410.59,332.57
2016,10,10,16,15,544.0,70.0,4.35,17.0,211.5,337.57,271.37
2016,10,10,16,30,483.0,62.0,4.4,16.0,163.0,270.5,213.16
2016,10,10,16,45,384.0,50.5,4.45,15.5,117.0,194.2,146.79
2016,10,10,17,0,285.0,39.0,4.5,15.0,71.0,129.09,89.3
2016,10,10,17,15,142.5,19.5,4.45,14.5,35.5,55.68,10.91
2016,10,10,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,15,59.5,8.0,1.35,10.5,10.5,6.29,0.0
2016,10,11,6,30,119.0,16.0,1.5,11.0,21.0,34.72,0.0
2016,10,11,6,45,247.5,30.0,1.65,11.5,59.0,105.88,67.52
2016,10,11,7,0,376.0,44.0,1.8,12.0,97.0,176.97,131.87
2016,10,11,7,15,458.5,53.5,1.95,12.5,144.0,242.89,190.53
2016,10,11,7,30,541.0,63.0,2.1,13.0,191.0,318.05,256.23
2016,10,11,7,45,379.5,97.5,2.25,13.5,197.0,303.03,248.2
2016,10,11,8,0,218.0,132.0,2.4,14.0,203.0,262.33,216.08
2016,10,11,8,15,236.5,148.0,2.4,14.0,236.0,302.28,249.73
2016,10,11,8,30,255.0,164.0,2.4,14.0,269.0,343.86,283.71
2016,10,11,8,45,236.5,186.5,2.45,14.5,292.0,368.09,301.95
2016,10,11,9,0,218.0,209.0,2.5,15.0,315.0,373.82,305.32
2016,10,11,9,15,278.5,217.0,2.55,15.5,363.5,456.35,370.06
2016,10,11,9,30,339.0,225.0,2.6,16.0,412.0,526.8,423.84
2016,10,11,9,45,611.5,155.5,2.7,16.5,517.0,730.97,580.34
2016,10,11,10,0,884.0,86.0,2.8,17.0,622.0,903.65,700.7
2016,10,11,10,15,892.5,87.5,2.8,17.0,648.0,938.93,722.45
2016,10,11,10,30,901.0,89.0,2.8,17.0,674.0,971.26,743.32
2016,10,11,10,45,907.5,89.5,2.85,17.5,693.0,997.34,758.95
2016,10,11,11,0,914.0,90.0,2.9,18.0,712.0,1020.03,772.34
2016,10,11,11,15,917.5,90.5,2.9,18.0,723.0,1036.19,782.42
2016,10,11,11,30,921.0,91.0,2.9,18.0,734.0,1048.63,790.21
2016,10,11,11,45,921.0,91.5,2.9,18.5,737.0,1053.72,791.79
2016,10,11,12,0,921.0,92.0,2.9,19.0,740.0,1054.96,791.02
2016,10,11,12,15,919.5,92.0,2.85,19.0,734.5,1050.24,787.53
2016,10,11,12,30,918.0,92.0,2.8,19.0,729.0,1041.68,781.71
2016,10,11,12,45,698.5,170.5,2.8,19.0,650.0,921.96,701.43
2016,10,11,13,0,479.0,249.0,2.8,19.0,571.0,768.46,592.41
2016,10,11,13,15,479.5,240.0,2.85,19.0,553.5,748.47,580.36
2016,10,11,13,30,480.0,231.0,2.9,19.0,536.0,726.32,565.65
2016,10,11,13,45,502.5,211.5,2.95,19.0,519.0,711.12,556.54
2016,10,11,14,0,525.0,192.0,3.0,19.0,502.0,692.47,544.76
2016,10,11,14,15,485.5,191.0,3.1,18.5,464.5,637.82,505.99
2016,10,11,14,30,446.0,190.0,3.2,18.0,427.0,584.14,467.24
2016,10,11,14,45,468.0,168.5,3.35,18.0,400.5,557.68,449.01
2016,10,11,15,0,490.0,147.0,3.5,18.0,374.0,527.78,427.4
2016,10,11,15,15,485.5,131.5,3.65,17.5,337.0,483.07,393.85
2016,10,11,15,30,481.0,116.0,3.8,17.0,300.0,437.59,358.57
2016,10,11,15,45,438.5,108.0,3.95,17.0,259.0,378.02,309.74
2016,10,11,16,0,396.0,100.0,4.1,17.0,218.0,322.1,262.66
2016,10,11,16,15,447.5,78.5,4.1,16.0,188.5,298.73,241.37
2016,10,11,16,30,499.0,57.0,4.1,15.0,159.0,272.69,215.31
2016,10,11,16,45,401.5,46.5,4.2,14.5,113.5,196.96,148.89
2016,10,11,17,0,304.0,36.0,4.3,14.0,68.0,132.68,91.0
2016,10,11,17,15,152.0,18.0,4.25,13.5,34.0,57.54,1.23
2016,10,11,17,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,53.5,7.5,1.3,9.5,9.5,0.0,0.0
2016,10,12,6,30,107.0,15.0,1.4,10.0,19.0,32.01,0.0
2016,10,12,6,45,243.5,29.0,1.55,10.5,57.0,104.78,65.7
2016,10,12,7,0,380.0,43.0,1.7,11.0,95.0,178.59,133.43
2016,10,12,7,15,463.5,52.5,1.7,11.5,142.0,245.28,192.94
2016,10,12,7,30,547.0,62.0,1.7,12.0,189.0,321.32,259.31
2016,10,12,7,45,606.5,67.5,1.7,12.5,238.5,390.37,318.62
2016,10,12,8,0,666.0,73.0,1.7,13.0,288.0,464.8,380.14
2016,10,12,8,15,333.0,97.5,1.65,13.5,205.0,321.05,265.06
2016,10,12,8,30,0.0,122.0,1.6,14.0,122.0,99.01,78.14
2016,10,12,8,45,13.5,153.0,1.6,14.5,160.0,136.27,109.55
2016,10,12,9,0,27.0,184.0,1.6,15.0,198.0,175.35,141.45
2016,10,12,9,15,57.5,212.5,1.65,15.0,243.5,243.77,197.27
2016,10,12,9,30,88.0,241.0,1.7,15.0,289.0,301.01,243.07
2016,10,12,9,45,471.5,170.5,1.8,15.5,452.0,617.8,494.27
2016,10,12,10,0,855.0,100.0,1.9,16.0,615.0,905.97,698.33
2016,10,12,10,15,864.0,101.5,2.1,16.0,640.5,941.56,720.47
2016,10,12,10,30,873.0,103.0,2.3,16.0,666.0,974.24,743.47
2016,10,12,10,45,666.5,180.0,2.5,16.5,617.5,884.97,681.55
2016,10,12,11,0,460.0,257.0,2.7,17.0,569.0,765.3,593.68
2016,10,12,11,15,426.0,274.0,2.9,17.0,566.5,755.84,587.58
2016,10,12,11,30,392.0,291.0,3.1,17.0,564.0,721.89,563.36
2016,10,12,11,45,455.0,268.0,3.3,17.5,585.5,786.38,611.11
2016,10,12,12,0,518.0,245.0,3.5,18.0,607.0,826.74,641.04
2016,10,12,12,15,468.0,264.0,3.5,18.0,589.0,793.85,615.94
2016,10,12,12,30,418.0,283.0,3.5,18.0,571.0,736.66,574.29
2016,10,12,12,45,455.5,261.5,3.55,18.0,570.0,767.93,598.52
2016,10,12,13,0,493.0,240.0,3.6,18.0,569.0,773.71,604.36
2016,10,12,13,15,682.5,168.5,3.6,18.0,608.5,877.82,682.55
2016,10,12,13,30,872.0,97.0,3.6,18.0,648.0,951.01,734.11
2016,10,12,13,45,591.5,173.5,3.65,18.5,540.0,761.13,597.98
2016,10,12,14,0,311.0,250.0,3.7,19.0,432.0,548.03,434.77
2016,10,12,14,15,329.5,230.0,3.85,18.5,412.5,529.93,424.48
2016,10,12,14,30,348.0,210.0,4.0,18.0,393.0,509.46,411.11
2016,10,12,14,45,256.5,203.5,4.15,18.0,332.5,417.81,338.73
2016,10,12,15,0,165.0,197.0,4.3,18.0,272.0,318.01,258.67
2016,10,12,15,15,144.0,177.0,4.25,17.5,237.5,275.28,224.79
2016,10,12,15,30,123.0,157.0,4.2,17.0,203.0,234.49,191.73
2016,10,12,15,45,386.5,110.0,4.2,17.0,227.5,351.48,289.07
2016,10,12,16,0,650.0,63.0,4.2,17.0,252.0,418.97,341.07
2016,10,12,16,15,590.0,56.5,3.85,16.0,203.5,345.83,278.31
2016,10,12,16,30,530.0,50.0,3.5,15.0,155.0,278.58,219.13
2016,10,12,16,45,434.0,40.5,3.2,14.5,110.0,202.7,152.29
2016,10,12,17,0,338.0,31.0,2.9,14.0,65.0,138.23,93.01
2016,10,12,17,15,169.0,15.5,2.9,13.5,32.5,58.3,0.0
2016,10,12,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.95,10.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.0,10.0,16.0,12.59,0.0
2016,10,13,6,45,142.0,29.0,2.15,10.5,48.0,78.04,47.49
2016,10,13,7,0,284.0,42.0,2.3,11.0,80.0,146.5,109.56
2016,10,13,7,15,332.5,57.0,2.55,11.5,119.5,198.67,157.15
2016,10,13,7,30,381.0,72.0,2.8,12.0,159.0,256.49,208.88
2016,10,13,7,45,418.0,84.5,3.05,12.5,200.5,311.24,257.15
2016,10,13,8,0,455.0,97.0,3.3,13.0,242.0,369.59,307.09
2016,10,13,8,15,475.5,109.0,3.3,13.5,281.5,420.67,349.38
2016,10,13,8,30,496.0,121.0,3.3,14.0,321.0,472.89,391.23
2016,10,13,8,45,486.0,139.5,3.35,14.5,353.5,511.49,420.77
2016,10,13,9,0,476.0,158.0,3.4,15.0,386.0,547.78,447.69
2016,10,13,9,15,403.5,190.5,3.35,15.5,394.5,546.72,443.64
2016,10,13,9,30,331.0,223.0,3.3,16.0,403.0,520.68,420.63
2016,10,13,9,45,243.5,249.5,3.25,16.5,386.5,486.79,390.94
2016,10,13,10,0,156.0,276.0,3.2,17.0,370.0,425.5,340.15
2016,10,13,10,15,193.0,286.5,3.2,17.5,407.0,475.78,378.9
2016,10,13,10,30,230.0,297.0,3.2,18.0,444.0,527.46,417.58
2016,10,13,10,45,286.0,295.0,3.2,18.5,483.5,607.71,477.11
2016,10,13,11,0,342.0,293.0,3.2,19.0,523.0,666.42,519.86
2016,10,13,11,15,310.0,305.5,3.25,19.0,516.0,653.22,508.71
2016,10,13,11,30,278.0,318.0,3.3,19.0,509.0,637.92,496.51
2016,10,13,11,45,282.5,316.0,3.35,19.5,511.0,641.77,498.71
2016,10,13,12,0,287.0,314.0,3.4,20.0,513.0,644.31,499.9
2016,10,13,12,15,350.5,298.0,3.5,20.0,539.5,689.63,535.16
2016,10,13,12,30,414.0,282.0,3.6,20.0,566.0,732.63,568.27
2016,10,13,12,45,412.5,275.5,3.75,20.0,553.5,718.54,558.8
2016,10,13,13,0,411.0,269.0,3.9,20.0,541.0,702.71,548.4
2016,10,13,13,15,404.5,261.0,3.95,20.0,522.0,678.74,531.63
2016,10,13,13,30,398.0,253.0,4.0,20.0,503.0,653.43,513.83
2016,10,13,13,45,366.5,247.5,4.05,20.0,469.5,607.04,479.63
2016,10,13,14,0,335.0,242.0,4.1,20.0,436.0,561.16,445.49
2016,10,13,14,15,373.0,218.0,4.1,19.5,422.0,554.15,443.01
2016,10,13,14,30,411.0,194.0,4.1,19.0,408.0,561.64,450.83
2016,10,13,14,45,421.0,175.0,4.15,19.0,379.5,530.13,427.63
2016,10,13,15,0,431.0,156.0,4.2,19.0,351.0,496.44,402.42
2016,10,13,15,15,420.5,140.0,4.2,18.5,314.0,450.03,366.9
2016,10,13,15,30,410.0,124.0,4.2,18.0,277.0,403.61,330.42
2016,10,13,15,45,387.0,109.5,4.2,18.0,238.5,351.91,287.86
2016,10,13,16,0,364.0,95.0,4.2,18.0,200.0,301.98,245.63
2016,10,13,16,15,330.0,79.5,4.0,17.5,161.0,248.09,199.37
2016,10,13,16,30,296.0,64.0,3.8,17.0,122.0,197.79,155.06
2016,10,13,16,45,238.0,48.0,3.6,16.5,86.0,142.88,106.82
2016,10,13,17,0,180.0,32.0,3.4,16.0,50.0,95.19,62.51
2016,10,13,17,15,90.0,16.0,3.05,15.5,25.0,40.32,0.0
2016,10,13,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,4.15,14.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,4.2,14.0,2.0,1.57,0.0
2016,10,14,6,45,0.0,6.5,4.3,14.5,6.5,4.92,0.0
2016,10,14,7,0,0.0,11.0,4.4,15.0,11.0,8.34,1.23
2016,10,14,7,15,0.0,17.5,4.5,15.0,17.5,13.29,5.59
2016,10,14,7,30,0.0,24.0,4.6,15.0,24.0,18.26,9.95
2016,10,14,7,45,0.0,30.5,4.7,15.0,30.5,23.24,14.28
2016,10,14,8,0,0.0,37.0,4.8,15.0,37.0,28.23,18.56
2016,10,14,8,15,0.0,43.0,4.9,15.0,43.0,32.85,22.48
2016,10,14,8,30,0.0,49.0,5.0,15.0,49.0,37.48,26.36
2016,10,14,8,45,0.0,33.5,5.1,15.5,33.5,25.58,16.13
2016,10,14,9,0,0.0,18.0,5.2,16.0,18.0,13.73,5.99
2016,10,14,9,15,0.0,33.5,5.2,16.0,33.5,25.62,16.01
2016,10,14,9,30,0.0,49.0,5.2,16.0,49.0,37.55,26.0
2016,10,14,9,45,0.0,92.5,5.25,16.5,92.5,71.35,54.06
2016,10,14,10,0,0.0,136.0,5.3,17.0,136.0,108.26,84.3
2016,10,14,10,15,0.0,110.5,5.2,17.0,110.5,86.25,66.01
2016,10,14,10,30,0.0,85.0,5.1,17.0,85.0,65.49,48.79
2016,10,14,10,45,0.0,80.0,5.1,17.5,80.0,61.63,45.46
2016,10,14,11,0,0.0,75.0,5.1,18.0,75.0,57.77,42.14
2016,10,14,11,15,0.0,62.0,5.0,18.0,62.0,47.71,33.83
2016,10,14,11,30,0.0,49.0,4.9,18.0,49.0,37.67,25.54
2016,10,14,11,45,1.5,113.0,4.8,18.0,114.5,89.76,68.38
2016,10,14,12,0,3.0,177.0,4.7,18.0,180.0,146.66,114.61
2016,10,14,12,15,1.5,160.0,4.6,18.0,161.5,130.06,101.07
2016,10,14,12,30,0.0,143.0,4.5,18.0,143.0,113.74,87.81
2016,10,14,12,45,1.5,161.5,4.4,18.0,163.0,131.48,102.35
2016,10,14,13,0,3.0,180.0,4.3,18.0,183.0,149.64,117.18
2016,10,14,13,15,1.5,141.5,4.2,18.0,143.0,114.11,88.39
2016,10,14,13,30,0.0,103.0,4.1,18.0,103.0,79.96,60.53
2016,10,14,13,45,8.0,155.0,4.05,18.0,159.5,132.28,103.83
2016,10,14,14,0,16.0,207.0,4.0,18.0,216.0,188.06,149.46
2016,10,14,14,15,8.0,164.0,3.85,17.5,168.5,140.97,111.37
2016,10,14,14,30,0.0,121.0,3.7,17.0,121.0,96.02,74.57
2016,10,14,14,45,0.0,92.5,3.55,17.0,92.5,71.75,54.63
2016,10,14,15,0,0.0,64.0,3.4,17.0,64.0,49.07,35.79
2016,10,14,15,15,0.0,52.5,3.25,17.0,52.5,40.18,28.41
2016,10,14,15,30,0.0,41.0,3.1,17.0,41.0,31.32,20.98
2016,10,14,15,45,0.0,35.0,3.0,17.0,35.0,26.7,17.1
2016,10,14,16,0,0.0,29.0,2.9,17.0,29.0,22.09,13.18
2016,10,14,16,15,0.0,23.0,2.6,16.5,23.0,17.5,9.25
2016,10,14,16,30,0.0,17.0,2.3,16.0,17.0,12.91,5.27
2016,10,14,16,45,0.0,12.0,2.0,15.5,12.0,9.1,1.92
2016,10,14,17,0,0.0,7.0,1.7,15.0,7.0,5.3,0.0
2016,10,14,17,15,0.0,3.5,1.55,14.5,3.5,2.75,0.0
2016,10,14,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,6,15,46.5,6.0,1.15,11.5,7.5,0.0,0.0
2016,10,15,6,30,93.0,12.0,1.3,12.0,15.0,27.78,0.0
2016,10,15,6,45,237.5,24.5,1.5,12.5,50.0,99.88,55.37
2016,10,15,7,0,382.0,37.0,1.7,13.0,85.0,177.6,131.02
2016,10,15,7,15,467.5,45.5,2.0,13.5,130.5,244.3,190.87
2016,10,15,7,30,553.0,54.0,2.3,14.0,176.0,320.65,257.88
2016,10,15,7,45,606.5,59.5,2.6,14.5,223.5,386.91,315.76
2016,10,15,8,0,660.0,65.0,2.9,15.0,271.0,457.97,375.8
2016,10,15,8,15,330.0,82.5,3.35,15.5,185.5,305.79,253.57
2016,10,15,8,30,0.0,100.0,3.8,16.0,100.0,79.44,61.51
2016,10,15,8,45,0.0,121.0,4.25,16.5,121.0,97.59,76.58
2016,10,15,9,0,0.0,142.0,4.7,17.0,142.0,115.98,91.48
2016,10,15,9,15,7.5,166.5,4.95,17.5,170.5,143.9,114.31
2016,10,15,9,30,15.0,191.0,5.2,18.0,199.0,172.75,137.65
2016,10,15,9,45,194.0,215.5,5.5,18.5,329.5,388.36,315.79
2016,10,15,10,0,373.0,240.0,5.8,19.0,460.0,603.8,485.84
2016,10,15,10,15,370.0,252.5,5.95,19.0,478.5,626.3,501.77
2016,10,15,10,30,367.0,265.0,6.1,19.0,497.0,647.25,517.17
2016,10,15,10,45,298.5,288.0,6.3,19.0,480.0,614.53,490.11
2016,10,15,11,0,230.0,311.0,6.5,19.0,463.0,554.28,442.26
2016,10,15,11,15,244.5,314.0,6.65,19.0,478.0,575.17,458.87
2016,10,15,11,30,259.0,317.0,6.8,19.0,493.0,619.94,493.06
2016,10,15,11,45,155.5,307.5,6.95,19.0,413.5,480.31,383.1
2016,10,15,12,0,52.0,298.0,7.1,19.0,334.0,339.63,269.84
2016,10,15,12,15,28.5,245.5,7.2,19.0,265.5,258.06,204.74
2016,10,15,12,30,5.0,193.0,7.3,19.0,197.0,163.43,128.02
2016,10,15,12,45,4.5,189.5,7.4,19.0,193.0,159.82,125.25
2016,10,15,13,0,4.0,186.0,7.5,19.0,189.0,156.28,122.48
2016,10,15,13,15,16.0,213.5,7.55,19.0,223.5,193.73,153.44
2016,10,15,13,30,28.0,241.0,7.6,19.0,258.0,231.93,184.86
2016,10,15,13,45,26.5,229.5,7.7,19.0,245.5,219.44,175.01
2016,10,15,14,0,25.0,218.0,7.8,19.0,233.0,207.12,165.32
2016,10,15,14,15,12.5,169.5,7.75,18.5,177.0,150.14,119.04
2016,10,15,14,30,0.0,121.0,7.7,18.0,121.0,96.13,74.53
2016,10,15,14,45,0.0,110.5,7.7,18.0,110.5,87.36,67.46
2016,10,15,15,0,0.0,100.0,7.7,18.0,100.0,78.66,60.39
2016,10,15,15,15,0.0,91.5,7.45,17.5,91.5,71.78,54.9
2016,10,15,15,30,0.0,83.0,7.2,17.0,83.0,64.97,49.41
2016,10,15,15,45,0.0,70.5,6.95,17.0,70.5,54.72,40.81
2016,10,15,16,0,0.0,58.0,6.7,17.0,58.0,44.54,32.18
2016,10,15,16,15,0.0,46.0,6.5,16.5,46.0,35.19,24.2
2016,10,15,16,30,0.0,34.0,6.3,16.0,34.0,25.96,16.22
2016,10,15,16,45,0.0,23.0,6.1,16.0,23.0,17.52,8.81
2016,10,15,17,0,0.0,12.0,5.9,16.0,12.0,9.11,1.01
2016,10,15,17,15,0.0,6.0,5.8,16.0,6.0,4.72,0.0
2016,10,15,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,7.0,2.05,13.0,7.0,0.0,0.0
2016,10,16,6,30,0.0,14.0,2.3,13.0,14.0,11.02,0.0
2016,10,16,6,45,192.0,24.5,2.6,13.5,48.0,86.46,44.47
2016,10,16,7,0,384.0,35.0,2.9,14.0,82.0,177.58,130.49
2016,10,16,7,15,469.5,43.0,2.95,14.0,127.0,243.9,190.65
2016,10,16,7,30,555.0,51.0,3.0,14.0,172.0,319.87,258.0
2016,10,16,7,45,605.5,57.0,3.05,14.5,218.5,385.24,315.2
2016,10,16,8,0,656.0,63.0,3.1,15.0,265.0,455.15,374.13
2016,10,16,8,15,691.5,67.0,3.2,15.0,310.0,515.41,424.43
2016,10,16,8,30,727.0,71.0,3.3,15.0,355.0,579.93,476.53
2016,10,16,8,45,363.5,52.5,3.45,15.5,194.5,336.78,281.03
2016,10,16,9,0,0.0,34.0,3.6,16.0,34.0,25.98,16.31
2016,10,16,9,15,0.0,53.5,3.75,16.0,53.5,41.0,29.01
2016,10,16,9,30,0.0,73.0,3.9,16.0,73.0,56.08,41.57
2016,10,16,9,45,0.0,86.0,4.1,16.5,86.0,66.18,49.79
2016,10,16,10,0,0.0,99.0,4.3,17.0,99.0,76.72,58.3
2016,10,16,10,15,0.0,89.5,4.45,17.0,89.5,68.95,51.77
2016,10,16,10,30,0.0,80.0,4.6,17.0,80.0,61.6,45.61
2016,10,16,10,45,0.0,47.0,4.85,17.5,47.0,36.09,24.37
2016,10,16,11,0,0.0,14.0,5.1,18.0,14.0,10.72,3.25
2016,10,16,11,15,0.0,39.5,5.25,18.0,39.5,30.33,19.51
2016,10,16,11,30,0.0,65.0,5.4,18.0,65.0,50.03,35.76
2016,10,16,11,45,0.0,94.0,5.6,18.0,94.0,72.53,54.24
2016,10,16,12,0,0.0,123.0,5.8,18.0,123.0,96.68,74.0
2016,10,16,12,15,8.5,181.0,5.9,18.0,187.0,156.17,122.81
2016,10,16,12,30,17.0,239.0,6.0,18.0,251.0,219.1,173.86
2016,10,16,12,45,23.0,247.5,6.1,18.0,263.0,233.48,185.71
2016,10,16,13,0,29.0,256.0,6.2,18.0,275.0,270.45,215.66
2016,10,16,13,15,14.5,202.0,6.35,18.0,211.5,181.72,144.04
2016,10,16,13,30,0.0,148.0,6.5,18.0,148.0,118.76,92.43
2016,10,16,13,45,0.0,140.0,6.7,18.0,140.0,111.94,87.04
2016,10,16,14,0,0.0,132.0,6.9,18.0,132.0,105.18,81.66
2016,10,16,14,15,9.0,159.0,7.0,18.0,163.5,137.67,108.96
2016,10,16,14,30,18.0,186.0,7.1,18.0,195.0,171.42,137.22
2016,10,16,14,45,9.0,127.0,7.25,18.0,131.5,109.1,85.81
2016,10,16,15,0,0.0,68.0,7.4,18.0,68.0,52.16,38.23
2016,10,16,15,15,133.5,103.0,7.2,17.5,151.0,190.45,157.23
2016,10,16,15,30,267.0,138.0,7.0,17.0,234.0,318.51,264.48
2016,10,16,15,45,248.0,120.5,6.8,16.5,200.0,274.68,227.47
2016,10,16,16,0,229.0,103.0,6.6,16.0,166.0,232.61,191.35
2016,10,16,16,15,203.5,84.5,6.25,15.5,132.0,188.36,152.59
2016,10,16,16,30,178.0,66.0,5.9,15.0,98.0,146.94,115.6
2016,10,16,16,45,132.0,47.5,5.55,15.0,67.0,101.62,75.27
2016,10,16,17,0,86.0,29.0,5.2,15.0,36.0,60.44,34.72
2016,10,16,17,15,43.0,14.5,5.1,14.5,18.0,20.5,0.0
2016,10,16,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,15,16.0,5.5,1.55,11.5,6.0,0.0,0.0
2016,10,17,6,30,32.0,11.0,1.7,12.0,12.0,15.13,0.0
2016,10,17,6,45,167.5,26.5,1.85,12.5,45.0,82.65,39.19
2016,10,17,7,0,303.0,42.0,2.0,13.0,78.0,157.73,116.28
2016,10,17,7,15,397.0,52.0,2.1,13.0,122.5,225.74,177.08
2016,10,17,7,30,491.0,62.0,2.2,13.0,167.0,303.96,245.68
2016,10,17,7,45,557.0,68.0,2.3,13.5,215.0,374.27,306.51
2016,10,17,8,0,623.0,74.0,2.4,14.0,263.0,450.63,370.38
2016,10,17,8,15,662.5,78.5,2.4,14.5,309.0,514.85,422.35
2016,10,17,8,30,702.0,83.0,2.4,15.0,355.0,581.44,474.31
2016,10,17,8,45,736.5,85.0,2.4,15.5,399.0,643.54,521.11
2016,10,17,9,0,771.0,87.0,2.4,16.0,443.0,703.22,563.56
2016,10,17,9,15,790.5,89.5,2.35,16.0,481.0,755.5,599.72
2016,10,17,9,30,810.0,92.0,2.3,16.0,519.0,806.69,634.43
2016,10,17,9,45,826.0,93.0,2.25,16.5,551.5,851.71,662.91
2016,10,17,10,0,842.0,94.0,2.2,17.0,584.0,894.75,689.5
2016,10,17,10,15,639.0,167.5,2.2,17.0,549.0,818.47,634.7
2016,10,17,10,30,436.0,241.0,2.2,17.0,514.0,710.8,553.84
2016,10,17,10,45,401.5,259.0,2.2,17.5,515.5,684.79,533.94
2016,10,17,11,0,367.0,277.0,2.2,18.0,517.0,678.08,526.76
2016,10,17,11,15,362.5,283.0,2.25,18.0,523.0,685.41,531.85
2016,10,17,11,30,358.0,289.0,2.3,18.0,529.0,691.05,535.68
2016,10,17,11,45,332.5,296.5,2.35,18.0,520.0,675.32,523.73
2016,10,17,12,0,307.0,304.0,2.4,18.0,511.0,657.94,510.76
2016,10,17,12,15,595.5,200.0,2.5,18.0,597.5,868.31,668.66
2016,10,17,12,30,884.0,96.0,2.6,18.0,684.0,1017.68,769.99
2016,10,17,12,45,882.5,94.0,2.75,18.5,671.0,1003.16,759.22
2016,10,17,13,0,881.0,92.0,2.9,19.0,658.0,985.07,747.75
2016,10,17,13,15,873.5,91.0,2.95,18.5,637.0,958.93,732.76
2016,10,17,13,30,866.0,90.0,3.0,18.0,616.0,929.69,715.6
2016,10,17,13,45,857.0,87.5,3.15,18.0,588.0,904.93,700.83
2016,10,17,14,0,848.0,85.0,3.3,18.0,560.0,866.3,676.03
2016,10,17,14,15,833.0,83.0,3.35,18.0,525.5,820.74,645.38
2016,10,17,14,30,818.0,81.0,3.4,18.0,491.0,773.37,613.02
2016,10,17,14,45,798.5,78.0,3.45,18.0,451.0,719.86,575.58
2016,10,17,15,0,779.0,75.0,3.5,18.0,411.0,665.51,536.79
2016,10,17,15,15,749.5,71.5,3.45,17.5,367.0,603.37,490.17
2016,10,17,15,30,720.0,68.0,3.4,17.0,323.0,541.99,442.27
2016,10,17,15,45,678.0,63.0,3.4,17.0,275.5,475.53,387.91
2016,10,17,16,0,636.0,58.0,3.4,17.0,228.0,409.64,332.26
2016,10,17,16,15,569.5,52.0,3.05,16.0,181.0,334.92,268.49
2016,10,17,16,30,503.0,46.0,2.7,15.0,134.0,266.8,208.4
2016,10,17,16,45,392.5,36.0,2.4,14.5,91.0,187.09,138.28
2016,10,17,17,0,282.0,26.0,2.1,14.0,48.0,117.93,65.6
2016,10,17,17,15,141.0,13.0,2.1,13.5,24.0,40.21,0.0
2016,10,17,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,6,45,196.5,17.5,1.5,10.5,40.0,82.46,34.2
2016,10,18,7,0,393.0,35.0,1.6,11.0,80.0,182.82,134.85
2016,10,18,7,15,484.0,43.0,1.85,11.5,126.0,252.22,198.16
2016,10,18,7,30,575.0,51.0,2.1,12.0,172.0,331.8,268.47
2016,10,18,7,45,636.0,55.5,2.35,13.0,220.5,402.04,329.43
2016,10,18,8,0,697.0,60.0,2.6,14.0,269.0,475.47,390.95
2016,10,18,8,15,733.0,63.5,2.75,14.5,315.5,539.99,443.77
2016,10,18,8,30,769.0,67.0,2.9,15.0,362.0,606.3,496.21
2016,10,18,8,45,797.5,69.0,3.1,15.5,406.0,666.95,542.5
2016,10,18,9,0,826.0,71.0,3.3,16.0,450.0,727.86,586.36
2016,10,18,9,15,844.0,73.5,3.3,16.0,488.0,780.9,623.77
2016,10,18,9,30,862.0,76.0,3.3,16.0,526.0,823.83,653.28
2016,10,18,9,45,877.0,76.5,3.35,16.5,559.0,868.23,682.59
2016,10,18,10,0,892.0,77.0,3.4,17.0,592.0,910.52,710.02
2016,10,18,10,15,900.5,78.5,3.35,17.0,617.5,945.6,732.79
2016,10,18,10,30,909.0,80.0,3.3,17.0,643.0,977.71,753.4
2016,10,18,10,45,915.5,80.5,3.3,17.5,661.5,1003.5,768.55
2016,10,18,11,0,922.0,81.0,3.3,18.0,680.0,1025.89,781.41
2016,10,18,11,15,925.5,81.0,3.3,18.0,690.0,1041.11,790.98
2016,10,18,11,30,929.0,81.0,3.3,18.0,700.0,1052.6,798.23
2016,10,18,11,45,932.5,80.0,3.3,18.5,703.0,1059.09,800.78
2016,10,18,12,0,936.0,79.0,3.3,19.0,706.0,1061.71,800.94
2016,10,18,12,15,934.5,79.0,3.3,19.0,700.5,1056.58,797.64
2016,10,18,12,30,933.0,79.0,3.3,19.0,695.0,1047.59,792.01
2016,10,18,12,45,927.5,78.5,3.3,19.5,681.0,1030.21,779.41
2016,10,18,13,0,922.0,78.0,3.3,20.0,667.0,1009.22,764.6
2016,10,18,13,15,915.0,77.5,3.3,20.0,645.5,983.32,748.03
2016,10,18,13,30,908.0,77.0,3.3,20.0,624.0,954.15,729.29
2016,10,18,13,45,897.0,75.5,3.3,20.0,595.0,917.04,705.02
2016,10,18,14,0,886.0,74.0,3.3,20.0,566.0,877.28,678.79
2016,10,18,14,15,871.5,72.5,3.3,19.5,531.0,832.16,649.76
2016,10,18,14,30,857.0,71.0,3.3,19.0,496.0,785.14,618.9
2016,10,18,14,45,833.5,69.5,3.35,19.0,455.0,737.03,585.77
2016,10,18,15,0,810.0,68.0,3.4,19.0,414.0,680.2,545.48
2016,10,18,15,15,781.5,65.0,3.2,18.5,369.0,617.98,499.09
2016,10,18,15,30,753.0,62.0,3.0,18.0,324.0,556.38,450.95
2016,10,18,15,45,707.0,58.0,2.8,18.0,276.0,484.7,392.52
2016,10,18,16,0,661.0,54.0,2.6,18.0,228.0,416.22,334.88
2016,10,18,16,15,595.5,48.0,2.3,17.0,180.0,342.97,272.67
2016,10,18,16,30,530.0,42.0,2.0,16.0,132.0,273.97,212.13
2016,10,18,16,45,417.0,33.0,1.7,15.5,89.0,192.96,140.96
2016,10,18,17,0,304.0,24.0,1.4,15.0,46.0,121.66,61.04
2016,10,18,17,15,152.0,12.0,1.45,14.5,23.0,41.94,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,6,45,225.5,15.0,2.55,9.5,40.0,87.4,30.11
2016,10,19,7,0,451.0,30.0,2.8,10.0,80.0,195.04,143.68
2016,10,19,7,15,536.5,36.5,2.85,10.5,126.0,264.59,208.85
2016,10,19,7,30,622.0,43.0,2.9,11.0,172.0,343.27,279.45
2016,10,19,7,45,674.5,48.0,2.95,12.0,220.0,412.43,340.13
2016,10,19,8,0,727.0,53.0,3.0,13.0,268.0,486.07,401.99
2016,10,19,8,15,611.0,82.5,3.15,13.5,284.0,490.64,406.53
2016,10,19,8,30,495.0,112.0,3.3,14.0,300.0,470.76,390.32
2016,10,19,8,45,592.0,102.5,3.45,15.0,353.0,563.41,463.69
2016,10,19,9,0,689.0,93.0,3.6,16.0,406.0,654.75,533.1
2016,10,19,9,15,782.5,80.5,3.65,16.5,464.0,741.59,595.79
2016,10,19,9,30,876.0,68.0,3.7,17.0,522.0,827.15,655.82
2016,10,19,9,45,887.5,69.5,3.8,17.5,554.0,870.13,684.1
2016,10,19,10,0,899.0,71.0,3.9,18.0,586.0,910.74,710.69
2016,10,19,10,15,907.0,72.0,3.9,18.5,611.0,944.87,731.91
2016,10,19,10,30,915.0,73.0,3.9,19.0,636.0,976.0,750.91
2016,10,19,10,45,918.0,75.0,3.9,19.5,653.5,1000.27,765.11
2016,10,19,11,0,921.0,77.0,3.9,20.0,671.0,1021.01,776.93
2016,10,19,11,15,923.5,77.5,3.85,20.0,681.0,1035.76,785.91
2016,10,19,11,30,926.0,78.0,3.8,20.0,691.0,1046.79,792.53
2016,10,19,11,45,924.0,79.0,3.8,20.5,692.5,1050.04,792.93
2016,10,19,12,0,922.0,80.0,3.8,21.0,694.0,1049.45,790.97
2016,10,19,12,15,920.5,80.0,3.75,21.0,688.5,1044.32,787.33
2016,10,19,12,30,919.0,80.0,3.7,21.0,683.0,1035.42,781.34
2016,10,19,12,45,913.5,80.0,3.7,21.5,669.0,1018.78,769.21
2016,10,19,13,0,908.0,80.0,3.7,22.0,655.0,998.6,754.9
