Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,15,901.5,79.0,3.7,22.0,634.0,972.83,738.35
2016,10,19,13,30,895.0,78.0,3.7,22.0,613.0,943.83,719.66
2016,10,19,13,45,887.0,76.0,3.7,22.0,585.0,909.19,697.03
2016,10,19,14,0,879.0,74.0,3.7,22.0,557.0,871.76,672.36
2016,10,19,14,15,865.0,72.0,3.65,22.0,522.5,826.69,641.82
2016,10,19,14,30,851.0,70.0,3.6,22.0,488.0,779.71,609.64
2016,10,19,14,45,831.0,67.5,3.6,22.0,448.0,733.31,577.68
2016,10,19,15,0,811.0,65.0,3.6,22.0,408.0,677.94,538.52
2016,10,19,15,15,783.0,62.0,3.2,21.5,363.5,616.08,492.29
2016,10,19,15,30,755.0,59.0,2.8,21.0,319.0,554.8,444.26
2016,10,19,15,45,713.5,55.0,2.4,20.5,271.5,485.66,388.64
2016,10,19,16,0,672.0,51.0,2.0,20.0,224.0,419.27,333.37
2016,10,19,16,15,606.5,45.0,1.85,19.0,176.5,342.97,269.71
2016,10,19,16,30,541.0,39.0,1.7,18.0,129.0,272.98,209.04
2016,10,19,16,45,430.0,30.5,1.55,17.0,86.0,195.39,140.97
2016,10,19,17,0,319.0,22.0,1.4,16.0,43.0,123.48,53.17
2016,10,19,17,15,159.5,11.0,1.45,15.5,21.5,42.94,0.0
2016,10,19,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,20,6,45,220.0,15.0,1.85,10.5,39.0,86.16,21.46
2016,10,20,7,0,440.0,30.0,2.0,11.0,78.0,195.93,143.11
2016,10,20,7,15,529.5,37.5,2.1,11.5,124.5,263.98,207.03
2016,10,20,7,30,619.0,45.0,2.2,12.0,171.0,345.31,279.19
2016,10,20,7,45,675.0,50.0,2.3,13.0,220.0,416.3,340.82
2016,10,20,8,0,731.0,55.0,2.4,14.0,269.0,492.07,403.8
2016,10,20,8,15,766.5,58.5,2.4,14.5,316.0,557.88,456.99
2016,10,20,8,30,802.0,62.0,2.4,15.0,363.0,625.4,509.38
2016,10,20,8,45,827.5,64.5,2.4,16.0,406.5,685.9,552.63
2016,10,20,9,0,853.0,67.0,2.4,17.0,450.0,739.02,587.89
2016,10,20,9,15,870.0,69.0,2.4,17.5,488.5,790.9,622.47
2016,10,20,9,30,887.0,71.0,2.4,18.0,527.0,841.37,655.29
2016,10,20,9,45,901.5,71.5,2.45,18.5,560.0,886.07,683.88
2016,10,20,10,0,916.0,72.0,2.5,19.0,593.0,928.56,710.62
2016,10,20,10,15,924.0,73.0,2.5,19.5,618.0,963.11,731.21
2016,10,20,10,30,932.0,74.0,2.5,20.0,643.0,994.6,749.62
2016,10,20,10,45,937.0,75.0,2.55,21.0,661.0,1019.89,762.88
2016,10,20,11,0,942.0,76.0,2.6,22.0,679.0,1041.65,773.82
2016,10,20,11,15,944.5,76.5,2.65,22.0,689.0,1056.61,783.4
2016,10,20,11,30,947.0,77.0,2.7,22.0,699.0,1067.77,790.7
2016,10,20,11,45,947.5,77.0,2.75,22.5,701.0,1072.39,792.42
2016,10,20,12,0,948.0,77.0,2.8,23.0,703.0,1073.09,791.81
2016,10,20,12,15,946.0,76.5,2.85,23.0,697.0,1066.7,788.32
2016,10,20,12,30,944.0,76.0,2.9,23.0,691.0,1056.44,782.52
2016,10,20,12,45,938.0,76.5,2.95,23.5,677.0,1039.59,771.05
2016,10,20,13,0,932.0,77.0,3.0,24.0,663.0,1019.13,757.37
2016,10,20,13,15,925.0,76.0,2.95,24.0,641.5,992.37,740.23
2016,10,20,13,30,918.0,75.0,2.9,24.0,620.0,962.33,720.97
2016,10,20,13,45,908.5,73.5,2.9,24.5,591.5,926.28,696.71
2016,10,20,14,0,899.0,72.0,2.9,25.0,563.0,887.46,670.55
2016,10,20,14,15,885.0,70.5,2.8,24.5,527.5,842.3,641.74
2016,10,20,14,30,871.0,69.0,2.7,24.0,492.0,795.18,611.2
2016,10,20,14,45,851.0,66.5,2.6,24.0,451.5,740.56,573.7
2016,10,20,15,0,831.0,64.0,2.5,24.0,411.0,691.71,539.82
2016,10,20,15,15,803.0,61.0,2.1,23.5,365.5,628.93,493.56
2016,10,20,15,30,775.0,58.0,1.7,23.0,320.0,566.67,445.33
2016,10,20,15,45,733.0,53.5,1.35,22.5,272.0,495.65,389.23
2016,10,20,16,0,691.0,49.0,1.0,22.0,224.0,427.44,333.4
2016,10,20,16,15,624.5,43.5,0.95,21.0,176.0,350.19,270.63
2016,10,20,16,30,558.0,38.0,0.9,20.0,128.0,279.27,210.42
2016,10,20,16,45,440.0,29.5,0.9,19.5,84.5,195.12,137.78
2016,10,20,17,0,322.0,21.0,0.9,19.0,41.0,122.88,40.74
2016,10,20,17,15,161.0,10.5,0.95,18.5,20.5,43.07,0.0
2016,10,20,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,45,209.0,14.5,0.9,12.5,36.5,82.74,10.17
2016,10,21,7,0,418.0,29.0,0.9,13.0,73.0,188.81,135.58
2016,10,21,7,15,508.0,36.5,0.9,13.5,118.0,255.76,197.75
2016,10,21,7,30,598.0,44.0,0.9,14.0,163.0,336.13,267.38
2016,10,21,7,45,652.5,49.0,0.95,14.5,210.5,405.18,326.39
2016,10,21,8,0,707.0,54.0,1.0,15.0,258.0,478.88,386.72
2016,10,21,8,15,742.0,57.5,0.9,15.5,304.0,543.08,436.31
2016,10,21,8,30,777.0,61.0,0.8,16.0,350.0,608.99,484.67
2016,10,21,8,45,802.5,63.5,0.7,17.0,392.5,668.24,523.95
2016,10,21,9,0,828.0,66.0,0.6,18.0,435.0,727.5,560.31
2016,10,21,9,15,845.0,68.5,0.65,18.5,473.0,771.56,588.2
2016,10,21,9,30,862.0,71.0,0.7,19.0,511.0,821.62,619.85
2016,10,21,9,45,872.5,73.0,0.75,20.0,542.5,863.72,644.35
2016,10,21,10,0,883.0,75.0,0.8,21.0,574.0,903.46,666.98
2016,10,21,10,15,892.0,76.5,0.85,21.5,599.0,938.57,687.64
2016,10,21,10,30,901.0,78.0,0.9,22.0,624.0,970.79,706.37
2016,10,21,10,45,905.5,79.0,1.0,22.5,641.5,994.9,720.91
2016,10,21,11,0,910.0,80.0,1.1,23.0,659.0,1015.59,733.44
2016,10,21,11,15,913.0,80.5,1.15,23.0,669.0,1030.6,743.01
2016,10,21,11,30,916.0,81.0,1.2,23.0,679.0,1041.95,750.5
2016,10,21,11,45,915.5,81.5,1.3,23.5,681.0,1045.99,753.09
2016,10,21,12,0,915.0,82.0,1.4,24.0,683.0,1046.24,753.51
2016,10,21,12,15,913.5,82.0,1.45,24.0,677.0,1041.07,751.28
2016,10,21,12,30,912.0,82.0,1.5,24.0,671.0,1032.16,746.9
2016,10,21,12,45,904.5,82.5,1.6,24.0,657.0,1014.17,737.67
2016,10,21,13,0,897.0,83.0,1.7,24.0,643.0,992.74,726.28
2016,10,21,13,15,890.0,82.0,1.75,24.0,621.5,966.67,711.16
2016,10,21,13,30,883.0,81.0,1.8,24.0,600.0,937.46,693.96
2016,10,21,13,45,871.5,79.5,1.9,24.0,571.5,900.57,672.1
2016,10,21,14,0,860.0,78.0,2.0,24.0,543.0,861.16,648.23
2016,10,21,14,15,845.0,76.0,2.05,23.5,508.5,824.87,626.86
2016,10,21,14,30,830.0,74.0,2.1,23.0,474.0,777.13,597.03
2016,10,21,14,45,808.0,71.5,2.2,23.0,434.0,721.91,560.45
2016,10,21,15,0,786.0,69.0,2.3,23.0,394.0,666.05,522.48
2016,10,21,15,15,756.0,66.0,2.05,22.5,349.5,603.94,476.8
2016,10,21,15,30,726.0,63.0,1.8,22.0,305.0,542.61,429.65
2016,10,21,15,45,681.0,58.0,1.6,21.5,258.0,471.73,373.89
2016,10,21,16,0,636.0,53.0,1.4,21.0,211.0,404.04,318.64
2016,10,21,16,15,566.0,46.5,1.4,20.0,164.5,329.98,257.59
2016,10,21,16,30,496.0,40.0,1.4,19.0,118.0,260.35,197.92
2016,10,21,16,45,374.5,30.5,1.4,18.0,77.0,177.95,126.13
2016,10,21,17,0,253.0,21.0,1.4,17.0,36.0,103.16,20.94
2016,10,21,17,15,126.5,10.5,1.55,16.5,18.0,35.78,0.0
2016,10,21,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,6,45,65.0,18.0,1.5,10.5,24.5,40.28,0.0
2016,10,22,7,0,130.0,36.0,1.6,11.0,49.0,91.09,64.84
2016,10,22,7,15,164.0,54.5,1.7,11.5,80.5,131.91,103.23
2016,10,22,7,30,198.0,73.0,1.8,12.0,112.0,176.54,143.17
2016,10,22,7,45,221.0,91.0,1.95,12.5,145.5,218.72,180.43
2016,10,22,8,0,244.0,109.0,2.1,13.0,179.0,263.28,218.75
2016,10,22,8,15,261.0,125.5,2.0,13.5,211.5,304.57,253.07
2016,10,22,8,30,278.0,142.0,1.9,14.0,244.0,347.24,287.42
2016,10,22,8,45,282.0,160.0,1.85,14.5,274.5,383.5,315.52
2016,10,22,9,0,286.0,178.0,1.8,15.0,305.0,419.52,342.66
2016,10,22,9,15,391.0,173.0,1.8,15.5,362.5,528.81,427.44
2016,10,22,9,30,496.0,168.0,1.8,16.0,420.0,628.89,502.19
2016,10,22,9,45,680.5,128.5,1.85,16.5,497.0,776.39,608.9
2016,10,22,10,0,865.0,89.0,1.9,17.0,574.0,915.62,702.7
2016,10,22,10,15,756.0,124.0,1.9,17.0,561.5,885.65,679.43
2016,10,22,10,30,647.0,159.0,1.9,17.0,549.0,839.79,647.1
2016,10,22,10,45,607.0,179.0,1.95,17.5,553.0,835.99,643.45
2016,10,22,11,0,567.0,199.0,2.0,18.0,557.0,819.77,630.52
2016,10,22,11,15,551.5,208.0,2.0,18.0,561.0,821.98,631.35
2016,10,22,11,30,536.0,217.0,2.0,18.0,565.0,821.32,630.11
2016,10,22,11,45,722.0,156.0,2.05,18.0,626.0,957.6,725.01
2016,10,22,12,0,908.0,95.0,2.1,18.0,687.0,1055.47,789.06
2016,10,22,12,15,906.5,95.0,2.15,18.0,681.0,1050.29,785.34
2016,10,22,12,30,905.0,95.0,2.2,18.0,675.0,1041.39,780.54
2016,10,22,12,45,901.0,94.0,2.3,18.0,661.5,1025.14,771.62
2016,10,22,13,0,897.0,93.0,2.4,18.0,648.0,1005.36,760.44
2016,10,22,13,15,756.5,127.5,2.45,18.0,584.5,910.84,697.74
2016,10,22,13,30,616.0,162.0,2.5,18.0,521.0,797.38,620.56
2016,10,22,13,45,584.5,162.5,2.55,18.0,490.0,749.73,588.67
2016,10,22,14,0,553.0,163.0,2.6,18.0,459.0,693.71,549.05
2016,10,22,14,15,545.5,153.5,2.65,17.5,430.0,655.91,523.59
2016,10,22,14,30,538.0,144.0,2.7,17.0,401.0,616.82,496.41
2016,10,22,14,45,317.0,158.0,2.75,17.0,306.0,421.13,343.35
2016,10,22,15,0,96.0,172.0,2.8,17.0,211.0,234.36,190.71
2016,10,22,15,15,89.5,153.5,2.7,16.5,187.0,207.35,169.48
2016,10,22,15,30,83.0,135.0,2.6,16.0,163.0,181.04,147.96
2016,10,22,15,45,76.5,115.0,2.55,16.0,137.5,153.66,124.86
2016,10,22,16,0,70.0,95.0,2.5,16.0,112.0,127.01,101.95
2016,10,22,16,15,57.5,75.0,2.4,15.0,87.0,98.32,77.23
2016,10,22,16,30,45.0,55.0,2.3,14.0,62.0,70.92,53.24
2016,10,22,16,45,22.5,36.5,2.2,13.5,40.0,43.16,28.41
2016,10,22,17,0,0.0,18.0,2.1,13.0,18.0,14.29,0.0
2016,10,22,17,15,0.0,9.0,2.15,12.5,9.0,7.08,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,190.5,15.0,1.25,9.5,33.5,78.44,0.0
2016,10,23,7,0,381.0,30.0,1.3,10.0,67.0,179.54,128.48
2016,10,23,7,15,478.0,38.0,1.5,10.5,112.0,250.88,196.77
2016,10,23,7,30,575.0,46.0,1.7,11.0,157.0,333.26,269.8
2016,10,23,7,45,632.5,52.0,1.9,12.0,204.5,400.56,328.76
2016,10,23,8,0,690.0,58.0,2.1,13.0,252.0,476.2,392.14
2016,10,23,8,15,728.0,62.0,2.1,13.5,298.5,542.15,445.61
2016,10,23,8,30,766.0,66.0,2.1,14.0,345.0,610.1,498.5
2016,10,23,8,45,791.0,69.5,2.1,14.5,387.5,669.75,542.42
2016,10,23,9,0,816.0,73.0,2.1,15.0,430.0,729.39,583.87
2016,10,23,9,15,834.5,75.5,2.1,15.5,468.0,782.25,619.29
2016,10,23,9,30,853.0,78.0,2.1,16.0,506.0,833.85,653.07
2016,10,23,9,45,870.0,78.0,2.15,16.5,538.5,869.82,675.71
2016,10,23,10,0,887.0,78.0,2.2,17.0,571.0,912.83,703.13
2016,10,23,10,15,896.0,79.5,2.3,17.0,596.5,947.96,726.65
2016,10,23,10,30,905.0,81.0,2.4,17.0,622.0,980.17,748.25
2016,10,23,10,45,912.0,81.5,2.5,17.5,640.0,1006.1,764.19
2016,10,23,11,0,919.0,82.0,2.6,18.0,658.0,1028.68,777.97
2016,10,23,11,15,922.0,82.5,2.7,18.0,668.0,1043.72,788.3
2016,10,23,11,30,925.0,83.0,2.8,18.0,678.0,1055.07,796.39
2016,10,23,11,45,925.5,83.0,2.9,18.5,680.0,1059.48,798.54
2016,10,23,12,0,926.0,83.0,3.0,19.0,682.0,1060.07,798.35
2016,10,23,12,15,924.0,82.5,3.05,19.0,676.0,1053.68,794.74
2016,10,23,12,30,922.0,82.0,3.1,19.0,670.0,1043.52,788.81
2016,10,23,12,45,911.0,84.0,3.2,19.5,654.5,1023.71,775.5
2016,10,23,13,0,900.0,86.0,3.3,20.0,639.0,1000.52,760.03
2016,10,23,13,15,892.0,85.0,3.35,20.0,617.0,973.41,742.98
2016,10,23,13,30,884.0,84.0,3.4,20.0,595.0,943.2,723.78
2016,10,23,13,45,873.0,82.0,3.45,20.0,566.5,906.13,699.7
2016,10,23,14,0,862.0,80.0,3.5,20.0,538.0,876.25,680.56
2016,10,23,14,15,845.5,77.5,3.6,19.5,502.5,828.35,649.81
2016,10,23,14,30,829.0,75.0,3.7,19.0,467.0,778.77,617.27
2016,10,23,14,45,805.5,72.5,3.85,19.0,426.5,722.43,578.0
2016,10,23,15,0,782.0,70.0,4.0,19.0,386.0,665.59,537.41
2016,10,23,15,15,750.0,66.5,4.1,18.5,341.0,601.72,489.88
2016,10,23,15,30,718.0,63.0,4.2,18.0,296.0,538.86,440.63
2016,10,23,15,45,666.5,58.5,4.3,17.5,249.0,465.19,380.89
2016,10,23,16,0,615.0,54.0,4.4,17.0,202.0,398.61,324.5
2016,10,23,16,15,541.0,47.0,4.3,16.0,155.5,320.54,257.21
2016,10,23,16,30,467.0,40.0,4.2,15.0,109.0,250.08,194.36
2016,10,23,16,45,233.5,34.5,4.15,14.5,69.0,133.94,94.58
2016,10,23,17,0,0.0,29.0,4.1,14.0,29.0,28.8,0.0
2016,10,23,17,15,0.0,14.5,4.0,13.5,14.5,11.41,0.0
2016,10,23,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,12.5,1.65,11.5,12.5,9.52,0.0
2016,10,24,7,0,0.0,25.0,1.8,12.0,25.0,19.41,9.57
2016,10,24,7,15,0.0,43.5,2.2,12.5,43.5,35.98,24.59
2016,10,24,7,30,0.0,62.0,2.6,13.0,62.0,52.17,38.82
2016,10,24,7,45,3.0,80.0,3.0,13.5,81.0,69.25,53.66
2016,10,24,8,0,6.0,98.0,3.4,14.0,100.0,86.67,68.6
2016,10,24,8,15,11.0,115.0,3.7,14.0,119.0,104.68,84.01
2016,10,24,8,30,16.0,132.0,4.0,14.0,138.0,123.32,99.78
2016,10,24,8,45,10.5,140.0,4.35,14.5,144.0,125.83,101.4
2016,10,24,9,0,5.0,148.0,4.7,15.0,150.0,128.14,102.76
2016,10,24,9,15,87.0,184.5,4.7,15.0,227.5,245.51,202.28
2016,10,24,9,30,169.0,221.0,4.7,15.0,305.0,376.44,309.87
2016,10,24,9,45,193.5,234.0,4.7,15.0,336.0,417.88,342.72
2016,10,24,10,0,218.0,247.0,4.7,15.0,367.0,460.52,376.41
2016,10,24,10,15,320.5,238.5,4.65,15.0,424.0,574.21,466.93
2016,10,24,10,30,423.0,230.0,4.6,15.0,481.0,693.31,558.74
2016,10,24,10,45,265.0,259.0,4.6,15.5,418.0,558.36,450.0
2016,10,24,11,0,107.0,288.0,4.6,16.0,355.0,391.37,314.91
2016,10,24,11,15,121.5,295.0,4.6,16.0,372.0,438.95,352.68
2016,10,24,11,30,136.0,302.0,4.6,16.0,389.0,462.85,371.38
2016,10,24,11,45,136.0,303.0,4.6,16.5,390.0,464.52,371.81
2016,10,24,12,0,136.0,304.0,4.6,17.0,391.0,465.73,372.01
2016,10,24,12,15,151.0,301.5,4.6,17.0,397.5,477.6,381.8
2016,10,24,12,30,166.0,299.0,4.6,17.0,404.0,488.77,391.04
2016,10,24,12,45,97.5,269.5,4.7,17.5,330.5,360.21,288.92
2016,10,24,13,0,29.0,240.0,4.8,18.0,257.0,258.26,205.74
2016,10,24,13,15,22.0,222.5,4.9,18.0,235.5,211.79,168.73
2016,10,24,13,30,15.0,205.0,5.0,18.0,214.0,188.16,149.7
2016,10,24,13,45,82.5,221.0,5.1,18.0,265.0,286.66,231.98
2016,10,24,14,0,150.0,237.0,5.2,18.0,316.0,383.51,311.26
2016,10,24,14,15,75.0,126.5,5.15,17.5,166.0,190.7,155.17
2016,10,24,14,30,0.0,16.0,5.1,17.0,16.0,12.2,4.65
2016,10,24,14,45,0.0,27.0,5.05,17.0,27.0,20.6,11.8
2016,10,24,15,0,0.0,38.0,5.0,17.0,38.0,29.02,18.98
2016,10,24,15,15,0.0,33.0,4.75,16.5,33.0,25.17,15.8
2016,10,24,15,30,0.0,28.0,4.5,16.0,28.0,21.33,12.59
2016,10,24,15,45,0.0,23.5,4.25,16.0,23.5,17.88,9.64
2016,10,24,16,0,0.0,19.0,4.0,16.0,19.0,14.44,6.66
2016,10,24,16,15,0.0,14.5,3.75,15.5,14.5,11.0,3.67
2016,10,24,16,30,0.0,10.0,3.5,15.0,10.0,7.58,0.66
2016,10,24,16,45,0.0,6.0,3.25,14.5,6.0,4.54,0.0
2016,10,24,17,0,0.0,2.0,3.0,14.0,2.0,1.51,0.0
2016,10,24,17,15,0.0,1.0,3.1,14.0,1.0,0.79,0.0
2016,10,24,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.0,1.9,13.0,5.0,3.78,0.0
2016,10,25,7,0,0.0,10.0,2.0,13.0,10.0,7.58,0.17
2016,10,25,7,15,0.0,18.0,2.25,13.5,18.0,13.68,5.8
2016,10,25,7,30,0.0,26.0,2.5,14.0,26.0,19.8,11.21
2016,10,25,7,45,0.0,34.5,2.75,14.5,34.5,26.32,16.89
2016,10,25,8,0,0.0,43.0,3.0,15.0,43.0,32.85,22.52
2016,10,25,8,15,0.0,51.5,3.15,15.0,51.5,39.4,28.12
2016,10,25,8,30,0.0,60.0,3.3,15.0,60.0,45.96,33.68
2016,10,25,8,45,2.0,103.0,3.5,15.5,104.0,84.14,65.86
2016,10,25,9,0,4.0,146.0,3.7,16.0,148.0,125.75,100.34
2016,10,25,9,15,2.0,127.5,3.75,16.0,128.5,105.16,82.89
2016,10,25,9,30,0.0,109.0,3.8,16.0,109.0,86.12,66.79
2016,10,25,9,45,0.0,118.5,3.9,16.5,118.5,94.15,73.19
2016,10,25,10,0,0.0,128.0,4.0,17.0,128.0,102.26,79.59
2016,10,25,10,15,63.0,199.5,4.0,17.0,237.0,245.99,199.01
2016,10,25,10,30,126.0,271.0,4.0,17.0,346.0,411.17,330.68
2016,10,25,10,45,63.0,152.0,4.05,17.5,189.5,198.0,159.37
2016,10,25,11,0,0.0,33.0,4.1,18.0,33.0,25.29,15.38
2016,10,25,11,15,0.0,48.5,4.05,18.0,48.5,37.24,25.32
2016,10,25,11,30,0.0,64.0,4.0,18.0,64.0,49.21,35.2
2016,10,25,11,45,10.5,151.5,4.0,18.5,158.5,132.86,104.02
2016,10,25,12,0,21.0,239.0,4.0,19.0,253.0,226.72,179.33
2016,10,25,12,15,25.0,243.5,3.95,19.0,260.0,235.4,186.22
2016,10,25,12,30,29.0,248.0,3.9,19.0,267.0,267.65,211.9
2016,10,25,12,45,15.5,211.0,3.85,19.0,221.5,193.82,152.84
2016,10,25,13,0,2.0,174.0,3.8,19.0,176.0,145.28,113.47
2016,10,25,13,15,1.0,168.5,3.7,19.0,170.0,139.52,108.96
2016,10,25,13,30,0.0,163.0,3.6,19.0,164.0,133.9,104.51
2016,10,25,13,45,0.0,155.5,3.55,19.0,156.0,127.46,99.46
2016,10,25,14,0,0.0,148.0,3.5,19.0,148.0,121.11,94.49
2016,10,25,14,15,0.0,138.0,3.4,19.0,138.0,112.53,87.68
2016,10,25,14,30,0.0,128.0,3.3,19.0,128.0,104.05,80.92
2016,10,25,14,45,0.0,116.5,3.2,19.0,116.5,94.27,73.05
2016,10,25,15,0,0.0,105.0,3.1,19.0,105.0,84.59,65.21
2016,10,25,15,15,0.0,92.5,2.75,18.5,92.5,74.08,56.71
2016,10,25,15,30,0.0,80.0,2.4,18.0,80.0,63.65,48.15
2016,10,25,15,45,0.0,67.0,2.1,18.0,67.0,52.83,39.04
2016,10,25,16,0,0.0,54.0,1.8,18.0,54.0,42.07,29.86
2016,10,25,16,15,0.0,41.0,1.65,17.5,41.0,31.37,20.68
2016,10,25,16,30,0.0,28.0,1.5,17.0,28.0,21.37,12.0
2016,10,25,16,45,0.0,17.5,1.35,16.5,17.5,13.33,4.41
2016,10,25,17,0,0.0,7.0,1.2,16.0,7.0,5.51,0.0
2016,10,25,17,15,0.0,3.5,1.2,15.5,3.5,2.75,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,6,45,185.5,13.0,0.95,11.5,29.5,62.25,0.0
2016,10,26,7,0,371.0,26.0,0.9,12.0,59.0,175.22,118.27
2016,10,26,7,15,471.0,34.0,0.95,12.5,102.0,247.07,190.85
2016,10,26,7,30,571.0,42.0,1.0,13.0,145.0,327.28,261.34
2016,10,26,7,45,631.0,47.0,1.1,13.5,192.0,397.9,322.53
2016,10,26,8,0,691.0,52.0,1.2,14.0,239.0,473.68,385.57
2016,10,26,8,15,728.5,55.5,1.3,14.5,284.0,538.54,437.84
2016,10,26,8,30,766.0,59.0,1.4,15.0,329.0,605.35,489.66
2016,10,26,8,45,792.5,61.5,1.55,16.0,371.0,664.6,532.3
2016,10,26,9,0,819.0,64.0,1.7,17.0,413.0,723.98,573.09
2016,10,26,9,15,837.5,66.5,1.85,17.5,450.0,768.5,603.37
2016,10,26,9,30,856.0,69.0,2.0,18.0,487.0,819.29,637.77
2016,10,26,9,45,871.5,69.5,2.2,18.5,519.0,863.42,667.42
2016,10,26,10,0,887.0,70.0,2.4,19.0,551.0,905.54,695.44
2016,10,26,10,15,895.5,71.0,2.45,19.0,575.5,939.42,717.59
2016,10,26,10,30,904.0,72.0,2.5,19.0,600.0,970.38,737.79
2016,10,26,10,45,908.0,73.5,2.65,19.5,617.5,994.45,752.92
2016,10,26,11,0,912.0,75.0,2.8,20.0,635.0,1015.1,765.84
2016,10,26,11,15,915.5,75.5,2.85,20.0,645.0,1030.44,775.86
2016,10,26,11,30,919.0,76.0,2.9,20.0,655.0,1042.15,783.64
2016,10,26,11,45,918.0,77.5,3.0,20.5,657.0,1046.79,785.89
2016,10,26,12,0,917.0,79.0,3.1,21.0,659.0,1047.65,785.83
2016,10,26,12,15,916.5,78.5,3.15,21.0,654.0,1042.75,783.19
2016,10,26,12,30,916.0,78.0,3.2,21.0,649.0,1034.12,778.26
2016,10,26,12,45,909.0,79.0,3.3,21.5,635.5,1017.16,766.84
2016,10,26,13,0,902.0,80.0,3.4,22.0,622.0,996.75,753.24
2016,10,26,13,15,895.5,79.0,3.45,21.5,601.0,971.04,738.6
2016,10,26,13,30,889.0,78.0,3.5,21.0,580.0,942.18,721.73
2016,10,26,13,45,877.5,77.0,3.6,21.0,552.0,905.76,698.42
2016,10,26,14,0,866.0,76.0,3.7,21.0,524.0,866.83,673.12
2016,10,26,14,15,850.0,74.0,3.75,20.5,489.0,829.58,649.7
2016,10,26,14,30,834.0,72.0,3.8,20.0,454.0,780.93,617.54
2016,10,26,14,45,811.5,69.5,3.9,20.0,414.0,725.25,578.59
2016,10,26,15,0,789.0,67.0,4.0,20.0,374.0,668.97,538.32
2016,10,26,15,15,756.5,63.5,3.95,19.5,330.0,604.53,490.29
2016,10,26,15,30,724.0,60.0,3.9,19.0,286.0,541.14,440.44
2016,10,26,15,45,676.0,55.0,3.9,18.5,239.0,468.69,381.58
2016,10,26,16,0,628.0,50.0,3.9,18.0,192.0,399.7,323.23
2016,10,26,16,15,549.5,43.5,3.75,17.0,146.0,322.72,256.84
2016,10,26,16,30,471.0,37.0,3.6,16.0,100.0,250.59,192.42
2016,10,26,16,45,235.5,30.0,3.5,15.5,61.5,131.33,86.39
2016,10,26,17,0,0.0,23.0,3.4,15.0,23.0,18.1,0.0
2016,10,26,17,15,0.0,11.5,3.2,14.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,6.0,1.2,12.5,6.0,4.72,0.0
2016,10,27,7,0,0.0,12.0,1.2,13.0,12.0,9.11,1.03
2016,10,27,7,15,0.0,22.5,1.45,13.5,22.5,17.14,8.64
2016,10,27,7,30,0.0,33.0,1.7,14.0,33.0,25.19,15.75
2016,10,27,7,45,0.0,43.5,2.0,14.5,43.5,33.26,22.8
2016,10,27,8,0,0.0,54.0,2.3,15.0,54.0,41.35,29.77
2016,10,27,8,15,0.0,64.5,2.35,15.0,64.5,49.73,36.94
2016,10,27,8,30,0.0,75.0,2.4,15.0,75.0,58.33,44.21
2016,10,27,8,45,0.0,84.5,2.5,15.5,84.5,66.11,50.61
2016,10,27,9,0,0.0,94.0,2.6,16.0,94.0,73.96,56.98
2016,10,27,9,15,0.0,79.0,2.6,16.5,79.0,60.69,45.6
2016,10,27,9,30,0.0,64.0,2.6,17.0,64.0,49.09,35.7
2016,10,27,9,45,0.0,82.5,2.65,17.5,82.5,63.43,47.49
2016,10,27,10,0,0.0,101.0,2.7,18.0,101.0,78.73,59.94
2016,10,27,10,15,0.0,115.5,2.55,18.0,115.5,91.11,70.0
2016,10,27,10,30,0.0,130.0,2.4,18.0,130.0,103.69,80.18
2016,10,27,10,45,3.0,160.0,2.3,18.0,162.0,133.59,104.52
2016,10,27,11,0,6.0,190.0,2.2,18.0,194.0,164.57,129.47
2016,10,27,11,15,6.5,192.5,2.4,17.5,197.0,167.25,131.79
2016,10,27,11,30,7.0,195.0,2.6,17.0,200.0,170.02,134.28
2016,10,27,11,45,9.5,203.0,2.8,17.0,209.5,180.21,142.61
2016,10,27,12,0,12.0,211.0,3.0,17.0,219.0,190.55,151.07
2016,10,27,12,15,11.5,209.5,3.15,16.5,217.0,188.65,149.85
2016,10,27,12,30,11.0,208.0,3.3,16.0,215.0,186.83,148.75
2016,10,27,12,45,5.5,171.5,3.5,16.0,175.0,146.57,115.97
2016,10,27,13,0,0.0,135.0,3.7,16.0,135.0,107.96,84.23
2016,10,27,13,15,0.0,128.5,3.45,16.0,128.5,102.37,79.76
2016,10,27,13,30,0.0,122.0,3.2,16.0,122.0,96.84,75.3
2016,10,27,13,45,7.0,153.0,2.95,16.0,156.5,131.91,104.69
2016,10,27,14,0,14.0,184.0,2.7,16.0,191.0,169.02,135.5
2016,10,27,14,15,15.0,175.0,2.55,16.0,182.5,161.85,129.83
2016,10,27,14,30,16.0,166.0,2.4,16.0,174.0,154.76,124.3
2016,10,27,14,45,8.0,122.5,2.3,16.0,126.5,106.5,84.35
2016,10,27,15,0,0.0,79.0,2.2,16.0,79.0,61.27,46.38
2016,10,27,15,15,0.0,69.0,2.0,16.0,69.0,53.06,39.57
2016,10,27,15,30,0.0,59.0,1.8,16.0,59.0,45.2,32.94
2016,10,27,15,45,0.0,49.0,1.6,16.0,49.0,37.49,26.36
2016,10,27,16,0,0.0,39.0,1.4,16.0,39.0,29.79,19.7
2016,10,27,16,15,0.0,29.0,1.3,15.5,29.0,22.11,13.03
2016,10,27,16,30,0.0,19.0,1.2,15.0,19.0,14.45,6.32
2016,10,27,16,45,0.0,11.5,1.1,15.0,11.5,8.73,0.59
2016,10,27,17,0,0.0,4.0,1.0,15.0,4.0,3.15,0.0
2016,10,27,17,15,0.0,2.0,1.0,15.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,7.5,0.75,13.5,7.5,5.9,0.0
2016,10,28,7,0,0.0,15.0,0.7,14.0,15.0,11.41,2.42
2016,10,28,7,15,0.0,27.5,0.65,14.0,27.5,20.99,11.8
2016,10,28,7,30,0.0,40.0,0.6,14.0,40.0,30.73,20.46
2016,10,28,7,45,0.0,53.5,0.6,14.0,53.5,41.99,30.33
2016,10,28,8,0,0.0,67.0,0.6,14.0,67.0,53.27,40.11
2016,10,28,8,15,0.0,81.0,0.7,14.0,81.0,65.07,50.19
2016,10,28,8,30,0.0,95.0,0.8,14.0,95.0,76.96,60.2
2016,10,28,8,45,0.0,108.0,0.9,14.5,108.0,87.98,69.23
2016,10,28,9,0,0.0,121.0,1.0,15.0,121.0,99.11,78.22
2016,10,28,9,15,0.0,82.0,1.2,15.0,82.0,63.14,47.92
2016,10,28,9,30,0.0,43.0,1.4,15.0,43.0,32.9,22.34
2016,10,28,9,45,0.0,49.5,1.6,15.5,49.5,37.92,26.48
2016,10,28,10,0,0.0,56.0,1.8,16.0,56.0,42.95,30.58
2016,10,28,10,15,0.0,66.5,1.9,16.0,66.5,51.07,37.31
2016,10,28,10,30,0.0,77.0,2.0,16.0,77.0,59.22,44.03
2016,10,28,10,45,0.0,95.0,2.15,16.5,95.0,73.41,55.64
2016,10,28,11,0,0.0,113.0,2.3,17.0,113.0,88.64,68.01
2016,10,28,11,15,0.0,115.0,2.4,17.0,115.0,90.31,69.31
2016,10,28,11,30,0.0,117.0,2.5,17.0,117.0,92.0,70.67
2016,10,28,11,45,0.0,109.0,2.6,17.5,109.0,85.14,64.88
2016,10,28,12,0,0.0,101.0,2.7,18.0,101.0,78.37,59.22
2016,10,28,12,15,0.0,100.0,2.75,18.0,100.0,77.54,58.56
2016,10,28,12,30,0.0,99.0,2.8,18.0,99.0,76.71,57.91
2016,10,28,12,45,16.5,168.0,2.85,18.0,178.0,154.49,122.17
2016,10,28,13,0,33.0,237.0,2.9,18.0,257.0,261.61,208.42
2016,10,28,13,15,28.5,224.5,2.95,18.0,241.0,243.25,193.64
2016,10,28,13,30,24.0,212.0,3.0,18.0,225.0,205.42,163.6
2016,10,28,13,45,17.0,194.5,3.1,18.0,204.0,181.84,144.7
2016,10,28,14,0,10.0,177.0,3.2,18.0,183.0,158.87,126.11
2016,10,28,14,15,5.0,120.5,3.25,17.5,123.5,101.07,78.98
2016,10,28,14,30,0.0,64.0,3.3,17.0,64.0,49.07,35.77
2016,10,28,14,45,370.5,67.5,3.4,17.0,209.0,389.02,324.62
2016,10,28,15,0,741.0,71.0,3.5,17.0,354.0,640.26,523.24
2016,10,28,15,15,707.0,67.0,3.4,16.5,311.0,576.4,472.57
2016,10,28,15,30,673.0,63.0,3.3,16.0,268.0,517.3,425.25
2016,10,28,15,45,626.0,57.5,3.25,16.0,223.0,447.56,367.13
2016,10,28,16,0,579.0,52.0,3.2,16.0,178.0,381.48,310.03
2016,10,28,16,15,497.0,44.5,2.9,15.5,133.5,301.11,240.1
2016,10,28,16,30,415.0,37.0,2.6,15.0,89.0,229.29,175.37
2016,10,28,16,45,281.5,25.0,2.35,14.5,53.5,142.17,86.29
2016,10,28,17,0,148.0,13.0,2.1,14.0,18.0,52.21,0.0
2016,10,28,17,15,74.0,6.5,2.0,13.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,6,45,116.5,13.5,1.2,12.5,22.5,43.9,0.0
2016,10,29,7,0,233.0,27.0,1.3,13.0,45.0,127.27,76.31
2016,10,29,7,15,341.0,38.0,1.6,13.5,85.5,201.16,154.64
2016,10,29,7,30,449.0,49.0,1.9,14.0,126.0,284.5,228.0
2016,10,29,7,45,523.5,55.0,2.2,14.5,171.0,357.19,291.62
2016,10,29,8,0,598.0,61.0,2.5,15.0,216.0,436.84,359.24
2016,10,29,8,15,335.5,99.0,2.7,15.0,189.0,341.47,283.02
2016,10,29,8,30,73.0,137.0,2.9,15.0,162.0,182.32,149.53
2016,10,29,8,45,49.5,147.0,3.1,15.5,165.0,176.89,144.51
2016,10,29,9,0,26.0,157.0,3.3,16.0,168.0,155.55,125.75
2016,10,29,9,15,415.5,118.5,3.45,16.0,316.0,493.63,408.28
2016,10,29,9,30,805.0,80.0,3.6,16.0,464.0,801.18,642.59
2016,10,29,9,45,575.5,147.5,3.8,16.5,431.5,700.8,564.15
2016,10,29,10,0,346.0,215.0,4.0,17.0,399.0,565.58,456.2
2016,10,29,10,15,300.0,235.0,4.1,17.0,399.5,555.56,447.39
2016,10,29,10,30,254.0,255.0,4.2,17.0,400.0,542.13,435.29
2016,10,29,10,45,256.5,263.0,4.3,17.5,413.0,559.31,447.44
2016,10,29,11,0,259.0,271.0,4.4,18.0,426.0,575.58,458.74
2016,10,29,11,15,260.0,275.5,4.4,18.0,433.0,585.22,465.65
2016,10,29,11,30,261.0,280.0,4.4,18.0,440.0,593.8,471.84
2016,10,29,11,45,263.5,280.0,4.4,18.5,442.5,597.49,473.65
2016,10,29,12,0,266.0,280.0,4.4,19.0,445.0,600.04,474.71
2016,10,29,12,15,584.5,180.0,4.35,19.0,537.5,843.61,662.0
2016,10,29,12,30,903.0,80.0,4.3,19.0,630.0,1024.84,788.36
2016,10,29,12,45,900.5,78.5,4.25,19.0,617.0,1009.41,776.49
2016,10,29,13,0,898.0,77.0,4.2,19.0,604.0,990.46,763.87
2016,10,29,13,15,890.5,76.0,4.1,19.0,583.0,963.9,745.77
2016,10,29,13,30,883.0,75.0,4.0,19.0,562.0,934.27,725.61
2016,10,29,13,45,873.0,73.0,3.9,19.0,534.0,898.19,700.91
2016,10,29,14,0,863.0,71.0,3.8,19.0,506.0,859.56,674.32
