Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,14,15,846.5,69.0,3.7,19.0,471.5,813.09,641.9
2016,10,29,14,30,830.0,67.0,3.6,19.0,437.0,773.26,614.05
2016,10,29,14,45,806.5,65.0,3.5,19.0,397.5,717.76,574.19
2016,10,29,15,0,783.0,63.0,3.4,19.0,358.0,661.77,533.33
2016,10,29,15,15,749.5,59.5,3.1,18.5,314.0,597.09,484.43
2016,10,29,15,30,716.0,56.0,2.8,18.0,270.0,533.61,433.78
2016,10,29,15,45,664.0,51.5,2.5,17.5,224.0,459.97,373.4
2016,10,29,16,0,612.0,47.0,2.2,17.0,178.0,390.2,314.07
2016,10,29,16,15,530.0,40.0,2.0,16.0,133.0,312.07,246.95
2016,10,29,16,30,448.0,33.0,1.8,15.0,88.0,239.31,181.71
2016,10,29,16,45,297.5,22.5,1.6,14.5,52.0,144.78,82.22
2016,10,29,17,0,147.0,12.0,1.4,14.0,16.0,51.33,0.0
2016,10,29,17,15,73.5,6.0,1.4,13.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,6,45,91.5,14.0,2.75,12.5,21.0,37.3,0.0
2016,10,30,7,0,183.0,28.0,3.0,13.0,42.0,110.33,61.69
2016,10,30,7,15,293.0,40.0,3.3,13.0,81.0,182.67,140.66
2016,10,30,7,30,403.0,52.0,3.6,13.0,120.0,266.47,215.39
2016,10,30,7,45,360.0,72.0,3.95,13.5,146.5,287.39,237.12
2016,10,30,8,0,317.0,92.0,4.3,14.0,173.0,305.29,254.38
2016,10,30,8,15,360.0,101.5,4.45,14.0,210.0,360.36,302.02
2016,10,30,8,30,403.0,111.0,4.6,14.0,247.0,419.09,351.59
2016,10,30,8,45,201.5,62.0,4.85,14.5,130.0,233.11,196.43
2016,10,30,9,0,0.0,13.0,5.1,15.0,13.0,9.9,2.79
2016,10,30,9,15,0.0,10.0,5.3,15.0,10.0,7.61,0.84
2016,10,30,9,30,0.0,7.0,5.5,15.0,7.0,5.33,0.0
2016,10,30,9,45,0.0,8.0,5.75,15.5,8.0,6.1,0.0
2016,10,30,10,0,0.0,9.0,6.0,16.0,9.0,6.87,0.14
2016,10,30,10,15,0.0,13.0,6.1,16.0,13.0,9.93,2.72
2016,10,30,10,30,0.0,17.0,6.2,16.0,17.0,12.99,5.29
2016,10,30,10,45,412.0,61.5,6.3,16.5,307.0,503.43,417.68
2016,10,30,11,0,824.0,106.0,6.4,17.0,597.0,979.83,780.17
2016,10,30,11,15,455.5,192.5,6.45,17.0,464.5,712.98,576.01
2016,10,30,11,30,87.0,279.0,6.5,17.0,332.0,367.0,295.86
2016,10,30,11,45,43.5,153.5,6.6,17.0,180.0,182.92,147.3
2016,10,30,12,0,0.0,28.0,6.7,17.0,28.0,21.45,12.26
2016,10,30,12,15,0.0,27.5,6.7,17.0,27.5,21.06,11.95
2016,10,30,12,30,0.0,27.0,6.7,17.0,27.0,20.68,11.64
2016,10,30,12,45,3.0,107.5,6.7,17.0,109.5,87.0,66.97
2016,10,30,13,0,6.0,188.0,6.7,17.0,192.0,163.86,130.38
2016,10,30,13,15,3.0,105.5,6.6,17.0,107.5,85.34,65.68
2016,10,30,13,30,0.0,23.0,6.5,17.0,23.0,17.58,9.11
2016,10,30,13,45,85.0,122.5,6.4,17.0,165.0,202.0,165.85
2016,10,30,14,0,170.0,222.0,6.3,17.0,307.0,388.92,319.41
2016,10,30,14,15,163.0,208.5,6.1,16.5,285.5,362.46,298.47
2016,10,30,14,30,156.0,195.0,5.9,16.0,264.0,336.27,277.96
2016,10,30,14,45,151.5,177.5,5.75,16.0,239.5,307.46,254.71
2016,10,30,15,0,147.0,160.0,5.6,16.0,215.0,278.89,231.35
2016,10,30,15,15,139.5,140.5,5.25,15.5,187.5,246.11,204.41
2016,10,30,15,30,132.0,121.0,4.9,15.0,160.0,213.95,177.46
2016,10,30,15,45,321.0,90.0,4.55,15.0,163.0,305.13,253.66
2016,10,30,16,0,510.0,59.0,4.2,15.0,166.0,354.4,290.52
2016,10,30,16,15,418.0,50.0,3.8,14.5,122.5,271.12,217.29
2016,10,30,16,30,326.0,41.0,3.4,14.0,79.0,197.26,150.62
2016,10,30,16,45,188.0,26.5,3.05,14.0,46.5,109.45,56.57
2016,10,30,17,0,50.0,12.0,2.7,14.0,14.0,23.76,0.0
2016,10,30,17,15,25.0,6.0,2.65,13.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,45,111.5,13.0,1.05,9.5,21.0,42.44,0.0
2016,10,31,7,0,223.0,26.0,1.0,10.0,42.0,121.62,62.97
2016,10,31,7,15,340.5,37.0,1.25,10.5,82.5,201.17,155.07
2016,10,31,7,30,458.0,48.0,1.5,11.0,123.0,289.06,233.23
2016,10,31,7,45,537.0,53.5,1.75,12.0,168.5,364.21,298.9
2016,10,31,8,0,616.0,59.0,2.0,13.0,214.0,446.62,368.45
2016,10,31,8,15,660.5,64.0,2.05,13.0,258.5,513.77,424.43
2016,10,31,8,30,705.0,69.0,2.1,13.0,303.0,583.83,480.82
2016,10,31,8,45,523.0,110.5,2.2,13.5,296.5,526.07,433.54
2016,10,31,9,0,341.0,152.0,2.3,14.0,290.0,439.75,362.87
2016,10,31,9,15,259.0,178.5,2.3,14.0,289.0,418.44,344.2
2016,10,31,9,30,177.0,205.0,2.3,14.0,288.0,370.92,304.19
2016,10,31,9,45,91.0,188.0,2.35,14.5,230.5,260.23,212.86
2016,10,31,10,0,5.0,171.0,2.4,15.0,173.0,148.43,118.36
2016,10,31,10,15,72.5,214.5,2.4,15.0,255.0,275.61,224.2
2016,10,31,10,30,140.0,258.0,2.4,15.0,337.0,414.97,335.16
2016,10,31,10,45,284.5,243.5,2.4,15.0,410.0,565.51,453.6
2016,10,31,11,0,429.0,229.0,2.4,15.0,483.0,721.08,570.71
2016,10,31,11,15,426.5,234.0,2.45,15.0,489.5,730.04,575.72
2016,10,31,11,30,424.0,239.0,2.5,15.0,496.0,736.93,580.54
2016,10,31,11,45,325.0,260.5,2.6,15.5,458.0,639.09,505.97
2016,10,31,12,0,226.0,282.0,2.7,16.0,420.0,538.48,428.32
2016,10,31,12,15,272.0,271.5,2.8,16.0,436.0,596.66,474.12
2016,10,31,12,30,318.0,261.0,2.9,16.0,452.0,628.43,499.42
2016,10,31,12,45,318.0,254.5,3.0,16.5,441.5,616.71,490.34
2016,10,31,13,0,318.0,248.0,3.1,17.0,431.0,603.71,480.62
2016,10,31,13,15,314.5,239.5,3.2,17.0,415.5,583.74,466.52
2016,10,31,13,30,311.0,231.0,3.3,17.0,400.0,562.77,451.61
2016,10,31,13,45,167.5,209.5,3.4,17.0,300.0,376.53,305.28
2016,10,31,14,0,24.0,188.0,3.5,17.0,200.0,183.71,147.25
2016,10,31,14,15,46.0,185.0,3.5,16.5,206.0,217.77,176.76
2016,10,31,14,30,68.0,182.0,3.5,16.0,212.0,233.07,190.53
2016,10,31,14,45,34.0,115.5,3.55,16.0,130.5,130.48,105.35
2016,10,31,15,0,0.0,49.0,3.6,16.0,49.0,37.47,26.27
2016,10,31,15,15,0.0,42.5,3.45,15.5,42.5,32.46,22.14
2016,10,31,15,30,0.0,36.0,3.3,15.0,36.0,27.46,17.91
2016,10,31,15,45,0.0,29.5,3.15,15.0,29.5,22.47,13.6
2016,10,31,16,0,0.0,23.0,3.0,15.0,23.0,17.5,9.25
2016,10,31,16,15,0.0,17.0,2.75,14.5,17.0,12.91,5.23
2016,10,31,16,30,0.0,11.0,2.5,14.0,11.0,8.34,1.16
2016,10,31,16,45,0.0,6.0,2.25,13.5,6.0,4.54,0.0
2016,10,31,17,0,0.0,1.0,2.0,13.0,1.0,0.79,0.0
2016,10,31,17,15,0.0,0.5,2.05,13.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,45,114.5,12.0,1.35,10.5,20.0,42.69,0.0
2016,11,1,7,0,229.0,24.0,1.4,11.0,40.0,121.62,54.96
2016,11,1,7,15,349.5,34.5,1.6,11.5,80.0,203.22,155.5
2016,11,1,7,30,470.0,45.0,1.8,12.0,120.0,292.43,235.15
2016,11,1,7,45,544.5,51.5,2.05,12.5,165.5,366.7,300.78
2016,11,1,8,0,619.0,58.0,2.3,13.0,211.0,448.0,370.27
2016,11,1,8,15,665.0,62.5,2.25,13.0,256.0,515.6,426.63
2016,11,1,8,30,711.0,67.0,2.2,13.0,301.0,582.44,480.47
2016,11,1,8,45,744.0,70.0,2.15,13.5,343.0,644.63,526.96
2016,11,1,9,0,777.0,73.0,2.1,14.0,385.0,707.53,571.42
2016,11,1,9,15,799.0,75.5,2.05,14.0,422.0,761.31,608.91
2016,11,1,9,30,821.0,78.0,2.0,14.0,459.0,814.2,644.96
2016,11,1,9,45,838.0,79.5,2.0,14.5,491.0,860.22,674.66
2016,11,1,10,0,855.0,81.0,2.0,15.0,523.0,904.36,702.56
2016,11,1,10,15,865.5,82.5,1.95,15.0,548.0,940.23,725.12
2016,11,1,10,30,876.0,84.0,1.9,15.0,573.0,961.77,737.79
2016,11,1,10,45,883.5,84.5,1.85,15.5,590.5,987.27,751.87
2016,11,1,11,0,891.0,85.0,1.8,16.0,608.0,1009.58,763.68
2016,11,1,11,15,894.5,85.5,1.75,16.0,617.5,1024.52,772.05
2016,11,1,11,30,898.0,86.0,1.7,16.0,627.0,1035.93,778.27
2016,11,1,11,45,898.0,86.5,1.7,16.5,629.0,1040.16,779.26
2016,11,1,12,0,898.0,87.0,1.7,17.0,631.0,1040.73,778.12
2016,11,1,12,15,896.0,86.5,1.7,17.0,625.0,1034.36,774.13
2016,11,1,12,30,894.0,86.0,1.7,17.0,619.0,1024.38,768.03
2016,11,1,12,45,888.5,85.0,1.75,17.0,605.0,1006.72,757.79
2016,11,1,13,0,883.0,84.0,1.8,17.0,591.0,985.7,745.44
2016,11,1,13,15,875.0,83.0,1.75,17.0,569.5,959.03,728.02
2016,11,1,13,30,867.0,82.0,1.7,17.0,548.0,940.37,716.13
2016,11,1,13,45,853.0,80.5,1.65,17.0,519.5,901.2,690.24
2016,11,1,14,0,839.0,79.0,1.6,17.0,491.0,859.71,662.81
2016,11,1,14,15,821.0,77.0,1.55,17.0,456.5,812.14,630.89
2016,11,1,14,30,803.0,75.0,1.5,17.0,422.0,763.07,597.51
2016,11,1,14,45,775.0,72.5,1.5,17.0,382.0,704.5,557.17
2016,11,1,15,0,747.0,70.0,1.5,17.0,342.0,645.86,515.83
2016,11,1,15,15,710.0,66.0,1.4,16.5,298.5,579.75,466.81
2016,11,1,15,30,673.0,62.0,1.3,16.0,255.0,519.17,419.42
2016,11,1,15,45,616.5,56.5,1.2,15.5,209.5,444.02,358.9
2016,11,1,16,0,560.0,51.0,1.1,15.0,164.0,373.48,299.77
2016,11,1,16,15,468.5,42.5,1.1,14.5,120.0,288.56,227.64
2016,11,1,16,30,377.0,34.0,1.1,14.0,76.0,213.43,159.92
2016,11,1,16,45,188.5,17.0,1.15,13.5,38.0,99.69,36.92
2016,11,1,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,45,126.5,11.0,0.65,8.0,19.0,45.57,0.0
2016,11,2,7,0,253.0,22.0,0.7,8.0,38.0,127.87,48.08
2016,11,2,7,15,372.5,32.5,0.85,8.5,78.5,211.35,162.01
2016,11,2,7,30,492.0,43.0,1.0,9.0,119.0,301.34,243.23
2016,11,2,7,45,561.0,49.5,1.2,9.5,164.5,373.83,307.64
2016,11,2,8,0,630.0,56.0,1.4,10.0,210.0,452.77,375.3
2016,11,2,8,15,674.5,61.0,1.55,10.5,255.0,520.51,431.63
2016,11,2,8,30,719.0,66.0,1.7,11.0,300.0,587.37,485.42
2016,11,2,8,45,751.0,69.0,1.9,12.0,342.0,649.15,531.91
2016,11,2,9,0,783.0,72.0,2.1,13.0,384.0,711.55,576.62
2016,11,2,9,15,804.5,75.0,2.15,13.5,421.0,765.71,614.16
2016,11,2,9,30,826.0,78.0,2.2,14.0,458.0,818.95,650.26
2016,11,2,9,45,851.5,76.0,2.3,14.5,491.0,868.26,683.31
2016,11,2,10,0,877.0,74.0,2.4,15.0,524.0,905.72,707.62
2016,11,2,10,15,887.0,75.5,2.35,15.5,549.0,941.08,728.9
2016,11,2,10,30,897.0,77.0,2.3,16.0,574.0,973.66,748.0
2016,11,2,10,45,903.5,77.5,2.25,16.5,591.0,998.55,761.71
2016,11,2,11,0,910.0,78.0,2.2,17.0,608.0,1020.16,773.21
2016,11,2,11,15,913.0,78.5,2.0,17.0,618.0,1034.81,779.6
2016,11,2,11,30,916.0,79.0,1.8,17.0,628.0,1045.85,783.48
2016,11,2,11,45,916.5,79.0,1.65,17.5,629.5,1050.03,782.09
2016,11,2,12,0,917.0,79.0,1.5,18.0,631.0,1050.49,778.38
2016,11,2,12,15,915.0,79.0,1.35,18.0,625.0,1044.67,772.15
2016,11,2,12,30,913.0,79.0,1.2,18.0,619.0,1035.18,763.69
2016,11,2,12,45,909.5,78.0,1.05,18.5,605.5,1019.3,749.81
2016,11,2,13,0,906.0,77.0,0.9,19.0,592.0,999.92,733.88
2016,11,2,13,15,898.0,75.5,0.75,19.0,570.5,972.18,714.1
2016,11,2,13,30,890.0,74.0,0.6,19.0,549.0,941.37,692.51
2016,11,2,13,45,878.0,73.0,0.45,19.0,521.0,904.67,667.21
2016,11,2,14,0,866.0,72.0,0.3,19.0,493.0,865.53,640.5
2016,11,2,14,15,849.0,69.5,0.35,19.0,458.5,827.03,618.0
2016,11,2,14,30,832.0,67.0,0.4,19.0,424.0,777.26,587.42
2016,11,2,14,45,806.5,64.5,0.5,19.0,384.0,719.65,551.52
2016,11,2,15,0,781.0,62.0,0.6,19.0,344.0,661.74,514.08
2016,11,2,15,15,746.0,58.5,0.65,18.5,300.0,596.25,469.21
2016,11,2,15,30,711.0,55.0,0.7,18.0,256.0,532.07,421.85
2016,11,2,15,45,655.5,50.0,0.75,17.5,210.0,456.13,363.03
2016,11,2,16,0,600.0,45.0,0.8,17.0,164.0,384.43,304.61
2016,11,2,16,15,512.5,37.5,0.9,16.0,120.0,304.29,237.59
2016,11,2,16,30,425.0,30.0,1.0,15.0,76.0,229.81,170.15
2016,11,2,16,45,212.5,15.0,1.1,14.5,38.0,105.22,28.56
2016,11,2,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,6,45,133.5,10.5,1.45,7.5,18.5,47.4,0.0
2016,11,3,7,0,267.0,21.0,1.5,8.0,37.0,131.36,35.45
2016,11,3,7,15,388.0,30.5,1.75,8.5,77.5,216.35,165.35
2016,11,3,7,30,509.0,40.0,2.0,9.0,118.0,306.8,248.8
2016,11,3,7,45,580.0,46.5,2.3,10.0,163.5,381.04,315.2
2016,11,3,8,0,651.0,53.0,2.6,11.0,209.0,458.12,381.83
2016,11,3,8,15,695.0,57.5,2.55,11.5,254.0,526.3,438.71
2016,11,3,8,30,739.0,62.0,2.5,12.0,299.0,597.05,495.23
2016,11,3,8,45,770.0,65.0,2.5,13.0,341.0,658.84,540.66
2016,11,3,9,0,801.0,68.0,2.5,14.0,383.0,721.16,584.2
2016,11,3,9,15,821.5,70.5,2.5,14.5,420.0,774.52,620.88
2016,11,3,9,30,842.0,73.0,2.5,15.0,457.0,826.83,655.98
2016,11,3,9,45,860.5,73.5,2.55,15.5,489.0,873.47,686.71
2016,11,3,10,0,879.0,74.0,2.6,16.0,521.0,907.95,708.47
2016,11,3,10,15,888.5,75.5,2.5,16.5,546.0,942.86,729.07
2016,11,3,10,30,898.0,77.0,2.4,17.0,571.0,974.96,747.36
2016,11,3,10,45,904.5,78.0,2.3,17.5,588.5,1000.49,760.94
2016,11,3,11,0,911.0,79.0,2.2,18.0,606.0,1022.73,772.23
2016,11,3,11,15,914.5,79.5,2.1,18.0,615.5,1037.88,780.23
2016,11,3,11,30,918.0,80.0,2.0,18.0,625.0,1049.44,785.96
2016,11,3,11,45,917.5,80.0,1.9,18.5,626.5,1052.6,784.82
2016,11,3,12,0,917.0,80.0,1.8,19.0,628.0,1052.05,781.46
2016,11,3,12,15,915.0,80.0,1.75,19.0,622.0,1046.24,777.13
2016,11,3,12,30,913.0,80.0,1.7,19.0,616.0,1036.76,770.65
2016,11,3,12,45,906.0,79.5,1.65,19.5,601.5,1018.04,756.91
2016,11,3,13,0,899.0,79.0,1.6,20.0,587.0,995.93,741.24
2016,11,3,13,15,891.0,78.0,1.55,20.0,566.0,968.99,723.96
2016,11,3,13,30,883.0,77.0,1.5,20.0,545.0,939.02,704.75
2016,11,3,13,45,869.0,76.0,1.45,20.0,516.0,900.73,679.97
2016,11,3,14,0,855.0,75.0,1.4,20.0,487.0,869.83,660.14
2016,11,3,14,15,837.5,73.0,1.35,20.0,452.5,822.27,628.69
2016,11,3,14,30,820.0,71.0,1.3,20.0,418.0,773.13,595.88
2016,11,3,14,45,793.0,68.5,1.3,20.0,378.0,714.8,556.51
2016,11,3,15,0,766.0,66.0,1.3,20.0,338.0,656.29,516.04
2016,11,3,15,15,729.5,62.0,1.15,19.5,294.5,589.79,467.42
2016,11,3,15,30,693.0,58.0,1.0,19.0,251.0,524.75,417.17
2016,11,3,15,45,635.5,52.5,0.9,18.5,205.5,451.8,359.14
2016,11,3,16,0,578.0,47.0,0.8,18.0,160.0,379.93,299.78
2016,11,3,16,15,486.0,39.0,0.85,17.5,116.0,294.43,228.31
2016,11,3,16,30,394.0,31.0,0.9,17.0,72.0,218.85,159.55
2016,11,3,16,45,197.0,15.5,1.0,16.5,36.0,100.23,14.26
2016,11,3,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,6,45,111.5,10.5,0.85,9.5,16.5,41.1,0.0
2016,11,4,7,0,223.0,21.0,0.8,10.0,33.0,115.15,14.02
2016,11,4,7,15,348.0,31.5,0.95,10.5,72.5,201.41,151.08
2016,11,4,7,30,473.0,42.0,1.1,11.0,112.0,292.61,234.15
2016,11,4,7,45,546.5,49.0,1.3,11.5,157.5,367.0,299.91
2016,11,4,8,0,620.0,56.0,1.5,12.0,203.0,448.36,369.29
2016,11,4,8,15,666.5,61.0,1.45,12.5,247.5,516.84,425.1
2016,11,4,8,30,713.0,66.0,1.4,13.0,292.0,584.3,477.81
2016,11,4,8,45,744.0,70.0,1.4,13.5,333.5,646.19,523.44
2016,11,4,9,0,775.0,74.0,1.4,14.0,375.0,708.66,567.12
2016,11,4,9,15,797.0,76.5,1.35,14.5,412.5,762.33,602.55
2016,11,4,9,30,819.0,79.0,1.3,15.0,450.0,815.08,636.34
2016,11,4,9,45,834.5,81.5,1.3,16.0,481.0,860.87,663.83
2016,11,4,10,0,850.0,84.0,1.3,17.0,512.0,904.72,689.41
2016,11,4,10,15,860.5,85.5,1.25,17.5,536.5,940.41,709.54
2016,11,4,10,30,871.0,87.0,1.2,18.0,561.0,973.36,727.62
2016,11,4,10,45,878.0,87.5,1.15,18.5,578.5,998.67,740.5
2016,11,4,11,0,885.0,88.0,1.1,19.0,596.0,1008.27,743.28
2016,11,4,11,15,888.5,88.5,1.1,19.0,606.0,1023.1,752.12
2016,11,4,11,30,892.0,89.0,1.1,19.0,616.0,1034.44,758.78
2016,11,4,11,45,893.5,89.0,1.1,19.5,617.5,1039.56,760.25
2016,11,4,12,0,895.0,89.0,1.1,20.0,619.0,1041.06,759.69
2016,11,4,12,15,892.5,88.5,1.15,20.0,613.0,1034.22,756.51
2016,11,4,12,30,890.0,88.0,1.2,20.0,607.0,1023.81,751.3
2016,11,4,12,45,887.5,86.0,1.25,20.5,593.5,1008.03,741.37
2016,11,4,13,0,885.0,84.0,1.3,21.0,580.0,988.8,729.37
2016,11,4,13,15,876.0,83.0,1.3,21.0,558.5,972.73,720.07
2016,11,4,13,30,867.0,82.0,1.3,21.0,537.0,941.68,701.0
2016,11,4,13,45,854.5,80.0,1.35,21.0,509.0,903.36,677.91
2016,11,4,14,0,842.0,78.0,1.4,21.0,481.0,862.63,652.93
2016,11,4,14,15,824.0,75.5,1.4,21.0,446.5,814.48,621.82
2016,11,4,14,30,806.0,73.0,1.4,21.0,412.0,764.82,589.18
2016,11,4,14,45,781.0,70.0,1.4,21.0,372.5,707.99,550.74
2016,11,4,15,0,756.0,67.0,1.4,21.0,333.0,650.84,511.13
2016,11,4,15,15,718.5,63.0,1.25,20.5,289.5,584.11,462.27
2016,11,4,15,30,681.0,59.0,1.1,20.0,246.0,518.92,411.9
2016,11,4,15,45,624.5,53.0,0.95,19.5,201.0,446.89,354.28
2016,11,4,16,0,568.0,47.0,0.8,19.0,156.0,375.52,295.14
2016,11,4,16,15,474.5,39.0,0.85,18.0,112.5,289.82,224.06
2016,11,4,16,30,381.0,31.0,0.9,17.0,69.0,214.16,154.77
2016,11,4,16,45,190.5,15.5,0.95,16.5,34.5,97.7,0.0
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,112.5,9.5,1.1,10.0,15.5,40.75,0.0
2016,11,5,7,0,225.0,19.0,1.1,10.0,31.0,113.63,0.0
2016,11,5,7,15,347.0,29.5,1.25,10.5,69.5,199.64,148.4
2016,11,5,7,30,469.0,40.0,1.4,11.0,108.0,289.26,231.62
2016,11,5,7,45,536.0,48.0,1.55,12.0,152.0,360.97,294.99
2016,11,5,8,0,603.0,56.0,1.7,13.0,196.0,439.13,361.21
2016,11,5,8,15,649.0,61.0,1.65,13.5,240.0,506.42,416.36
2016,11,5,8,30,695.0,66.0,1.6,14.0,284.0,576.76,471.46
2016,11,5,8,45,723.5,70.5,1.6,14.5,324.5,632.27,512.72
2016,11,5,9,0,752.0,75.0,1.6,15.0,365.0,692.49,555.17
2016,11,5,9,15,773.5,78.0,1.6,15.5,401.0,745.4,591.0
2016,11,5,9,30,795.0,81.0,1.6,16.0,437.0,797.45,625.35
2016,11,5,9,45,814.0,82.0,1.6,16.5,468.0,843.72,654.87
2016,11,5,10,0,833.0,83.0,1.6,17.0,499.0,888.27,682.69
2016,11,5,10,15,708.5,120.0,1.55,17.0,486.0,845.38,650.93
2016,11,5,10,30,584.0,157.0,1.5,17.0,473.0,784.04,607.24
2016,11,5,10,45,725.5,122.0,1.45,17.5,527.0,897.41,683.59
2016,11,5,11,0,867.0,87.0,1.4,18.0,581.0,1001.68,748.81
2016,11,5,11,15,721.5,132.5,1.45,18.0,548.5,927.63,698.76
2016,11,5,11,30,576.0,178.0,1.5,18.0,516.0,826.11,631.19
2016,11,5,11,45,726.0,132.0,1.55,18.5,559.0,940.99,709.46
2016,11,5,12,0,876.0,86.0,1.6,19.0,602.0,1018.12,758.24
2016,11,5,12,15,718.5,133.5,1.7,19.0,553.5,931.93,701.92
2016,11,5,12,30,561.0,181.0,1.8,19.0,505.0,809.34,620.73
2016,11,5,12,45,707.0,133.5,1.95,19.0,532.5,904.81,689.75
2016,11,5,13,0,853.0,86.0,2.1,19.0,560.0,972.19,736.65
2016,11,5,13,15,843.5,84.5,2.15,19.0,539.0,943.69,718.07
2016,11,5,13,30,834.0,83.0,2.2,19.0,518.0,912.34,698.5
2016,11,5,13,45,734.5,100.0,2.3,19.0,468.0,824.06,639.41
2016,11,5,14,0,635.0,117.0,2.4,19.0,418.0,732.46,576.55
2016,11,5,14,15,570.0,122.5,2.45,18.5,378.0,659.3,526.02
2016,11,5,14,30,505.0,128.0,2.5,18.0,338.0,581.26,469.1
2016,11,5,14,45,484.0,119.5,2.55,18.0,305.0,533.56,433.43
2016,11,5,15,0,463.0,111.0,2.6,18.0,272.0,486.28,396.95
2016,11,5,15,15,442.0,98.5,2.4,17.5,236.0,435.11,356.57
2016,11,5,15,30,421.0,86.0,2.2,17.0,200.0,384.97,315.8
2016,11,5,15,45,383.0,73.0,2.05,16.5,162.5,325.75,266.36
2016,11,5,16,0,345.0,60.0,1.9,16.0,125.0,270.0,218.24
2016,11,5,16,15,283.0,46.0,1.85,15.5,89.5,205.66,161.95
2016,11,5,16,30,221.0,32.0,1.8,15.0,54.0,148.46,107.18
2016,11,5,16,45,110.5,16.0,1.75,14.5,27.0,67.2,0.0
2016,11,5,17,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.9,13.0,6.5,5.11,0.0
2016,11,6,7,0,0.0,13.0,0.9,13.0,13.0,9.91,0.0
2016,11,6,7,15,4.5,30.5,1.05,13.0,31.5,28.1,16.35
2016,11,6,7,30,9.0,48.0,1.2,13.0,50.0,46.49,33.34
2016,11,6,7,45,19.5,66.5,1.35,13.5,71.0,76.08,59.07
2016,11,6,8,0,30.0,85.0,1.5,14.0,92.0,101.38,81.07
2016,11,6,8,15,37.0,102.5,1.65,14.0,113.0,124.27,100.89
2016,11,6,8,30,44.0,120.0,1.8,14.0,134.0,147.98,121.12
2016,11,6,8,45,48.0,136.5,1.95,14.5,154.0,169.06,138.55
2016,11,6,9,0,52.0,153.0,2.1,15.0,174.0,190.66,156.11
2016,11,6,9,15,58.5,169.5,2.15,15.0,194.5,214.78,175.82
2016,11,6,9,30,65.0,186.0,2.2,15.0,215.0,239.54,195.83
2016,11,6,9,45,117.5,203.5,2.25,15.5,260.5,326.1,266.15
2016,11,6,10,0,170.0,221.0,2.3,16.0,306.0,397.64,322.79
2016,11,6,10,15,86.5,196.0,2.35,16.0,239.5,271.1,219.96
2016,11,6,10,30,3.0,171.0,2.4,16.0,173.0,146.78,116.31
2016,11,6,10,45,142.5,209.5,2.45,16.5,290.5,365.76,296.82
2016,11,6,11,0,282.0,248.0,2.5,17.0,408.0,577.57,460.26
2016,11,6,11,15,381.0,229.5,2.5,17.0,449.0,658.88,521.75
2016,11,6,11,30,480.0,211.0,2.5,17.0,490.0,766.28,600.9
2016,11,6,11,45,335.0,241.0,2.5,17.5,436.0,630.32,496.75
2016,11,6,12,0,190.0,271.0,2.5,18.0,382.0,493.56,390.68
2016,11,6,12,15,182.5,268.5,2.5,18.0,374.5,482.23,382.78
2016,11,6,12,30,175.0,266.0,2.5,18.0,367.0,470.43,373.84
2016,11,6,12,45,499.5,178.5,2.55,18.5,456.5,738.01,581.02
2016,11,6,13,0,824.0,91.0,2.6,19.0,546.0,950.24,728.72
2016,11,6,13,15,643.0,137.5,2.55,19.0,484.5,820.44,636.7
2016,11,6,13,30,462.0,184.0,2.5,19.0,423.0,676.25,532.6
2016,11,6,13,45,455.0,174.0,2.45,19.0,399.0,644.63,510.96
2016,11,6,14,0,448.0,164.0,2.4,19.0,375.0,611.71,487.28
2016,11,6,14,15,335.0,168.0,2.3,18.5,319.5,483.95,390.21
2016,11,6,14,30,222.0,172.0,2.2,18.0,264.0,385.5,312.79
2016,11,6,14,45,214.5,156.5,2.15,18.0,238.0,352.82,287.67
2016,11,6,15,0,207.0,141.0,2.1,18.0,212.0,320.38,261.94
2016,11,6,15,15,197.0,123.0,1.85,17.5,183.5,283.47,232.26
2016,11,6,15,30,187.0,105.0,1.6,17.0,155.0,247.23,202.41
2016,11,6,15,45,169.5,86.5,1.35,16.5,125.5,206.76,168.22
2016,11,6,16,0,152.0,68.0,1.1,16.0,96.0,167.9,134.57
2016,11,6,16,15,120.0,50.5,1.05,15.5,68.5,125.31,97.2
2016,11,6,16,30,88.0,33.0,1.0,15.0,41.0,86.03,59.68
2016,11,6,16,45,44.0,16.5,1.0,15.0,20.5,38.4,0.0
2016,11,6,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,0.75,11.5,8.5,6.69,0.0
2016,11,7,7,0,0.0,17.0,0.7,12.0,17.0,14.03,0.0
2016,11,7,7,15,65.0,33.0,0.85,12.0,42.0,68.85,47.08
2016,11,7,7,30,130.0,49.0,1.0,12.0,67.0,128.39,101.2
2016,11,7,7,45,153.0,67.0,1.15,12.5,96.0,167.63,136.4
2016,11,7,8,0,176.0,85.0,1.3,13.0,125.0,209.12,172.73
2016,11,7,8,15,190.0,102.5,1.3,13.5,154.0,246.49,204.54
2016,11,7,8,30,204.0,120.0,1.3,14.0,183.0,285.03,236.35
2016,11,7,8,45,212.5,137.0,1.3,15.0,210.0,319.99,263.77
2016,11,7,9,0,221.0,154.0,1.3,16.0,237.0,355.35,290.66
2016,11,7,9,15,280.5,162.0,1.3,16.5,278.5,421.23,342.36
2016,11,7,9,30,340.0,170.0,1.3,17.0,320.0,491.2,395.56
2016,11,7,9,45,379.0,175.5,1.35,17.5,353.5,543.45,434.02
2016,11,7,10,0,418.0,181.0,1.4,18.0,387.0,619.04,488.38
2016,11,7,10,15,409.5,193.5,1.4,18.5,403.5,637.77,499.3
2016,11,7,10,30,401.0,206.0,1.4,19.0,420.0,632.05,493.6
2016,11,7,10,45,452.0,199.5,1.45,19.5,448.0,706.68,546.51
2016,11,7,11,0,503.0,193.0,1.5,20.0,476.0,758.55,582.2
2016,11,7,11,15,503.0,196.5,1.5,20.0,483.5,769.26,588.66
2016,11,7,11,30,503.0,200.0,1.5,20.0,491.0,777.76,594.1
2016,11,7,11,45,651.0,153.0,1.5,20.5,530.5,888.7,669.57
2016,11,7,12,0,799.0,106.0,1.5,21.0,570.0,977.28,725.54
2016,11,7,12,15,796.5,105.5,1.55,21.0,564.0,970.77,721.08
2016,11,7,12,30,794.0,105.0,1.6,21.0,558.0,960.96,715.77
2016,11,7,12,45,643.0,148.0,1.65,21.0,509.5,857.79,648.09
2016,11,7,13,0,492.0,191.0,1.7,21.0,461.0,736.58,565.26
2016,11,7,13,15,472.0,187.5,1.7,21.0,438.5,702.51,542.67
2016,11,7,13,30,452.0,184.0,1.7,21.0,416.0,667.35,518.23
2016,11,7,13,45,449.5,173.5,1.7,21.0,393.5,639.58,499.38
2016,11,7,14,0,447.0,163.0,1.7,21.0,371.0,610.27,479.11
2016,11,7,14,15,436.0,153.0,1.65,21.0,344.0,572.9,452.21
2016,11,7,14,30,425.0,143.0,1.6,21.0,317.0,534.89,424.45
2016,11,7,14,45,414.5,129.5,1.6,21.0,285.5,492.89,393.5
2016,11,7,15,0,404.0,116.0,1.6,21.0,254.0,450.62,361.57
2016,11,7,15,15,384.0,102.5,1.4,20.5,219.5,401.83,323.55
2016,11,7,15,30,364.0,89.0,1.2,20.0,185.0,354.11,285.27
2016,11,7,15,45,330.5,75.0,1.0,19.5,149.5,299.35,240.13
2016,11,7,16,0,297.0,61.0,0.8,19.0,114.0,247.67,196.17
2016,11,7,16,15,238.0,46.0,0.8,18.5,81.0,186.27,143.56
2016,11,7,16,30,179.0,31.0,0.8,18.0,48.0,131.72,90.72
2016,11,7,16,45,89.5,15.5,0.85,17.5,24.0,58.91,0.0
2016,11,7,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,1.0,11.0,11.5,9.05,0.0
2016,11,8,7,0,0.0,23.0,1.0,11.0,23.0,18.1,0.0
2016,11,8,7,15,215.0,30.5,1.25,11.5,59.0,146.42,102.91
2016,11,8,7,30,430.0,38.0,1.5,12.0,95.0,270.23,214.76
2016,11,8,7,45,506.0,45.0,1.8,13.0,137.5,343.33,279.71
2016,11,8,8,0,582.0,52.0,2.1,14.0,180.0,423.8,348.54
2016,11,8,8,15,629.5,57.0,2.05,14.5,223.0,490.72,404.07
2016,11,8,8,30,677.0,62.0,2.0,15.0,266.0,560.94,459.84
2016,11,8,8,45,710.5,65.5,1.95,15.5,306.0,618.14,502.65
2016,11,8,9,0,744.0,69.0,1.9,16.0,346.0,680.28,546.77
2016,11,8,9,15,766.5,71.5,1.8,16.5,382.0,732.85,581.99
2016,11,8,9,30,789.0,74.0,1.7,17.0,418.0,784.67,615.59
2016,11,8,9,45,812.5,73.5,1.65,17.5,449.5,832.54,645.9
2016,11,8,10,0,836.0,73.0,1.6,18.0,481.0,878.97,674.51
2016,11,8,10,15,846.5,74.5,1.55,18.5,505.0,903.24,687.5
2016,11,8,10,30,857.0,76.0,1.5,19.0,529.0,935.22,705.75
2016,11,8,10,45,862.5,77.5,1.5,19.5,545.5,959.51,719.31
2016,11,8,11,0,868.0,79.0,1.5,20.0,562.0,980.68,730.88
2016,11,8,11,15,871.5,79.5,1.5,20.0,571.5,995.3,739.65
2016,11,8,11,30,875.0,80.0,1.5,20.0,581.0,1006.52,746.42
2016,11,8,11,45,875.0,80.5,1.55,20.5,583.0,1010.71,748.18
2016,11,8,12,0,875.0,81.0,1.6,21.0,585.0,1011.37,747.9
2016,11,8,12,15,873.0,80.5,1.6,21.0,579.5,1005.2,744.06
2016,11,8,12,30,871.0,80.0,1.6,21.0,574.0,995.56,738.21
2016,11,8,12,45,867.0,79.0,1.65,21.5,561.0,979.86,727.92
2016,11,8,13,0,863.0,78.0,1.7,22.0,548.0,960.88,715.63
2016,11,8,13,15,855.0,77.0,1.7,22.0,527.5,934.86,699.47
2016,11,8,13,30,847.0,76.0,1.7,22.0,507.0,916.84,688.73
2016,11,8,13,45,833.5,74.5,1.7,22.0,480.0,879.02,664.59
2016,11,8,14,0,820.0,73.0,1.7,22.0,453.0,838.96,638.87
2016,11,8,14,15,802.5,70.5,1.65,22.0,419.5,792.23,607.72
2016,11,8,14,30,785.0,68.0,1.6,22.0,386.0,744.07,575.15
2016,11,8,14,45,759.0,65.5,1.6,22.0,348.0,688.21,536.88
2016,11,8,15,0,733.0,63.0,1.6,22.0,310.0,632.16,497.54
2016,11,8,15,15,695.0,59.0,1.4,21.5,268.0,566.38,448.82
2016,11,8,15,30,657.0,55.0,1.2,21.0,226.0,502.27,398.61
2016,11,8,15,45,598.0,49.5,1.0,20.5,182.5,430.7,340.72
2016,11,8,16,0,539.0,44.0,0.8,20.0,139.0,360.16,281.72
2016,11,8,16,15,443.0,35.5,0.85,19.0,98.0,274.31,210.11
2016,11,8,16,30,347.0,27.0,0.9,18.0,57.0,199.04,135.38
2016,11,8,16,45,173.5,13.5,0.95,17.5,28.5,72.22,0.0
2016,11,8,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
