Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,6,45,65.5,7.5,1.0,11.0,10.0,5.9,0.0
2016,11,9,7,0,131.0,15.0,1.0,11.0,20.0,58.25,0.0
2016,11,9,7,15,252.5,28.0,1.25,11.5,54.5,159.54,109.26
2016,11,9,7,30,374.0,41.0,1.5,12.0,89.0,246.86,195.7
2016,11,9,7,45,452.5,49.5,1.75,13.0,131.5,320.28,260.9
2016,11,9,8,0,531.0,58.0,2.0,14.0,174.0,401.32,330.09
2016,11,9,8,15,581.5,64.5,2.0,14.0,216.5,469.64,387.68
2016,11,9,8,30,632.0,71.0,2.0,14.0,259.0,541.6,446.12
2016,11,9,8,45,669.0,75.0,2.05,14.5,299.5,603.99,494.45
2016,11,9,9,0,706.0,79.0,2.1,15.0,340.0,667.75,540.92
2016,11,9,9,15,730.5,82.5,2.2,15.5,376.0,721.76,579.19
2016,11,9,9,30,755.0,86.0,2.3,16.0,412.0,770.04,612.54
2016,11,9,9,45,785.0,84.5,2.4,17.0,444.5,821.86,646.69
2016,11,9,10,0,815.0,83.0,2.5,18.0,477.0,872.53,679.27
2016,11,9,10,15,826.5,84.5,2.45,18.5,501.0,908.12,700.8
2016,11,9,10,30,838.0,86.0,2.4,19.0,525.0,941.15,720.41
2016,11,9,10,45,846.0,87.0,2.4,19.5,542.5,967.37,735.69
2016,11,9,11,0,854.0,88.0,2.4,20.0,560.0,990.53,748.92
2016,11,9,11,15,858.0,88.5,2.35,20.0,569.5,1005.79,757.82
2016,11,9,11,30,862.0,89.0,2.3,20.0,579.0,1017.63,764.61
2016,11,9,11,45,863.0,89.0,2.25,20.5,581.0,1022.26,765.33
2016,11,9,12,0,864.0,89.0,2.2,21.0,583.0,1023.34,763.92
2016,11,9,12,15,861.5,88.5,2.1,21.0,577.0,1016.63,758.45
2016,11,9,12,30,859.0,88.0,2.0,21.0,571.0,1006.41,750.91
2016,11,9,12,45,861.5,84.5,1.95,21.5,559.0,993.91,741.25
2016,11,9,13,0,864.0,81.0,1.9,22.0,547.0,977.86,729.46
2016,11,9,13,15,855.0,79.5,1.75,22.0,526.5,949.82,710.04
2016,11,9,13,30,846.0,78.0,1.6,22.0,506.0,918.88,688.84
2016,11,9,13,45,831.5,76.5,1.5,22.0,478.0,880.21,663.11
2016,11,9,14,0,817.0,75.0,1.4,22.0,450.0,839.34,635.83
2016,11,9,14,15,798.0,73.0,1.3,22.0,416.5,792.09,603.94
2016,11,9,14,30,779.0,71.0,1.2,22.0,383.0,743.48,570.77
2016,11,9,14,45,751.0,68.0,1.15,22.0,344.5,685.67,531.09
2016,11,9,15,0,723.0,65.0,1.1,22.0,306.0,627.87,490.53
2016,11,9,15,15,684.0,60.5,1.0,21.5,264.0,561.26,442.13
2016,11,9,15,30,645.0,56.0,0.9,21.0,222.0,500.73,395.36
2016,11,9,15,45,585.0,50.0,0.8,20.5,179.0,424.62,334.91
2016,11,9,16,0,525.0,44.0,0.7,20.0,136.0,353.6,276.15
2016,11,9,16,15,427.0,35.5,0.75,19.5,95.0,267.52,203.97
2016,11,9,16,30,329.0,27.0,0.8,19.0,54.0,191.1,126.54
2016,11,9,16,45,164.5,13.5,0.9,18.5,27.0,69.26,0.0
2016,11,9,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,6.0,1.05,11.5,6.0,0.0,0.0
2016,11,10,7,0,0.0,12.0,1.0,12.0,12.0,9.44,0.0
2016,11,10,7,15,48.5,29.0,1.2,12.5,35.0,57.13,34.81
2016,11,10,7,30,97.0,46.0,1.4,13.0,58.0,111.17,86.07
2016,11,10,7,45,120.5,64.5,1.6,13.5,85.5,139.24,112.09
2016,11,10,8,0,144.0,83.0,1.8,14.0,113.0,178.75,146.86
2016,11,10,8,15,158.5,101.0,1.8,14.5,141.5,214.15,177.32
2016,11,10,8,30,173.0,119.0,1.8,15.0,170.0,250.83,208.03
2016,11,10,8,45,186.5,134.5,1.8,15.5,196.5,284.73,235.69
2016,11,10,9,0,200.0,150.0,1.8,16.0,223.0,319.67,263.52
2016,11,10,9,15,260.5,159.0,1.75,16.0,264.0,403.27,330.46
2016,11,10,9,30,321.0,168.0,1.7,16.0,305.0,474.45,386.01
2016,11,10,9,45,388.5,168.0,1.65,16.5,346.0,565.15,453.98
2016,11,10,10,0,456.0,168.0,1.6,17.0,387.0,640.21,508.4
2016,11,10,10,15,483.0,171.0,1.5,17.5,413.0,682.7,536.68
2016,11,10,10,30,510.0,174.0,1.4,18.0,439.0,724.65,564.13
2016,11,10,10,45,679.5,130.0,1.35,18.5,495.5,862.55,657.82
2016,11,10,11,0,849.0,86.0,1.3,19.0,552.0,983.05,733.76
2016,11,10,11,15,603.0,160.0,1.15,19.0,494.0,839.04,633.61
2016,11,10,11,30,357.0,234.0,1.0,19.0,436.0,645.32,494.98
2016,11,10,11,45,354.5,236.0,0.9,19.5,437.0,646.67,495.89
2016,11,10,12,0,352.0,238.0,0.8,20.0,438.0,646.59,493.7
2016,11,10,12,15,280.5,246.5,0.75,20.0,405.0,582.7,446.34
2016,11,10,12,30,209.0,255.0,0.7,20.0,372.0,494.51,381.78
2016,11,10,12,45,104.5,172.0,0.7,20.5,230.5,287.52,226.03
2016,11,10,13,0,0.0,89.0,0.7,21.0,89.0,68.56,50.47
2016,11,10,13,15,146.0,150.0,0.65,21.0,223.5,298.95,239.2
2016,11,10,13,30,292.0,211.0,0.6,21.0,358.0,528.5,410.96
2016,11,10,13,45,540.5,144.5,0.6,21.5,398.0,690.88,528.22
2016,11,10,14,0,789.0,78.0,0.6,22.0,438.0,818.84,612.88
2016,11,10,14,15,769.5,75.5,0.6,22.0,405.0,771.5,580.42
2016,11,10,14,30,750.0,73.0,0.6,22.0,372.0,722.93,549.05
2016,11,10,14,45,721.5,70.0,0.65,22.0,334.0,665.9,511.67
2016,11,10,15,0,693.0,67.0,0.7,22.0,296.0,613.27,476.26
2016,11,10,15,15,652.5,62.5,0.65,21.5,255.0,547.13,428.53
2016,11,10,15,30,612.0,58.0,0.6,21.0,214.0,483.16,379.94
2016,11,10,15,45,551.0,51.5,0.6,20.5,171.5,407.48,320.71
2016,11,10,16,0,490.0,45.0,0.6,20.0,129.0,337.04,263.02
2016,11,10,16,15,391.5,35.5,0.7,19.5,89.5,251.47,191.41
2016,11,10,16,30,293.0,26.0,0.8,19.0,50.0,174.8,112.65
2016,11,10,16,45,146.5,13.0,0.9,18.5,25.0,62.67,0.0
2016,11,10,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,0.9,12.5,8.0,0.0,0.0
2016,11,11,7,0,0.0,16.0,0.9,13.0,16.0,12.59,0.0
2016,11,11,7,15,184.0,27.0,0.95,13.5,49.5,127.26,79.18
2016,11,11,7,30,368.0,38.0,1.0,14.0,83.0,241.76,188.67
2016,11,11,7,45,449.0,46.0,1.05,14.5,124.0,315.38,253.72
2016,11,11,8,0,530.0,54.0,1.1,15.0,165.0,396.94,322.61
2016,11,11,8,15,581.5,60.0,1.05,15.0,207.0,465.04,378.8
2016,11,11,8,30,633.0,66.0,1.0,15.0,249.0,536.89,435.62
2016,11,11,8,45,588.0,82.5,0.95,15.5,272.0,554.29,447.43
2016,11,11,9,0,543.0,99.0,0.9,16.0,295.0,565.43,453.99
2016,11,11,9,15,649.5,89.5,1.0,16.5,348.0,665.11,527.12
2016,11,11,9,30,756.0,80.0,1.1,17.0,401.0,764.15,595.82
2016,11,11,9,45,493.5,143.0,1.25,18.0,358.5,629.53,496.11
2016,11,11,10,0,231.0,206.0,1.4,19.0,316.0,438.48,348.49
2016,11,11,10,15,159.5,217.0,1.5,19.0,295.0,389.85,310.57
2016,11,11,10,30,88.0,228.0,1.6,19.0,274.0,315.32,250.97
2016,11,11,10,45,89.0,236.0,1.7,19.5,284.0,326.33,259.29
2016,11,11,11,0,90.0,244.0,1.8,20.0,294.0,337.4,267.21
2016,11,11,11,15,117.0,251.5,1.9,20.0,317.0,397.77,314.11
2016,11,11,11,30,144.0,259.0,2.0,20.0,340.0,435.26,343.15
2016,11,11,11,45,184.5,258.0,2.15,20.5,362.0,475.83,374.48
2016,11,11,12,0,225.0,257.0,2.3,21.0,384.0,516.05,405.21
2016,11,11,12,15,280.5,245.0,2.35,21.0,402.0,581.52,454.95
2016,11,11,12,30,336.0,233.0,2.4,21.0,420.0,620.76,485.28
2016,11,11,12,45,263.0,237.0,2.45,21.0,381.5,548.76,430.59
2016,11,11,13,0,190.0,241.0,2.5,21.0,343.0,454.72,359.27
2016,11,11,13,15,95.0,187.0,2.55,20.5,238.0,293.74,234.35
2016,11,11,13,30,0.0,133.0,2.6,20.0,133.0,108.75,83.93
2016,11,11,13,45,0.0,125.5,2.65,20.0,125.5,102.26,79.02
2016,11,11,14,0,0.0,118.0,2.7,20.0,118.0,95.88,73.94
2016,11,11,14,15,0.0,110.0,2.7,19.5,110.0,89.13,68.68
2016,11,11,14,30,0.0,102.0,2.7,19.0,102.0,82.47,63.44
2016,11,11,14,45,0.0,91.5,2.75,19.0,91.5,73.53,56.12
2016,11,11,15,0,0.0,81.0,2.8,19.0,81.0,64.68,48.81
2016,11,11,15,15,0.0,69.5,2.75,18.5,69.5,54.95,40.76
2016,11,11,15,30,0.0,58.0,2.7,18.0,58.0,45.29,32.65
2016,11,11,15,45,0.0,46.0,2.65,17.5,46.0,35.21,24.05
2016,11,11,16,0,0.0,34.0,2.6,17.0,34.0,25.97,16.08
2016,11,11,16,15,0.0,23.5,2.4,16.5,23.5,17.91,9.01
2016,11,11,16,30,0.0,13.0,2.2,16.0,13.0,9.88,1.15
2016,11,11,16,45,0.0,6.5,2.05,15.5,6.5,5.11,0.0
2016,11,11,17,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,67.0,6.0,0.9,12.5,8.0,0.0,0.0
2016,11,12,7,0,134.0,12.0,0.9,13.0,16.0,57.18,0.0
2016,11,12,7,15,272.5,23.0,1.0,13.0,49.5,160.32,94.69
2016,11,12,7,30,411.0,34.0,1.1,13.0,83.0,258.46,201.57
2016,11,12,7,45,492.5,41.0,1.2,13.5,124.5,333.05,268.64
2016,11,12,8,0,574.0,48.0,1.3,14.0,166.0,415.73,339.19
2016,11,12,8,15,624.5,53.0,1.25,14.5,208.5,483.85,395.22
2016,11,12,8,30,675.0,58.0,1.2,15.0,251.0,551.65,448.63
2016,11,12,8,45,710.0,61.0,1.2,15.5,291.0,613.09,494.12
2016,11,12,9,0,745.0,64.0,1.2,16.0,331.0,675.55,538.11
2016,11,12,9,15,768.5,66.5,1.15,16.5,366.5,728.74,573.42
2016,11,12,9,30,792.0,69.0,1.1,17.0,402.0,781.29,607.22
2016,11,12,9,45,812.5,70.0,1.05,17.5,433.0,828.32,636.18
2016,11,12,10,0,833.0,71.0,1.0,18.0,464.0,873.82,663.39
2016,11,12,10,15,844.0,72.0,1.0,18.0,487.5,897.82,677.79
2016,11,12,10,30,855.0,73.0,1.0,18.0,511.0,929.54,697.56
2016,11,12,10,45,863.0,74.0,1.0,18.5,528.5,955.6,712.07
2016,11,12,11,0,871.0,75.0,1.0,19.0,546.0,978.65,724.64
2016,11,12,11,15,874.5,75.5,1.05,19.0,555.5,993.34,734.24
2016,11,12,11,30,878.0,76.0,1.1,19.0,565.0,1004.66,741.93
2016,11,12,11,45,878.5,76.0,1.2,19.5,567.0,1008.82,744.74
2016,11,12,12,0,879.0,76.0,1.3,20.0,569.0,1009.47,745.48
2016,11,12,12,15,876.5,76.0,1.4,20.0,563.0,1003.56,743.52
2016,11,12,12,30,874.0,76.0,1.5,20.0,557.0,994.19,739.46
2016,11,12,12,45,863.5,77.0,1.6,20.5,543.0,974.72,727.44
2016,11,12,13,0,853.0,78.0,1.7,21.0,529.0,952.18,713.46
2016,11,12,13,15,844.5,76.5,1.7,20.5,509.0,936.79,705.66
2016,11,12,13,30,836.0,75.0,1.7,20.0,489.0,906.76,687.93
2016,11,12,13,45,822.5,73.5,1.75,20.0,462.0,869.47,664.53
2016,11,12,14,0,809.0,72.0,1.8,20.0,435.0,829.98,639.33
2016,11,12,14,15,790.5,70.0,1.8,20.0,402.0,783.64,608.42
2016,11,12,14,30,772.0,68.0,1.8,20.0,369.0,735.95,576.05
2016,11,12,14,45,745.0,64.5,1.85,20.0,331.5,678.81,536.44
2016,11,12,15,0,718.0,61.0,1.9,20.0,294.0,621.65,495.72
2016,11,12,15,15,678.0,57.0,1.75,19.5,253.0,555.36,446.12
2016,11,12,15,30,638.0,53.0,1.6,19.0,212.0,490.93,394.96
2016,11,12,15,45,575.5,47.5,1.45,18.5,169.0,418.63,335.55
2016,11,12,16,0,513.0,42.0,1.3,18.0,126.0,347.46,275.05
2016,11,12,16,15,408.5,33.5,1.3,17.0,87.0,258.89,199.08
2016,11,12,16,30,304.0,25.0,1.3,16.0,48.0,177.73,108.55
2016,11,12,16,45,152.0,12.5,1.35,15.5,24.0,64.71,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,45,55.0,5.5,0.55,11.5,7.0,0.0,0.0
2016,11,13,7,0,110.0,11.0,0.5,12.0,14.0,47.9,0.0
2016,11,13,7,15,246.0,23.0,0.5,12.0,47.0,148.32,80.61
2016,11,13,7,30,382.0,35.0,0.5,12.0,80.0,245.94,190.82
2016,11,13,7,45,462.0,43.5,0.5,12.5,121.0,319.98,256.86
2016,11,13,8,0,542.0,52.0,0.5,13.0,162.0,402.03,325.71
2016,11,13,8,15,594.5,57.5,0.7,13.0,204.0,470.66,383.64
2016,11,13,8,30,647.0,63.0,0.9,13.0,246.0,543.09,442.85
2016,11,13,8,45,683.5,67.0,1.1,13.5,286.0,605.4,491.28
2016,11,13,9,0,720.0,71.0,1.3,14.0,326.0,664.46,535.01
2016,11,13,9,15,744.5,74.0,1.2,14.5,361.5,718.28,570.94
2016,11,13,9,30,769.0,77.0,1.1,15.0,397.0,771.56,605.15
2016,11,13,9,45,787.5,79.0,1.05,16.0,427.5,817.5,632.56
2016,11,13,10,0,806.0,81.0,1.0,17.0,458.0,861.85,658.1
2016,11,13,10,15,818.0,82.5,0.95,17.0,482.0,897.61,679.69
2016,11,13,10,30,830.0,84.0,0.9,17.0,506.0,930.9,699.44
2016,11,13,10,45,837.0,85.5,0.9,17.5,523.0,956.62,713.68
2016,11,13,11,0,844.0,87.0,0.9,18.0,540.0,979.29,725.99
2016,11,13,11,15,848.5,87.5,1.0,18.0,550.0,994.99,737.29
2016,11,13,11,30,853.0,88.0,1.1,18.0,560.0,1007.35,746.65
2016,11,13,11,45,854.5,88.0,1.25,18.5,562.5,1012.56,751.06
2016,11,13,12,0,856.0,88.0,1.4,19.0,565.0,1014.27,753.31
2016,11,13,12,15,854.0,87.5,1.45,19.0,559.5,1008.26,750.38
2016,11,13,12,30,852.0,87.0,1.5,19.0,554.0,998.78,745.42
2016,11,13,12,45,857.0,83.0,1.55,19.5,543.0,988.38,738.61
2016,11,13,13,0,862.0,79.0,1.6,20.0,532.0,974.4,729.56
2016,11,13,13,15,853.0,78.0,1.5,20.0,511.5,947.28,711.17
2016,11,13,13,30,844.0,77.0,1.4,20.0,491.0,917.27,691.04
2016,11,13,13,45,832.0,74.5,1.35,20.0,464.0,879.89,666.66
2016,11,13,14,0,820.0,72.0,1.3,20.0,437.0,840.21,640.61
2016,11,13,14,15,800.5,70.0,1.25,20.0,404.0,792.71,608.9
2016,11,13,14,30,781.0,68.0,1.2,20.0,371.0,743.88,575.85
2016,11,13,14,45,753.5,65.0,1.15,20.0,333.0,686.64,536.13
2016,11,13,15,0,726.0,62.0,1.1,20.0,295.0,629.35,495.47
2016,11,13,15,15,685.5,57.5,0.95,19.5,253.5,561.77,445.61
2016,11,13,15,30,645.0,53.0,0.8,19.0,212.0,496.09,394.17
2016,11,13,15,45,582.5,47.0,0.65,18.5,169.0,422.97,334.91
2016,11,13,16,0,520.0,41.0,0.5,18.0,126.0,350.87,274.42
2016,11,13,16,15,416.5,32.5,0.55,17.5,86.5,262.4,199.24
2016,11,13,16,30,313.0,24.0,0.6,17.0,47.0,180.33,104.37
2016,11,13,16,45,156.5,12.0,0.65,16.5,23.5,66.19,0.0
2016,11,13,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,6,45,59.0,5.0,1.0,10.0,6.5,0.0,0.0
2016,11,14,7,0,118.0,10.0,1.0,10.0,13.0,50.01,0.0
2016,11,14,7,15,261.0,21.5,1.0,10.5,46.0,152.16,74.23
2016,11,14,7,30,404.0,33.0,1.0,11.0,79.0,254.55,198.01
2016,11,14,7,45,486.0,41.0,1.05,12.0,120.5,330.05,266.62
2016,11,14,8,0,568.0,49.0,1.1,13.0,162.0,413.81,337.64
2016,11,14,8,15,620.0,54.5,1.0,13.5,204.5,483.23,394.49
2016,11,14,8,30,672.0,60.0,0.9,14.0,247.0,556.42,451.37
2016,11,14,8,45,704.5,64.0,0.85,14.5,286.5,612.46,492.31
2016,11,14,9,0,737.0,68.0,0.8,15.0,326.0,674.03,534.85
2016,11,14,9,15,761.0,71.0,0.8,15.0,362.0,728.02,572.0
2016,11,14,9,30,785.0,74.0,0.8,15.0,398.0,781.41,607.89
2016,11,14,9,45,800.5,77.0,0.8,15.5,428.5,826.4,636.03
2016,11,14,10,0,816.0,80.0,0.8,16.0,459.0,869.61,662.47
2016,11,14,10,15,827.5,81.5,0.8,16.5,483.0,905.16,683.34
2016,11,14,10,30,839.0,83.0,0.8,17.0,507.0,938.2,702.38
2016,11,14,10,45,845.0,85.0,0.8,17.5,523.5,963.75,716.38
2016,11,14,11,0,851.0,87.0,0.8,18.0,540.0,986.2,728.45
2016,11,14,11,15,855.0,87.5,0.75,18.0,550.0,1001.51,736.28
2016,11,14,11,30,859.0,88.0,0.7,18.0,560.0,1013.43,742.11
2016,11,14,11,45,859.0,88.5,0.7,18.5,562.0,1017.81,743.11
2016,11,14,12,0,859.0,89.0,0.7,19.0,564.0,1018.67,742.17
2016,11,14,12,15,856.5,88.5,0.6,19.0,558.5,1012.18,735.88
2016,11,14,12,30,854.0,88.0,0.5,19.0,553.0,1002.22,727.67
2016,11,14,12,45,852.5,86.0,0.4,19.5,540.5,987.94,715.64
2016,11,14,13,0,851.0,84.0,0.3,20.0,528.0,970.3,701.84
2016,11,14,13,15,841.5,82.5,0.3,20.0,507.5,942.29,685.28
2016,11,14,13,30,832.0,81.0,0.3,20.0,487.0,911.45,667.02
2016,11,14,13,45,819.0,79.0,0.35,20.0,460.0,874.15,645.47
2016,11,14,14,0,806.0,77.0,0.4,20.0,433.0,834.6,622.19
2016,11,14,14,15,786.0,74.5,0.5,20.0,400.0,786.49,593.56
2016,11,14,14,30,766.0,72.0,0.6,20.0,367.0,737.12,563.22
2016,11,14,14,45,737.0,69.0,0.75,20.0,329.0,679.23,526.39
2016,11,14,15,0,708.0,66.0,0.9,20.0,291.0,621.4,487.86
2016,11,14,15,15,666.0,61.0,0.85,19.0,249.5,557.75,442.34
2016,11,14,15,30,624.0,56.0,0.8,18.0,208.0,491.7,392.03
2016,11,14,15,45,559.0,50.0,0.8,17.5,165.5,413.69,329.76
2016,11,14,16,0,494.0,44.0,0.8,17.0,123.0,341.16,269.15
2016,11,14,16,15,388.5,34.0,0.9,16.0,83.5,251.33,192.33
2016,11,14,16,30,283.0,24.0,1.0,15.0,44.0,167.4,92.73
2016,11,14,16,45,141.5,12.0,1.1,14.5,22.0,60.98,0.0
2016,11,14,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,7,15,224.5,14.0,1.75,11.5,38.5,124.89,50.33
2016,11,15,7,30,449.0,28.0,2.1,12.0,77.0,265.37,205.63
2016,11,15,7,45,526.0,34.5,2.5,12.5,118.0,339.29,275.71
2016,11,15,8,0,603.0,41.0,2.9,13.0,159.0,420.51,347.55
2016,11,15,8,15,651.5,45.0,2.95,13.5,200.5,487.68,405.32
2016,11,15,8,30,700.0,49.0,3.0,14.0,242.0,558.02,463.32
2016,11,15,8,45,730.5,52.5,3.05,14.5,280.5,617.49,509.08
2016,11,15,9,0,761.0,56.0,3.1,15.0,319.0,677.67,553.75
2016,11,15,9,15,387.5,102.5,3.2,15.0,237.0,459.02,381.03
2016,11,15,9,30,14.0,149.0,3.3,15.0,155.0,141.86,114.15
2016,11,15,9,45,25.5,166.5,3.4,15.5,178.5,169.15,137.29
2016,11,15,10,0,37.0,184.0,3.5,16.0,202.0,216.7,176.14
2016,11,15,10,15,151.0,200.0,3.55,16.0,275.0,363.19,297.88
2016,11,15,10,30,265.0,216.0,3.6,16.0,348.0,517.69,421.16
2016,11,15,10,45,262.0,225.0,3.7,16.5,359.5,530.92,429.37
2016,11,15,11,0,259.0,234.0,3.8,17.0,371.0,543.13,437.48
2016,11,15,11,15,277.0,235.0,3.9,17.0,384.0,565.59,455.04
2016,11,15,11,30,295.0,236.0,4.0,17.0,397.0,587.37,472.04
2016,11,15,11,45,148.5,202.5,4.15,17.0,283.5,372.84,302.61
2016,11,15,12,0,2.0,169.0,4.3,17.0,170.0,144.25,113.85
2016,11,15,12,15,44.5,205.0,4.4,17.0,229.0,246.22,198.98
2016,11,15,12,30,87.0,241.0,4.5,17.0,288.0,333.79,270.56
2016,11,15,12,45,100.0,237.0,4.6,17.0,290.0,341.78,277.49
2016,11,15,13,0,113.0,233.0,4.7,17.0,292.0,349.42,284.39
2016,11,15,13,15,94.5,221.0,4.7,16.5,269.0,315.95,257.77
2016,11,15,13,30,76.0,209.0,4.7,16.0,246.0,283.3,231.63
2016,11,15,13,45,43.0,182.5,4.75,16.0,203.5,220.23,179.47
2016,11,15,14,0,10.0,156.0,4.8,16.0,161.0,143.98,115.65
2016,11,15,14,15,5.0,141.5,4.7,15.5,144.0,125.97,100.93
2016,11,15,14,30,0.0,127.0,4.6,15.0,127.0,108.5,86.46
2016,11,15,14,45,0.0,114.0,4.55,15.0,114.0,97.05,76.95
2016,11,15,15,0,0.0,101.0,4.5,15.0,101.0,85.75,67.48
2016,11,15,15,15,0.0,87.0,4.3,14.5,87.0,73.51,57.21
2016,11,15,15,30,0.0,73.0,4.1,14.0,73.0,61.38,46.87
2016,11,15,15,45,0.0,58.0,3.9,14.0,58.0,48.2,35.38
2016,11,15,16,0,0.0,43.0,3.7,14.0,43.0,34.95,23.76
2016,11,15,16,15,0.0,29.0,3.55,13.5,29.0,22.59,12.8
2016,11,15,16,30,0.0,15.0,3.4,13.0,15.0,11.42,0.91
2016,11,15,16,45,0.0,7.5,3.25,12.5,7.5,5.9,0.0
2016,11,15,17,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,7,15,212.0,16.0,2.15,7.5,38.5,123.92,38.49
2016,11,16,7,30,424.0,32.0,2.5,8.0,77.0,263.18,205.68
2016,11,16,7,45,516.0,39.0,2.85,9.0,120.0,343.81,282.66
2016,11,16,8,0,608.0,46.0,3.2,10.0,163.0,428.25,357.68
2016,11,16,8,15,661.0,51.0,3.35,10.5,206.0,500.21,420.34
2016,11,16,8,30,714.0,56.0,3.5,11.0,249.0,575.58,483.44
2016,11,16,8,45,752.5,59.0,3.7,11.5,290.5,641.24,535.4
2016,11,16,9,0,791.0,62.0,3.9,12.0,332.0,708.08,586.35
2016,11,16,9,15,814.0,64.5,3.95,12.0,368.5,762.61,627.16
2016,11,16,9,30,837.0,67.0,4.0,12.0,405.0,816.34,666.62
2016,11,16,9,45,852.5,68.5,4.05,12.5,436.0,861.07,697.45
2016,11,16,10,0,868.0,70.0,4.1,13.0,467.0,903.85,726.41
2016,11,16,10,15,878.5,71.5,4.05,13.0,491.0,929.04,743.05
2016,11,16,10,30,889.0,73.0,4.0,13.0,515.0,961.75,765.17
2016,11,16,10,45,893.0,75.0,3.95,13.5,532.0,985.91,779.56
2016,11,16,11,0,897.0,77.0,3.9,14.0,549.0,1006.83,791.66
2016,11,16,11,15,900.5,77.5,3.85,14.0,558.5,1021.93,801.21
2016,11,16,11,30,904.0,78.0,3.8,14.0,568.0,1033.58,808.5
2016,11,16,11,45,899.0,80.0,3.8,14.0,569.0,1034.97,809.16
2016,11,16,12,0,894.0,82.0,3.8,14.0,570.0,1032.76,807.59
2016,11,16,12,15,891.5,81.5,3.75,14.0,564.0,1026.33,802.91
2016,11,16,12,30,889.0,81.0,3.7,14.0,558.0,1016.41,795.99
2016,11,16,12,45,884.0,80.0,3.7,14.0,545.0,999.9,785.0
2016,11,16,13,0,879.0,79.0,3.7,14.0,532.0,991.9,780.2
2016,11,16,13,15,869.5,78.0,3.65,14.0,511.5,964.16,761.11
2016,11,16,13,30,860.0,77.0,3.6,14.0,491.0,933.49,740.09
2016,11,16,13,45,841.5,76.5,3.6,14.0,462.5,892.49,711.86
2016,11,16,14,0,823.0,76.0,3.6,14.0,434.0,849.43,681.9
2016,11,16,14,15,803.0,73.5,3.55,13.5,400.5,800.88,648.44
2016,11,16,14,30,783.0,71.0,3.5,13.0,367.0,751.02,613.34
2016,11,16,14,45,747.5,68.5,3.45,13.0,328.0,688.12,566.35
2016,11,16,15,0,712.0,66.0,3.4,13.0,289.0,625.71,518.67
2016,11,16,15,15,669.0,61.5,3.0,12.5,247.0,562.14,467.87
2016,11,16,15,30,626.0,57.0,2.6,12.0,205.0,495.9,412.27
2016,11,16,15,45,549.0,51.0,2.25,12.0,161.5,410.64,339.0
2016,11,16,16,0,472.0,45.0,1.9,12.0,118.0,331.94,269.34
2016,11,16,16,15,362.0,34.5,1.8,11.0,79.5,240.44,187.56
2016,11,16,16,30,252.0,24.0,1.7,10.0,41.0,153.65,75.4
2016,11,16,16,45,126.0,12.0,1.65,9.5,20.5,55.76,0.0
2016,11,16,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,216.0,14.5,1.45,4.5,36.5,122.84,22.84
2016,11,17,7,30,432.0,29.0,1.8,5.0,73.0,264.09,206.39
2016,11,17,7,45,521.5,36.0,2.15,6.0,115.5,338.06,279.83
2016,11,17,8,0,611.0,43.0,2.5,7.0,158.0,426.96,359.07
2016,11,17,8,15,663.5,47.5,2.6,7.5,201.0,497.88,421.19
2016,11,17,8,30,716.0,52.0,2.7,8.0,244.0,572.23,483.69
2016,11,17,8,45,753.5,55.0,2.85,8.5,285.0,636.98,534.91
2016,11,17,9,0,791.0,58.0,3.0,9.0,326.0,702.92,585.21
2016,11,17,9,15,814.5,60.5,2.95,9.5,362.5,757.71,624.58
2016,11,17,9,30,838.0,63.0,2.9,10.0,399.0,811.78,662.35
2016,11,17,9,45,856.5,64.0,2.9,10.5,430.0,848.89,687.0
2016,11,17,10,0,875.0,65.0,2.9,11.0,461.0,893.2,716.62
2016,11,17,10,15,886.0,66.0,2.85,11.5,485.5,928.53,738.82
2016,11,17,10,30,897.0,67.0,2.8,12.0,510.0,961.25,758.93
2016,11,17,10,45,906.0,67.5,2.8,12.5,528.0,988.51,775.47
2016,11,17,11,0,915.0,68.0,2.8,13.0,546.0,1012.68,789.85
2016,11,17,11,15,918.5,68.5,2.75,13.0,556.0,1028.03,799.15
2016,11,17,11,30,922.0,69.0,2.7,13.0,566.0,1039.88,806.23
2016,11,17,11,45,924.0,68.5,2.65,13.5,568.0,1045.27,807.55
2016,11,17,12,0,926.0,68.0,2.6,14.0,570.0,1047.01,806.61
2016,11,17,12,15,924.0,68.0,2.55,14.0,564.5,1041.69,802.57
2016,11,17,12,30,922.0,68.0,2.5,14.0,559.0,1032.74,796.33
2016,11,17,12,45,916.5,67.5,2.5,14.5,546.0,1016.07,784.1
2016,11,17,13,0,911.0,67.0,2.5,15.0,533.0,996.01,769.79
2016,11,17,13,15,902.5,66.0,2.4,15.0,512.5,969.12,751.28
2016,11,17,13,30,894.0,65.0,2.3,15.0,492.0,939.24,730.8
2016,11,17,13,45,880.5,63.5,2.25,15.0,464.5,901.32,705.19
2016,11,17,14,0,867.0,62.0,2.2,15.0,437.0,861.09,677.82
2016,11,17,14,15,848.5,60.0,2.1,14.5,403.5,813.89,645.91
2016,11,17,14,30,830.0,58.0,2.0,14.0,370.0,765.29,612.44
2016,11,17,14,45,803.5,55.5,1.9,14.0,332.0,716.3,576.89
2016,11,17,15,0,777.0,53.0,1.8,14.0,294.0,658.76,534.1
2016,11,17,15,15,737.0,49.5,1.55,13.5,251.5,590.83,482.19
2016,11,17,15,30,697.0,46.0,1.3,13.0,209.0,524.67,428.29
2016,11,17,15,45,634.5,41.0,1.05,13.0,166.0,445.71,361.36
2016,11,17,16,0,572.0,36.0,0.8,13.0,123.0,371.59,296.18
2016,11,17,16,15,463.5,28.0,0.8,12.5,83.0,278.02,212.99
2016,11,17,16,30,355.0,20.0,0.8,12.0,43.0,189.34,84.11
2016,11,17,16,45,177.5,10.0,0.8,11.5,21.5,73.41,0.0
2016,11,17,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,7,15,199.5,14.5,1.45,5.5,34.5,115.36,1.83
2016,11,18,7,30,399.0,29.0,1.7,6.0,69.0,248.67,191.61
2016,11,18,7,45,492.0,37.0,1.95,6.5,111.0,329.07,271.14
2016,11,18,8,0,585.0,45.0,2.2,7.0,153.0,419.11,351.53
2016,11,18,8,15,641.0,50.5,2.15,7.5,196.5,486.67,410.49
2016,11,18,8,30,697.0,56.0,2.1,8.0,240.0,563.6,474.24
2016,11,18,8,45,736.0,60.0,2.1,9.0,281.5,629.99,525.01
2016,11,18,9,0,775.0,64.0,2.1,10.0,323.0,697.71,574.25
2016,11,18,9,15,799.5,66.5,2.3,10.5,360.0,752.86,614.8
2016,11,18,9,30,824.0,69.0,2.5,11.0,397.0,807.35,654.11
2016,11,18,9,45,845.5,70.0,2.7,12.0,428.5,856.32,687.43
2016,11,18,10,0,867.0,71.0,2.9,13.0,460.0,903.72,719.05
2016,11,18,10,15,877.5,72.5,3.1,13.5,484.5,928.95,735.75
2016,11,18,10,30,888.0,74.0,3.3,14.0,509.0,961.65,757.91
2016,11,18,10,45,893.5,75.0,3.55,15.0,526.0,985.99,772.92
2016,11,18,11,0,899.0,76.0,3.8,16.0,543.0,1007.15,785.71
2016,11,18,11,15,901.5,77.0,3.85,16.0,552.0,1021.99,795.69
2016,11,18,11,30,904.0,78.0,3.9,16.0,561.0,1033.37,803.46
2016,11,18,11,45,902.0,78.5,3.95,16.5,562.5,1035.97,803.81
2016,11,18,12,0,900.0,79.0,4.0,17.0,564.0,1035.0,801.93
2016,11,18,12,15,896.5,78.5,4.05,17.0,557.5,1027.65,797.34
2016,11,18,12,30,893.0,78.0,4.1,17.0,551.0,1016.8,790.52
2016,11,18,12,45,887.0,77.0,4.2,17.5,537.5,999.37,778.09
2016,11,18,13,0,881.0,76.0,4.3,18.0,524.0,978.69,763.5
2016,11,18,13,15,871.5,75.0,4.25,17.5,503.5,951.49,746.38
2016,11,18,13,30,862.0,74.0,4.2,17.0,483.0,932.27,734.97
2016,11,18,13,45,848.0,72.5,4.2,17.0,456.0,894.25,708.81
2016,11,18,14,0,834.0,71.0,4.2,17.0,429.0,853.96,680.89
2016,11,18,14,15,814.5,68.5,3.95,16.5,396.0,805.7,646.87
2016,11,18,14,30,795.0,66.0,3.7,16.0,363.0,756.08,611.35
2016,11,18,14,45,767.0,63.0,3.5,16.0,325.0,698.2,567.99
2016,11,18,15,0,739.0,60.0,3.3,16.0,287.0,640.26,523.73
2016,11,18,15,15,697.5,56.0,2.9,15.5,245.5,572.15,470.56
2016,11,18,15,30,656.0,52.0,2.5,15.0,204.0,505.87,415.49
2016,11,18,15,45,590.0,45.5,2.1,14.5,161.0,430.1,350.83
2016,11,18,16,0,524.0,39.0,1.7,14.0,118.0,355.12,284.86
2016,11,18,16,15,409.5,30.0,1.65,13.0,79.0,260.37,199.98
2016,11,18,16,30,295.0,21.0,1.6,12.0,40.0,169.22,67.08
2016,11,18,16,45,147.5,10.5,1.6,11.5,20.0,62.98,0.0
2016,11,18,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
