Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,8.5,3.75,11.0,8.5,6.45,0.0
2016,11,19,7,30,0.0,17.0,3.7,11.0,17.0,12.94,4.52
2016,11,19,7,45,0.0,28.5,3.65,11.0,28.5,21.75,12.7
2016,11,19,8,0,0.0,40.0,3.6,11.0,40.0,30.6,20.6
2016,11,19,8,15,0.0,52.0,3.55,11.0,52.0,40.68,29.53
2016,11,19,8,30,0.0,64.0,3.5,11.0,64.0,50.91,38.52
2016,11,19,8,45,0.0,75.5,3.45,11.5,75.5,60.71,46.93
2016,11,19,9,0,0.0,87.0,3.4,12.0,87.0,70.58,55.28
2016,11,19,9,15,19.0,121.5,3.5,12.0,129.0,119.63,97.75
2016,11,19,9,30,38.0,156.0,3.6,12.0,171.0,188.43,156.16
2016,11,19,9,45,21.0,153.5,3.7,12.5,162.0,152.71,125.04
2016,11,19,10,0,4.0,151.0,3.8,13.0,153.0,133.37,107.73
2016,11,19,10,15,2.0,99.0,3.8,13.0,100.0,79.93,62.57
2016,11,19,10,30,0.0,47.0,3.8,13.0,47.0,35.98,25.12
2016,11,19,10,45,3.0,110.0,3.85,13.5,112.0,90.39,71.21
2016,11,19,11,0,6.0,173.0,3.9,14.0,177.0,154.26,124.27
2016,11,19,11,15,4.0,170.0,3.9,14.0,172.5,148.7,119.39
2016,11,19,11,30,2.0,167.0,3.9,14.0,168.0,143.33,114.79
2016,11,19,11,45,66.5,206.0,3.9,14.5,241.5,271.85,222.62
2016,11,19,12,0,131.0,245.0,3.9,15.0,315.0,410.5,334.49
2016,11,19,12,15,109.5,240.0,3.85,15.0,298.0,358.31,292.15
2016,11,19,12,30,88.0,235.0,3.8,15.0,281.0,330.07,269.06
2016,11,19,12,45,58.5,217.0,3.8,15.0,247.5,277.72,226.18
2016,11,19,13,0,29.0,199.0,3.8,15.0,214.0,226.61,183.85
2016,11,19,13,15,14.5,165.0,3.75,15.0,172.5,155.47,125.23
2016,11,19,13,30,0.0,131.0,3.7,15.0,131.0,108.08,85.47
2016,11,19,13,45,0.0,117.0,3.65,15.0,117.0,95.25,74.93
2016,11,19,14,0,0.0,103.0,3.6,15.0,103.0,82.64,64.48
2016,11,19,14,15,0.0,77.5,3.45,15.0,77.5,59.81,45.31
2016,11,19,14,30,0.0,52.0,3.3,15.0,52.0,39.79,28.38
2016,11,19,14,45,0.0,46.5,3.15,15.0,46.5,35.54,24.81
2016,11,19,15,0,0.0,41.0,3.0,15.0,41.0,31.31,21.21
2016,11,19,15,15,0.0,34.5,2.65,14.5,34.5,26.31,16.96
2016,11,19,15,30,0.0,28.0,2.3,14.0,28.0,21.33,12.66
2016,11,19,15,45,0.0,22.0,2.0,14.0,22.0,16.73,8.62
2016,11,19,16,0,0.0,16.0,1.7,14.0,16.0,12.15,4.57
2016,11,19,16,15,0.0,10.5,1.6,13.5,10.5,7.96,0.77
2016,11,19,16,30,0.0,5.0,1.5,13.0,5.0,3.78,0.0
2016,11,19,16,45,0.0,2.5,1.45,12.5,2.5,1.97,0.0
2016,11,19,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,12.5,1.3,10.5,12.5,9.52,0.0
2016,11,20,7,30,0.0,25.0,1.4,11.0,25.0,19.88,9.78
2016,11,20,7,45,0.0,41.5,1.5,11.5,41.5,35.61,24.27
2016,11,20,8,0,0.0,58.0,1.6,12.0,58.0,50.73,37.64
2016,11,20,8,15,2.0,74.5,1.7,12.0,75.0,66.9,51.87
2016,11,20,8,30,4.0,91.0,1.8,12.0,92.0,83.23,66.12
2016,11,20,8,45,8.0,105.5,1.95,12.5,108.0,98.95,79.58
2016,11,20,9,0,12.0,120.0,2.1,13.0,124.0,115.19,93.3
2016,11,20,9,15,15.5,133.0,2.0,13.0,139.0,129.84,105.64
2016,11,20,9,30,19.0,146.0,1.9,13.0,154.0,144.96,118.24
2016,11,20,9,45,9.5,143.0,1.85,13.5,147.0,131.67,106.34
2016,11,20,10,0,0.0,140.0,1.8,14.0,140.0,118.58,94.65
2016,11,20,10,15,0.0,74.5,1.75,14.0,74.5,57.21,43.04
2016,11,20,10,30,0.0,9.0,1.7,14.0,9.0,6.86,0.21
2016,11,20,10,45,0.0,19.5,1.65,14.0,19.5,14.88,7.07
2016,11,20,11,0,0.0,30.0,1.6,14.0,30.0,22.93,13.92
2016,11,20,11,15,0.0,20.5,1.65,14.0,20.5,15.66,7.71
2016,11,20,11,30,0.0,11.0,1.7,14.0,11.0,8.39,1.51
2016,11,20,11,45,7.5,102.5,1.8,14.0,106.5,87.98,69.14
2016,11,20,12,0,15.0,194.0,1.9,14.0,202.0,184.59,149.11
2016,11,20,12,15,7.5,103.0,1.9,14.0,107.0,88.43,69.28
2016,11,20,12,30,0.0,12.0,1.9,14.0,12.0,9.16,2.15
2016,11,20,12,45,0.0,74.0,1.95,14.0,74.0,56.85,42.66
2016,11,20,13,0,0.0,136.0,2.0,14.0,136.0,111.89,88.81
2016,11,20,13,15,0.0,92.0,1.9,14.0,92.0,71.54,55.04
2016,11,20,13,30,0.0,48.0,1.8,14.0,48.0,36.74,25.72
2016,11,20,13,45,0.0,63.5,1.75,14.0,63.5,48.69,35.95
2016,11,20,14,0,0.0,79.0,1.7,14.0,79.0,60.82,46.31
2016,11,20,14,15,0.0,46.0,1.5,14.0,46.0,35.17,24.54
2016,11,20,14,30,0.0,13.0,1.3,14.0,13.0,9.89,2.87
2016,11,20,14,45,0.0,11.5,1.15,14.0,11.5,8.74,1.9
2016,11,20,15,0,0.0,10.0,1.0,14.0,10.0,7.59,0.91
2016,11,20,15,15,0.0,8.5,0.85,13.5,8.5,6.45,0.0
2016,11,20,15,30,0.0,7.0,0.7,13.0,7.0,5.3,0.0
2016,11,20,15,45,0.0,5.5,0.55,13.0,5.5,4.16,0.0
2016,11,20,16,0,0.0,4.0,0.4,13.0,4.0,3.02,0.0
2016,11,20,16,15,0.0,2.5,0.35,12.5,2.5,1.89,0.0
2016,11,20,16,30,0.0,1.0,0.3,12.0,1.0,0.75,0.0
2016,11,20,16,45,0.0,0.5,0.3,12.0,0.5,0.39,0.0
2016,11,20,17,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,14.0,1.25,8.5,29.5,104.12,0.0
2016,11,21,7,30,358.0,28.0,1.4,9.0,59.0,228.46,165.79
2016,11,21,7,45,457.5,35.5,1.55,9.5,99.0,309.21,250.04
2016,11,21,8,0,557.0,43.0,1.7,10.0,139.0,400.3,330.5
2016,11,21,8,15,614.0,48.0,1.8,10.0,181.0,466.21,388.76
2016,11,21,8,30,671.0,53.0,1.9,10.0,223.0,541.77,452.54
2016,11,21,8,45,712.5,56.0,2.0,10.5,263.5,607.4,504.26
2016,11,21,9,0,754.0,59.0,2.1,11.0,304.0,674.6,554.95
2016,11,21,9,15,779.0,62.0,2.15,11.5,339.5,729.73,594.71
2016,11,21,9,30,804.0,65.0,2.2,12.0,375.0,784.38,633.15
2016,11,21,9,45,810.5,70.0,2.25,12.5,404.0,824.56,660.19
2016,11,21,10,0,817.0,75.0,2.3,13.0,433.0,862.41,685.23
2016,11,21,10,15,829.5,76.5,2.3,13.0,457.5,898.93,709.86
2016,11,21,10,30,842.0,78.0,2.3,13.0,482.0,933.03,732.57
2016,11,21,10,45,851.0,79.0,2.3,13.5,499.5,960.42,749.11
2016,11,21,11,0,860.0,80.0,2.3,14.0,517.0,984.86,763.59
2016,11,21,11,15,865.0,80.5,2.3,14.0,527.0,1001.49,774.18
2016,11,21,11,30,870.0,81.0,2.3,14.0,537.0,1014.78,782.69
2016,11,21,11,45,872.5,81.0,2.3,14.5,540.0,1021.44,785.4
2016,11,21,12,0,875.0,81.0,2.3,15.0,543.0,1024.59,785.97
2016,11,21,12,15,873.0,80.5,2.25,15.0,538.0,1018.95,781.67
2016,11,21,12,30,871.0,80.0,2.2,15.0,533.0,1009.83,775.27
2016,11,21,12,45,872.0,77.0,2.2,15.0,521.5,984.91,758.91
2016,11,21,13,0,873.0,74.0,2.2,15.0,510.0,968.94,748.9
2016,11,21,13,15,864.0,73.0,2.15,15.0,490.5,942.61,731.18
2016,11,21,13,30,855.0,72.0,2.1,15.0,471.0,924.26,719.13
2016,11,21,13,45,840.5,70.5,2.1,15.0,444.0,886.23,693.77
2016,11,21,14,0,826.0,69.0,2.1,15.0,417.0,845.98,666.76
2016,11,21,14,15,805.5,67.0,2.0,15.0,384.5,798.02,632.94
2016,11,21,14,30,785.0,65.0,1.9,15.0,352.0,748.78,597.76
2016,11,21,14,45,754.5,62.0,1.8,15.0,314.0,689.54,554.54
2016,11,21,15,0,724.0,59.0,1.7,15.0,276.0,630.47,510.47
2016,11,21,15,15,680.5,55.0,1.45,14.5,235.0,561.78,457.7
2016,11,21,15,30,637.0,51.0,1.2,14.0,194.0,495.11,403.07
2016,11,21,15,45,566.5,45.0,1.0,13.5,152.0,418.42,338.7
2016,11,21,16,0,496.0,39.0,0.8,13.0,110.0,342.72,273.0
2016,11,21,16,15,376.5,29.5,0.85,12.5,72.5,246.25,186.17
2016,11,21,16,30,257.0,20.0,0.9,12.0,35.0,151.9,33.83
2016,11,21,16,45,128.5,10.0,0.95,11.5,17.5,56.21,0.0
2016,11,21,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,15,153.5,14.5,1.05,7.5,27.5,74.48,0.0
2016,11,22,7,30,307.0,29.0,1.1,8.0,55.0,203.95,144.82
2016,11,22,7,45,406.0,38.0,1.2,8.5,94.0,284.73,230.2
2016,11,22,8,0,505.0,47.0,1.3,9.0,133.0,374.66,309.64
2016,11,22,8,15,565.5,53.5,1.3,9.5,174.5,447.19,371.86
2016,11,22,8,30,626.0,60.0,1.3,10.0,216.0,524.4,435.27
2016,11,22,8,45,429.5,95.0,1.35,10.5,210.5,447.67,373.3
2016,11,22,9,0,233.0,130.0,1.4,11.0,205.0,342.57,286.44
2016,11,22,9,15,247.5,142.0,1.4,11.0,229.5,377.17,315.31
2016,11,22,9,30,262.0,154.0,1.4,11.0,254.0,412.46,343.3
2016,11,22,9,45,371.5,148.0,1.45,11.5,303.0,529.38,435.94
2016,11,22,10,0,481.0,142.0,1.5,12.0,352.0,634.09,515.74
2016,11,22,10,15,498.0,147.5,1.5,12.0,375.5,670.53,541.49
2016,11,22,10,30,515.0,153.0,1.5,12.0,399.0,706.02,566.72
2016,11,22,10,45,442.5,176.5,1.55,12.5,393.0,673.87,539.78
2016,11,22,11,0,370.0,200.0,1.6,13.0,387.0,614.04,493.23
2016,11,22,11,15,437.5,189.0,1.6,13.0,414.0,697.41,556.2
2016,11,22,11,30,505.0,178.0,1.6,13.0,441.0,757.43,600.23
2016,11,22,11,45,440.0,194.0,1.6,13.5,424.0,712.23,564.04
2016,11,22,12,0,375.0,210.0,1.6,14.0,407.0,641.21,510.38
2016,11,22,12,15,360.0,211.0,1.55,14.0,398.5,626.04,499.23
2016,11,22,12,30,345.0,212.0,1.5,14.0,390.0,609.68,486.7
2016,11,22,12,45,381.5,199.0,1.45,14.0,391.5,626.12,500.11
2016,11,22,13,0,418.0,186.0,1.4,14.0,393.0,663.85,528.16
2016,11,22,13,15,336.0,191.5,1.35,14.0,354.0,560.5,449.97
2016,11,22,13,30,254.0,197.0,1.3,14.0,315.0,483.15,390.31
2016,11,22,13,45,323.5,174.5,1.3,14.0,316.0,512.38,415.86
2016,11,22,14,0,393.0,152.0,1.3,14.0,317.0,557.99,452.1
2016,11,22,14,15,473.0,125.5,1.15,13.5,308.5,581.3,471.47
2016,11,22,14,30,553.0,99.0,1.0,13.0,300.0,605.37,490.19
2016,11,22,14,45,517.0,95.0,0.9,13.0,267.5,548.73,446.42
2016,11,22,15,0,481.0,91.0,0.8,13.0,235.0,487.97,398.97
2016,11,22,15,15,446.5,81.5,0.8,12.5,199.5,430.7,354.25
2016,11,22,15,30,412.0,72.0,0.8,12.0,164.0,375.74,309.54
2016,11,22,15,45,369.0,59.5,0.8,11.5,128.5,314.67,258.09
2016,11,22,16,0,326.0,47.0,0.8,11.0,93.0,257.6,207.88
2016,11,22,16,15,239.0,33.5,0.85,10.5,61.0,182.32,138.3
2016,11,22,16,30,152.0,20.0,0.9,10.0,29.0,104.82,15.36
2016,11,22,16,45,76.0,10.0,0.95,10.0,14.5,36.6,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,7,15,110.0,16.0,1.25,7.5,25.0,57.74,0.0
2016,11,23,7,30,220.0,32.0,1.2,8.0,50.0,166.11,114.02
2016,11,23,7,45,322.0,43.5,1.2,9.0,88.0,245.47,197.73
2016,11,23,8,0,424.0,55.0,1.2,10.0,126.0,334.9,275.91
2016,11,23,8,15,491.5,62.5,1.35,10.0,167.0,409.83,341.11
2016,11,23,8,30,559.0,70.0,1.5,10.0,208.0,489.86,408.6
2016,11,23,8,45,602.0,76.0,1.65,10.5,247.0,555.49,461.88
2016,11,23,9,0,645.0,82.0,1.8,11.0,286.0,623.16,514.29
2016,11,23,9,15,676.0,85.5,1.85,11.0,322.0,679.98,556.85
2016,11,23,9,30,707.0,89.0,1.9,11.0,358.0,736.96,598.64
2016,11,23,9,45,737.0,90.0,2.0,11.5,390.0,789.83,635.85
2016,11,23,10,0,767.0,91.0,2.1,12.0,422.0,841.97,671.87
2016,11,23,10,15,504.5,147.0,2.15,12.0,370.0,675.93,548.49
2016,11,23,10,30,242.0,203.0,2.2,12.0,318.0,482.9,395.33
2016,11,23,10,45,533.0,148.5,2.3,12.5,413.0,729.15,589.97
2016,11,23,11,0,824.0,94.0,2.4,13.0,508.0,965.95,757.27
2016,11,23,11,15,829.0,95.0,2.4,13.0,518.0,982.96,765.94
2016,11,23,11,30,834.0,96.0,2.4,13.0,528.0,996.72,774.88
2016,11,23,11,45,839.0,94.5,2.45,13.0,531.5,1004.13,780.18
2016,11,23,12,0,844.0,93.0,2.5,13.0,535.0,1008.11,783.36
2016,11,23,12,15,841.5,92.5,2.5,13.0,529.5,1002.23,779.39
2016,11,23,12,30,839.0,92.0,2.5,13.0,524.0,992.93,773.35
2016,11,23,12,45,832.0,91.5,2.55,13.0,511.5,975.8,762.56
2016,11,23,13,0,825.0,91.0,2.6,13.0,499.0,955.51,749.7
2016,11,23,13,15,815.0,89.5,2.65,13.0,479.0,928.09,731.83
2016,11,23,13,30,805.0,88.0,2.7,13.0,459.0,897.93,711.98
2016,11,23,13,45,791.5,85.5,2.8,13.0,433.0,860.82,687.33
2016,11,23,14,0,778.0,83.0,2.9,13.0,407.0,821.55,660.74
2016,11,23,14,15,756.0,80.0,2.8,13.0,374.5,772.51,625.2
2016,11,23,14,30,734.0,77.0,2.7,13.0,342.0,728.39,592.9
2016,11,23,14,45,703.0,73.0,2.6,13.0,305.0,669.45,548.69
2016,11,23,15,0,672.0,69.0,2.5,13.0,268.0,610.93,503.85
2016,11,23,15,15,624.0,64.0,2.15,12.5,227.5,540.21,447.27
2016,11,23,15,30,576.0,59.0,1.8,12.0,187.0,472.17,390.31
2016,11,23,15,45,503.5,51.5,1.5,11.5,145.5,389.99,320.36
2016,11,23,16,0,431.0,44.0,1.2,11.0,104.0,313.94,253.28
2016,11,23,16,15,307.0,32.5,1.2,10.0,67.5,216.33,164.2
2016,11,23,16,30,183.0,21.0,1.2,9.0,31.0,120.43,10.49
2016,11,23,16,45,91.5,10.5,1.2,8.5,15.5,43.02,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,15,120.5,15.5,0.85,4.0,25.0,61.61,0.0
2016,11,24,7,30,241.0,31.0,0.9,4.0,50.0,173.58,116.41
2016,11,24,7,45,351.5,41.5,0.95,4.5,89.0,258.36,210.45
2016,11,24,8,0,462.0,52.0,1.0,5.0,128.0,353.84,295.5
2016,11,24,8,15,528.5,59.5,1.0,5.5,170.0,429.67,361.1
2016,11,24,8,30,595.0,67.0,1.0,6.0,212.0,510.57,428.18
2016,11,24,8,45,646.0,71.0,1.05,6.5,253.0,581.19,484.87
2016,11,24,9,0,697.0,75.0,1.1,7.0,294.0,654.3,539.94
2016,11,24,9,15,726.5,78.5,1.2,7.5,330.5,711.69,581.88
2016,11,24,9,30,756.0,82.0,1.3,8.0,367.0,769.08,622.93
2016,11,24,9,45,781.0,83.5,1.4,8.5,399.0,813.37,653.58
2016,11,24,10,0,806.0,85.0,1.5,9.0,431.0,863.08,687.76
2016,11,24,10,15,820.0,87.0,1.5,9.5,455.5,901.59,712.1
2016,11,24,10,30,834.0,89.0,1.5,10.0,480.0,937.75,734.57
2016,11,24,10,45,844.5,89.5,1.5,11.0,498.5,966.13,750.08
2016,11,24,11,0,855.0,90.0,1.5,12.0,517.0,991.57,763.52
2016,11,24,11,15,860.0,91.0,1.35,12.0,527.5,1009.0,771.79
2016,11,24,11,30,865.0,92.0,1.2,12.0,538.0,1023.08,777.71
2016,11,24,11,45,867.5,91.5,1.1,12.5,541.0,1029.34,777.97
2016,11,24,12,0,870.0,91.0,1.0,13.0,544.0,1032.08,776.09
2016,11,24,12,15,867.5,91.0,1.0,13.0,539.0,1026.8,772.74
2016,11,24,12,30,865.0,91.0,1.0,13.0,534.0,1018.03,767.4
2016,11,24,12,45,860.0,90.0,1.0,13.0,521.0,1002.08,757.55
2016,11,24,13,0,855.0,89.0,1.0,13.0,508.0,982.84,745.73
2016,11,24,13,15,845.0,87.5,1.0,13.0,488.0,954.97,728.26
2016,11,24,13,30,835.0,86.0,1.0,13.0,468.0,924.25,708.92
2016,11,24,13,45,820.0,84.0,1.0,13.5,441.5,885.68,682.87
2016,11,24,14,0,805.0,82.0,1.0,14.0,415.0,844.92,655.19
2016,11,24,14,15,783.0,79.0,0.9,13.5,382.0,795.08,621.6
2016,11,24,14,30,761.0,76.0,0.8,13.0,349.0,744.04,586.63
2016,11,24,14,45,729.5,72.0,0.75,13.0,311.0,689.68,548.13
2016,11,24,15,0,698.0,68.0,0.7,13.0,273.0,629.76,504.52
2016,11,24,15,15,650.5,63.0,0.65,12.5,231.5,558.28,451.2
2016,11,24,15,30,603.0,58.0,0.6,12.0,190.0,489.38,396.64
2016,11,24,15,45,529.0,50.5,0.6,11.5,148.0,404.99,327.95
2016,11,24,16,0,455.0,43.0,0.6,11.0,106.0,326.87,261.24
2016,11,24,16,15,329.5,32.0,0.65,10.5,68.5,227.59,170.78
2016,11,24,16,30,204.0,21.0,0.7,10.0,31.0,129.49,2.57
2016,11,24,16,45,102.0,10.5,0.8,9.5,15.5,47.19,0.0
2016,11,24,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,11.5,0.95,5.5,11.5,9.05,0.0
2016,11,25,7,30,0.0,23.0,0.9,6.0,23.0,19.07,7.27
2016,11,25,7,45,11.0,40.5,0.9,6.5,42.0,42.73,30.5
2016,11,25,8,0,22.0,58.0,0.9,7.0,61.0,73.4,57.97
2016,11,25,8,15,31.5,75.5,1.05,7.5,82.0,98.33,80.28
2016,11,25,8,30,41.0,93.0,1.2,8.0,103.0,124.07,103.02
2016,11,25,8,45,48.0,109.5,1.35,8.5,123.0,147.54,123.41
2016,11,25,9,0,55.0,126.0,1.5,9.0,143.0,171.78,144.08
2016,11,25,9,15,61.5,140.0,1.4,9.0,161.0,192.96,162.0
2016,11,25,9,30,68.0,154.0,1.3,9.0,179.0,214.86,180.23
2016,11,25,9,45,80.0,168.0,1.2,9.5,200.5,242.21,202.52
2016,11,25,10,0,92.0,182.0,1.1,10.0,222.0,270.46,225.09
2016,11,25,10,15,186.5,188.5,1.0,10.5,274.0,386.97,320.23
2016,11,25,10,30,281.0,195.0,0.9,11.0,326.0,510.66,415.69
2016,11,25,10,45,218.5,209.0,0.8,11.5,313.5,449.99,364.86
2016,11,25,11,0,156.0,223.0,0.7,12.0,301.0,408.72,330.06
2016,11,25,11,15,120.5,225.0,0.65,12.0,285.5,376.75,304.08
2016,11,25,11,30,85.0,227.0,0.6,12.0,270.0,320.48,259.1
2016,11,25,11,45,60.0,217.5,0.55,12.5,248.5,282.69,228.23
2016,11,25,12,0,35.0,208.0,0.5,13.0,227.0,245.15,197.22
2016,11,25,12,15,99.0,219.5,0.45,13.0,270.5,324.97,262.74
2016,11,25,12,30,163.0,231.0,0.4,13.0,314.0,427.77,342.53
2016,11,25,12,45,200.0,222.0,0.4,13.0,321.5,451.97,361.16
2016,11,25,13,0,237.0,213.0,0.4,13.0,329.0,474.74,379.46
2016,11,25,13,15,311.0,192.5,0.35,13.0,338.5,539.2,428.82
2016,11,25,13,30,385.0,172.0,0.3,13.0,348.0,576.59,457.38
2016,11,25,13,45,253.5,175.0,0.3,13.0,288.0,450.53,360.75
2016,11,25,14,0,122.0,178.0,0.3,13.0,228.0,311.42,251.98
2016,11,25,14,15,107.5,163.0,0.3,12.5,205.0,277.96,227.16
2016,11,25,14,30,93.0,148.0,0.3,12.0,182.0,228.46,188.06
2016,11,25,14,45,85.0,133.5,0.3,12.0,162.0,203.98,168.34
2016,11,25,15,0,77.0,119.0,0.3,12.0,142.0,180.31,148.75
2016,11,25,15,15,68.5,102.0,0.4,11.5,120.0,153.61,126.63
2016,11,25,15,30,60.0,85.0,0.5,11.0,98.0,127.74,104.59
2016,11,25,15,45,49.0,67.0,0.6,11.0,76.5,99.66,79.92
2016,11,25,16,0,38.0,49.0,0.7,11.0,55.0,72.31,55.53
2016,11,25,16,15,19.0,32.5,0.75,10.5,35.5,43.78,29.13
2016,11,25,16,30,0.0,16.0,0.8,10.0,16.0,12.33,0.0
2016,11,25,16,45,0.0,8.0,0.85,10.0,8.0,6.29,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,2.35,8.0,6.0,4.72,0.0
2016,11,26,7,30,0.0,12.0,2.4,8.0,12.0,9.12,0.1
2016,11,26,7,45,0.0,22.5,2.5,8.5,22.5,17.15,8.66
2016,11,26,8,0,0.0,33.0,2.6,9.0,33.0,25.21,15.98
2016,11,26,8,15,0.0,44.5,2.65,9.0,44.5,34.23,24.07
2016,11,26,8,30,0.0,56.0,2.7,9.0,56.0,44.05,32.79
2016,11,26,8,45,0.0,67.5,2.8,9.0,67.5,53.9,41.47
2016,11,26,9,0,0.0,79.0,2.9,9.0,79.0,63.83,50.11
2016,11,26,9,15,0.0,89.5,2.9,9.0,89.5,72.84,57.88
2016,11,26,9,30,0.0,100.0,2.9,9.0,100.0,81.97,65.67
2016,11,26,9,45,0.0,114.5,2.95,9.0,114.5,95.24,76.97
2016,11,26,10,0,0.0,129.0,3.0,9.0,129.0,108.73,88.38
2016,11,26,10,15,11.0,152.5,3.0,9.0,157.5,142.2,117.21
2016,11,26,10,30,22.0,176.0,3.0,9.0,186.0,176.95,146.8
2016,11,26,10,45,14.0,171.5,3.05,9.5,178.0,163.33,134.51
2016,11,26,11,0,6.0,167.0,3.1,10.0,170.0,149.92,122.52
2016,11,26,11,15,112.0,197.5,3.2,10.0,254.5,333.3,278.66
2016,11,26,11,30,218.0,228.0,3.3,10.0,339.0,480.42,399.44
2016,11,26,11,45,281.0,220.0,3.45,10.0,363.5,559.22,462.63
2016,11,26,12,0,344.0,212.0,3.6,10.0,388.0,613.54,506.81
2016,11,26,12,15,172.0,153.5,3.7,10.0,241.5,364.04,305.05
2016,11,26,12,30,0.0,95.0,3.8,10.0,95.0,74.0,57.77
2016,11,26,12,45,213.0,137.5,3.95,10.5,241.0,382.08,323.31
2016,11,26,13,0,426.0,180.0,4.1,11.0,387.0,666.17,551.24
2016,11,26,13,15,213.0,99.0,4.05,10.5,202.5,327.28,277.75
2016,11,26,13,30,0.0,18.0,4.0,10.0,18.0,13.72,6.22
2016,11,26,13,45,48.5,96.5,3.95,10.0,117.0,130.23,108.76
2016,11,26,14,0,97.0,175.0,3.9,10.0,216.0,266.67,225.06
2016,11,26,14,15,263.0,146.0,3.8,10.0,243.0,408.44,346.92
2016,11,26,14,30,429.0,117.0,3.7,10.0,270.0,519.73,440.27
2016,11,26,14,45,381.0,114.0,3.6,10.0,239.0,461.24,391.19
2016,11,26,15,0,333.0,111.0,3.5,10.0,208.0,389.51,331.5
2016,11,26,15,15,301.5,97.5,3.4,10.0,175.0,337.61,287.21
2016,11,26,15,30,270.0,84.0,3.3,10.0,142.0,288.21,243.91
2016,11,26,15,45,214.5,69.0,3.2,10.0,109.0,225.16,188.0
2016,11,26,16,0,159.0,54.0,3.1,10.0,76.0,167.75,136.12
2016,11,26,16,15,79.5,37.5,3.05,9.5,48.5,92.28,67.34
2016,11,26,16,30,0.0,21.0,3.0,9.0,21.0,19.3,0.0
2016,11,26,16,45,0.0,10.5,3.0,9.0,10.5,8.26,0.0
2016,11,26,17,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,127.0,13.0,2.55,7.5,21.5,62.08,0.0
2016,11,27,7,30,254.0,26.0,2.7,8.0,43.0,169.07,91.8
2016,11,27,7,45,376.5,35.0,2.9,8.5,82.0,265.13,212.06
2016,11,27,8,0,499.0,44.0,3.1,9.0,121.0,366.33,304.13
2016,11,27,8,15,566.0,50.0,3.2,9.0,162.0,441.71,371.85
2016,11,27,8,30,633.0,56.0,3.3,9.0,203.0,522.33,441.76
2016,11,27,8,45,681.0,59.5,3.45,9.5,243.5,591.02,498.61
2016,11,27,9,0,729.0,63.0,3.6,10.0,284.0,657.04,550.37
2016,11,27,9,15,757.0,66.0,3.6,10.0,320.5,713.77,593.93
2016,11,27,9,30,785.0,69.0,3.6,10.0,357.0,770.24,636.28
2016,11,27,9,45,710.5,85.0,3.6,10.5,362.0,758.69,625.01
2016,11,27,10,0,636.0,101.0,3.6,11.0,367.0,734.3,604.42
2016,11,27,10,15,747.0,87.5,3.45,11.0,418.0,839.01,681.91
2016,11,27,10,30,858.0,74.0,3.3,11.0,469.0,940.55,753.57
2016,11,27,10,45,867.0,75.0,3.15,11.5,487.0,968.48,769.25
2016,11,27,11,0,876.0,76.0,3.0,12.0,505.0,993.44,783.22
2016,11,27,11,15,880.5,76.5,2.8,12.0,515.0,997.99,783.73
2016,11,27,11,30,885.0,77.0,2.6,12.0,525.0,1011.07,790.36
2016,11,27,11,45,884.5,77.5,2.45,12.5,527.5,1015.69,790.08
2016,11,27,12,0,884.0,78.0,2.3,13.0,530.0,1016.86,787.58
2016,11,27,12,15,881.5,77.5,2.2,13.0,525.0,1011.22,782.63
2016,11,27,12,30,879.0,77.0,2.1,13.0,520.0,1002.18,775.57
2016,11,27,12,45,648.5,128.5,2.05,13.0,451.0,845.4,666.1
2016,11,27,13,0,418.0,180.0,2.0,13.0,382.0,658.61,529.24
2016,11,27,13,15,398.5,175.5,1.9,13.0,362.0,626.1,506.09
2016,11,27,13,30,379.0,171.0,1.8,13.0,342.0,570.67,464.63
2016,11,27,13,45,393.0,158.0,1.7,13.0,326.5,579.95,472.11
2016,11,27,14,0,407.0,145.0,1.6,13.0,311.0,564.86,461.0
2016,11,27,14,15,306.0,144.5,1.5,12.5,264.0,443.9,366.6
2016,11,27,14,30,205.0,144.0,1.4,12.0,217.0,333.11,277.62
2016,11,27,14,45,189.0,131.0,1.35,12.0,192.5,298.84,250.04
2016,11,27,15,0,173.0,118.0,1.3,12.0,168.0,265.72,222.44
2016,11,27,15,15,158.5,101.5,1.15,11.5,142.0,230.01,192.45
2016,11,27,15,30,144.0,85.0,1.0,11.0,116.0,195.48,162.73
2016,11,27,15,45,122.0,67.5,0.9,11.0,89.5,156.15,128.03
2016,11,27,16,0,100.0,50.0,0.8,11.0,63.0,118.66,94.29
2016,11,27,16,15,50.0,34.0,0.85,10.5,40.5,71.51,50.5
2016,11,27,16,30,0.0,18.0,0.9,10.0,18.0,15.12,0.0
2016,11,27,16,45,0.0,9.0,1.0,9.5,9.0,7.08,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,15,96.5,13.5,1.1,9.0,19.5,49.96,0.0
2016,11,28,7,30,193.0,27.0,1.3,9.0,39.0,141.99,67.58
2016,11,28,7,45,307.0,38.0,1.5,9.5,75.5,230.82,182.07
2016,11,28,8,0,421.0,49.0,1.7,10.0,112.0,325.75,267.79
2016,11,28,8,15,492.0,56.5,1.9,10.0,152.5,402.07,335.33
2016,11,28,8,30,563.0,64.0,2.1,10.0,193.0,483.94,405.58
2016,11,28,8,45,613.5,68.5,2.3,10.0,233.0,553.09,463.73
2016,11,28,9,0,664.0,73.0,2.5,10.0,273.0,624.83,521.16
2016,11,28,9,15,613.0,85.5,2.6,10.0,287.5,627.2,522.72
2016,11,28,9,30,562.0,98.0,2.7,10.0,302.0,623.49,519.69
2016,11,28,9,45,456.5,128.0,2.85,10.5,303.0,579.48,483.49
2016,11,28,10,0,351.0,158.0,3.0,11.0,304.0,514.04,429.16
2016,11,28,10,15,422.0,154.5,3.05,11.0,340.0,607.42,503.63
2016,11,28,10,30,493.0,151.0,3.1,11.0,376.0,681.97,561.63
2016,11,28,10,45,488.5,159.0,3.2,11.5,389.0,697.93,571.84
2016,11,28,11,0,484.0,167.0,3.3,12.0,402.0,711.78,580.83
2016,11,28,11,15,494.5,168.5,3.4,12.0,413.0,730.88,595.4
2016,11,28,11,30,505.0,170.0,3.5,12.0,424.0,748.15,608.59
2016,11,28,11,45,448.5,184.0,3.6,12.0,411.0,709.92,578.38
2016,11,28,12,0,392.0,198.0,3.7,12.0,398.0,645.27,528.67
2016,11,28,12,15,572.5,158.0,3.7,12.0,447.0,804.32,652.37
2016,11,28,12,30,753.0,118.0,3.7,12.0,496.0,946.12,755.55
2016,11,28,12,45,380.5,143.0,3.75,12.5,334.0,583.83,480.48
2016,11,28,13,0,8.0,168.0,3.8,13.0,172.0,153.76,124.0
2016,11,28,13,15,6.5,162.0,3.8,13.0,165.0,146.81,118.91
2016,11,28,13,30,5.0,156.0,3.8,13.0,158.0,140.11,113.4
2016,11,28,13,45,356.0,127.0,3.8,13.0,271.5,509.38,426.67
2016,11,28,14,0,707.0,98.0,3.8,13.0,385.0,786.1,642.26
2016,11,28,14,15,682.0,94.5,3.65,12.5,353.5,736.24,603.94
2016,11,28,14,30,657.0,91.0,3.5,12.0,322.0,685.69,566.74
2016,11,28,14,45,637.0,83.5,3.4,12.0,287.5,634.26,527.23
2016,11,28,15,0,617.0,76.0,3.3,12.0,253.0,582.52,486.56
2016,11,28,15,15,566.0,70.0,2.85,11.5,213.5,510.72,427.5
2016,11,28,15,30,515.0,64.0,2.4,11.0,174.0,441.82,368.9
2016,11,28,15,45,456.5,54.0,2.0,10.5,135.5,368.1,304.85
2016,11,28,16,0,398.0,44.0,1.6,10.0,97.0,299.35,242.77
2016,11,28,16,15,273.5,32.0,1.5,9.5,62.0,202.2,150.71
2016,11,28,16,30,149.0,20.0,1.4,9.0,27.0,104.57,0.0
2016,11,28,16,45,74.5,10.0,1.3,8.5,13.5,36.85,0.0
2016,11,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
