Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,29,7,15,200.5,9.5,2.1,4.5,22.0,89.07,0.0
2016,11,29,7,30,401.0,19.0,2.3,5.0,44.0,224.0,94.68
2016,11,29,7,45,506.0,26.0,2.5,5.5,83.5,316.44,252.47
2016,11,29,8,0,611.0,33.0,2.7,6.0,123.0,411.65,343.2
2016,11,29,8,15,670.5,37.5,2.75,6.5,165.0,485.75,410.18
2016,11,29,8,30,730.0,42.0,2.8,7.0,207.0,564.16,477.76
2016,11,29,8,45,766.5,45.0,2.85,7.5,247.0,628.07,529.26
2016,11,29,9,0,803.0,48.0,2.9,8.0,287.0,685.89,573.96
2016,11,29,9,15,827.5,50.0,2.75,8.5,323.0,740.11,613.32
2016,11,29,9,30,852.0,52.0,2.6,9.0,359.0,793.91,650.87
2016,11,29,9,45,868.0,54.0,2.5,9.5,390.0,839.51,681.42
2016,11,29,10,0,884.0,56.0,2.4,10.0,421.0,883.38,709.91
2016,11,29,10,15,895.0,57.0,2.3,10.0,445.5,919.18,733.23
2016,11,29,10,30,906.0,58.0,2.2,10.0,470.0,952.44,754.42
2016,11,29,10,45,912.0,59.5,2.15,10.5,487.5,978.78,769.68
2016,11,29,11,0,918.0,61.0,2.1,11.0,505.0,1001.99,782.69
2016,11,29,11,15,922.0,61.5,2.1,11.0,515.5,1018.52,793.21
2016,11,29,11,30,926.0,62.0,2.1,11.0,526.0,1031.62,801.56
2016,11,29,11,45,925.0,62.5,2.15,11.5,529.0,1036.13,803.43
2016,11,29,12,0,924.0,63.0,2.2,12.0,532.0,1037.04,803.11
2016,11,29,12,15,922.0,63.0,2.25,12.0,527.0,1032.65,800.86
2016,11,29,12,30,920.0,63.0,2.3,12.0,522.0,1024.7,796.4
2016,11,29,12,45,904.0,66.5,2.35,12.5,508.5,1004.11,781.93
2016,11,29,13,0,888.0,70.0,2.4,13.0,495.0,980.41,765.51
2016,11,29,13,15,879.0,69.0,2.4,13.0,476.0,954.54,748.5
2016,11,29,13,30,870.0,68.0,2.4,13.0,457.0,925.81,729.47
2016,11,29,13,45,856.5,66.5,2.4,13.0,431.0,899.83,712.32
2016,11,29,14,0,843.0,65.0,2.4,13.0,405.0,860.76,685.62
2016,11,29,14,15,823.5,62.5,2.35,12.5,373.0,813.16,653.23
2016,11,29,14,30,804.0,60.0,2.3,12.0,341.0,764.17,619.17
2016,11,29,14,45,776.0,57.0,2.25,12.0,304.5,706.78,576.84
2016,11,29,15,0,748.0,54.0,2.2,12.0,268.0,649.28,533.34
2016,11,29,15,15,704.5,50.0,1.9,11.5,227.5,579.97,478.9
2016,11,29,15,30,661.0,46.0,1.6,11.0,187.0,512.65,423.13
2016,11,29,15,45,591.0,40.5,1.3,10.5,145.5,430.11,352.56
2016,11,29,16,0,521.0,35.0,1.0,10.0,104.0,352.88,283.65
2016,11,29,16,15,396.0,26.0,1.0,9.5,67.0,258.69,191.5
2016,11,29,16,30,271.0,17.0,1.0,9.0,30.0,156.8,0.0
2016,11,29,16,45,135.5,8.5,1.05,9.0,15.0,59.66,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,7,15,117.0,11.0,1.0,7.0,18.0,56.17,0.0
2016,11,30,7,30,234.0,22.0,0.9,7.0,36.0,152.83,49.05
2016,11,30,7,45,343.0,32.0,0.85,7.5,72.0,244.08,190.75
2016,11,30,8,0,452.0,42.0,0.8,8.0,108.0,336.17,275.28
2016,11,30,8,15,521.0,48.5,0.8,8.0,147.5,410.71,340.54
2016,11,30,8,30,590.0,55.0,0.8,8.0,187.0,490.86,407.78
2016,11,30,8,45,633.5,60.0,0.85,8.5,226.0,556.16,460.28
2016,11,30,9,0,677.0,65.0,0.9,9.0,265.0,623.67,511.25
2016,11,30,9,15,708.0,68.5,0.95,9.0,300.5,681.07,553.88
2016,11,30,9,30,739.0,72.0,1.0,9.0,336.0,733.34,591.77
2016,11,30,9,45,476.0,122.5,1.1,9.5,298.5,589.31,482.74
2016,11,30,10,0,213.0,173.0,1.2,10.0,261.0,389.43,322.67
2016,11,30,10,15,504.0,129.5,1.2,10.0,353.0,653.08,533.52
2016,11,30,10,30,795.0,86.0,1.2,10.0,445.0,893.97,703.92
2016,11,30,10,45,402.0,127.5,1.25,10.5,309.5,574.9,467.05
2016,11,30,11,0,9.0,169.0,1.3,11.0,174.0,156.02,125.7
2016,11,30,11,15,4.5,139.5,1.35,11.0,142.0,120.6,97.16
2016,11,30,11,30,0.0,110.0,1.4,11.0,110.0,87.65,69.26
2016,11,30,11,45,8.0,148.0,1.5,11.0,152.0,132.2,107.16
2016,11,30,12,0,16.0,186.0,1.6,11.0,194.0,179.97,147.11
2016,11,30,12,15,13.5,182.0,1.7,11.0,189.0,173.22,141.33
2016,11,30,12,30,11.0,178.0,1.8,11.0,184.0,166.69,135.91
2016,11,30,12,45,11.0,174.5,1.95,11.5,180.5,163.44,133.11
2016,11,30,13,0,11.0,171.0,2.1,12.0,177.0,160.38,130.49
2016,11,30,13,15,10.0,165.0,2.15,11.5,170.0,153.85,125.4
2016,11,30,13,30,9.0,159.0,2.2,11.0,163.0,147.56,120.51
2016,11,30,13,45,7.0,150.5,2.25,11.0,153.5,137.89,112.48
2016,11,30,14,0,5.0,142.0,2.3,11.0,144.0,128.55,104.7
2016,11,30,14,15,2.5,131.0,2.15,11.0,132.5,116.37,94.44
2016,11,30,14,30,0.0,120.0,2.0,11.0,121.0,104.57,84.44
2016,11,30,14,45,321.5,95.0,1.9,11.0,187.0,393.81,333.85
2016,11,30,15,0,643.0,70.0,1.8,11.0,253.0,596.71,495.25
2016,11,30,15,15,593.5,64.5,1.6,10.5,214.0,525.68,436.44
2016,11,30,15,30,544.0,59.0,1.4,10.0,175.0,457.44,379.54
2016,11,30,15,45,458.0,52.0,1.25,10.0,134.5,368.74,303.82
2016,11,30,16,0,372.0,45.0,1.1,10.0,94.0,287.05,231.73
2016,11,30,16,15,251.5,32.5,1.1,9.5,60.0,193.3,142.64
2016,11,30,16,30,131.0,20.0,1.1,9.0,26.0,97.01,0.0
2016,11,30,16,45,65.5,10.0,1.15,9.0,13.0,33.6,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,7,15,170.5,9.5,1.9,4.5,19.0,76.59,0.0
2016,12,1,7,30,341.0,19.0,2.1,5.0,38.0,193.33,43.16
2016,12,1,7,45,458.5,26.5,2.3,5.5,77.0,291.18,228.96
2016,12,1,8,0,576.0,34.0,2.5,6.0,116.0,391.42,325.39
2016,12,1,8,15,640.5,39.0,2.8,6.5,158.0,467.59,394.83
2016,12,1,8,30,705.0,44.0,3.1,7.0,200.0,548.52,465.55
2016,12,1,8,45,746.5,47.5,3.4,7.5,240.5,615.61,521.24
2016,12,1,9,0,788.0,51.0,3.7,8.0,281.0,684.38,576.08
2016,12,1,9,15,815.0,53.5,3.8,8.5,317.5,741.57,619.57
2016,12,1,9,30,842.0,56.0,3.9,9.0,354.0,789.84,655.09
2016,12,1,9,45,855.0,59.5,4.0,9.5,385.0,834.59,687.2
2016,12,1,10,0,868.0,63.0,4.1,10.0,416.0,877.45,717.33
2016,12,1,10,15,880.5,64.0,4.1,10.0,441.0,914.26,743.36
2016,12,1,10,30,893.0,65.0,4.1,10.0,466.0,948.67,767.45
2016,12,1,10,45,902.0,66.0,4.15,10.5,484.5,977.06,785.89
2016,12,1,11,0,911.0,67.0,4.2,11.0,503.0,1002.47,802.14
2016,12,1,11,15,915.5,67.5,4.2,11.5,514.0,1019.55,812.04
2016,12,1,11,30,920.0,68.0,4.2,12.0,525.0,1033.25,819.82
2016,12,1,11,45,921.5,68.0,4.25,12.5,528.0,1039.74,822.88
2016,12,1,12,0,923.0,68.0,4.3,13.0,531.0,1042.68,823.8
2016,12,1,12,15,921.0,68.0,4.3,13.0,526.5,1038.48,820.92
2016,12,1,12,30,919.0,68.0,4.3,13.0,522.0,1030.74,815.76
2016,12,1,12,45,913.5,67.5,4.3,13.0,510.0,1015.32,805.33
2016,12,1,13,0,908.0,67.0,4.3,13.0,498.0,996.57,792.69
2016,12,1,13,15,898.5,66.0,4.25,13.0,478.5,970.05,774.07
2016,12,1,13,30,889.0,65.0,4.2,13.0,459.0,940.62,753.53
2016,12,1,13,45,873.5,64.0,4.2,13.0,432.5,902.96,727.14
2016,12,1,14,0,858.0,63.0,4.2,13.0,406.0,872.8,706.22
2016,12,1,14,15,838.0,60.5,4.0,13.0,374.0,824.48,670.48
2016,12,1,14,30,818.0,58.0,3.8,13.0,342.0,774.77,633.31
2016,12,1,14,45,788.0,55.5,3.65,13.0,305.0,716.09,588.84
2016,12,1,15,0,758.0,53.0,3.5,13.0,268.0,657.4,543.35
2016,12,1,15,15,714.0,49.0,3.1,12.0,227.0,587.41,488.69
2016,12,1,15,30,670.0,45.0,2.7,11.0,186.0,519.43,432.69
2016,12,1,15,45,597.5,39.5,2.3,10.5,144.5,434.96,359.61
2016,12,1,16,0,525.0,34.0,1.9,10.0,103.0,356.09,288.42
2016,12,1,16,15,398.5,25.5,2.0,9.5,66.0,254.22,188.38
2016,12,1,16,30,272.0,17.0,2.1,9.0,29.0,158.02,0.0
2016,12,1,16,45,136.0,8.5,2.25,8.5,14.5,60.37,0.0
2016,12,1,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,7,15,177.5,9.0,2.75,4.5,18.5,78.88,0.0
2016,12,2,7,30,355.0,18.0,3.0,5.0,37.0,197.9,18.29
2016,12,2,7,45,466.5,25.5,3.25,5.5,75.5,293.89,229.62
2016,12,2,8,0,578.0,33.0,3.5,6.0,114.0,390.88,325.71
2016,12,2,8,15,642.0,38.0,3.65,6.5,155.5,466.67,395.34
2016,12,2,8,30,706.0,43.0,3.8,7.0,197.0,547.23,466.01
2016,12,2,8,45,744.0,46.5,4.0,7.5,237.0,611.8,519.83
2016,12,2,9,0,782.0,50.0,4.2,8.0,277.0,677.78,572.83
2016,12,2,9,15,809.0,52.5,4.35,8.5,313.0,734.69,616.96
2016,12,2,9,30,836.0,55.0,4.5,9.0,349.0,782.72,653.16
2016,12,2,9,45,849.0,58.5,4.7,10.0,380.0,827.3,685.08
2016,12,2,10,0,862.0,62.0,4.9,11.0,411.0,870.01,714.99
2016,12,2,10,15,874.5,63.5,4.85,11.0,435.5,907.39,741.5
2016,12,2,10,30,887.0,65.0,4.8,11.0,460.0,942.39,765.98
2016,12,2,10,45,895.0,66.0,4.75,11.5,478.5,969.74,783.15
2016,12,2,11,0,903.0,67.0,4.7,12.0,497.0,994.11,798.06
2016,12,2,11,15,907.5,67.5,4.65,12.0,508.0,1011.16,809.17
2016,12,2,11,30,912.0,68.0,4.6,12.0,519.0,1024.87,818.0
2016,12,2,11,45,914.0,68.0,4.6,12.5,522.0,1031.91,821.12
2016,12,2,12,0,916.0,68.0,4.6,13.0,525.0,1035.43,821.94
2016,12,2,12,15,914.0,67.5,4.6,13.0,521.0,1030.66,818.61
2016,12,2,12,30,912.0,67.0,4.6,13.0,517.0,1022.38,813.01
2016,12,2,12,45,904.5,67.0,4.7,13.0,504.5,1005.82,802.57
2016,12,2,13,0,897.0,67.0,4.8,13.0,492.0,986.02,789.87
2016,12,2,13,15,887.5,66.0,4.8,13.0,472.5,959.8,771.67
2016,12,2,13,30,878.0,65.0,4.8,13.0,453.0,930.71,751.38
2016,12,2,13,45,862.0,64.0,4.85,13.0,427.0,892.96,724.94
2016,12,2,14,0,846.0,63.0,4.9,13.0,401.0,862.78,703.93
2016,12,2,14,15,825.5,61.0,4.65,13.0,369.0,815.17,667.54
2016,12,2,14,30,805.0,59.0,4.4,13.0,337.0,766.21,629.85
2016,12,2,14,45,774.0,56.0,4.2,13.0,300.0,706.64,583.73
2016,12,2,15,0,743.0,53.0,4.0,13.0,263.0,647.19,537.08
2016,12,2,15,15,698.5,49.5,3.6,12.0,223.0,578.12,482.88
2016,12,2,15,30,654.0,46.0,3.2,11.0,183.0,511.04,427.31
2016,12,2,15,45,582.0,40.0,2.8,10.5,142.0,427.01,354.34
2016,12,2,16,0,510.0,34.0,2.4,10.0,101.0,348.65,283.35
2016,12,2,16,15,383.5,25.5,2.4,9.5,64.5,254.37,188.29
2016,12,2,16,30,257.0,17.0,2.4,9.0,28.0,151.7,0.0
2016,12,2,16,45,128.5,8.5,2.4,8.5,14.0,57.65,0.0
2016,12,2,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,7,15,142.0,9.0,1.8,5.5,16.0,64.39,0.0
2016,12,3,7,30,284.0,18.0,2.1,6.0,32.0,168.64,0.0
2016,12,3,7,45,401.5,26.5,2.4,6.5,68.5,267.5,205.54
2016,12,3,8,0,519.0,35.0,2.7,7.0,105.0,358.53,296.76
2016,12,3,8,15,585.5,40.0,2.7,7.5,145.5,433.33,364.71
2016,12,3,8,30,652.0,45.0,2.7,8.0,186.0,512.97,433.67
2016,12,3,8,45,697.5,48.5,2.7,8.5,225.5,580.54,489.17
2016,12,3,9,0,743.0,52.0,2.7,9.0,265.0,650.21,543.49
2016,12,3,9,15,771.5,54.5,2.7,9.0,300.5,706.83,586.86
2016,12,3,9,30,800.0,57.0,2.7,9.0,336.0,763.34,629.05
2016,12,3,9,45,815.5,60.0,2.7,9.5,366.5,808.83,660.81
2016,12,3,10,0,831.0,63.0,2.7,10.0,397.0,852.68,690.72
2016,12,3,10,15,844.5,64.5,2.7,10.5,421.5,890.73,715.85
2016,12,3,10,30,858.0,66.0,2.7,11.0,446.0,915.66,731.23
2016,12,3,10,45,868.0,66.5,2.75,11.5,464.5,943.72,749.29
2016,12,3,11,0,878.0,67.0,2.8,12.0,483.0,968.98,765.26
2016,12,3,11,15,883.0,67.5,2.85,12.5,494.0,986.28,775.63
2016,12,3,11,30,888.0,68.0,2.9,13.0,505.0,1000.33,783.9
2016,12,3,11,45,889.5,68.0,2.95,13.5,508.5,1006.82,787.04
2016,12,3,12,0,891.0,68.0,3.0,14.0,512.0,1009.89,788.03
2016,12,3,12,15,889.5,67.5,3.0,14.0,508.0,1005.78,785.24
2016,12,3,12,30,888.0,67.0,3.0,14.0,504.0,998.25,780.31
2016,12,3,12,45,882.5,67.0,3.0,14.0,492.5,984.03,770.88
2016,12,3,13,0,877.0,67.0,3.0,14.0,481.0,966.61,759.38
2016,12,3,13,15,868.5,66.0,2.95,14.0,462.5,941.81,742.35
2016,12,3,13,30,860.0,65.0,2.9,14.0,444.0,914.18,723.38
2016,12,3,13,45,845.0,64.0,2.9,14.5,418.5,877.89,697.24
2016,12,3,14,0,830.0,63.0,2.9,15.0,393.0,849.19,676.51
2016,12,3,14,15,810.5,61.0,2.7,14.5,362.0,803.03,643.88
2016,12,3,14,30,791.0,59.0,2.5,14.0,331.0,755.49,609.8
2016,12,3,14,45,758.5,56.5,2.3,14.0,294.5,695.97,564.94
2016,12,3,15,0,726.0,54.0,2.1,14.0,258.0,636.68,519.34
2016,12,3,15,15,681.5,50.0,1.8,13.5,218.5,567.74,465.42
2016,12,3,15,30,637.0,46.0,1.5,13.0,179.0,500.86,410.41
2016,12,3,15,45,560.0,40.5,1.25,12.5,138.5,415.05,337.97
2016,12,3,16,0,483.0,35.0,1.0,12.0,98.0,342.04,272.85
2016,12,3,16,15,357.5,26.0,1.05,11.5,62.5,242.6,176.52
2016,12,3,16,30,232.0,17.0,1.1,11.0,27.0,140.83,0.0
2016,12,3,16,45,116.0,8.5,1.15,10.5,13.5,52.9,0.0
2016,12,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,15.0,0.65,6.0,15.0,11.8,0.0
2016,12,4,7,30,0.0,30.0,0.6,6.0,30.0,36.56,0.0
2016,12,4,7,45,238.0,33.5,0.55,6.5,65.5,190.85,143.74
2016,12,4,8,0,476.0,37.0,0.5,7.0,101.0,342.45,278.65
2016,12,4,8,15,547.0,43.5,0.4,7.5,141.0,418.66,343.87
2016,12,4,8,30,618.0,50.0,0.3,8.0,181.0,500.88,410.63
2016,12,4,8,45,663.5,54.0,0.25,8.5,220.5,561.95,457.98
2016,12,4,9,0,709.0,58.0,0.2,9.0,260.0,631.07,508.04
2016,12,4,9,15,739.0,61.5,0.25,9.5,295.5,689.03,549.06
2016,12,4,9,30,769.0,65.0,0.3,10.0,331.0,747.05,588.97
2016,12,4,9,45,768.5,72.0,0.35,10.5,358.5,782.67,612.16
2016,12,4,10,0,768.0,79.0,0.4,11.0,386.0,815.64,633.43
2016,12,4,10,15,783.0,81.0,0.35,11.0,410.5,854.34,657.55
2016,12,4,10,30,798.0,83.0,0.3,11.0,435.0,890.94,679.73
2016,12,4,10,45,810.0,83.5,0.3,11.5,453.5,920.49,696.72
2016,12,4,11,0,822.0,84.0,0.3,12.0,472.0,947.36,711.91
2016,12,4,11,15,827.5,85.0,0.25,12.0,483.0,965.51,721.61
2016,12,4,11,30,833.0,86.0,0.2,12.0,494.0,980.53,729.53
2016,12,4,11,45,836.5,85.5,0.2,12.0,497.5,988.39,734.06
2016,12,4,12,0,840.0,85.0,0.2,12.0,501.0,992.91,736.74
2016,12,4,12,15,620.0,136.0,0.35,12.0,442.0,837.17,637.26
2016,12,4,12,30,400.0,187.0,0.5,12.0,383.0,661.49,517.56
2016,12,4,12,45,423.5,177.0,0.7,12.5,380.5,669.05,528.14
2016,12,4,13,0,447.0,167.0,0.9,13.0,378.0,674.16,534.29
2016,12,4,13,15,373.5,173.0,1.05,13.0,344.5,578.63,464.97
2016,12,4,13,30,300.0,179.0,1.2,13.0,311.0,509.57,413.46
2016,12,4,13,45,345.0,161.0,1.35,13.0,304.5,521.13,425.64
2016,12,4,14,0,390.0,143.0,1.5,13.0,298.0,550.79,450.28
2016,12,4,14,15,498.0,120.0,1.3,12.5,301.5,603.29,492.12
2016,12,4,14,30,606.0,97.0,1.1,12.0,305.0,654.3,529.67
2016,12,4,14,45,582.5,89.5,0.95,12.0,271.5,602.31,489.07
2016,12,4,15,0,559.0,82.0,0.8,12.0,238.0,550.32,448.63
2016,12,4,15,15,506.5,75.0,0.8,11.5,200.5,478.62,392.85
2016,12,4,15,30,454.0,68.0,0.8,11.0,163.0,409.91,337.35
2016,12,4,15,45,391.5,57.0,0.8,11.0,125.5,334.63,273.89
2016,12,4,16,0,329.0,46.0,0.8,11.0,88.0,267.41,214.51
2016,12,4,16,15,164.5,34.5,0.85,10.5,55.5,154.95,112.04
2016,12,4,16,30,0.0,23.0,0.9,10.0,23.0,23.61,0.0
2016,12,4,16,45,0.0,11.5,0.95,10.0,11.5,9.05,0.0
2016,12,4,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.0,1.35,6.0,3.0,2.36,0.0
2016,12,5,7,30,0.0,6.0,1.5,6.0,6.0,4.54,0.0
2016,12,5,7,45,0.0,14.0,1.7,6.5,14.0,10.64,2.65
2016,12,5,8,0,0.0,22.0,1.9,7.0,22.0,16.75,8.64
2016,12,5,8,15,0.0,31.0,1.9,7.0,31.0,23.65,14.92
2016,12,5,8,30,0.0,40.0,1.9,7.0,40.0,30.57,21.17
2016,12,5,8,45,0.0,48.5,1.9,7.5,48.5,37.11,26.98
2016,12,5,9,0,0.0,57.0,1.9,8.0,57.0,43.67,32.72
2016,12,5,9,15,0.0,65.5,1.9,8.0,65.5,50.59,38.78
2016,12,5,9,30,0.0,74.0,1.9,8.0,74.0,57.77,45.0
2016,12,5,9,45,123.5,118.5,1.95,8.0,168.0,237.67,203.44
2016,12,5,10,0,247.0,163.0,2.0,8.0,262.0,427.9,361.86
2016,12,5,10,15,288.5,168.5,2.0,8.0,290.5,479.14,402.36
2016,12,5,10,30,330.0,174.0,2.0,8.0,319.0,531.82,444.18
2016,12,5,10,45,333.5,181.5,2.0,8.5,333.0,551.2,457.67
2016,12,5,11,0,337.0,189.0,2.0,9.0,347.0,569.62,470.53
2016,12,5,11,15,335.5,194.0,2.0,9.0,354.5,578.78,477.02
2016,12,5,11,30,334.0,199.0,2.0,9.0,362.0,586.74,482.69
2016,12,5,11,45,299.5,206.5,2.05,9.0,353.5,563.22,463.54
2016,12,5,12,0,265.0,214.0,2.1,9.0,345.0,538.37,443.51
2016,12,5,12,15,244.0,214.5,2.05,9.0,334.5,517.26,426.5
2016,12,5,12,30,223.0,215.0,2.0,9.0,324.0,471.83,390.8
2016,12,5,12,45,231.0,209.0,1.95,9.0,319.5,470.45,390.39
2016,12,5,13,0,239.0,203.0,1.9,9.0,315.0,491.22,406.71
2016,12,5,13,15,205.5,197.5,1.8,9.0,291.0,425.8,354.37
2016,12,5,13,30,172.0,192.0,1.7,9.0,267.0,384.19,320.57
2016,12,5,13,45,152.5,181.0,1.6,9.0,245.0,349.37,292.34
2016,12,5,14,0,133.0,170.0,1.5,9.0,223.0,315.39,264.49
2016,12,5,14,15,121.5,159.0,1.35,9.0,204.5,289.41,243.07
2016,12,5,14,30,110.0,148.0,1.2,9.0,186.0,264.24,222.07
2016,12,5,14,45,107.5,132.0,1.05,9.0,165.5,240.1,202.01
2016,12,5,15,0,105.0,116.0,0.9,9.0,145.0,216.15,181.78
2016,12,5,15,15,93.5,99.0,0.85,8.5,122.5,184.6,154.98
2016,12,5,15,30,82.0,82.0,0.8,8.0,100.0,154.03,128.43
2016,12,5,15,45,69.5,64.5,0.75,8.0,77.0,123.03,100.75
2016,12,5,16,0,57.0,47.0,0.7,8.0,54.0,92.86,73.28
2016,12,5,16,15,28.5,30.5,0.7,8.0,34.0,47.65,31.43
2016,12,5,16,30,0.0,14.0,0.7,8.0,14.0,10.68,0.0
2016,12,5,16,45,0.0,7.0,0.7,8.0,7.0,5.51,0.0
2016,12,5,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,15,129.5,8.5,1.0,2.5,14.0,58.57,0.0
2016,12,6,7,30,259.0,17.0,1.1,3.0,28.0,152.74,0.0
2016,12,6,7,45,386.0,26.0,1.25,4.0,64.0,257.68,190.44
2016,12,6,8,0,513.0,35.0,1.4,5.0,100.0,352.51,289.98
2016,12,6,8,15,584.0,40.5,1.35,5.5,141.0,430.43,360.25
2016,12,6,8,30,655.0,46.0,1.3,6.0,182.0,513.51,430.96
2016,12,6,8,45,575.0,63.0,1.3,6.5,200.5,514.41,432.74
2016,12,6,9,0,495.0,80.0,1.3,7.0,219.0,500.24,421.54
2016,12,6,9,15,520.0,86.5,1.5,7.5,249.0,549.69,462.01
2016,12,6,9,30,545.0,93.0,1.7,8.0,279.0,599.42,500.59
2016,12,6,9,45,565.0,99.0,1.9,8.5,307.5,644.3,534.64
2016,12,6,10,0,585.0,105.0,2.1,9.0,336.0,688.53,567.68
2016,12,6,10,15,727.5,86.0,2.15,9.0,391.5,814.42,661.16
2016,12,6,10,30,870.0,67.0,2.2,9.0,447.0,926.6,740.83
2016,12,6,10,45,877.5,68.5,2.25,9.5,465.5,954.05,757.41
2016,12,6,11,0,885.0,70.0,2.3,10.0,484.0,978.6,772.82
2016,12,6,11,15,890.0,71.0,2.35,10.0,495.0,996.9,785.33
2016,12,6,11,30,895.0,72.0,2.4,10.0,506.0,1011.96,795.76
2016,12,6,11,45,892.0,73.5,2.45,10.5,509.0,1016.24,797.41
2016,12,6,12,0,889.0,75.0,2.5,11.0,512.0,1017.05,796.94
2016,12,6,12,15,887.0,74.5,2.55,11.0,508.0,1012.75,794.57
2016,12,6,12,30,885.0,74.0,2.6,11.0,504.0,1005.04,790.04
2016,12,6,12,45,880.5,73.5,2.7,11.0,493.0,991.48,782.08
2016,12,6,13,0,876.0,73.0,2.8,11.0,482.0,986.3,780.15
2016,12,6,13,15,866.5,72.0,2.9,11.0,463.5,960.47,763.54
2016,12,6,13,30,857.0,71.0,3.0,11.0,445.0,931.76,744.92
2016,12,6,13,45,841.0,69.5,3.1,11.0,419.5,893.66,719.27
2016,12,6,14,0,825.0,68.0,3.2,11.0,394.0,853.39,691.67
2016,12,6,14,15,804.0,66.0,3.1,10.5,362.5,806.23,658.44
2016,12,6,14,30,783.0,64.0,3.0,10.0,331.0,757.75,623.58
2016,12,6,14,45,752.0,61.0,2.95,10.0,295.0,699.09,579.25
2016,12,6,15,0,721.0,58.0,2.9,10.0,259.0,640.49,533.85
2016,12,6,15,15,675.0,53.5,2.55,9.5,219.0,569.98,477.37
2016,12,6,15,30,629.0,49.0,2.2,9.0,179.0,501.58,419.87
2016,12,6,15,45,557.0,43.0,1.85,8.5,139.0,424.86,352.68
2016,12,6,16,0,485.0,37.0,1.5,8.0,99.0,348.14,283.05
2016,12,6,16,15,354.5,27.5,1.45,7.5,63.0,244.89,180.97
2016,12,6,16,30,224.0,18.0,1.4,7.0,27.0,139.4,0.0
2016,12,6,16,45,112.0,9.0,1.4,6.5,13.5,52.34,0.0
2016,12,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,1.7,3.0,8.5,6.69,0.0
2016,12,7,7,30,0.0,17.0,1.7,3.0,17.0,13.38,0.0
2016,12,7,7,45,76.5,31.0,1.75,3.0,40.5,92.65,65.15
2016,12,7,8,0,153.0,45.0,1.8,3.0,64.0,155.28,128.23
2016,12,7,8,15,174.0,61.0,1.65,3.0,90.5,194.19,165.16
2016,12,7,8,30,195.0,77.0,1.5,3.0,117.0,234.84,202.35
2016,12,7,8,45,207.5,92.5,1.35,3.5,143.0,270.48,233.69
2016,12,7,9,0,220.0,108.0,1.2,4.0,169.0,306.93,264.56
2016,12,7,9,15,229.0,121.5,1.15,4.5,192.5,338.57,290.61
2016,12,7,9,30,238.0,135.0,1.1,5.0,216.0,370.52,316.17
2016,12,7,9,45,221.0,150.0,1.1,5.5,230.5,382.26,324.17
2016,12,7,10,0,204.0,165.0,1.1,6.0,245.0,372.47,315.0
2016,12,7,10,15,159.0,177.5,1.1,6.0,242.0,351.12,295.97
2016,12,7,10,30,114.0,190.0,1.1,6.0,239.0,327.15,274.68
2016,12,7,10,45,149.5,198.0,1.1,6.5,265.5,372.78,312.11
2016,12,7,11,0,185.0,206.0,1.1,7.0,292.0,419.56,349.28
2016,12,7,11,15,98.0,190.0,1.2,7.0,235.5,290.7,243.04
2016,12,7,11,30,11.0,174.0,1.3,7.0,179.0,163.74,134.98
2016,12,7,11,45,16.5,181.0,1.45,7.5,188.5,176.63,146.26
2016,12,7,12,0,22.0,188.0,1.6,8.0,198.0,189.84,157.29
2016,12,7,12,15,16.0,180.0,1.7,8.0,188.0,175.0,144.64
2016,12,7,12,30,10.0,172.0,1.8,8.0,178.0,160.51,132.32
2016,12,7,12,45,96.5,189.0,1.95,8.0,235.0,287.95,242.35
2016,12,7,13,0,183.0,206.0,2.1,8.0,292.0,417.82,350.27
2016,12,7,13,15,187.0,197.5,2.1,8.0,282.5,408.62,342.63
2016,12,7,13,30,191.0,189.0,2.1,8.0,273.0,398.91,335.4
2016,12,7,13,45,95.5,160.0,2.15,8.0,202.0,269.51,227.1
2016,12,7,14,0,0.0,131.0,2.2,8.0,131.0,113.05,92.23
2016,12,7,14,15,0.0,120.5,2.05,8.0,120.5,103.61,84.51
2016,12,7,14,30,0.0,110.0,1.9,8.0,110.0,94.37,76.66
2016,12,7,14,45,0.0,97.5,1.8,8.0,97.5,83.12,67.0
2016,12,7,15,0,0.0,85.0,1.7,8.0,85.0,72.01,57.37
2016,12,7,15,15,0.0,72.0,1.55,7.5,72.0,60.47,47.35
2016,12,7,15,30,0.0,59.0,1.4,7.0,59.0,49.0,37.23
2016,12,7,15,45,0.0,45.5,1.25,7.0,45.5,36.95,26.43
2016,12,7,16,0,0.0,32.0,1.1,7.0,32.0,24.77,15.47
2016,12,7,16,15,0.0,20.5,1.15,6.5,20.5,15.64,6.55
2016,12,7,16,30,0.0,9.0,1.2,6.0,9.0,6.84,0.0
2016,12,7,16,45,0.0,4.5,1.25,6.0,4.5,3.54,0.0
2016,12,7,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,4.2,10.0,3.0,2.36,0.0
2016,12,8,7,30,0.0,6.0,4.2,10.0,6.0,4.72,0.0
2016,12,8,7,45,0.0,16.0,4.25,10.5,16.0,12.18,3.18
2016,12,8,8,0,0.0,26.0,4.3,11.0,26.0,19.84,10.89
2016,12,8,8,15,0.0,37.5,4.2,11.0,37.5,28.68,18.82
2016,12,8,8,30,0.0,49.0,4.1,11.0,49.0,38.61,27.64
2016,12,8,8,45,0.0,60.0,4.1,11.5,60.0,48.03,35.88
2016,12,8,9,0,0.0,71.0,4.1,12.0,71.0,57.51,44.05
2016,12,8,9,15,0.0,81.5,4.0,12.0,81.5,66.55,51.85
2016,12,8,9,30,0.0,92.0,3.9,12.0,92.0,75.7,59.66
2016,12,8,9,45,18.5,123.5,3.85,12.0,131.0,123.26,100.88
2016,12,8,10,0,37.0,155.0,3.8,12.0,170.0,191.39,158.77
2016,12,8,10,15,18.5,120.0,3.75,12.0,127.5,117.34,95.53
2016,12,8,10,30,0.0,85.0,3.7,12.0,85.0,66.07,51.07
2016,12,8,10,45,13.0,132.5,3.65,12.5,139.0,123.74,100.39
2016,12,8,11,0,26.0,180.0,3.6,13.0,193.0,186.77,153.13
2016,12,8,11,15,13.0,166.0,3.5,13.0,172.5,157.74,128.19
2016,12,8,11,30,0.0,152.0,3.4,13.0,152.0,129.44,103.91
2016,12,8,11,45,0.0,153.5,3.3,13.0,153.5,130.72,104.97
2016,12,8,12,0,0.0,155.0,3.2,13.0,155.0,132.17,106.15
2016,12,8,12,15,0.0,147.0,3.1,13.0,147.0,124.01,99.34
2016,12,8,12,30,0.0,139.0,3.0,13.0,139.0,116.13,92.79
2016,12,8,12,45,2.5,149.0,2.9,13.0,150.0,129.2,103.91
2016,12,8,13,0,5.0,159.0,2.8,13.0,161.0,142.84,115.47
2016,12,8,13,15,2.5,110.5,2.65,13.0,111.5,91.75,72.6
2016,12,8,13,30,0.0,62.0,2.5,13.0,62.0,47.52,35.09
2016,12,8,13,45,0.0,84.0,2.4,13.0,84.0,65.43,50.44
2016,12,8,14,0,0.0,106.0,2.3,13.0,106.0,87.06,68.88
2016,12,8,14,15,0.0,97.5,2.15,13.0,97.5,79.67,62.68
2016,12,8,14,30,0.0,89.0,2.0,13.0,89.0,72.4,56.57
2016,12,8,14,45,0.0,79.0,1.85,13.0,79.0,63.74,49.22
2016,12,8,15,0,0.0,69.0,1.7,13.0,69.0,55.17,41.89
2016,12,8,15,15,0.0,58.5,1.6,12.5,58.5,46.18,34.19
2016,12,8,15,30,0.0,48.0,1.5,12.0,48.0,37.24,26.42
2016,12,8,15,45,0.0,37.0,1.45,12.0,37.0,28.29,18.5
2016,12,8,16,0,0.0,26.0,1.4,12.0,26.0,19.83,10.96
2016,12,8,16,15,0.0,16.5,1.35,12.0,16.5,12.56,3.96
2016,12,8,16,30,0.0,7.0,1.3,12.0,7.0,5.31,0.0
2016,12,8,16,45,0.0,3.5,1.3,12.0,3.5,2.75,0.0
2016,12,8,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,15,92.0,7.5,1.0,10.5,10.5,5.9,0.0
2016,12,9,7,30,184.0,15.0,1.0,11.0,21.0,94.23,0.0
2016,12,9,7,45,319.5,24.0,1.0,11.5,54.5,217.45,145.84
2016,12,9,8,0,455.0,33.0,1.0,12.0,88.0,323.37,257.09
2016,12,9,8,15,529.0,39.0,1.3,12.0,127.0,398.93,325.85
2016,12,9,8,30,603.0,45.0,1.6,12.0,166.0,475.65,392.93
2016,12,9,8,45,653.5,48.5,1.9,12.5,205.0,544.51,450.41
2016,12,9,9,0,704.0,52.0,2.2,13.0,244.0,615.95,506.97
2016,12,9,9,15,398.5,95.0,2.35,13.0,207.0,455.89,380.4
2016,12,9,9,30,93.0,138.0,2.5,13.0,170.0,220.69,183.59
2016,12,9,9,45,84.0,150.0,2.65,13.5,181.0,228.04,189.67
2016,12,9,10,0,75.0,162.0,2.8,14.0,192.0,234.97,194.53
2016,12,9,10,15,139.0,174.0,2.9,14.0,232.5,328.46,272.66
2016,12,9,10,30,203.0,186.0,3.0,14.0,273.0,406.26,336.49
2016,12,9,10,45,126.0,188.5,3.15,14.5,243.5,337.86,278.26
2016,12,9,11,0,49.0,191.0,3.3,15.0,214.0,244.37,199.49
2016,12,9,11,15,64.5,200.5,3.3,15.0,231.5,271.52,222.24
2016,12,9,11,30,80.0,210.0,3.3,15.0,249.0,299.27,245.01
2016,12,9,11,45,40.0,163.5,3.35,15.0,183.0,199.81,162.77
2016,12,9,12,0,0.0,117.0,3.4,15.0,117.0,94.53,74.0
