Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,12,15,41.0,164.0,3.25,15.0,183.5,201.41,164.53
2016,12,9,12,30,82.0,211.0,3.1,15.0,250.0,302.57,247.81
2016,12,9,12,45,78.0,205.5,3.0,15.0,242.5,291.53,238.51
2016,12,9,13,0,74.0,200.0,2.9,15.0,235.0,280.73,229.79
2016,12,9,13,15,37.0,103.0,2.8,15.0,120.5,128.4,104.15
2016,12,9,13,30,0.0,6.0,2.7,15.0,6.0,4.57,0.0
2016,12,9,13,45,0.0,27.0,2.6,15.0,27.0,20.6,11.97
2016,12,9,14,0,0.0,48.0,2.5,15.0,48.0,36.71,25.75
2016,12,9,14,15,0.0,44.0,2.25,14.5,44.0,33.62,23.2
2016,12,9,14,30,0.0,40.0,2.0,14.0,40.0,30.54,20.65
2016,12,9,14,45,0.0,35.5,1.8,14.0,35.5,27.08,17.7
2016,12,9,15,0,0.0,31.0,1.6,14.0,31.0,23.63,14.72
2016,12,9,15,15,280.5,40.0,1.4,13.5,98.0,278.16,235.19
2016,12,9,15,30,561.0,49.0,1.2,13.0,165.0,465.37,383.37
2016,12,9,15,45,492.0,42.5,1.05,13.0,127.5,387.04,314.7
2016,12,9,16,0,423.0,36.0,0.9,13.0,90.0,314.62,250.56
2016,12,9,16,15,303.5,26.5,0.9,12.5,57.5,219.8,159.35
2016,12,9,16,30,184.0,17.0,0.9,12.0,25.0,121.72,0.0
2016,12,9,16,45,92.0,8.5,0.9,12.0,12.5,44.37,0.0
2016,12,9,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,4.5,13.0,0.5,0.39,0.0
2016,12,10,7,30,0.0,1.0,4.5,13.0,1.0,0.79,0.0
2016,12,10,7,45,0.0,2.5,4.5,13.0,2.5,1.89,0.0
2016,12,10,8,0,0.0,4.0,4.5,13.0,4.0,3.02,0.0
2016,12,10,8,15,0.0,6.0,4.5,13.0,6.0,4.54,0.0
2016,12,10,8,30,0.0,8.0,4.5,13.0,8.0,6.06,0.0
2016,12,10,8,45,0.0,10.0,4.5,13.0,10.0,7.58,0.88
2016,12,10,9,0,0.0,12.0,4.5,13.0,12.0,9.11,2.22
2016,12,10,9,15,0.0,14.0,4.45,13.0,14.0,10.64,3.55
2016,12,10,9,30,0.0,16.0,4.4,13.0,16.0,12.17,4.87
2016,12,10,9,45,0.0,22.5,4.4,13.0,22.5,17.14,9.15
2016,12,10,10,0,0.0,29.0,4.4,13.0,29.0,22.12,13.42
2016,12,10,10,15,0.0,19.0,4.4,13.0,19.0,14.48,6.82
2016,12,10,10,30,0.0,9.0,4.4,13.0,9.0,6.85,0.24
2016,12,10,10,45,0.0,14.5,4.4,13.5,14.5,11.05,3.82
2016,12,10,11,0,0.0,20.0,4.4,14.0,20.0,15.25,7.4
2016,12,10,11,15,0.0,16.0,4.35,14.0,16.0,12.2,4.78
2016,12,10,11,30,0.0,12.0,4.3,14.0,12.0,9.15,2.16
2016,12,10,11,45,0.0,29.5,4.25,14.0,29.5,22.54,13.59
2016,12,10,12,0,0.0,47.0,4.2,14.0,47.0,35.98,25.02
2016,12,10,12,15,0.0,41.5,4.1,14.0,41.5,31.75,21.43
2016,12,10,12,30,0.0,36.0,4.0,14.0,36.0,27.52,17.84
2016,12,10,12,45,0.0,42.0,3.95,14.0,42.0,32.13,21.77
2016,12,10,13,0,0.0,48.0,3.9,14.0,48.0,36.74,25.72
2016,12,10,13,15,0.0,43.0,3.8,13.5,43.0,32.89,22.52
2016,12,10,13,30,0.0,38.0,3.7,13.0,38.0,29.04,19.3
2016,12,10,13,45,0.0,82.0,3.6,13.0,82.0,63.64,48.93
2016,12,10,14,0,0.0,126.0,3.5,13.0,126.0,107.87,86.53
2016,12,10,14,15,0.0,116.0,3.3,13.0,116.0,98.93,79.03
2016,12,10,14,30,0.0,106.0,3.1,13.0,106.0,90.17,71.7
2016,12,10,14,45,0.0,94.5,2.95,13.0,94.5,79.97,63.07
2016,12,10,15,0,0.0,83.0,2.8,13.0,83.0,69.91,54.47
2016,12,10,15,15,0.0,70.0,2.65,12.5,70.0,58.32,44.57
2016,12,10,15,30,0.0,57.0,2.5,12.0,57.0,46.79,34.57
2016,12,10,15,45,0.0,44.0,2.45,12.0,44.0,35.26,24.41
2016,12,10,16,0,0.0,31.0,2.4,12.0,31.0,23.7,14.18
2016,12,10,16,15,0.0,19.5,2.35,11.5,19.5,14.87,5.77
2016,12,10,16,30,0.0,8.0,2.3,11.0,8.0,6.07,0.0
2016,12,10,16,45,0.0,4.0,2.25,11.0,4.0,3.15,0.0
2016,12,10,17,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,0.9,5.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,0.8,5.0,9.0,7.08,0.0
2016,12,11,7,45,8.0,24.5,0.75,5.0,25.5,28.91,14.05
2016,12,11,8,0,16.0,40.0,0.7,5.0,42.0,51.66,38.27
2016,12,11,8,15,25.5,56.5,0.75,5.5,61.0,75.61,60.26
2016,12,11,8,30,35.0,73.0,0.8,6.0,80.0,100.05,82.29
2016,12,11,8,45,40.5,88.5,0.9,6.5,98.5,121.02,100.94
2016,12,11,9,0,46.0,104.0,1.0,7.0,117.0,142.59,119.77
2016,12,11,9,15,49.5,118.5,1.05,7.0,134.0,161.81,136.41
2016,12,11,9,30,53.0,133.0,1.1,7.0,151.0,181.51,153.21
2016,12,11,9,45,55.0,145.5,1.15,7.0,165.5,197.64,166.75
2016,12,11,10,0,57.0,158.0,1.2,7.0,180.0,214.14,180.46
2016,12,11,10,15,32.5,155.0,1.3,7.5,167.5,186.18,155.57
2016,12,11,10,30,8.0,152.0,1.4,8.0,155.0,141.0,116.13
2016,12,11,10,45,53.0,176.5,1.55,8.5,200.5,230.73,193.04
2016,12,11,11,0,98.0,201.0,1.7,9.0,246.0,306.32,255.98
2016,12,11,11,15,105.0,207.0,1.75,9.5,256.0,321.05,267.21
2016,12,11,11,30,112.0,213.0,1.8,10.0,266.0,336.02,278.88
2016,12,11,11,45,285.5,192.5,1.85,10.5,330.5,531.78,438.18
2016,12,11,12,0,459.0,172.0,1.9,11.0,395.0,707.86,573.3
2016,12,11,12,15,344.0,191.0,1.85,11.0,357.5,589.52,480.09
2016,12,11,12,30,229.0,210.0,1.8,11.0,320.0,472.93,388.11
2016,12,11,12,45,181.5,207.5,1.8,11.0,294.0,420.77,346.74
2016,12,11,13,0,134.0,205.0,1.8,11.0,268.0,369.28,304.83
2016,12,11,13,15,67.5,175.5,1.85,11.0,207.0,243.22,201.47
2016,12,11,13,30,1.0,146.0,1.9,11.0,146.0,127.34,103.0
2016,12,11,13,45,0.5,118.0,1.95,11.0,118.0,98.7,79.14
2016,12,11,14,0,0.0,90.0,2.0,11.0,90.0,71.54,56.11
2016,12,11,14,15,0.0,82.5,1.8,10.5,82.5,65.12,50.82
2016,12,11,14,30,0.0,75.0,1.6,10.0,75.0,58.79,45.52
2016,12,11,14,45,0.0,67.0,1.45,10.0,67.0,52.06,39.74
2016,12,11,15,0,0.0,59.0,1.3,10.0,59.0,45.4,33.96
2016,12,11,15,15,0.0,50.0,1.15,9.5,50.0,38.27,27.77
2016,12,11,15,30,0.0,41.0,1.0,9.0,41.0,31.34,21.67
2016,12,11,15,45,0.0,31.5,0.85,8.5,31.5,24.04,15.17
2016,12,11,16,0,0.0,22.0,0.7,8.0,22.0,16.75,8.62
2016,12,11,16,15,0.0,14.0,0.75,7.5,14.0,10.64,2.69
2016,12,11,16,30,0.0,6.0,0.8,7.0,6.0,4.54,0.0
2016,12,11,16,45,0.0,3.0,0.85,7.0,3.0,2.36,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.1,4.5,9.0,0.0,0.0
2016,12,12,7,30,0.0,18.0,1.2,5.0,18.0,14.16,0.0
2016,12,12,7,45,212.5,25.5,1.3,5.5,50.0,161.02,98.73
2016,12,12,8,0,425.0,33.0,1.4,6.0,82.0,304.9,246.95
2016,12,12,8,15,503.5,40.0,1.5,6.5,120.5,382.68,318.9
2016,12,12,8,30,582.0,47.0,1.6,7.0,159.0,467.52,392.67
2016,12,12,8,45,627.5,52.0,1.7,7.5,197.5,533.17,448.43
2016,12,12,9,0,673.0,57.0,1.8,8.0,236.0,595.95,498.44
2016,12,12,9,15,706.0,60.5,1.7,8.0,271.5,654.93,543.4
2016,12,12,9,30,739.0,64.0,1.6,8.0,307.0,714.31,587.0
2016,12,12,9,45,541.5,104.0,1.55,8.5,291.0,625.49,516.96
2016,12,12,10,0,344.0,144.0,1.5,9.0,275.0,488.98,407.58
2016,12,12,10,15,456.0,132.5,1.5,9.0,319.0,608.93,503.57
2016,12,12,10,30,568.0,121.0,1.5,9.0,363.0,721.38,587.01
2016,12,12,10,45,580.0,124.0,1.55,9.0,380.0,750.11,606.79
2016,12,12,11,0,592.0,127.0,1.6,9.0,397.0,776.91,626.04
2016,12,12,11,15,534.0,146.0,1.6,9.0,394.0,741.24,599.02
2016,12,12,11,30,476.0,165.0,1.6,9.0,391.0,711.93,576.8
2016,12,12,11,45,406.0,181.0,1.65,9.0,375.5,663.32,539.24
2016,12,12,12,0,336.0,197.0,1.7,9.0,360.0,589.66,482.79
2016,12,12,12,15,287.0,203.0,1.75,9.0,341.5,547.43,449.92
2016,12,12,12,30,238.0,209.0,1.8,9.0,323.0,480.88,397.78
2016,12,12,12,45,287.0,197.0,1.85,9.0,331.5,536.07,442.91
2016,12,12,13,0,336.0,185.0,1.9,9.0,340.0,565.6,467.39
2016,12,12,13,15,264.0,186.0,1.85,9.0,305.0,492.01,408.03
2016,12,12,13,30,192.0,187.0,1.8,9.0,270.0,398.68,332.91
2016,12,12,13,45,146.0,177.0,1.8,9.0,238.0,340.11,285.15
2016,12,12,14,0,100.0,167.0,1.8,9.0,206.0,264.5,222.42
2016,12,12,14,15,94.5,155.0,1.7,9.0,189.5,244.26,205.9
2016,12,12,14,30,89.0,143.0,1.6,9.0,173.0,224.52,189.4
2016,12,12,14,45,84.5,128.0,1.55,9.0,154.0,201.92,170.38
2016,12,12,15,0,80.0,113.0,1.5,9.0,135.0,179.79,151.48
2016,12,12,15,15,71.5,96.5,1.3,8.5,114.0,153.08,128.43
2016,12,12,15,30,63.0,80.0,1.1,8.0,93.0,127.14,105.63
2016,12,12,15,45,51.5,63.0,0.95,8.0,72.0,99.24,80.58
2016,12,12,16,0,40.0,46.0,0.8,8.0,51.0,72.07,55.9
2016,12,12,16,15,20.0,30.0,0.8,7.5,32.5,42.37,27.72
2016,12,12,16,30,0.0,14.0,0.8,7.0,14.0,10.68,0.0
2016,12,12,16,45,0.0,7.0,0.8,7.0,7.0,5.51,0.0
2016,12,12,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,15,47.0,6.0,0.75,6.5,7.0,0.0,0.0
2016,12,13,7,30,94.0,12.0,0.8,7.0,14.0,51.02,0.0
2016,12,13,7,45,215.0,23.5,0.85,7.5,43.5,159.44,92.12
2016,12,13,8,0,336.0,35.0,0.9,8.0,73.0,257.23,205.69
2016,12,13,8,15,415.0,43.5,0.95,8.0,109.5,332.69,275.09
2016,12,13,8,30,494.0,52.0,1.0,8.0,146.0,415.42,346.79
2016,12,13,8,45,247.0,45.5,1.05,8.5,92.5,248.85,211.21
2016,12,13,9,0,0.0,39.0,1.1,9.0,39.0,29.77,20.32
2016,12,13,9,15,0.0,45.0,1.0,9.0,45.0,34.39,24.54
2016,12,13,9,30,0.0,51.0,0.9,9.0,51.0,39.01,28.57
2016,12,13,9,45,0.0,56.5,0.8,9.5,56.5,43.26,32.17
2016,12,13,10,0,0.0,62.0,0.7,10.0,62.0,47.51,35.74
2016,12,13,10,15,124.5,120.0,0.6,10.0,173.0,245.59,207.3
2016,12,13,10,30,249.0,178.0,0.5,10.0,284.0,460.61,378.15
2016,12,13,10,45,325.5,174.0,0.45,10.5,318.5,533.56,431.52
2016,12,13,11,0,402.0,170.0,0.4,11.0,353.0,632.18,502.76
2016,12,13,11,15,587.0,129.0,0.35,11.0,404.0,783.32,609.77
2016,12,13,11,30,772.0,88.0,0.3,11.0,455.0,918.97,698.0
2016,12,13,11,45,449.5,152.5,0.3,11.0,366.5,673.33,526.07
2016,12,13,12,0,127.0,217.0,0.3,11.0,278.0,380.06,303.79
2016,12,13,12,15,451.0,152.5,0.3,11.0,368.0,675.77,536.01
2016,12,13,12,30,775.0,88.0,0.3,11.0,458.0,925.08,703.89
2016,12,13,12,45,535.5,139.5,0.3,11.5,393.0,737.64,571.12
2016,12,13,13,0,296.0,191.0,0.3,12.0,328.0,534.14,422.88
2016,12,13,13,15,148.0,118.5,0.35,11.5,187.0,292.36,239.42
2016,12,13,13,30,0.0,46.0,0.4,11.0,46.0,35.19,24.54
2016,12,13,13,45,0.0,29.5,0.45,11.0,29.5,22.51,13.94
2016,12,13,14,0,0.0,13.0,0.5,11.0,13.0,9.89,2.98
2016,12,13,14,15,0.0,12.0,0.45,11.0,12.0,9.13,2.33
2016,12,13,14,30,0.0,11.0,0.4,11.0,11.0,8.36,1.67
2016,12,13,14,45,0.0,9.5,0.4,11.0,9.5,7.21,0.67
2016,12,13,15,0,0.0,8.0,0.4,11.0,8.0,6.07,0.0
2016,12,13,15,15,0.0,7.0,0.4,10.5,7.0,5.31,0.0
2016,12,13,15,30,0.0,6.0,0.4,10.0,6.0,4.54,0.0
2016,12,13,15,45,0.0,4.5,0.45,10.0,4.5,3.4,0.0
2016,12,13,16,0,0.0,3.0,0.5,10.0,3.0,2.27,0.0
2016,12,13,16,15,0.0,1.5,0.5,9.5,1.5,1.13,0.0
2016,12,13,16,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,1.55,10.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,1.7,10.0,10.0,7.87,0.0
2016,12,14,7,45,55.0,24.5,1.85,10.5,30.5,60.24,29.32
2016,12,14,8,0,110.0,39.0,2.0,11.0,51.0,123.66,96.29
2016,12,14,8,15,135.5,55.5,2.1,11.0,76.5,163.9,134.04
2016,12,14,8,30,161.0,72.0,2.2,11.0,102.0,206.21,172.1
2016,12,14,8,45,177.5,87.5,2.35,11.5,128.0,242.94,204.33
2016,12,14,9,0,194.0,103.0,2.5,12.0,154.0,280.95,236.84
2016,12,14,9,15,203.0,118.0,2.55,12.0,178.0,313.54,264.33
2016,12,14,9,30,212.0,133.0,2.6,12.0,202.0,346.5,291.57
2016,12,14,9,45,214.5,145.5,2.65,12.5,221.0,370.8,310.61
2016,12,14,10,0,217.0,158.0,2.7,13.0,240.0,394.84,329.1
2016,12,14,10,15,119.5,159.5,2.65,13.0,205.5,291.86,242.72
2016,12,14,10,30,22.0,161.0,2.6,13.0,171.0,164.72,134.48
2016,12,14,10,45,62.0,180.5,2.55,13.0,208.5,245.21,202.67
2016,12,14,11,0,102.0,200.0,2.5,13.0,246.0,309.51,255.93
2016,12,14,11,15,98.0,204.5,2.5,13.0,250.0,311.31,256.77
2016,12,14,11,30,94.0,209.0,2.5,13.0,254.0,313.12,257.89
2016,12,14,11,45,64.0,201.5,2.5,13.0,232.5,272.66,223.95
2016,12,14,12,0,34.0,194.0,2.5,13.0,211.0,232.34,189.96
2016,12,14,12,15,20.5,180.0,2.5,13.0,190.0,180.42,146.93
2016,12,14,12,30,7.0,166.0,2.5,13.0,169.0,151.71,122.68
2016,12,14,12,45,3.5,128.0,2.5,13.5,129.5,109.25,87.05
2016,12,14,13,0,0.0,90.0,2.5,14.0,90.0,70.14,53.98
2016,12,14,13,15,0.0,97.0,2.45,13.5,97.0,76.74,59.76
2016,12,14,13,30,0.0,104.0,2.4,13.0,104.0,83.72,65.86
2016,12,14,13,45,0.0,96.0,2.35,13.0,96.0,76.64,59.94
2016,12,14,14,0,0.0,88.0,2.3,13.0,88.0,69.66,54.1
2016,12,14,14,15,0.0,81.0,2.1,13.0,81.0,63.71,49.11
2016,12,14,14,30,0.0,74.0,1.9,13.0,74.0,57.84,44.16
2016,12,14,14,45,0.0,66.0,1.7,13.0,66.0,51.1,38.42
2016,12,14,15,0,0.0,58.0,1.5,13.0,58.0,44.44,32.71
2016,12,14,15,15,0.0,49.0,1.45,12.5,49.0,37.5,26.74
2016,12,14,15,30,0.0,40.0,1.4,12.0,40.0,30.57,20.7
2016,12,14,15,45,0.0,31.0,1.35,12.0,31.0,23.65,14.57
2016,12,14,16,0,0.0,22.0,1.3,12.0,22.0,16.75,8.42
2016,12,14,16,15,0.0,14.0,1.3,11.5,14.0,10.64,2.64
2016,12,14,16,30,0.0,6.0,1.3,11.0,6.0,4.54,0.0
2016,12,14,16,45,0.0,3.0,1.35,11.0,3.0,2.36,0.0
2016,12,14,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,4.75,12.0,3.0,0.0,0.0
2016,12,15,7,30,0.0,6.0,4.7,12.0,6.0,4.72,0.0
2016,12,15,7,45,0.0,19.0,4.7,12.0,19.0,14.72,2.26
2016,12,15,8,0,0.0,32.0,4.7,12.0,32.0,27.07,16.4
2016,12,15,8,15,0.0,48.0,4.5,12.0,48.0,42.51,30.24
2016,12,15,8,30,0.0,64.0,4.3,12.0,64.0,57.49,43.49
2016,12,15,8,45,6.0,79.5,4.1,12.0,81.0,75.85,59.72
2016,12,15,9,0,12.0,95.0,3.9,12.0,98.0,94.79,76.34
2016,12,15,9,15,16.0,108.5,3.7,12.0,113.0,110.37,89.86
2016,12,15,9,30,20.0,122.0,3.5,12.0,128.0,126.45,103.67
2016,12,15,9,45,23.0,134.0,3.35,12.0,142.0,140.4,115.5
2016,12,15,10,0,26.0,146.0,3.2,12.0,156.0,171.54,141.65
2016,12,15,10,15,13.0,113.5,3.1,12.0,118.5,106.24,85.92
2016,12,15,10,30,0.0,81.0,3.0,12.0,81.0,62.64,48.19
2016,12,15,10,45,0.0,86.5,2.95,12.5,86.5,67.32,52.05
2016,12,15,11,0,0.0,92.0,2.9,13.0,92.0,72.06,55.91
2016,12,15,11,15,0.0,94.0,2.85,13.0,94.0,73.69,57.23
2016,12,15,11,30,0.0,96.0,2.8,13.0,96.0,75.36,58.6
2016,12,15,11,45,0.0,97.0,2.8,13.0,97.0,76.18,59.27
2016,12,15,12,0,0.0,98.0,2.8,13.0,98.0,77.05,59.99
2016,12,15,12,15,0.0,71.5,2.8,13.0,71.5,54.89,41.22
2016,12,15,12,30,0.0,45.0,2.8,13.0,45.0,34.44,23.84
2016,12,15,12,45,0.0,63.0,2.8,13.0,63.0,48.31,35.69
2016,12,15,13,0,0.0,81.0,2.8,13.0,81.0,62.25,47.56
2016,12,15,13,15,0.0,70.0,2.8,13.0,70.0,53.72,40.34
2016,12,15,13,30,0.0,59.0,2.8,13.0,59.0,45.21,33.14
2016,12,15,13,45,0.0,50.5,2.8,13.0,50.5,38.64,27.58
2016,12,15,14,0,0.0,42.0,2.8,13.0,42.0,32.09,22.0
2016,12,15,14,15,0.0,38.5,2.75,13.0,38.5,29.4,19.72
2016,12,15,14,30,0.0,35.0,2.7,13.0,35.0,26.7,17.43
2016,12,15,14,45,0.0,31.0,2.65,13.0,31.0,23.63,14.79
2016,12,15,15,0,0.0,27.0,2.6,13.0,27.0,20.56,12.14
2016,12,15,15,15,0.0,23.0,2.45,13.0,23.0,17.5,9.46
2016,12,15,15,30,0.0,19.0,2.3,13.0,19.0,14.44,6.76
2016,12,15,15,45,0.0,14.5,2.15,13.0,14.5,11.0,3.73
2016,12,15,16,0,0.0,10.0,2.0,13.0,10.0,7.58,0.69
2016,12,15,16,15,0.0,6.5,1.9,12.5,6.5,4.92,0.0
2016,12,15,16,30,0.0,3.0,1.8,12.0,3.0,2.27,0.0
2016,12,15,16,45,0.0,1.5,1.7,12.0,1.5,1.18,0.0
2016,12,15,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,7,15,80.0,6.0,4.25,6.0,7.5,0.0,0.0
2016,12,16,7,30,160.0,12.0,4.3,6.0,15.0,79.49,0.0
2016,12,16,7,45,316.0,21.5,4.4,6.0,48.0,203.87,98.54
2016,12,16,8,0,472.0,31.0,4.5,6.0,81.0,317.48,256.47
2016,12,16,8,15,554.5,37.5,4.6,6.5,121.5,400.34,337.2
2016,12,16,8,30,637.0,44.0,4.7,7.0,162.0,489.77,417.64
2016,12,16,8,45,686.5,48.5,4.8,7.5,202.5,560.58,479.67
2016,12,16,9,0,736.0,53.0,4.9,8.0,243.0,633.89,540.16
2016,12,16,9,15,768.5,56.0,4.9,8.0,280.0,694.36,589.09
2016,12,16,9,30,801.0,59.0,4.9,8.0,317.0,755.08,636.89
2016,12,16,9,45,825.0,61.0,4.95,8.5,349.5,807.2,675.87
2016,12,16,10,0,849.0,63.0,5.0,9.0,382.0,858.24,713.2
2016,12,16,10,15,863.5,64.5,4.9,9.0,408.5,898.56,742.05
2016,12,16,10,30,878.0,66.0,4.8,9.0,435.0,926.12,760.9
2016,12,16,10,45,886.5,67.5,4.75,9.0,454.5,955.51,781.41
2016,12,16,11,0,895.0,69.0,4.7,9.0,474.0,982.08,799.68
2016,12,16,11,15,901.0,69.5,4.65,9.0,486.5,1001.78,812.88
2016,12,16,11,30,907.0,70.0,4.6,9.0,499.0,1018.26,823.82
2016,12,16,11,45,909.0,70.5,4.55,9.5,504.0,1027.38,827.94
2016,12,16,12,0,911.0,71.0,4.5,10.0,509.0,1033.04,829.74
2016,12,16,12,15,910.0,71.0,4.4,10.0,506.5,1031.48,827.57
2016,12,16,12,30,909.0,71.0,4.3,10.0,504.0,1026.45,823.11
2016,12,16,12,45,905.0,70.5,4.2,10.0,494.0,1014.27,813.69
2016,12,16,13,0,901.0,70.0,4.1,10.0,484.0,998.76,802.4
2016,12,16,13,15,893.0,69.0,4.0,10.0,466.5,975.43,785.64
2016,12,16,13,30,885.0,68.0,3.9,10.0,449.0,949.12,766.83
2016,12,16,13,45,871.5,66.5,3.8,10.0,424.5,924.55,749.3
2016,12,16,14,0,858.0,65.0,3.7,10.0,400.0,886.69,721.86
2016,12,16,14,15,838.5,63.0,3.5,9.5,369.5,840.72,688.87
2016,12,16,14,30,819.0,61.0,3.3,9.0,339.0,793.18,654.18
2016,12,16,14,45,790.5,58.0,3.1,9.0,303.5,735.86,610.14
2016,12,16,15,0,762.0,55.0,2.9,9.0,268.0,678.26,564.98
2016,12,16,15,15,718.5,51.0,2.6,8.5,228.0,608.72,509.71
2016,12,16,15,30,675.0,47.0,2.3,8.0,188.0,540.88,453.89
2016,12,16,15,45,607.0,41.0,2.0,7.5,147.0,457.69,381.99
2016,12,16,16,0,539.0,35.0,1.7,7.0,106.0,379.47,311.38
2016,12,16,16,15,269.5,33.5,1.7,6.5,69.0,211.89,161.64
2016,12,16,16,30,0.0,32.0,1.7,6.0,32.0,40.54,0.0
2016,12,16,16,45,0.0,16.0,1.7,6.0,16.0,12.59,0.0
2016,12,16,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,7.0,1.85,0.5,7.0,0.0,0.0
2016,12,17,7,30,0.0,14.0,2.1,1.0,14.0,11.02,0.0
2016,12,17,7,45,260.5,21.5,2.35,1.5,48.5,175.44,78.29
2016,12,17,8,0,521.0,29.0,2.6,2.0,83.0,342.04,277.52
2016,12,17,8,15,600.5,35.0,2.6,2.5,124.5,424.48,358.67
2016,12,17,8,30,680.0,41.0,2.6,3.0,166.0,513.33,438.08
2016,12,17,8,45,728.5,45.0,2.65,3.5,207.5,584.53,499.36
2016,12,17,9,0,777.0,49.0,2.7,4.0,249.0,658.13,558.84
2016,12,17,9,15,808.0,52.0,2.75,4.5,286.5,718.93,606.04
2016,12,17,9,30,839.0,55.0,2.8,5.0,324.0,779.85,651.82
2016,12,17,9,45,859.5,57.5,2.9,5.5,357.0,822.21,682.54
2016,12,17,10,0,880.0,60.0,3.0,6.0,390.0,871.26,717.76
2016,12,17,10,15,894.0,61.5,3.0,6.0,416.5,911.42,746.25
2016,12,17,10,30,908.0,63.0,3.0,6.0,443.0,949.36,772.82
2016,12,17,10,45,916.5,64.0,3.0,6.5,462.5,978.83,791.58
2016,12,17,11,0,925.0,65.0,3.0,7.0,482.0,1005.36,808.16
2016,12,17,11,15,930.5,65.5,2.95,7.0,495.0,1025.12,820.86
2016,12,17,11,30,936.0,66.0,2.9,7.0,508.0,1041.54,831.29
2016,12,17,11,45,936.5,67.0,2.85,7.5,512.5,1050.16,834.83
2016,12,17,12,0,937.0,68.0,2.8,8.0,517.0,1055.21,836.07
2016,12,17,12,15,935.5,68.0,2.7,8.0,514.5,1053.25,833.55
2016,12,17,12,30,934.0,68.0,2.6,8.0,512.0,1047.71,828.77
2016,12,17,12,45,924.5,69.0,2.55,8.0,501.0,1032.01,817.64
2016,12,17,13,0,915.0,70.0,2.5,8.0,490.0,1012.99,804.43
2016,12,17,13,15,906.0,69.0,2.4,8.0,472.5,988.57,786.97
2016,12,17,13,30,897.0,68.0,2.3,8.0,455.0,961.17,767.49
2016,12,17,13,45,883.0,66.5,2.25,8.0,430.0,935.96,750.16
2016,12,17,14,0,869.0,65.0,2.2,8.0,405.0,897.43,723.09
2016,12,17,14,15,849.5,63.0,2.0,8.0,374.0,851.21,688.73
2016,12,17,14,30,830.0,61.0,1.8,8.0,343.0,803.38,652.83
2016,12,17,14,45,800.0,58.0,1.6,8.0,307.0,744.51,608.12
2016,12,17,15,0,770.0,55.0,1.4,8.0,271.0,685.44,562.41
2016,12,17,15,15,726.5,51.0,1.25,7.5,231.0,615.58,508.59
2016,12,17,15,30,683.0,47.0,1.1,7.0,191.0,547.41,454.15
2016,12,17,15,45,612.5,41.5,1.0,6.5,149.5,462.7,382.98
2016,12,17,16,0,542.0,36.0,0.9,6.0,108.0,382.99,312.73
2016,12,17,16,15,271.0,34.5,0.9,5.5,70.5,213.87,163.57
2016,12,17,16,30,0.0,33.0,0.9,5.0,33.0,42.43,0.0
2016,12,17,16,45,0.0,16.5,0.95,5.0,16.5,12.98,0.0
2016,12,17,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,7,45,259.0,14.0,2.35,0.0,40.5,161.65,64.97
2016,12,18,8,0,518.0,28.0,2.6,0.0,81.0,338.75,275.84
2016,12,18,8,15,600.0,34.0,2.5,0.5,123.0,422.19,358.78
2016,12,18,8,30,682.0,40.0,2.4,1.0,165.0,512.42,439.62
2016,12,18,8,45,732.0,44.0,2.35,1.5,206.0,584.64,501.65
2016,12,18,9,0,782.0,48.0,2.3,2.0,247.0,659.43,561.72
2016,12,18,9,15,814.0,51.0,2.35,2.5,285.5,721.2,609.69
2016,12,18,9,30,846.0,54.0,2.4,3.0,324.0,783.17,656.26
2016,12,18,9,45,865.0,56.5,2.45,3.5,357.0,824.51,685.83
2016,12,18,10,0,884.0,59.0,2.5,4.0,390.0,872.49,719.85
2016,12,18,10,15,899.0,61.0,2.55,4.5,417.0,914.47,748.69
2016,12,18,10,30,914.0,63.0,2.6,5.0,444.0,954.25,775.52
2016,12,18,10,45,924.0,64.0,2.65,5.5,464.5,985.39,795.82
2016,12,18,11,0,934.0,65.0,2.7,6.0,485.0,1013.63,813.99
2016,12,18,11,15,939.5,65.5,2.7,6.0,498.0,1033.63,827.22
2016,12,18,11,30,945.0,66.0,2.7,6.0,511.0,1050.27,838.24
2016,12,18,11,45,947.5,66.0,2.7,6.5,516.5,1059.7,842.84
2016,12,18,12,0,950.0,66.0,2.7,7.0,522.0,1065.55,845.14
2016,12,18,12,15,949.0,66.0,2.75,7.0,519.5,1064.21,844.72
2016,12,18,12,30,948.0,66.0,2.8,7.0,517.0,1059.24,842.01
2016,12,18,12,45,943.5,65.5,2.85,7.5,506.5,1046.47,832.49
2016,12,18,13,0,939.0,65.0,2.9,8.0,496.0,1030.22,820.73
2016,12,18,13,15,930.5,64.0,2.85,8.0,478.5,1006.01,803.91
2016,12,18,13,30,922.0,63.0,2.8,8.0,461.0,978.7,785.0
2016,12,18,13,45,909.0,61.5,2.8,8.0,436.0,943.58,760.88
2016,12,18,14,0,896.0,60.0,2.8,8.0,411.0,905.96,734.79
2016,12,18,14,15,877.5,58.5,2.6,8.0,380.5,861.27,701.54
2016,12,18,14,30,859.0,57.0,2.4,8.0,350.0,814.97,666.74
2016,12,18,14,45,831.5,54.5,2.2,8.0,313.5,766.43,629.69
2016,12,18,15,0,804.0,52.0,2.0,8.0,277.0,708.86,584.98
2016,12,18,15,15,762.5,48.0,1.8,7.0,237.0,639.17,531.7
2016,12,18,15,30,721.0,44.0,1.6,6.0,197.0,571.01,477.57
2016,12,18,15,45,655.0,39.0,1.4,5.5,155.0,488.13,406.9
2016,12,18,16,0,589.0,34.0,1.2,5.0,113.0,409.88,336.67
2016,12,18,16,15,469.0,26.0,1.2,4.5,74.5,305.78,236.56
2016,12,18,16,30,349.0,18.0,1.2,4.0,36.0,203.08,18.78
2016,12,18,16,45,174.5,9.0,1.3,3.5,18.0,81.36,0.0
2016,12,18,17,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,231.0,15.0,1.65,0.5,38.0,151.18,52.89
2016,12,19,8,0,462.0,30.0,1.8,1.0,76.0,308.48,248.8
2016,12,19,8,15,545.0,36.5,1.8,1.5,116.0,390.8,329.97
2016,12,19,8,30,628.0,43.0,1.8,2.0,156.0,479.79,409.22
2016,12,19,8,45,679.5,47.0,1.8,2.5,196.0,550.92,470.43
2016,12,19,9,0,731.0,51.0,1.8,3.0,236.0,624.7,529.63
2016,12,19,9,15,763.5,54.0,1.85,3.5,273.0,684.93,576.24
2016,12,19,9,30,796.0,57.0,1.9,4.0,310.0,745.48,621.61
2016,12,19,9,45,811.0,61.0,1.95,4.5,341.5,792.5,655.42
2016,12,19,10,0,826.0,65.0,2.0,5.0,373.0,837.96,687.39
2016,12,19,10,15,841.5,67.0,2.1,5.5,399.5,879.46,716.35
2016,12,19,10,30,857.0,69.0,2.2,6.0,426.0,918.88,743.44
2016,12,19,10,45,866.5,70.0,2.3,6.5,445.5,948.89,763.5
2016,12,19,11,0,876.0,71.0,2.4,7.0,465.0,976.1,781.55
2016,12,19,11,15,766.5,92.5,2.4,7.0,444.0,908.11,731.71
2016,12,19,11,30,657.0,114.0,2.4,7.0,423.0,841.96,683.62
2016,12,19,11,45,774.0,94.0,2.4,7.5,462.0,932.62,748.74
2016,12,19,12,0,891.0,74.0,2.4,8.0,501.0,1016.65,805.88
2016,12,19,12,15,715.5,111.5,2.4,8.0,453.5,905.93,726.15
2016,12,19,12,30,540.0,149.0,2.4,8.0,406.0,759.66,619.89
2016,12,19,12,45,535.0,146.5,2.45,8.5,397.0,747.04,611.28
2016,12,19,13,0,530.0,144.0,2.5,9.0,388.0,732.39,599.98
2016,12,19,13,15,696.5,107.0,2.4,9.0,415.5,852.0,688.94
2016,12,19,13,30,863.0,70.0,2.3,9.0,443.0,943.5,753.66
2016,12,19,13,45,848.5,68.5,2.25,9.0,418.5,907.92,727.5
2016,12,19,14,0,834.0,67.0,2.2,9.0,394.0,870.0,700.88
2016,12,19,14,15,813.5,65.0,2.0,8.5,364.0,824.07,667.89
2016,12,19,14,30,793.0,63.0,1.8,8.0,334.0,776.67,633.35
2016,12,19,14,45,762.5,60.0,1.6,8.0,298.5,718.79,589.16
2016,12,19,15,0,732.0,57.0,1.4,8.0,263.0,660.81,544.08
2016,12,19,15,15,687.5,53.0,1.3,7.5,224.0,591.75,491.0
2016,12,19,15,30,643.0,49.0,1.2,7.0,185.0,524.47,437.24
2016,12,19,15,45,570.5,43.5,1.1,6.5,145.0,446.53,371.0
2016,12,19,16,0,498.0,38.0,1.0,6.0,105.0,368.57,302.18
2016,12,19,16,15,249.0,35.5,1.0,5.5,69.0,205.9,159.09
2016,12,19,16,30,0.0,33.0,1.0,5.0,33.0,41.56,2.12
2016,12,19,16,45,0.0,16.5,1.05,5.0,16.5,12.98,0.0
2016,12,19,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
