Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,7,45,198.5,15.0,1.75,2.5,34.5,134.62,39.19
2016,12,20,8,0,397.0,30.0,1.9,3.0,69.0,280.99,224.29
2016,12,20,8,15,482.5,37.0,1.9,3.5,107.0,360.35,302.55
2016,12,20,8,30,568.0,44.0,1.9,4.0,145.0,447.76,380.29
2016,12,20,8,45,621.0,48.5,1.95,4.5,184.0,511.4,436.08
2016,12,20,9,0,674.0,53.0,2.0,5.0,223.0,584.36,495.5
2016,12,20,9,15,708.5,56.0,2.0,5.5,258.5,643.93,541.72
2016,12,20,9,30,743.0,59.0,2.0,6.0,294.0,704.08,586.83
2016,12,20,9,45,773.0,60.0,2.0,7.0,326.5,758.13,624.74
2016,12,20,10,0,803.0,61.0,2.0,8.0,359.0,811.63,661.08
2016,12,20,10,15,818.5,62.5,2.05,8.5,385.0,851.78,688.38
2016,12,20,10,30,834.0,64.0,2.1,9.0,411.0,889.95,713.96
2016,12,20,10,45,844.0,65.0,2.15,9.5,430.5,908.98,725.57
2016,12,20,11,0,854.0,66.0,2.2,10.0,450.0,935.92,742.99
2016,12,20,11,15,860.5,67.0,2.2,10.0,463.0,956.6,756.66
2016,12,20,11,30,867.0,68.0,2.2,10.0,476.0,974.25,768.33
2016,12,20,11,45,868.5,68.5,2.25,10.5,481.0,983.01,773.1
2016,12,20,12,0,870.0,69.0,2.3,11.0,486.0,988.47,775.8
2016,12,20,12,15,869.5,69.0,2.3,11.0,484.0,987.89,775.34
2016,12,20,12,30,869.0,69.0,2.3,11.0,482.0,983.98,772.79
2016,12,20,12,45,857.5,70.5,2.35,11.0,472.0,967.8,762.41
2016,12,20,13,0,846.0,72.0,2.4,11.0,462.0,960.26,758.33
2016,12,20,13,15,838.0,71.0,2.4,11.0,445.5,937.85,743.22
2016,12,20,13,30,830.0,70.0,2.4,11.0,429.0,912.57,726.22
2016,12,20,13,45,817.0,68.5,2.4,11.0,406.0,879.23,703.37
2016,12,20,14,0,804.0,67.0,2.4,11.0,383.0,843.58,678.72
2016,12,20,14,15,784.5,65.0,2.2,10.5,354.0,799.5,647.11
2016,12,20,14,30,765.0,63.0,2.0,10.0,325.0,753.97,613.99
2016,12,20,14,45,739.0,59.5,1.85,10.0,291.5,700.18,573.32
2016,12,20,15,0,713.0,56.0,1.7,10.0,258.0,646.05,531.6
2016,12,20,15,15,671.0,52.0,1.5,9.5,220.0,579.67,479.82
2016,12,20,15,30,629.0,48.0,1.3,9.0,182.0,514.95,427.55
2016,12,20,15,45,566.0,42.0,1.1,8.5,143.0,436.87,361.24
2016,12,20,16,0,503.0,36.0,0.9,8.0,104.0,370.04,301.24
2016,12,20,16,15,386.5,27.5,0.95,7.5,68.5,271.7,209.73
2016,12,20,16,30,270.0,19.0,1.0,7.0,33.0,173.03,36.98
2016,12,20,16,45,135.0,9.5,1.05,6.5,16.5,65.39,0.0
2016,12,20,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,21,7,45,191.0,14.5,1.95,5.5,33.5,129.48,30.0
2016,12,21,8,0,382.0,29.0,2.2,6.0,67.0,271.19,213.56
2016,12,21,8,15,467.5,36.5,2.2,6.5,104.5,350.12,291.26
2016,12,21,8,30,553.0,44.0,2.2,7.0,142.0,437.28,368.4
2016,12,21,8,45,608.5,48.5,2.2,7.5,181.0,501.84,424.56
2016,12,21,9,0,664.0,53.0,2.2,8.0,220.0,576.07,484.64
2016,12,21,9,15,699.0,56.5,2.2,8.5,256.0,636.22,531.14
2016,12,21,9,30,734.0,60.0,2.2,9.0,292.0,697.08,576.63
2016,12,21,9,45,765.0,61.0,2.25,9.5,324.5,751.76,616.36
2016,12,21,10,0,796.0,62.0,2.3,10.0,357.0,805.97,654.79
2016,12,21,10,15,812.5,63.5,2.25,10.0,383.0,846.92,683.07
2016,12,21,10,30,829.0,65.0,2.2,10.0,409.0,885.97,709.6
2016,12,21,10,45,841.0,66.0,2.2,10.5,429.5,917.87,729.86
2016,12,21,11,0,853.0,67.0,2.2,11.0,450.0,935.85,740.15
2016,12,21,11,15,860.0,68.0,2.25,11.0,463.0,957.11,754.84
2016,12,21,11,30,867.0,69.0,2.3,11.0,476.0,975.36,767.46
2016,12,21,11,45,871.5,68.5,2.4,11.5,482.0,985.88,773.95
2016,12,21,12,0,876.0,68.0,2.5,12.0,488.0,993.12,778.37
2016,12,21,12,15,876.0,68.0,2.55,12.0,486.5,993.16,778.85
2016,12,21,12,30,876.0,68.0,2.6,12.0,485.0,989.84,777.22
2016,12,21,12,45,870.0,68.5,2.65,12.5,476.0,977.86,768.28
2016,12,21,13,0,864.0,69.0,2.7,13.0,467.0,962.7,757.33
2016,12,21,13,15,856.5,68.0,2.7,13.0,451.0,940.96,742.77
2016,12,21,13,30,849.0,67.0,2.7,13.0,435.0,927.28,734.04
2016,12,21,13,45,837.5,65.5,2.7,13.0,412.0,895.03,711.97
2016,12,21,14,0,826.0,64.0,2.7,13.0,389.0,860.34,688.13
2016,12,21,14,15,807.5,62.0,2.55,12.5,360.0,816.61,657.49
2016,12,21,14,30,789.0,60.0,2.4,12.0,331.0,771.33,625.26
2016,12,21,14,45,762.0,57.0,2.3,12.0,296.5,716.6,584.51
2016,12,21,15,0,735.0,54.0,2.2,12.0,262.0,661.55,542.63
2016,12,21,15,15,693.5,50.5,1.9,11.5,224.0,595.32,490.74
2016,12,21,15,30,652.0,47.0,1.6,11.0,186.0,530.63,438.46
2016,12,21,15,45,586.0,41.5,1.3,10.5,146.5,450.11,370.17
2016,12,21,16,0,520.0,36.0,1.0,10.0,107.0,374.28,303.23
2016,12,21,16,15,405.5,27.5,1.05,9.5,71.0,282.53,217.67
2016,12,21,16,30,291.0,19.0,1.1,9.0,35.0,184.25,50.26
2016,12,21,16,45,145.5,9.5,1.15,8.5,17.5,70.13,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,216.0,14.5,1.55,4.5,35.5,140.84,25.63
2016,12,22,8,0,432.0,29.0,1.6,5.0,71.0,297.17,233.15
2016,12,22,8,15,519.0,36.0,1.5,5.5,110.5,372.03,308.59
2016,12,22,8,30,606.0,43.0,1.4,6.0,150.0,462.51,387.55
2016,12,22,8,45,659.0,47.5,1.35,6.5,190.0,534.19,448.05
2016,12,22,9,0,712.0,52.0,1.3,7.0,230.0,608.77,506.4
2016,12,22,9,15,746.0,55.5,1.3,7.5,267.0,670.14,552.47
2016,12,22,9,30,780.0,59.0,1.3,8.0,304.0,732.03,597.27
2016,12,22,9,45,802.5,61.5,1.35,8.5,336.5,783.12,633.22
2016,12,22,10,0,825.0,64.0,1.4,9.0,369.0,833.17,667.62
2016,12,22,10,15,841.0,65.5,1.5,9.5,395.5,874.66,695.87
2016,12,22,10,30,857.0,67.0,1.6,10.0,422.0,914.11,722.39
2016,12,22,10,45,867.5,68.0,1.7,10.5,442.5,945.34,742.92
2016,12,22,11,0,878.0,69.0,1.8,11.0,463.0,962.5,753.66
2016,12,22,11,15,884.5,70.0,1.8,11.5,476.0,983.75,766.08
2016,12,22,11,30,891.0,71.0,1.8,12.0,489.0,1001.89,776.31
2016,12,22,11,45,894.0,71.0,1.85,12.5,495.0,1011.88,781.82
2016,12,22,12,0,897.0,71.0,1.9,13.0,501.0,1018.5,785.27
2016,12,22,12,15,896.5,71.0,1.9,13.0,499.5,1018.15,784.94
2016,12,22,12,30,896.0,71.0,1.9,13.0,498.0,1014.35,782.54
2016,12,22,12,45,893.5,70.0,1.9,13.0,489.0,1003.77,775.72
2016,12,22,13,0,891.0,69.0,1.9,13.0,480.0,989.86,766.85
2016,12,22,13,15,883.0,68.5,1.8,13.0,463.5,968.0,751.33
2016,12,22,13,30,875.0,68.0,1.7,13.0,447.0,943.19,733.91
2016,12,22,13,45,862.5,66.0,1.6,13.0,423.5,919.77,717.51
2016,12,22,14,0,850.0,64.0,1.5,13.0,400.0,882.93,691.68
2016,12,22,14,15,830.5,62.0,1.25,12.5,370.0,837.69,659.04
2016,12,22,14,30,811.0,60.0,1.0,12.0,340.0,790.87,624.79
2016,12,22,14,45,781.0,57.5,0.8,12.0,304.5,733.6,582.02
2016,12,22,15,0,751.0,55.0,0.6,12.0,269.0,676.13,538.38
2016,12,22,15,15,708.5,51.0,0.65,11.5,230.0,607.88,489.81
2016,12,22,15,30,666.0,47.0,0.7,11.0,191.0,541.26,440.13
2016,12,22,15,45,597.5,42.0,0.75,10.5,150.5,458.95,374.01
2016,12,22,16,0,529.0,37.0,0.8,10.0,110.0,381.36,308.13
2016,12,22,16,15,414.0,28.5,0.85,9.5,73.0,288.94,223.03
2016,12,22,16,30,299.0,20.0,0.9,9.0,36.0,190.24,62.73
2016,12,22,16,45,149.5,10.0,1.0,9.0,18.0,72.49,0.0
2016,12,22,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,45,20.5,16.5,4.2,6.0,18.5,29.8,0.0
2016,12,23,8,0,41.0,33.0,4.3,6.0,37.0,66.9,48.79
2016,12,23,8,15,59.5,50.0,4.35,6.0,58.5,99.54,80.37
2016,12,23,8,30,78.0,67.0,4.4,6.0,80.0,133.21,111.41
2016,12,23,8,45,87.5,83.5,4.45,6.5,102.0,161.46,137.03
2016,12,23,9,0,97.0,100.0,4.5,7.0,124.0,190.48,162.82
2016,12,23,9,15,103.5,115.5,4.65,7.0,145.0,216.54,185.84
2016,12,23,9,30,110.0,131.0,4.8,7.0,166.0,243.13,208.96
2016,12,23,9,45,116.5,144.0,4.95,7.5,184.5,266.7,228.83
2016,12,23,10,0,123.0,157.0,5.1,8.0,203.0,290.73,248.8
2016,12,23,10,15,61.5,107.5,5.1,8.0,130.5,155.43,131.79
2016,12,23,10,30,0.0,58.0,5.1,8.0,58.0,44.43,33.15
2016,12,23,10,45,0.0,70.0,5.2,8.5,70.0,53.71,41.12
2016,12,23,11,0,0.0,82.0,5.3,9.0,82.0,63.17,49.15
2016,12,23,11,15,14.0,133.5,5.05,9.0,140.0,125.54,103.32
2016,12,23,11,30,28.0,185.0,4.8,9.0,198.0,215.7,180.03
2016,12,23,11,45,14.0,96.5,4.55,9.5,103.0,89.89,72.5
2016,12,23,12,0,0.0,8.0,4.3,10.0,8.0,6.1,0.0
2016,12,23,12,15,0.0,13.5,4.3,10.0,13.5,10.29,3.27
2016,12,23,12,30,0.0,19.0,4.3,10.0,19.0,14.5,6.91
2016,12,23,12,45,0.0,30.0,4.3,10.0,30.0,22.92,14.21
2016,12,23,13,0,0.0,41.0,4.3,10.0,41.0,31.36,21.52
2016,12,23,13,15,0.5,93.0,4.45,10.0,93.5,73.5,57.87
2016,12,23,13,30,1.0,145.0,4.6,10.0,146.0,126.13,102.9
2016,12,23,13,45,0.5,86.5,4.8,10.0,87.0,68.14,53.35
2016,12,23,14,0,0.0,28.0,5.0,10.0,28.0,21.35,12.93
2016,12,23,14,15,0.0,25.5,5.0,9.5,25.5,19.43,11.32
2016,12,23,14,30,0.0,23.0,5.0,9.0,23.0,17.51,9.69
2016,12,23,14,45,0.0,20.5,5.0,9.0,20.5,15.6,8.02
2016,12,23,15,0,0.0,18.0,5.0,9.0,18.0,13.68,6.34
2016,12,23,15,15,0.0,15.5,4.7,8.5,15.5,11.77,4.67
2016,12,23,15,30,0.0,13.0,4.4,8.0,13.0,9.86,2.98
2016,12,23,15,45,0.0,10.0,4.15,8.0,10.0,7.58,0.93
2016,12,23,16,0,0.0,7.0,3.9,8.0,7.0,5.3,0.0
2016,12,23,16,15,0.0,4.5,3.6,7.5,4.5,3.4,0.0
2016,12,23,16,30,0.0,2.0,3.3,7.0,2.0,1.51,0.0
2016,12,23,16,45,0.0,1.0,3.05,7.0,1.0,0.79,0.0
2016,12,23,17,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,45,222.0,13.5,2.25,3.5,34.5,138.4,9.97
2016,12,24,8,0,444.0,27.0,2.5,4.0,69.0,292.46,229.51
2016,12,24,8,15,531.0,33.5,2.45,4.0,108.5,374.98,314.08
2016,12,24,8,30,618.0,40.0,2.4,4.0,148.0,465.06,395.41
2016,12,24,8,45,674.0,44.0,2.4,4.5,188.5,538.35,459.26
2016,12,24,9,0,730.0,48.0,2.4,5.0,229.0,614.91,521.32
2016,12,24,9,15,763.5,51.0,2.45,5.5,266.5,675.86,568.95
2016,12,24,9,30,797.0,54.0,2.5,6.0,304.0,737.32,615.44
2016,12,24,9,45,822.0,55.5,2.65,6.5,336.5,789.75,654.36
2016,12,24,10,0,847.0,57.0,2.8,7.0,369.0,831.91,684.8
2016,12,24,10,15,862.5,58.5,2.9,7.0,396.0,873.03,714.96
2016,12,24,10,30,878.0,60.0,3.0,7.0,423.0,912.17,743.35
2016,12,24,10,45,888.5,61.0,3.1,7.5,443.5,943.57,764.52
2016,12,24,11,0,899.0,62.0,3.2,8.0,464.0,972.26,783.66
2016,12,24,11,15,905.5,62.5,3.2,8.0,477.5,993.38,797.93
2016,12,24,11,30,912.0,63.0,3.2,8.0,491.0,1011.31,810.04
2016,12,24,11,45,915.0,63.0,3.25,8.5,497.5,1021.69,815.86
2016,12,24,12,0,918.0,63.0,3.3,9.0,504.0,1028.62,819.45
2016,12,24,12,15,918.0,63.0,3.3,9.0,502.5,1029.01,819.63
2016,12,24,12,30,918.0,63.0,3.3,9.0,501.0,1025.88,817.57
2016,12,24,12,45,907.5,65.0,3.35,9.0,491.0,1011.51,808.12
2016,12,24,13,0,897.0,67.0,3.4,9.0,481.0,993.88,796.53
2016,12,24,13,15,889.5,66.0,3.35,9.0,465.0,971.93,781.14
2016,12,24,13,30,882.0,65.0,3.3,9.0,449.0,946.97,763.65
2016,12,24,13,45,871.0,63.5,3.25,9.0,426.0,915.19,741.19
2016,12,24,14,0,860.0,62.0,3.2,9.0,403.0,880.91,716.8
2016,12,24,14,15,842.0,60.0,3.0,8.5,373.5,846.89,692.65
2016,12,24,14,30,824.0,58.0,2.8,8.0,344.0,801.14,659.31
2016,12,24,14,45,798.5,55.5,2.6,8.0,309.5,747.22,618.05
2016,12,24,15,0,773.0,53.0,2.4,8.0,275.0,692.72,575.58
2016,12,24,15,15,733.0,49.5,2.05,7.5,236.0,626.1,522.66
2016,12,24,15,30,693.0,46.0,1.7,7.0,197.0,560.82,469.22
2016,12,24,15,45,630.5,40.5,1.4,6.5,156.5,480.61,400.88
2016,12,24,16,0,568.0,35.0,1.1,6.0,116.0,404.81,333.22
2016,12,24,16,15,454.5,27.5,1.1,5.5,78.0,304.64,241.23
2016,12,24,16,30,341.0,20.0,1.1,5.0,40.0,207.71,91.71
2016,12,24,16,45,170.5,10.0,1.15,4.5,20.0,82.12,0.0
2016,12,24,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,2.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,7,45,215.5,14.0,1.55,1.5,34.0,137.76,2.68
2016,12,25,8,0,431.0,28.0,1.8,2.0,68.0,285.07,223.9
2016,12,25,8,15,519.5,34.5,1.8,2.5,107.5,368.13,308.73
2016,12,25,8,30,608.0,41.0,1.8,3.0,147.0,458.66,389.66
2016,12,25,8,45,660.5,45.5,1.85,3.5,187.0,529.81,451.67
2016,12,25,9,0,713.0,50.0,1.9,4.0,227.0,603.94,511.95
2016,12,25,9,15,747.5,53.5,1.95,4.5,264.0,665.71,560.13
2016,12,25,9,30,782.0,57.0,2.0,5.0,301.0,728.12,607.19
2016,12,25,9,45,800.5,60.5,2.05,5.5,333.5,777.33,642.85
2016,12,25,10,0,819.0,64.0,2.1,6.0,366.0,825.31,676.81
2016,12,25,10,15,835.0,65.5,2.1,6.5,392.5,866.88,704.86
2016,12,25,10,30,851.0,67.0,2.1,7.0,419.0,906.44,730.97
2016,12,25,10,45,861.0,68.5,2.15,7.5,439.5,938.04,751.57
2016,12,25,11,0,871.0,70.0,2.2,8.0,460.0,966.91,770.15
2016,12,25,11,15,877.0,70.5,2.25,8.0,473.5,975.91,776.07
2016,12,25,11,30,883.0,71.0,2.3,8.0,487.0,993.1,788.14
2016,12,25,11,45,884.5,71.5,2.35,8.0,492.5,1002.54,794.8
2016,12,25,12,0,886.0,72.0,2.4,8.0,498.0,1008.62,799.34
2016,12,25,12,15,885.0,72.0,2.45,8.0,496.0,1008.09,799.45
2016,12,25,12,30,884.0,72.0,2.5,8.0,494.0,1004.17,797.41
2016,12,25,12,45,598.0,131.5,2.55,8.5,414.5,803.42,651.7
2016,12,25,13,0,312.0,191.0,2.6,9.0,335.0,551.56,456.7
2016,12,25,13,15,279.0,188.0,2.6,9.0,314.0,511.24,426.13
2016,12,25,13,30,246.0,185.0,2.6,9.0,293.0,471.15,394.0
2016,12,25,13,45,240.5,176.5,2.6,9.0,277.5,450.27,377.87
2016,12,25,14,0,235.0,168.0,2.6,9.0,262.0,429.02,361.17
2016,12,25,14,15,231.5,155.5,2.45,8.5,242.5,403.94,341.69
2016,12,25,14,30,228.0,143.0,2.3,8.0,223.0,378.53,321.64
2016,12,25,14,45,481.5,100.0,2.15,8.0,246.0,542.02,459.03
2016,12,25,15,0,735.0,57.0,2.0,8.0,269.0,669.22,556.89
2016,12,25,15,15,693.5,53.0,1.9,7.5,231.0,602.31,503.49
2016,12,25,15,30,652.0,49.0,1.8,7.0,193.0,536.93,451.21
2016,12,25,15,45,590.0,43.0,1.7,6.5,153.0,458.18,384.54
2016,12,25,16,0,528.0,37.0,1.6,6.0,113.0,383.82,318.65
2016,12,25,16,15,418.0,29.0,1.65,5.5,76.5,293.64,234.61
2016,12,25,16,30,308.0,21.0,1.7,5.0,40.0,199.33,97.19
2016,12,25,16,45,154.0,10.5,1.8,4.5,20.0,75.57,0.0
2016,12,25,17,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,7,45,223.0,13.5,2.0,0.5,34.0,137.51,0.0
2016,12,26,8,0,446.0,27.0,2.2,1.0,68.0,291.6,229.36
2016,12,26,8,15,533.5,33.5,2.35,1.5,107.5,374.4,315.75
2016,12,26,8,30,621.0,40.0,2.5,2.0,147.0,464.77,397.91
2016,12,26,8,45,671.0,45.0,2.7,2.5,187.5,535.26,460.76
2016,12,26,9,0,721.0,50.0,2.9,3.0,228.0,608.61,522.02
2016,12,26,9,15,755.5,53.0,2.85,3.5,265.5,670.14,570.54
2016,12,26,9,30,790.0,56.0,2.8,4.0,303.0,732.25,617.74
2016,12,26,9,45,810.0,59.0,2.8,4.5,335.5,782.42,654.48
2016,12,26,10,0,830.0,62.0,2.8,5.0,368.0,831.43,689.44
2016,12,26,10,15,846.0,64.0,2.75,5.5,395.5,874.04,718.42
2016,12,26,10,30,862.0,66.0,2.7,6.0,423.0,914.64,745.35
2016,12,26,10,45,872.5,67.0,2.65,6.5,443.5,935.51,757.47
2016,12,26,11,0,883.0,68.0,2.6,7.0,464.0,964.08,775.23
2016,12,26,11,15,889.5,69.0,2.5,7.0,477.5,985.85,788.76
2016,12,26,11,30,896.0,70.0,2.4,7.0,491.0,1004.49,800.07
2016,12,26,11,45,899.5,70.0,2.35,7.5,497.5,1015.49,805.18
2016,12,26,12,0,903.0,70.0,2.3,8.0,504.0,1023.1,808.1
2016,12,26,12,15,902.0,70.0,2.25,8.0,502.5,1022.69,807.07
2016,12,26,12,30,901.0,70.0,2.2,8.0,501.0,1018.83,803.89
2016,12,26,12,45,897.0,69.0,2.2,8.5,491.5,1007.14,794.66
2016,12,26,13,0,893.0,68.0,2.2,9.0,482.0,992.12,783.37
2016,12,26,13,15,885.0,67.5,2.15,9.0,466.0,970.64,768.5
2016,12,26,13,30,877.0,67.0,2.1,9.0,450.0,946.17,751.65
2016,12,26,13,45,863.5,65.5,2.1,9.0,426.5,912.33,728.71
2016,12,26,14,0,850.0,64.0,2.1,9.0,403.0,886.14,711.2
2016,12,26,14,15,831.5,62.0,2.0,8.5,373.5,842.06,680.62
2016,12,26,14,30,813.0,60.0,1.9,8.0,344.0,796.31,648.46
2016,12,26,14,45,785.5,57.5,1.85,8.0,309.5,741.19,607.93
2016,12,26,15,0,758.0,55.0,1.8,8.0,275.0,685.64,566.16
2016,12,26,15,15,718.0,51.0,1.65,7.5,236.5,618.97,514.76
2016,12,26,15,30,678.0,47.0,1.5,7.0,198.0,553.71,462.75
2016,12,26,15,45,616.0,42.0,1.35,6.5,157.5,474.9,396.57
2016,12,26,16,0,554.0,37.0,1.2,6.0,117.0,400.29,330.78
2016,12,26,16,15,446.0,29.0,1.2,5.5,79.5,302.88,242.04
2016,12,26,16,30,338.0,21.0,1.2,5.0,42.0,209.49,110.66
2016,12,26,16,45,169.0,10.5,1.25,4.5,21.0,82.38,0.0
2016,12,26,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,7,45,188.5,14.5,1.25,2.5,31.5,124.43,0.0
2016,12,27,8,0,377.0,29.0,1.3,3.0,63.0,264.06,204.68
2016,12,27,8,15,467.0,36.5,1.35,3.5,101.5,344.7,286.98
2016,12,27,8,30,557.0,44.0,1.4,4.0,140.0,434.06,366.4
2016,12,27,8,45,616.0,48.5,1.5,4.5,179.5,500.8,424.87
2016,12,27,9,0,675.0,53.0,1.6,5.0,219.0,577.84,488.03
2016,12,27,9,15,711.0,56.5,1.45,5.5,256.0,639.41,534.4
2016,12,27,9,30,747.0,60.0,1.3,6.0,293.0,701.77,579.18
2016,12,27,9,45,775.0,62.0,1.2,6.5,326.0,756.0,616.37
2016,12,27,10,0,803.0,64.0,1.1,7.0,359.0,809.64,651.72
2016,12,27,10,15,820.0,65.5,1.15,7.5,386.5,851.8,679.93
2016,12,27,10,30,837.0,67.0,1.2,8.0,414.0,892.08,706.49
2016,12,27,10,45,846.5,69.0,1.25,8.5,434.5,923.75,726.72
2016,12,27,11,0,856.0,71.0,1.3,9.0,455.0,952.73,745.06
2016,12,27,11,15,863.0,71.5,1.35,9.0,468.5,974.36,759.67
2016,12,27,11,30,870.0,72.0,1.4,9.0,482.0,980.96,764.2
2016,12,27,11,45,873.0,72.5,1.5,9.5,488.5,992.03,771.58
2016,12,27,12,0,876.0,73.0,1.6,10.0,495.0,999.8,776.74
2016,12,27,12,15,875.5,73.0,1.55,10.0,494.0,999.99,775.93
2016,12,27,12,30,875.0,73.0,1.5,10.0,493.0,996.83,773.08
2016,12,27,12,45,861.5,75.5,1.5,10.5,482.5,992.63,769.18
2016,12,27,13,0,848.0,78.0,1.5,11.0,472.0,973.04,754.95
2016,12,27,13,15,692.5,106.0,1.45,11.0,420.5,850.29,669.74
2016,12,27,13,30,537.0,134.0,1.4,11.0,369.0,710.35,570.38
2016,12,27,13,45,514.0,130.5,1.4,11.0,346.5,672.15,544.29
2016,12,27,14,0,491.0,127.0,1.4,11.0,324.0,633.19,516.15
2016,12,27,14,15,470.5,122.5,1.3,10.5,300.0,594.76,488.07
2016,12,27,14,30,450.0,118.0,1.2,10.0,276.0,556.04,458.9
2016,12,27,14,45,433.5,108.0,1.15,10.0,248.0,513.86,426.24
2016,12,27,15,0,417.0,98.0,1.1,10.0,220.0,471.68,392.84
2016,12,27,15,15,390.0,87.0,1.05,9.5,188.5,420.79,352.11
2016,12,27,15,30,363.0,76.0,1.0,9.0,157.0,371.34,311.24
2016,12,27,15,45,324.0,63.5,0.95,8.5,125.0,314.02,262.4
2016,12,27,16,0,285.0,51.0,0.9,8.0,93.0,260.02,214.7
2016,12,27,16,15,215.5,37.5,0.9,7.5,63.0,191.81,152.48
2016,12,27,16,30,146.0,24.0,0.9,7.0,33.0,123.14,67.45
2016,12,27,16,45,73.0,12.0,0.95,7.0,16.5,41.57,0.0
2016,12,27,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,28,7,45,222.5,13.0,2.7,2.5,33.0,135.39,0.0
2016,12,28,8,0,445.0,26.0,2.7,3.0,66.0,288.67,224.38
2016,12,28,8,15,532.0,32.5,2.55,3.5,105.5,370.62,310.37
2016,12,28,8,30,619.0,39.0,2.4,4.0,145.0,460.31,391.0
2016,12,28,8,45,674.5,43.0,2.25,4.5,185.5,533.13,454.2
2016,12,28,9,0,730.0,47.0,2.1,5.0,226.0,609.26,515.34
2016,12,28,9,15,763.5,49.5,2.1,5.5,263.5,669.65,562.1
2016,12,28,9,30,797.0,52.0,2.1,6.0,301.0,730.57,607.62
2016,12,28,9,45,823.5,53.0,2.15,7.0,334.0,775.02,638.48
2016,12,28,10,0,850.0,54.0,2.2,8.0,367.0,826.77,673.98
2016,12,28,10,15,865.0,55.5,2.3,8.5,394.5,867.9,702.45
2016,12,28,10,30,880.0,57.0,2.4,9.0,422.0,907.03,729.16
2016,12,28,10,45,890.5,58.0,2.55,9.5,442.5,938.9,750.86
2016,12,28,11,0,901.0,59.0,2.7,10.0,463.0,968.07,770.58
2016,12,28,11,15,907.0,59.5,2.7,10.0,476.5,989.17,784.54
2016,12,28,11,30,913.0,60.0,2.7,10.0,490.0,1007.08,796.38
2016,12,28,11,45,916.0,60.0,2.75,10.5,496.5,1017.94,802.47
2016,12,28,12,0,919.0,60.0,2.8,11.0,503.0,1025.34,806.34
2016,12,28,12,15,918.5,60.0,2.75,11.0,502.0,1025.68,805.95
2016,12,28,12,30,918.0,60.0,2.7,11.0,501.0,1022.5,803.34
2016,12,28,12,45,911.5,61.0,2.7,11.5,492.0,1011.2,794.33
2016,12,28,13,0,905.0,62.0,2.7,12.0,483.0,996.54,783.23
2016,12,28,13,15,897.5,61.0,2.65,12.0,467.5,974.86,768.3
2016,12,28,13,30,890.0,60.0,2.6,12.0,452.0,950.12,751.34
2016,12,28,13,45,879.0,59.0,2.6,12.0,429.0,919.19,730.45
2016,12,28,14,0,868.0,58.0,2.6,12.0,406.0,885.7,707.63
2016,12,28,14,15,851.0,56.0,2.4,11.5,377.5,843.14,677.58
2016,12,28,14,30,834.0,54.0,2.2,11.0,349.0,798.87,645.91
2016,12,28,14,45,809.0,52.0,2.0,11.0,314.5,746.63,606.6
2016,12,28,15,0,784.0,50.0,1.8,11.0,280.0,701.41,571.88
2016,12,28,15,15,746.5,46.5,1.6,10.0,241.5,636.32,523.01
2016,12,28,15,30,709.0,43.0,1.4,9.0,203.0,572.41,473.39
2016,12,28,15,45,650.5,38.5,1.2,8.5,163.0,495.22,409.46
2016,12,28,16,0,592.0,34.0,1.0,8.0,123.0,422.04,345.42
2016,12,28,16,15,490.5,27.0,1.05,7.5,84.5,327.27,260.7
2016,12,28,16,30,389.0,20.0,1.1,7.0,46.0,237.13,140.85
2016,12,28,16,45,194.5,10.0,1.15,7.0,23.0,93.75,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,29,7,45,195.5,14.5,3.25,4.0,32.0,126.55,0.0
2016,12,29,8,0,391.0,29.0,3.3,4.0,64.0,269.78,208.55
2016,12,29,8,15,484.0,36.5,3.3,4.0,103.5,352.65,295.51
2016,12,29,8,30,577.0,44.0,3.3,4.0,143.0,444.52,379.37
2016,12,29,8,45,633.0,49.0,3.3,4.5,183.5,510.64,438.54
2016,12,29,9,0,689.0,54.0,3.3,5.0,224.0,586.86,502.28
2016,12,29,9,15,726.0,58.0,3.35,5.5,261.5,650.5,553.12
2016,12,29,9,30,763.0,62.0,3.4,6.0,299.0,715.0,602.99
2016,12,29,9,45,773.5,67.5,3.5,6.5,330.5,759.62,636.25
2016,12,29,10,0,784.0,73.0,3.6,7.0,362.0,802.52,667.56
2016,12,29,10,15,802.5,75.5,3.55,7.5,390.0,847.12,698.74
2016,12,29,10,30,821.0,78.0,3.5,8.0,418.0,889.95,727.95
2016,12,29,10,45,836.0,78.5,3.45,9.0,439.5,924.94,749.51
2016,12,29,11,0,851.0,79.0,3.4,10.0,461.0,957.42,768.91
2016,12,29,11,15,858.0,80.0,3.35,10.0,475.0,979.93,783.75
2016,12,29,11,30,865.0,81.0,3.3,10.0,489.0,999.32,796.45
2016,12,29,11,45,870.5,80.5,3.25,10.5,496.5,1012.03,803.02
2016,12,29,12,0,876.0,80.0,3.2,11.0,504.0,1021.36,807.35
2016,12,29,12,15,875.5,80.0,3.15,11.0,502.5,1021.8,807.07
2016,12,29,12,30,875.0,80.0,3.1,11.0,501.0,1018.77,804.61
2016,12,29,12,45,882.5,76.0,3.1,11.5,494.5,1015.05,800.86
2016,12,29,13,0,890.0,72.0,3.1,12.0,488.0,995.87,786.39
2016,12,29,13,15,882.0,71.0,3.0,12.0,472.0,974.04,770.89
2016,12,29,13,30,874.0,70.0,2.9,12.0,456.0,960.28,761.23
2016,12,29,13,45,862.0,68.5,2.8,12.0,433.0,927.67,738.11
2016,12,29,14,0,850.0,67.0,2.7,12.0,410.0,892.51,713.23
2016,12,29,14,15,831.5,65.0,2.5,12.0,381.0,848.58,681.0
2016,12,29,14,30,813.0,63.0,2.3,12.0,352.0,802.94,647.25
2016,12,29,14,45,786.0,60.5,2.15,12.0,317.0,748.26,606.7
2016,12,29,15,0,759.0,58.0,2.0,12.0,282.0,693.05,565.01
2016,12,29,15,15,719.0,54.0,1.75,11.0,243.5,626.26,514.64
2016,12,29,15,30,679.0,50.0,1.5,10.0,205.0,560.76,463.56
2016,12,29,15,45,615.0,45.0,1.25,9.5,164.0,480.27,396.61
2016,12,29,16,0,551.0,40.0,1.0,9.0,123.0,410.76,335.43
2016,12,29,16,15,444.0,31.5,1.05,8.5,84.5,313.28,249.5
2016,12,29,16,30,337.0,23.0,1.1,8.0,46.0,221.09,137.11
2016,12,29,16,45,168.5,11.5,1.15,7.5,23.0,83.69,0.0
2016,12,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,45,166.5,15.0,0.6,5.5,30.0,113.11,0.0
2016,12,30,8,0,333.0,30.0,0.7,6.0,60.0,239.64,181.63
2016,12,30,8,15,426.0,38.5,0.85,6.0,98.0,320.68,263.4
2016,12,30,8,30,519.0,47.0,1.0,6.0,136.0,410.87,343.24
2016,12,30,8,45,573.0,53.5,1.15,6.5,175.0,480.87,403.6
2016,12,30,9,0,627.0,60.0,1.3,7.0,214.0,554.55,464.6
2016,12,30,9,15,665.5,64.0,1.35,7.5,250.5,616.57,512.49
2016,12,30,9,30,704.0,68.0,1.4,8.0,287.0,679.86,559.77
2016,12,30,9,45,744.0,68.0,1.45,8.5,322.0,734.69,599.25
2016,12,30,10,0,784.0,68.0,1.5,9.0,357.0,795.68,642.28
2016,12,30,10,15,801.0,70.0,1.55,9.5,384.5,838.27,670.94
2016,12,30,10,30,818.0,72.0,1.6,10.0,412.0,879.03,698.03
2016,12,30,10,45,828.0,74.0,1.7,10.5,432.5,911.08,719.28
2016,12,30,11,0,838.0,76.0,1.8,11.0,453.0,940.51,738.67
2016,12,30,11,15,845.0,77.0,1.85,11.0,467.0,962.88,753.83
2016,12,30,11,30,852.0,78.0,1.9,11.0,481.0,982.21,767.04
2016,12,30,11,45,854.5,78.5,1.95,11.5,487.5,993.16,773.22
2016,12,30,12,0,857.0,79.0,2.0,12.0,494.0,1000.78,777.33
2016,12,30,12,15,857.0,79.0,2.05,12.0,493.5,1001.81,778.55
2016,12,30,12,30,857.0,79.0,2.1,12.0,493.0,999.45,777.67
2016,12,30,12,45,853.0,78.5,2.15,12.5,484.5,989.01,770.0
2016,12,30,13,0,849.0,78.0,2.2,13.0,476.0,975.29,760.27
2016,12,30,13,15,841.0,77.0,2.3,12.5,460.5,953.78,748.56
2016,12,30,13,30,833.0,76.0,2.4,12.0,445.0,929.31,734.7
2016,12,30,13,45,819.5,74.5,2.5,12.0,422.5,896.2,713.14
2016,12,30,14,0,806.0,73.0,2.6,12.0,400.0,860.7,689.6
2016,12,30,14,15,787.5,71.0,2.6,12.0,371.5,817.98,659.62
2016,12,30,14,30,769.0,69.0,2.6,12.0,343.0,773.63,628.0
2016,12,30,14,45,739.5,66.0,2.6,12.0,309.0,717.69,587.0
2016,12,30,15,0,710.0,63.0,2.6,12.0,275.0,661.5,544.85
2016,12,30,15,15,669.0,59.0,2.4,11.0,237.0,601.51,499.44
2016,12,30,15,30,628.0,55.0,2.2,10.0,199.0,537.74,449.24
2016,12,30,15,45,558.5,49.5,2.0,9.5,159.0,455.63,380.13
2016,12,30,16,0,489.0,44.0,1.8,9.0,119.0,378.75,313.04
2016,12,30,16,15,384.0,34.5,1.9,8.5,82.0,284.07,228.81
2016,12,30,16,30,279.0,25.0,2.0,8.0,45.0,195.48,126.65
2016,12,30,16,45,139.5,12.5,2.1,7.5,22.5,71.83,0.0
2016,12,30,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
